Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,141.024997245,30.9855072235,13.5215103617,3.45059515636,34.4311606118,33.1021868926,263.882597385,113.757772417,3.33212,146.792704969
 01/01  02:00:00,137.240328251,30.9855072235,9.56559305924,3.57289579242,34.4311606118,33.1021868926,215.707315987,97.0168136367,3.33212,115.35838235
 01/01  03:00:00,117.901871473,30.9855072235,7.51239400836,3.76656923746,19.466279405,30.610668775,208.711093797,90.0457669353,3.33212,115.333206861
 01/01  04:00:00,116.490462655,30.9855072235,5.98437135409,3.89096505175,19.466279405,30.610668775,200.97034244,87.2740563577,3.33212,110.364166082
 01/01  05:00:00,122.934783336,30.9855072235,5.75477822653,3.99432003887,19.466279405,30.610668775,241.914253808,86.8669246584,3.33212,151.71520915
 01/01  06:00:00,135.502134296,31.7971745726,5.71699480823,3.52633546672,19.466279405,30.610668775,286.107578926,89.8726028109,8.3303,187.904676116
 01/01  07:00:00,211.879786262,34.7732881859,9.53822321729,1.57955307545,42.6918050922,54.3732441037,390.059537441,105.908110783,16.6606,267.490826658
 01/01  08:00:00,274.320637314,35.8555113179,22.5729498347,2.38105505143,49.3960418185,88.5934452969,1056.71783312,586.93427836,24.9909,444.792654762
 01/01  09:00:00,334.971725965,35.8555113179,60.7076014505,1.42809512686,57.6566862989,112.030105488,1256.63988514,594.586534828,33.3212,628.732150313
 01/01  10:00:00,278.818576547,35.8555113179,61.7453128646,0.445820301156,50.9524495726,81.1684271793,1065.35098713,541.245479158,66.8089,457.296607973
 01/01  11:00:00,230.270489895,35.8353913407,58.7904111592,0.0,42.6918050922,68.9656133826,939.734603884,515.222637674,83.4695,341.04246621
 01/01  12:00:00,230.148831873,35.8353913407,62.4720243088,0.0,38.286128036,68.9656133826,862.826246749,501.719714875,83.4695,277.637031873
 01/01  13:00:00,230.317093535,35.8286846816,63.5538966907,0.0,38.286128036,68.9656133826,764.331693609,483.694618774,83.4695,197.167574835
 01/01  14:00:00,211.965289882,35.8353913407,64.1633341777,0.0,31.5818913096,56.727595265,754.698822851,482.423124726,75.1392,197.136498125
 01/01  15:00:00,209.206073119,35.8286846816,61.4598311934,0.0,31.5818913096,56.727595265,739.725004372,476.468582746,66.8089,196.447521626
 01/01  16:00:00,197.019258073,35.8420979998,49.2924050833,0.0,31.5818913096,56.727595265,752.653164659,481.057008309,75.1392,196.456956349
 01/01  17:00:00,217.669547749,35.8353913407,29.4992548751,0.0,31.5818913096,61.661095265,748.327913678,506.764118728,91.7998,149.76399495
 01/01  18:00:00,246.101685734,35.8286846816,24.5795612927,0.0,31.5818913096,70.9729253606,789.676775844,547.105503348,49.9818,192.589472496
 01/01  19:00:00,311.320974752,35.8555113179,28.0991004539,0.0,80.3315023541,83.7685254822,823.876972239,547.259070945,49.9818,226.636101294
 01/01  20:00:00,323.116112747,35.8454513293,35.9364567391,0.0130144899349,102.000620287,77.6748002752,882.493761275,544.970831368,33.3212,304.201729907
 01/01  21:00:00,353.299171171,35.8555113179,45.4777651824,0.0770398542895,108.704857014,91.4735406516,883.323372964,550.528630849,33.3212,299.473542115
 01/01  22:00:00,326.452219808,35.8555113179,46.4591596034,0.367362434583,95.2963835608,89.1510273009,881.099366912,556.343589246,24.9909,299.764877667
 01/01  23:00:00,270.752488441,35.8555113179,43.3398462427,0.838609290512,80.3315023541,63.3799339444,1043.35460664,584.079932515,16.6606,442.614074125
 01/01  24:00:00,185.510679744,35.8555113179,21.8212982068,1.36623447974,42.6918050922,48.4199368926,877.328847841,612.06475501,8.3303,256.933792831
 01/02  01:00:00,129.268721082,30.9855072235,13.2311896143,3.4211730484,25.5240853573,30.610668775,270.942590396,114.361176108,3.33212,153.249294288
 01/02  02:00:00,118.377439631,30.9855072235,9.60074337838,3.4797168347,19.418418834,29.3649097162,210.162132656,98.0394663952,3.33212,108.790546261
 01/02  03:00:00,108.855417837,30.9855072235,7.83659505622,3.62983603702,12.7620426787,28.1191506574,209.340608746,90.8065766035,3.33212,115.201912143
 01/02  04:00:00,107.011240681,30.9855072235,5.81783789161,3.8114614977,12.7620426787,28.1191506574,200.614998904,88.5095436164,3.33212,108.773335288
 01/02  05:00:00,113.816373783,30.9855072235,5.93317124435,3.92805322831,12.7620426787,28.1191506574,244.504841916,87.8932612431,3.33212,153.279460673
 01/02  06:00:00,145.526829772,30.9855072235,10.0595804073,3.91001004123,25.5240853573,30.610668775,352.778408906,86.8529602468,8.3303,257.595148659
 01/02  07:00:00,257.829459967,30.9855072235,24.6799490882,3.7631078676,51.0481707146,78.1489452969,544.922351727,82.8189712487,16.6606,445.442780478
 01/02  08:00:00,337.710892987,35.8555113179,50.1580904372,1.84514162054,64.3609230253,109.708623606,1153.21603968,532.823815934,24.9909,595.401323749
 01/02  09:00:00,276.071355999,35.8555113179,40.6428908709,0.903463443827,51.0481707146,80.7689615957,1028.12095256,539.773314654,33.3212,455.026437902
 01/02  10:00:00,255.53828821,35.8420979998,49.4265915938,0.0188866480474,51.0481707146,71.0224615957,871.269787784,463.099177674,66.8089,341.36171011
 01/02  11:00:00,212.40709884,35.8353913407,55.1286455691,0.0,32.1804615127,65.7244621605,787.841854637,429.58139455,83.4695,274.790960087
 01/02  12:00:00,218.58366125,35.8380726456,60.6726963602,0.0,32.1804615127,65.7244621605,678.805078206,397.750941512,83.4695,197.584636695
 01/02  13:00:00,223.716649248,35.8846476398,66.424384297,0.133216058307,32.1804615127,65.7244621605,650.175384209,369.482990456,83.4695,197.222893753
 01/02  14:00:00,216.584111089,35.9555026811,68.7197169948,0.38184572848,32.1804615127,55.9779621605,623.950890299,351.949203432,75.1392,196.862486867
 01/02  15:00:00,215.357590494,36.037740467,67.3625037931,0.466144131221,32.1804615127,55.9779621605,597.417106788,334.073664749,66.8089,196.534542039
 01/02  16:00:00,204.320337237,36.0794948698,56.3824012126,0.424880461617,32.1804615127,55.9779621605,596.416442003,324.731646701,75.1392,196.545595302
 01/02  17:00:00,223.762382976,35.8656461041,35.9945818988,0.0819155992624,32.1804615127,60.9114621605,571.996028074,326.479904603,91.7998,153.716323471
 01/02  18:00:00,261.932450694,35.8286846816,33.5828681234,0.0,32.1804615127,77.5397301883,644.11585892,368.201079256,49.9818,225.932979664
 01/02  19:00:00,333.226308044,35.8286846816,50.8450589642,0.0,77.122965704,86.2600435998,851.757108534,389.492845764,49.9818,412.282462771
 01/02  20:00:00,340.040838786,35.8253313521,50.0625331019,0.0,102.647051061,80.1663183927,732.802060133,393.799162174,33.3212,305.68169796
 01/02  21:00:00,371.177982601,35.8152713635,55.8557150293,0.0,115.40909374,92.7192997104,747.493047611,409.69338274,33.3212,304.478464871
 01/02  22:00:00,361.607340858,35.8353913407,69.8544289569,0.0,102.647051061,94.1340635361,877.915914199,406.370916718,24.9909,446.554097481
 01/02  23:00:00,277.665069391,35.8152713635,52.528946837,0.0,77.122965704,65.871452062,738.684764925,386.202034056,16.6606,335.822130869
 01/02  24:00:00,186.813943137,35.8286846816,29.7167835466,0.0,38.286128036,48.4199368926,571.258574692,375.285627954,8.3303,187.642646738
 01/03  01:00:00,134.21838889,30.9855072235,20.5197357394,1.06010661926,25.5240853573,30.610668775,236.768231085,81.4997372054,3.33212,151.93637388
 01/03  02:00:00,122.232615464,30.9855072235,15.9336353723,0.981318681041,19.418418834,29.3649097162,182.117718343,68.6413363701,3.33212,110.144261973
 01/03  03:00:00,112.213358001,30.9855072235,13.8051412874,0.996077845945,12.7620426787,28.1191506574,181.563330845,63.0131855762,3.33212,115.218025269
 01/03  04:00:00,111.2099576,30.9855072235,12.8057325076,0.99952872138,12.7620426787,28.1191506574,173.015654084,60.8723855226,3.33212,108.811148561
 01/03  05:00:00,119.157096777,30.9855072235,13.5612066824,0.981142752527,12.7620426787,28.1191506574,216.783549835,60.1272313773,3.33212,153.324198458
 01/03  06:00:00,151.562427353,30.9855072235,18.4019868244,0.915227849534,25.5240853573,30.610668775,325.806646355,59.70917715,8.3303,257.767169205
 01/03  07:00:00,278.633376058,30.9855072235,47.7613572649,0.71370387307,51.0481707146,78.1489452969,519.945283799,57.1515732428,16.6606,446.133110556
 01/03  08:00:00,358.203238482,35.8392360154,72.1018699234,0.0,64.3609230253,109.708623606,942.181570336,320.119229904,24.9909,597.071440431
 01/03  09:00:00,283.775887453,35.8152713635,48.9639877545,0.0,51.0481707146,80.7689615957,853.897268109,364.922652911,33.3212,455.653415198
 01/03  10:00:00,244.244481643,35.8893423882,38.373190232,0.0,51.0481707146,71.0224615957,753.380082585,343.018025676,66.8089,343.55315691
 01/03  11:00:00,183.042629373,35.9754266412,25.8396677053,0.0,32.1804615127,65.7244621605,705.371014036,348.610478188,83.4695,273.291035848
 01/03  12:00:00,178.845031439,36.0283228346,20.9336467749,0.0,32.1804615127,65.7244621605,626.466946409,345.320839929,83.4695,197.67660648
 01/03  13:00:00,181.341667271,36.0848973644,24.1567031119,0.0,32.1804615127,65.7244621605,616.317253725,334.691501618,83.4695,198.156252107
 01/03  14:00:00,185.709415201,36.1424482809,38.0420153297,0.138572257451,32.1804615127,55.9779621605,596.518069407,320.515770262,75.1392,200.863099145
 01/03  15:00:00,188.377506674,36.1627350569,40.3911931145,0.433412155002,32.1804615127,55.9779621605,575.455257438,314.257826535,66.8089,194.388530904
 01/03  16:00:00,179.239995569,36.1247464148,31.4927136344,0.251082268038,32.1804615127,55.9779621605,594.735660994,325.272310581,75.1392,194.324150413
 01/03  17:00:00,208.479817276,35.8733730134,23.5678347983,0.036730983091,32.1804615127,60.9114621605,576.797191824,331.407908422,91.7998,153.589483403
 01/03  18:00:00,261.026567337,35.826002018,32.6922393061,0.0,32.1804615127,77.5397301883,641.183137054,360.044415977,49.9818,231.156921077
 01/03  19:00:00,332.808972535,35.8219780226,50.4458331032,0.0,77.122965704,86.2600435998,839.307192576,377.226220679,49.9818,412.099171897
 01/03  20:00:00,339.039163979,35.8387446703,49.5113051215,0.0,102.647051061,80.1663183927,715.422502267,375.632913264,33.3212,306.468389003
 01/03  21:00:00,370.949184772,35.8286846816,56.0707624495,0.0,115.40909374,92.7192997104,709.240173956,376.716612284,33.3212,299.202361672
 01/03  22:00:00,361.064398113,35.8219780226,69.6652477928,0.0,102.647051061,94.1340635361,856.195971288,380.953875056,24.9909,450.251196231
 01/03  23:00:00,275.157920694,35.8353913407,49.9615772808,0.0,77.122965704,65.871452062,753.88569962,396.596540661,16.6606,340.628558959
 01/03  24:00:00,182.914181389,35.8219780226,25.7406055222,0.0,38.286128036,48.4199368926,617.589102569,421.773022959,8.3303,187.48577961
 01/04  01:00:00,129.168760072,30.9855072235,15.4665230568,1.06638043894,25.5240853573,30.610668775,244.42828182,93.0850123868,3.33212,148.011149433
 01/04  02:00:00,115.35000815,30.9855072235,8.88451250105,1.15049834178,19.418418834,29.3649097162,199.942361828,81.3683839669,3.33212,115.241857861
 01/04  03:00:00,105.323031104,30.9855072235,6.59854287857,1.3102938499,12.7620426787,28.1191506574,189.167658127,77.0019149693,3.33212,108.833623157
 01/04  04:00:00,103.629562834,30.9855072235,4.69312451387,1.53024423763,12.7620426787,28.1191506574,194.662424882,76.056898998,3.33212,115.273405884
 01/04  05:00:00,109.948380741,30.9855072235,4.17792763359,1.79003711,12.7620426787,28.1191506574,234.020554048,77.32750165,3.33212,153.360932398
 01/04  06:00:00,141.5502044,30.9855072235,8.06671349495,1.90063976479,25.5240853573,30.610668775,344.386927727,78.1002403826,8.3303,257.956387344
 01/04  07:00:00,266.712021322,30.9855072235,35.4671962283,1.82261933893,51.0481707146,78.1489452969,538.488333467,75.0404172406,16.6606,446.787316227
 01/04  08:00:00,346.467207965,35.8315909006,60.9994313566,0.0,64.3609230253,109.708623606,1081.92541791,461.240614221,24.9909,595.693903692
 01/04  09:00:00,279.715555227,35.8353913407,45.2909215731,0.0,51.0481707146,80.7689615957,1001.90612025,510.002151071,33.3212,458.582769182
 01/04  10:00:00,252.767526138,35.8253313521,46.5888998392,0.0,51.0481707146,71.0224615957,899.392886124,490.001506986,66.8089,342.582479139
 01/04  11:00:00,203.720602475,35.818624693,46.1937316522,0.0,32.1804615127,65.7244621605,864.956973213,506.821760131,83.4695,274.665713082
 01/04  12:00:00,207.202513398,35.8264491286,48.9326880334,0.0,32.1804615127,65.7244621605,793.265298768,512.041699747,83.4695,197.754099022
 01/04  13:00:00,208.678078789,35.8420979998,51.1362348122,0.0030780874594,32.1804615127,65.7244621605,796.79682723,511.904603338,83.4695,201.422723892
 01/04  14:00:00,197.548843355,35.8320380112,49.6810662234,0.00763709460278,32.1804615127,55.9779621605,799.272908992,524.06257402,75.1392,200.071134972
 01/04  15:00:00,186.172762118,35.8219780226,38.3119055573,0.0,32.1804615127,55.9779621605,803.47690944,539.958319269,66.8089,196.709690171
 01/04  16:00:00,174.033625784,35.8286846816,26.1608522099,0.00239034229029,32.1804615127,55.9779621605,830.32302493,558.478292838,75.1392,196.705532092
 01/04  17:00:00,201.923576142,35.8555113179,15.9925256607,0.373253275583,32.1804615127,60.9114621605,828.889077666,586.337527658,91.7998,150.751750008
 01/04  18:00:00,246.646500896,35.8555113179,16.6140201374,0.958671231088,32.1804615127,77.5397301883,916.690933727,637.169570177,49.9818,229.53956355
 01/04  19:00:00,307.842942697,35.8555113179,23.5689935077,1.20086936083,77.122965704,86.2600435998,1118.60382159,655.25297708,49.9818,413.369044514
 01/04  20:00:00,314.223895211,35.8555113179,22.2719777353,1.32156618751,102.647051061,80.1663183927,992.357489071,652.859269587,33.3212,306.177019484
 01/04  21:00:00,347.162680659,35.8555113179,29.7526820823,1.45971580755,115.40909374,92.7192997104,989.695262415,651.399068732,33.3212,304.974993683
 01/04  22:00:00,337.075645162,35.8555113179,42.9577585904,1.73621403631,102.647051061,94.1340635361,1125.31287958,652.420121698,24.9909,447.901857881
 01/04  23:00:00,251.597952651,35.8555113179,23.5973564282,2.13657853536,77.122965704,65.871452062,1020.21958259,667.09899223,16.6606,336.459990361
 01/04  24:00:00,169.714476305,35.8555113179,9.12797158309,2.64537426707,38.286128036,48.4199368926,888.043380825,691.901172464,8.3303,187.811908361
 01/05  01:00:00,121.778743932,30.9855072235,4.76349866078,4.38979281983,25.5240853573,30.610668775,288.36186688,131.631687644,3.33212,153.398059236
 01/05  02:00:00,110.897789437,30.9855072235,1.06173779496,4.53153830074,19.418418834,29.3649097162,228.012780153,112.509920616,3.33212,112.170739537
 01/05  03:00:00,102.155327577,30.9855072235,0.0,4.76000779914,12.7620426787,28.1191506574,219.848440051,104.540126925,3.33212,111.976193127
 01/05  04:00:00,103.152337087,33.4205092707,0.0,3.30389115779,12.7620426787,28.1191506574,235.215337301,116.593238024,3.33212,115.289979277
 01/05  05:00:00,110.66887229,35.0438439689,0.0,2.61196621979,12.7620426787,28.1191506574,288.059661561,137.035822597,3.33212,147.691718964
 01/05  06:00:00,138.175884495,34.2321766198,0.0,3.38573155302,25.5240853573,30.610668775,410.940598894,137.95051043,8.3303,264.659788464
 01/05  07:00:00,249.383516991,35.0438439689,13.0839229303,2.87008702348,51.0481707146,78.1489452969,600.660991901,136.537407642,16.6606,447.462984259
 01/05  08:00:00,319.72027672,35.8555113179,29.5919889227,4.29672832425,64.3609230253,109.708623606,1310.49491313,690.962222654,24.9909,594.541790479
 01/05  09:00:00,261.650375043,35.8555113179,23.3255255546,3.48597916405,51.0481707146,80.7689615957,1202.46896328,707.826364852,33.3212,461.321398425
 01/05  10:00:00,240.353723119,35.8555113179,31.256054399,2.51355139304,51.0481707146,71.0224615957,1070.10286768,661.413797476,66.8089,341.880170207
 01/05  11:00:00,196.685972227,35.8555113179,37.0605587572,1.7804834069,32.1804615127,65.7244621605,1003.4537648,644.243350629,83.4695,275.740914173
 01/05  12:00:00,202.050330445,35.8555113179,42.4878898128,1.03526758565,32.1804615127,65.7244621605,910.237520409,628.929731773,83.4695,197.838288636
 01/05  13:00:00,203.948635507,35.8555113179,45.7551526076,0.454372837089,32.1804615127,65.7244621605,899.62411917,611.617365404,83.4695,204.537253765
 01/05  14:00:00,194.370718723,35.8555113179,46.24533946,0.123861333364,32.1804615127,55.9779621605,864.313935954,592.028538207,75.1392,197.146197746
 01/05  15:00:00,191.426908915,35.8555113179,43.2753563327,0.174630758867,32.1804615127,55.9779621605,838.106416445,574.499303197,66.8089,196.798213247
 01/05  16:00:00,182.069991233,35.8555113179,33.5756213049,0.558639765566,32.1804615127,55.9779621605,842.916334789,570.983283401,75.1392,196.793851388
 01/05  17:00:00,205.495482457,35.8555113179,18.688486793,1.23357304622,32.1804615127,60.9114621605,835.411799786,589.738519701,91.7998,153.873480084
 01/05  18:00:00,248.379852713,35.8555113179,17.5044789471,1.78223864502,32.1804615127,77.5397301883,919.383542067,643.101005962,49.9818,226.300736106
 01/05  19:00:00,309.231645703,35.8555113179,24.2331063513,1.90729944307,77.122965704,86.2600435998,1124.93631054,661.064914736,49.9818,413.8895958
 01/05  20:00:00,315.081169358,35.8555113179,22.4753138703,1.95366941368,102.647051061,80.1663183927,1000.05869364,660.307991163,33.3212,306.429502478
 01/05  21:00:00,342.556770064,35.8555113179,24.4477726965,2.14098177076,115.40909374,92.7192997104,1006.37937455,667.85224608,33.3212,305.205928467
 01/05  22:00:00,325.350716945,35.8555113179,30.5561481191,2.41550346175,102.647051061,94.1340635361,1147.78029903,673.521747365,24.9909,449.267651661
 01/05  23:00:00,248.434866971,35.8555113179,19.7490475297,2.80155075127,77.122965704,65.871452062,1047.79768318,687.679494051,16.6606,343.457589128
 01/05  24:00:00,169.337983808,35.8555113179,7.96625959452,3.38063561055,38.286128036,48.4199368926,915.83437604,718.658969613,8.3303,188.845106427
 01/06  01:00:00,120.695595255,30.9855072235,2.97594692617,5.08578097979,25.5240853573,30.610668775,288.584961594,138.475572451,3.33212,146.777269143
 01/06  02:00:00,110.743989164,30.9855072235,0.217216838546,5.21367529868,19.418418834,29.3649097162,236.601314516,117.953909453,3.33212,115.315285063
 01/06  03:00:00,103.637595673,33.4205092707,0.0,3.76083385487,12.7620426787,28.1191506574,246.68920137,128.050931629,3.33212,115.306149741
 01/06  04:00:00,104.614112408,35.0438439689,0.0,3.0893950166,12.7620426787,28.1191506574,262.157368331,149.921976972,3.33212,108.903271358
 01/06  05:00:00,111.866625463,34.2321766198,0.0,3.96674601124,12.7620426787,28.1191506574,308.453919251,151.638510274,3.33212,153.483288977
 01/06  06:00:00,139.914531787,35.0438439689,0.0,3.53935325526,25.5240853573,30.610668775,425.834826866,159.190007298,8.3303,258.314519568
 01/06  07:00:00,247.792931203,34.2321766198,10.2751556071,4.15234397728,51.0481707146,78.1489452969,615.298596072,146.713694767,16.6606,451.924301305
 01/06  08:00:00,315.631084816,35.8555113179,23.5279834353,5.17683092576,64.3609230253,109.708623606,1357.50508692,731.917038111,24.9909,600.597148809
 01/06  09:00:00,263.035028269,35.8555113179,23.2583517541,4.17868607811,51.0481707146,80.7689615957,1236.91626584,749.01138501,33.3212,454.583680827
 01/06  10:00:00,242.634679598,35.8555113179,32.9614910879,3.04556022316,51.0481707146,71.0224615957,1111.44385274,695.655301158,66.8089,348.979651584
 01/06  11:00:00,200.460214718,35.8555113179,40.4829362186,2.10091527281,32.1804615127,65.7244621605,1022.51716062,669.277624521,83.4695,269.770036103
 01/06  12:00:00,206.363563787,35.8555113179,46.6618034761,1.15354011803,32.1804615127,65.7244621605,927.949177989,639.474573934,83.4695,205.005104055
 01/06  13:00:00,208.707840532,35.8555113179,50.6240700697,0.332056977712,32.1804615127,65.7244621605,893.193423783,612.167864575,83.4695,197.556059208
 01/06  14:00:00,199.540148473,35.8286846816,51.5572498894,0.0,32.1804615127,55.9779621605,866.737773479,592.568197949,75.1392,199.030375529
 01/06  15:00:00,196.499219544,35.8300260135,48.5184925367,0.0,32.1804615127,55.9779621605,853.129594222,587.296948315,66.8089,199.023745907
 01/06  16:00:00,185.872119045,35.8454513293,37.7992282608,0.120212908781,32.1804615127,55.9779621605,859.281921528,585.06870356,75.1392,199.074017968
 01/06  17:00:00,206.937913083,35.8555113179,20.5014656346,0.838319810571,32.1804615127,60.9114621605,857.80654333,613.084857598,91.7998,152.921885732
 01/06  18:00:00,248.776015276,35.8555113179,18.2572031291,1.40515337008,32.1804615127,77.5397301883,944.346659504,665.925144314,49.9818,228.43971519
 01/06  19:00:00,309.530450306,35.8555113179,24.7918265555,1.62483253675,77.122965704,86.2600435998,1147.0173774,682.625634719,49.9818,414.40994268
 01/06  20:00:00,315.114492566,35.8555113179,23.1197383973,1.75083820814,102.647051061,80.1663183927,1020.49021935,680.493333939,33.3212,306.675685415
 01/06  21:00:00,343.150944997,35.8555113179,25.6374523338,1.94108129524,115.40909374,92.7192997104,1013.79049999,675.022311517,33.3212,305.446988476
 01/06  22:00:00,325.868298814,35.8555113179,31.4641492941,2.31859923246,102.647051061,94.1340635361,1159.34987441,684.880348511,24.9909,449.478625894
 01/06  23:00:00,249.086900208,35.8555113179,20.2112703014,2.94973614185,77.122965704,65.871452062,1085.42725749,723.946592474,16.6606,344.820065014
 01/06  24:00:00,169.395580751,35.8555113179,7.64866057555,3.69130380065,38.286128036,48.4199368926,966.826068467,770.129621385,8.3303,188.366147083
 01/07  01:00:00,123.858252112,30.9855072235,3.8751090378,5.15312878758,27.7269238854,30.610668775,293.596222654,143.439481915,3.33212,146.824620739
 01/07  02:00:00,121.405783516,30.9855072235,1.28011635714,5.25597053809,27.7269238854,30.610668775,237.756414006,119.071440192,3.33212,115.352853814
 01/07  03:00:00,103.784440501,33.4205092707,0.0,3.91048745154,12.7620426787,28.1191506574,248.145010726,129.47114211,3.33212,115.341748616
 01/07  04:00:00,104.750772339,35.0438439689,0.0,3.24240362929,12.7620426787,28.1191506574,266.775344324,148.766085636,3.33212,114.677138688
 01/07  05:00:00,111.313540136,34.2321766198,0.0,4.09703318025,12.7620426787,28.1191506574,297.881626785,147.039157434,3.33212,147.510349351
 01/07  06:00:00,124.122630113,35.0438439689,0.0,3.79850147821,12.7620426787,28.1191506574,351.862833207,155.472193404,8.3303,188.060339803
 01/07  07:00:00,206.79969043,34.2321766198,2.14085395017,4.40536903439,42.6918050922,54.3732441037,432.25866225,148.061815706,16.6606,267.536246544
 01/07  08:00:00,260.388371577,35.8555113179,14.5959075777,5.37172971609,42.6918050922,86.1019271793,1200.60881888,726.012206784,24.9909,449.605712097
 01/07  09:00:00,308.78069214,35.8555113179,31.0135538698,4.79355115,57.6566862989,112.030105488,1404.05712459,730.380572577,33.3212,640.355352009
 01/07  10:00:00,257.553810488,35.8555113179,27.5600107903,3.97652246792,57.6566862989,83.6599452969,1204.75914765,677.095893741,66.8089,460.854353905
 01/07  11:00:00,206.895716394,35.8555113179,32.8008583151,2.41538048339,42.6918050922,68.9656133826,1050.77643637,622.21102069,83.4695,345.095915676
 01/07  12:00:00,203.157461341,35.8555113179,38.7494211579,1.14727252215,34.9340096728,67.7198543238,928.704042233,570.397918803,83.4695,274.83662343
 01/07  13:00:00,192.053273119,35.8555113179,29.0918641314,0.697613576695,34.9340096728,67.7198543238,832.533777734,543.615057242,83.4695,205.449220491
 01/07  14:00:00,182.693254248,35.8353913407,30.2023192352,0.0540135944786,34.9340096728,57.9733543238,800.897821901,523.070428388,75.1392,202.688193514
 01/07  15:00:00,181.037382403,35.8420979998,28.6352382272,0.0,34.9340096728,57.9733543238,781.236694831,514.40754118,66.8089,200.020253651
 01/07  16:00:00,176.367200219,35.8152713635,24.0070106054,0.0,34.9340096728,57.9733543238,790.562076666,517.788473883,75.1392,197.634402783
 01/07  17:00:00,205.572997622,35.8454513293,15.4049362295,0.0572668224552,34.9340096728,62.9068543238,798.687249857,545.944430381,91.7998,160.943019476
 01/07  18:00:00,241.445916525,35.8555113179,14.7103496642,0.343626571163,34.9340096728,72.2186844194,842.723847866,603.726046234,49.9818,189.016001631
 01/07  19:00:00,311.772330465,35.8555113179,18.6100073294,0.404352721165,87.0357390804,86.2600435998,900.594730483,615.458666697,49.9818,235.154263786
 01/07  20:00:00,311.348869241,35.8555113179,23.0730928023,0.801015494272,102.000620287,77.6748002752,973.573051139,633.953736672,33.3212,306.298114467
 01/07  21:00:00,325.885320076,35.8555113179,25.782204978,1.33549548662,102.000620287,88.9820225341,997.260835353,658.261328873,33.3212,305.67830648
 01/07  22:00:00,316.3315764,35.8555113179,25.5667970518,1.71128019948,102.000620287,91.6425454185,991.854283589,660.572678349,24.9909,306.29070524
 01/07  23:00:00,262.055583599,35.8555113179,23.8962227378,2.23930579355,87.0357390804,65.871452062,1146.36267308,682.068519172,16.6606,447.633553907
 01/07  24:00:00,177.58452896,35.8555113179,12.0694691934,3.01910687614,42.6918050922,48.4199368926,999.484432235,725.473601416,8.3303,265.680530819
 01/08  01:00:00,133.85166284,30.9855072235,4.9891478905,4.79602988746,34.4311606118,33.1021868926,293.121671623,135.976171974,3.33212,153.813379649
 01/08  02:00:00,130.411353607,30.9855072235,1.32719442971,4.97283064592,34.4311606118,33.1021868926,233.224618254,114.373818265,3.33212,115.518679989
 01/08  03:00:00,113.047128536,34.2321766198,0.0,3.12215985802,19.466279405,30.610668775,249.647799366,130.771755066,3.33212,115.543924299
 01/08  04:00:00,113.855559694,35.0438439689,0.0,3.12463322561,19.466279405,30.610668775,267.031655697,148.171399714,3.33212,115.528135983
 01/08  05:00:00,120.494094109,34.2321766198,0.0,4.04817640069,19.466279405,30.610668775,296.865226071,145.449599339,3.33212,148.083506732
 01/08  06:00:00,133.204275093,35.0438439689,0.0,3.6779290359,19.466279405,30.610668775,354.871032087,152.324243298,8.3303,194.216488789
 01/08  07:00:00,206.618375247,34.2321766198,2.12963121013,4.25721593516,42.6918050922,54.3732441037,425.968487981,140.538136772,16.6606,268.76975121
 01/08  08:00:00,269.814578393,35.8555113179,15.5114819182,4.76775424136,49.3960418185,88.5934452969,1159.09629194,684.782803165,24.9909,449.322588776
 01/08  09:00:00,311.511193108,35.8555113179,34.6250003203,4.00307457372,57.6566862989,112.030105488,1341.76046185,669.295498829,33.3212,639.14376302
 01/08  10:00:00,251.36566526,35.8555113179,31.7916231188,3.05501981282,50.9524495726,81.1684271793,1100.71849925,568.641230062,66.8089,465.268369186
 01/08  11:00:00,197.137000074,35.8555113179,23.5959469216,2.25951774848,42.6918050922,68.9656133826,940.73891006,509.729733326,83.4695,347.539676734
 01/08  12:00:00,201.704406749,35.8555113179,33.5154100629,0.70867911335,38.286128036,68.9656133826,829.362690549,471.904650773,83.4695,273.988539776
 01/08  13:00:00,203.879331131,35.8152713635,37.3683265564,0.0,38.286128036,68.9656133826,728.194534266,439.912559506,83.4695,204.81247476
 01/08  14:00:00,183.200512478,35.8253313521,35.6360603481,0.0,31.5818913096,56.727595265,713.744237517,440.875368226,75.1392,197.729669292
 01/08  15:00:00,176.901263025,35.8353913407,29.3231336402,0.0,31.5818913096,56.727595265,717.45667661,453.625962032,66.8089,197.021814578
 01/08  16:00:00,174.539536187,35.8219780226,26.9679194306,0.0,31.5818913096,56.727595265,739.067018072,464.433932621,75.1392,199.493885452
 01/08  17:00:00,202.356731254,35.8219780226,17.0706173635,0.0,31.5818913096,61.661095265,742.669319203,494.557299545,91.7998,156.312219657
 01/08  18:00:00,237.223706655,35.8488046589,15.6076186495,0.0844433814161,31.5818913096,70.9729253606,791.953067873,550.707618444,49.9818,191.263649429
 01/08  19:00:00,302.982968413,35.8555113179,19.5015259318,0.194849438572,80.3315023541,83.7685254822,856.023581385,571.184464651,49.9818,234.857316734
 01/08  20:00:00,312.31607935,35.8555113179,24.8986350275,0.21994680727,102.000620287,77.6748002752,904.706323826,565.464518036,33.3212,305.92060579
 01/08  21:00:00,336.785709381,35.8555113179,28.7545624553,0.339919870627,108.704857014,91.4735406516,896.645549928,558.62645778,33.3212,304.697892148
 01/08  22:00:00,311.654671134,35.8555113179,31.5061022915,0.599043402143,95.2963835608,89.1510273009,889.707627925,558.808484099,24.9909,305.908243825
 01/08  23:00:00,259.360285243,35.8555113179,32.0410115983,0.893326181111,80.3315023541,63.3799339444,1035.13374137,571.363879348,16.6606,447.109262018
 01/08  24:00:00,180.158777074,35.8555113179,16.7016061977,1.29253529046,42.6918050922,48.4199368926,857.922828802,591.507649691,8.3303,258.084879111
 01/09  01:00:00,125.476039073,30.9855072235,9.31923255916,3.5381261393,25.5240853573,30.610668775,272.979561023,116.054861489,3.33212,153.592579534
 01/09  02:00:00,113.745375648,30.9855072235,4.81484218336,3.62825033889,19.418418834,29.3649097162,219.296003938,100.584641962,3.33212,115.379241976
 01/09  03:00:00,103.944253515,30.9855072235,2.80108175797,3.75407243724,12.7620426787,28.1191506574,212.186228454,93.4940821617,3.33212,115.360026292
 01/09  04:00:00,102.683504636,30.9855072235,1.4250004776,3.8792756181,12.7620426787,28.1191506574,204.225767364,90.4204296398,3.33212,110.473217725
 01/09  05:00:00,110.068566375,33.4205092707,1.31493347637,2.34641078796,12.7620426787,28.1191506574,253.894185545,98.5318656374,3.33212,152.030199907
 01/09  06:00:00,141.732899768,33.9616208368,5.01885704607,2.24810679449,25.5240853573,30.610668775,381.086478591,106.403101138,8.3303,266.353077453
 01/09  07:00:00,253.820611995,35.0438439689,18.8835458207,1.56247203206,51.0481707146,78.1489452969,577.31331532,110.690437676,16.6606,449.962277644
 01/09  08:00:00,325.606926848,35.8555113179,37.2651333366,2.62538706046,64.3609230253,109.708623606,1230.50959199,606.746970214,24.9909,598.771721778
 01/09  09:00:00,265.276367555,35.8555113179,28.5877618084,1.90728913061,51.0481707146,80.7689615957,1135.18835689,636.734936676,33.3212,465.132220215
 01/09  10:00:00,244.269627455,35.8555113179,36.7729547055,0.974847390085,51.0481707146,71.0224615957,1010.73782919,596.499163064,66.8089,347.429766122
 01/09  11:00:00,201.605807457,35.8488046589,43.5884226073,0.230489040103,32.1804615127,65.7244621605,932.126621561,576.135343208,83.4695,272.521778352
 01/09  12:00:00,207.608623076,35.8353913407,49.1982641,0.0,32.1804615127,65.7244621605,841.931585386,553.213361106,83.4695,205.24872428
 01/09  13:00:00,210.140325219,35.8286846816,52.5823226781,0.0,32.1804615127,65.7244621605,816.972308047,535.700443202,83.4695,197.802364845
 01/09  14:00:00,200.950267564,35.8353913407,53.1325865945,0.0,32.1804615127,55.9779621605,805.614399001,527.161896553,75.1392,203.313302449
 01/09  15:00:00,197.598109819,35.8286846816,49.7778426329,0.0,32.1804615127,55.9779621605,795.872275153,530.767091763,66.8089,198.29628339
 01/09  16:00:00,187.616665345,35.8286846816,39.7792847248,0.0,32.1804615127,55.9779621605,811.602599137,539.352486045,75.1392,197.110913092
 01/09  17:00:00,208.988138873,35.8270080169,23.4980803892,0.0,32.1804615127,60.9114621605,804.536232038,558.663775304,91.7998,154.072656734
 01/09  18:00:00,250.501666371,35.8555113179,21.1843989826,0.264203909644,32.1804615127,77.5397301883,892.048212829,611.236995702,49.9818,230.829417128
 01/09  19:00:00,311.361369155,35.8555113179,27.8075881438,0.501247700181,77.122965704,86.2600435998,1103.56915246,634.1859356,49.9818,419.401416855
 01/09  20:00:00,317.276015909,35.8555113179,25.9326088612,0.722321557326,102.647051061,80.1663183927,979.876423182,638.554077049,33.3212,308.001146133
 01/09  21:00:00,344.917271829,35.8555113179,27.9206355342,1.05602260449,115.40909374,92.7192997104,990.726540177,651.279212042,33.3212,306.126128136
 01/09  22:00:00,332.12513647,35.8555113179,38.2715407344,1.4799067648,102.647051061,94.1340635361,1137.02114468,660.988183135,24.9909,451.04206154
 01/09  23:00:00,250.557223602,35.8555113179,22.6349452542,2.04332403258,77.122965704,65.871452062,1047.79196125,684.696210861,16.6606,346.435150387
 01/09  24:00:00,171.226022594,35.8555113179,10.564500962,2.69689132649,38.286128036,48.4199368926,911.456970623,714.92665104,8.3303,188.200019584
 01/10  01:00:00,122.574810401,30.9855072235,5.45421606793,4.49604592404,25.5240853573,30.610668775,291.278760762,134.302369005,3.33212,153.644271757
 01/10  02:00:00,111.863356419,30.9855072235,1.88001816287,4.67963841382,19.418418834,29.3649097162,226.61974109,114.30240163,3.33212,108.98521946
 01/10  03:00:00,102.670278396,31.7971745726,0.0708623492962,4.35903282768,12.7620426787,28.1191506574,229.378465391,110.60832561,3.33212,115.438019781
 01/10  04:00:00,104.123270822,35.0438439689,0.0,2.59605165321,12.7620426787,28.1191506574,262.581764305,143.833877129,3.33212,115.415767176
 01/10  05:00:00,111.557430787,34.2321766198,0.0,3.65642134315,12.7620426787,28.1191506574,304.796222473,147.804198713,3.33212,153.65990376
 01/10  06:00:00,139.821983986,35.0438439689,0.0558041610126,3.38196797276,25.5240853573,30.610668775,428.607406999,160.95225618,8.3303,259.324850819
 01/10  07:00:00,251.542098175,34.2321766198,14.105484484,4.05161308009,51.0481707146,78.1489452969,618.611962371,145.67719115,16.6606,456.27417122
 01/10  08:00:00,319.588772167,35.8555113179,27.5796252193,5.09110572422,64.3609230253,109.708623606,1366.53500171,738.433787955,24.9909,603.110313759
 01/10  09:00:00,267.789041012,35.8555113179,28.2058681243,4.01141434053,51.0481707146,80.7689615957,1227.70587385,737.349815934,33.3212,457.034857915
 01/10  10:00:00,248.186802287,35.8555113179,38.7614998435,2.82695962967,51.0481707146,71.0224615957,1086.36068987,669.409122648,66.8089,350.142667226
 01/10  11:00:00,206.186011413,35.8555113179,46.5401885597,1.80107631829,32.1804615127,65.7244621605,988.685530534,627.053248002,83.4695,278.162782532
 01/10  12:00:00,211.630068784,35.8555113179,52.4586204429,0.670903307127,32.1804615127,65.7244621605,865.045555796,582.44583253,83.4695,199.130223266
 01/10  13:00:00,211.699758869,35.8474633271,54.1167599496,0.0166820517505,32.1804615127,65.7244621605,823.272290168,535.733883285,83.4695,204.068906883
 01/10  14:00:00,204.630943885,35.8286846816,56.9444480295,0.0,32.1804615127,55.9779621605,777.493692941,504.828167738,75.1392,197.526325203
 01/10  15:00:00,203.933376069,35.8286846816,56.3229585725,0.0,32.1804615127,55.9779621605,755.002111701,486.16673131,66.8089,202.026480391
 01/10  16:00:00,192.307493719,35.8286846816,44.7357414752,0.0,32.1804615127,55.9779621605,759.761875945,485.23335857,75.1392,199.389317375
 01/10  17:00:00,212.969530683,35.8253313521,27.7405533537,0.0,32.1804615127,60.9114621605,747.365678324,501.44800244,91.7998,154.117875883
 01/10  18:00:00,253.283643134,35.8555113179,24.3944123033,0.0639150402653,32.1804615127,77.5397301883,831.526709675,553.420863906,49.9818,228.124045769
 01/10  19:00:00,314.240411344,35.8555113179,31.2703345524,0.114481808125,77.122965704,86.2600435998,1043.10896376,572.591944293,49.9818,420.53521947
 01/10  20:00:00,319.863611422,35.8488046589,29.9601616632,0.00238081209826,102.647051061,80.1663183927,890.838393422,546.757218981,33.3212,310.75997444
 01/10  21:00:00,348.390790979,35.8286846816,33.2334913217,0.0,115.40909374,92.7192997104,862.976293309,523.312018203,33.3212,306.343075106
 01/10  22:00:00,337.051794582,35.8555113179,45.2334599201,0.101432754738,102.647051061,94.1340635361,998.616830277,521.990457392,24.9909,451.635472885
 01/10  23:00:00,255.614347748,35.8555113179,29.8683355914,0.284838645807,77.122965704,65.871452062,884.551690523,521.163005955,16.6606,346.728084568
 01/10  24:00:00,175.724157513,35.8555113179,17.7513891503,0.554263615287,38.286128036,48.4199368926,712.632930398,516.011170418,8.3303,188.29145998
 01/11  01:00:00,129.0613543,30.9855072235,13.4647836337,2.98655382369,25.5240853573,30.610668775,261.892225679,104.881997412,3.33212,153.678108268
 01/11  02:00:00,119.373917739,30.9855072235,11.2607946113,2.82437361083,19.418418834,29.3649097162,206.195902576,87.4713358301,3.33212,115.392446746
 01/11  03:00:00,110.513285626,30.9855072235,10.4285258485,2.70226458424,12.7620426787,28.1191506574,190.124803967,77.7802113469,3.33212,109.01247262
 01/11  04:00:00,109.725570724,30.9855072235,9.79362264055,2.5583079773,12.7620426787,28.1191506574,191.248388234,72.4518998531,3.33212,115.464368381
 01/11  05:00:00,116.943024733,30.9855072235,10.6209976014,2.37313301999,12.7620426787,28.1191506574,226.126270072,69.0895870249,3.33212,153.704563047
 01/11  06:00:00,148.605681959,30.9855072235,14.9495914712,2.10028687888,25.5240853573,30.610668775,341.663880917,66.6799758137,8.3303,266.653605103
 01/11  07:00:00,261.818664247,30.9855072235,30.7216202351,1.7207348769,51.0481707146,78.1489452969,530.330216874,62.5502163881,16.6606,451.119400486
 01/11  08:00:00,339.579633406,35.8394753982,57.288493213,0.0,64.3609230253,109.708623606,968.732501571,343.485846755,24.9909,600.255754816
 01/11  09:00:00,268.9249525,35.8286846816,34.8471526643,0.0,51.0481707146,80.7689615957,891.978620926,391.349713429,33.3212,467.307707498
 01/11  10:00:00,230.575155311,35.8230957991,24.7394586543,0.0,51.0481707146,71.0224615957,797.842536983,381.559090542,66.8089,349.474546441
 01/11  11:00:00,174.304998168,35.8566120184,17.1882372137,0.0,32.1804615127,65.7244621605,739.234139863,384.268331481,83.4695,271.496308382
 01/11  12:00:00,172.294143843,35.9186662765,14.4553464537,0.0,32.1804615127,65.7244621605,666.87793404,377.99992878,83.4695,205.408505261
 01/11  13:00:00,170.900924642,35.9612026881,13.8077810904,0.0,32.1804615127,65.7244621605,655.827492434,370.822914156,83.4695,201.535078278
 01/11  14:00:00,161.87026937,36.037709001,14.4377695065,0.0,32.1804615127,55.9779621605,641.312953684,365.089718286,75.1392,201.084035398
 01/11  15:00:00,162.094129696,36.0758768849,14.6368260479,0.0,32.1804615127,55.9779621605,623.199712105,359.140268782,66.8089,197.250543322
 01/11  16:00:00,162.208436532,36.0805722653,14.7631296451,0.0,32.1804615127,55.9779621605,626.756825165,354.374849923,75.1392,197.242775243
 01/11  17:00:00,198.581431558,35.8891986716,13.6996090988,0.0,32.1804615127,60.9114621605,595.954510482,344.186778583,91.7998,159.967931899
 01/11  18:00:00,251.347991554,35.8233193544,23.0580173058,0.0,32.1804615127,77.5397301883,629.693964087,351.745645142,49.9818,227.966518945
 01/11  19:00:00,326.021327769,35.8219780226,43.7222694905,0.0,77.122965704,86.2600435998,815.973518332,348.038874474,49.9818,417.952843858
 01/11  20:00:00,335.095343904,35.8286846816,45.2535447428,0.0,102.647051061,80.1663183927,665.698120016,317.415064394,33.3212,314.961855623
 01/11  21:00:00,369.101175724,35.8488046589,53.9259509994,0.00961846606318,115.40909374,92.7192997104,624.667688485,284.788807321,33.3212,306.557681164
 01/11  22:00:00,360.663171207,35.8454513293,69.0052981238,0.0686176518162,102.647051061,94.1340635361,749.397132228,272.194053327,24.9909,452.212178901
 01/11  23:00:00,276.351027033,35.8353913407,51.2519002404,0.0472959245404,77.122965704,65.871452062,643.629728465,279.964849338,16.6606,347.004279127
 01/11  24:00:00,186.442074741,35.8353913407,29.4188920949,0.0,38.286128036,48.4199368926,492.977862128,296.287123605,8.3303,188.360438524
 01/12  01:00:00,134.240184231,30.9855072235,21.4524556991,0.110998731381,25.5240853573,30.610668775,225.205155906,68.1462113959,3.33212,153.72682451
 01/12  02:00:00,121.441788189,30.9519739282,16.1289315333,0.0,19.418418834,29.3649097162,176.726973411,57.9723279671,3.33212,115.422525444
 01/12  03:00:00,111.153224091,30.9452672691,13.7543170656,0.0,12.7620426787,28.1191506574,170.319733115,52.8506359561,3.33212,114.136977159
 01/12  04:00:00,110.056128601,30.9452672691,12.6663250618,0.0,12.7620426787,28.1191506574,163.964423418,50.3022579111,3.33212,110.330045506
 01/12  05:00:00,119.022162846,30.9452672691,15.0523839608,0.0,12.7620426787,28.1191506574,205.879015797,48.7979841389,3.33212,153.748911658
 01/12  06:00:00,156.701484391,30.9452672691,25.1156554455,0.0,25.5240853573,30.610668775,321.296367281,46.1560392454,8.3303,266.810028036
 01/12  07:00:00,284.806386686,30.9452672691,55.4616912649,0.0,51.0481707146,78.1489452969,508.50010324,40.1695388448,16.6606,451.669964395
 01/12  08:00:00,361.852506305,35.863054736,80.1263836187,0.0,64.3609230253,109.708623606,810.585785331,181.727402265,24.9909,603.867483066
 01/12  09:00:00,289.798091203,35.8152713635,56.6420941415,0.0,51.0481707146,80.7689615957,703.204957003,203.753072751,33.3212,466.130684252
 01/12  10:00:00,251.467046668,36.3417884087,45.7915745299,0.0,51.0481707146,71.0224615957,653.669598076,236.143942522,66.8089,350.716755554
 01/12  11:00:00,190.658787486,36.4297832409,33.59844621,0.0,32.1804615127,65.7244621605,600.008304124,245.78168843,83.4695,270.757115694
 01/12  12:00:00,188.028211096,36.483655626,30.4400018002,0.0,32.1804615127,65.7244621605,522.927707661,234.01602481,83.4695,205.442182851
 01/12  13:00:00,198.887548257,36.5248958992,42.1164648374,0.0,32.1804615127,65.7244621605,515.439476506,226.854295623,83.4695,205.115680883
 01/12  14:00:00,184.589829129,36.5051930391,36.8756448821,0.0,32.1804615127,55.9779621605,556.2690619,283.456135857,75.1392,197.673726043
 01/12  15:00:00,178.239717252,36.3784097588,30.5229663209,0.0,32.1804615127,55.9779621605,548.697152215,281.61040144,66.8089,200.277850775
 01/12  16:00:00,176.277093912,36.3259542394,28.6321144441,0.0,32.1804615127,55.9779621605,564.998288451,288.438568793,75.1392,201.420519658
 01/12  17:00:00,208.325166106,35.9295488636,23.4152507067,0.0,32.1804615127,60.9114621605,545.981755969,299.974886833,91.7998,154.207069136
 01/12  18:00:00,259.272658639,35.8219780226,30.720973232,0.209903229241,32.1804615127,77.5397301883,641.059528377,357.771080298,49.9818,233.306648079
 01/12  19:00:00,330.470145771,35.8286846816,47.6675144914,0.404473954654,77.122965704,86.2600435998,860.428728465,391.691529329,49.9818,418.755399136
 01/12  20:00:00,336.514600489,35.8387446703,45.8958308852,0.628524044778,102.647051061,80.1663183927,738.942466794,397.613014404,33.3212,308.008252391
 01/12  21:00:00,368.678411832,35.8353913407,52.8527925384,0.523654696223,115.40909374,92.7192997104,734.69379945,393.325480152,33.3212,308.047119298
 01/12  22:00:00,359.894839936,35.8219780226,68.1017241633,0.111478344469,102.647051061,94.1340635361,859.781575048,374.5438552,24.9909,460.246819848
 01/12  23:00:00,275.522409282,35.8353913407,50.1397149329,0.223565423067,77.122965704,65.871452062,729.267328663,372.924447209,16.6606,339.682281454
 01/12  24:00:00,184.977783429,35.8353913407,27.7899344394,0.0351349526021,38.286128036,48.4199368926,600.030169767,398.958820569,8.3303,192.741049198
 01/13  01:00:00,132.30212642,30.9855072235,19.3300735025,0.320353789087,25.5240853573,30.610668775,240.955463582,87.9926017183,3.33212,149.630741863
 01/13  02:00:00,117.677369578,30.9855072235,11.9869241912,0.361908849581,19.418418834,29.3649097162,194.185771989,75.3450595501,3.33212,115.508592439
 01/13  03:00:00,105.079186108,30.9855072235,7.12434807625,0.535305445564,12.7620426787,28.1191506574,189.436194593,70.6065004044,3.33212,115.497574188
 01/13  04:00:00,102.617552956,30.9855072235,4.4936153674,0.714512347612,12.7620426787,28.1191506574,188.850349607,70.0317541337,3.33212,115.486475473
 01/13  05:00:00,109.682647788,30.9855072235,4.16162723241,0.903312442456,12.7620426787,28.1191506574,228.500106142,71.3844680548,3.33212,153.783518087
 01/13  06:00:00,143.751223488,30.9855072235,10.4643565181,1.0338926106,25.5240853573,30.610668775,347.473806781,72.9190964118,8.3303,266.22441037
 01/13  07:00:00,269.527675579,30.9855072235,38.2758245722,1.08687863555,51.0481707146,78.1489452969,541.668782048,71.8442702164,16.6606,453.163911832
 01/13  08:00:00,345.651638913,35.8384093373,61.9026907941,0.0,64.3609230253,109.708623606,1096.04756014,468.86559851,24.9909,602.191061635
 01/13  09:00:00,280.564666183,35.8286846816,45.3113327047,0.0,51.0481707146,80.7689615957,1029.99297561,527.689335967,33.3212,468.982439641
 01/13  10:00:00,250.571641658,35.8286846816,44.3660478279,0.0,51.0481707146,71.0224615957,915.330090552,497.729319149,66.8089,350.791871403
 01/13  11:00:00,188.774635804,35.8437746646,31.3265502851,0.0,32.1804615127,65.7244621605,852.923022027,498.400655811,83.4695,271.052866216
 01/13  12:00:00,183.724458029,35.8286846816,25.6563941319,0.0,32.1804615127,65.7244621605,780.057518378,491.02732465,83.4695,205.560693728
 01/13  13:00:00,178.512150674,35.8219780226,21.2726881827,0.0,32.1804615127,65.7244621605,772.776278749,484.133506894,83.4695,205.173271856
 01/13  14:00:00,183.049664543,35.818624693,35.5555933148,0.0,32.1804615127,55.9779621605,739.317984268,466.434502056,75.1392,197.744282212
 01/13  15:00:00,184.055354837,35.8219780226,36.5627064819,0.0,32.1804615127,55.9779621605,731.163413309,462.741334581,66.8089,201.613178728
 01/13  16:00:00,179.150509737,35.8488046589,31.6469258951,0.0,32.1804615127,55.9779621605,740.006655196,464.636170841,75.1392,200.231284355
 01/13  17:00:00,201.978440051,35.8219780226,19.6527742527,0.0,32.1804615127,60.9114621605,719.759085637,473.710307859,91.7998,154.248977779
 01/13  18:00:00,252.785535676,35.8286846816,24.1158745733,0.0,32.1804615127,77.5397301883,803.534636123,519.007305537,49.9818,234.545530585
 01/13  19:00:00,323.988660312,35.8219780226,41.2441729729,0.0,77.122965704,86.2600435998,1011.21898084,543.520327029,49.9818,417.716853807
 01/13  20:00:00,329.736795281,35.8286846816,39.8229431532,0.0,102.647051061,80.1663183927,886.025387624,541.778292589,33.3212,310.925895034
 01/13  21:00:00,362.012380589,35.8219780226,46.732026545,0.0,115.40909374,92.7192997104,885.848404839,540.150382878,33.3212,312.376821961
 01/13  22:00:00,351.387067715,35.8488046589,59.3973561372,0.0253530727117,102.647051061,94.1340635361,1038.27343584,559.931525841,24.9909,453.351009999
 01/13  23:00:00,265.695563414,35.8555113179,39.4960937187,0.396124943069,77.122965704,65.871452062,946.012141834,582.678625849,16.6606,346.672915985
 01/13  24:00:00,175.015391634,35.8555113179,16.1692322632,1.03227101692,38.286128036,48.4199368926,803.35137732,605.826621338,8.3303,189.194455982
 01/14  01:00:00,126.807818412,30.9855072235,8.74375588845,3.24481264141,27.7269238854,30.610668775,272.37557021,115.222704682,3.33212,153.820745528
 01/14  02:00:00,123.184145687,30.9855072235,4.85554045519,3.45475674631,27.7269238854,30.610668775,218.975381731,100.170486183,3.33212,115.472775549
 01/14  03:00:00,103.293994852,30.9855072235,2.12014705636,3.78157950771,12.7620426787,28.1191506574,212.926357338,94.1277163951,3.33212,115.466520943
 01/14  04:00:00,102.699432126,30.9855072235,1.36314297317,3.95565757073,12.7620426787,28.1191506574,209.639592599,90.8482193613,3.33212,115.459253238
 01/14  05:00:00,110.393182597,30.9855072235,2.43773522798,4.00314944638,12.7620426787,28.1191506574,242.761896507,88.5449817054,3.33212,150.884794802
 01/14  06:00:00,123.257789162,31.7971745726,2.68870487641,3.54632408397,12.7620426787,28.1191506574,290.328980082,90.3828550037,8.3303,191.615825078
 01/14  07:00:00,210.034355756,34.7732881859,7.70901555676,1.58320589217,42.6918050922,54.3732441037,388.623189152,103.310244558,16.6606,268.652344594
 01/14  08:00:00,269.305211455,35.8555113179,29.5566601856,2.4580935786,42.6918050922,86.1019271793,1037.48265254,558.504164692,24.9909,453.987587848
 01/14  09:00:00,334.9396555,35.8555113179,60.1022656864,2.15591617921,57.6566862989,112.030105488,1236.1017275,555.906797416,33.3212,646.873730084
 01/14  10:00:00,274.827173769,35.8555113179,47.6709727459,1.53914775173,57.6566862989,83.6599452969,1040.00476298,506.414268473,66.8089,466.781594506
 01/14  11:00:00,200.07029997,35.8555113179,27.6783530971,1.15048031132,42.6918050922,68.9656133826,916.889437289,482.123393781,83.4695,351.296543508
 01/14  12:00:00,182.899277046,35.8555113179,19.2961199103,0.76737150054,34.9340096728,67.7198543238,826.382065701,464.631618903,83.4695,278.280946798
 01/14  13:00:00,177.004086836,35.8555113179,14.9000161206,0.180496963543,34.9340096728,67.7198543238,733.04364404,443.641542921,83.4695,205.932601118
