Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  14:00:00,168.914504454,35.8350413437,16.8008727928,0.0,34.9340096728,57.9733543238,700.173663878,424.127414823,75.1392,200.907049055
 01/14  15:00:00,167.555945321,35.8734937512,15.4275350068,0.0,34.9340096728,57.9733543238,688.018696609,415.957210376,66.8089,205.252586233
 01/14  16:00:00,165.848497631,35.8880022029,13.7247228577,0.0,34.9340096728,57.9733543238,694.890936267,414.518665607,75.1392,205.23307066
 01/14  17:00:00,198.371017131,35.8356412275,11.4622560991,0.0,34.9340096728,62.9068543238,659.448277539,413.08222571,91.7998,154.566251829
 01/14  18:00:00,244.315968036,35.8286846816,18.5196364032,0.0,34.9340096728,72.2186844194,669.629532097,423.087545585,49.9818,196.560186512
 01/14  19:00:00,322.184573917,35.8286846816,30.0855302693,0.0,87.0357390804,86.2600435998,697.807336963,411.857969032,49.9818,235.967567931
 01/14  20:00:00,329.962691338,35.8219780226,43.1640778855,0.0,102.000620287,77.6748002752,750.172879863,405.013691351,33.3212,311.837988512
 01/14  21:00:00,350.092757783,35.8353913407,52.0014708414,0.0,102.000620287,88.9820225341,743.450211062,398.880592192,33.3212,311.24841887
 01/14  22:00:00,341.561617798,35.8353913407,53.1946015939,0.0,102.000620287,91.6425454185,722.298440525,389.524431754,24.9909,307.783108771
 01/14  23:00:00,288.216547488,35.8353913407,53.0147218945,0.0,87.0357390804,65.871452062,858.5941761,390.636607693,16.6606,451.296968407
 01/14  24:00:00,194.01624265,35.8286846816,32.3836346894,0.0,42.6918050922,48.4199368926,673.482849638,398.187504373,8.3303,266.965045265
 01/15  01:00:00,144.782050913,30.9855072235,19.1279649543,1.56870292118,34.4311606118,33.1021868926,244.781823266,87.3582151907,3.33212,154.091488076
 01/15  02:00:00,137.923763616,30.9855072235,12.4186957771,1.38372106914,34.4311606118,33.1021868926,197.366705897,73.5431926293,3.33212,120.491393268
 01/15  03:00:00,116.397380705,30.9855072235,8.40305376771,1.35237498495,19.466279405,30.610668775,187.697036084,67.0294011417,3.33212,117.335514943
 01/15  04:00:00,114.737442924,30.9855072235,6.80244360696,1.30338192107,19.466279405,30.610668775,183.047251943,64.0383062776,3.33212,115.676825666
 01/15  05:00:00,123.429357577,30.9855072235,9.005947633,1.21679534593,19.466279405,30.610668775,219.315516783,62.1233892349,3.33212,153.860007548
 01/15  06:00:00,138.276254453,30.9855072235,11.6842162315,1.13784976889,19.466279405,30.610668775,257.899015446,60.6356848338,8.3303,188.933030612
 01/15  07:00:00,219.992142952,30.9855072235,22.0751267963,0.892371765208,42.6918050922,54.3732441037,352.913379294,58.7345334682,16.6606,277.518245826
 01/15  08:00:00,292.600958961,35.8366067359,46.6361437489,0.0,49.3960418185,88.5934452969,783.967173086,305.695160639,24.9909,453.281112447
 01/15  09:00:00,348.164973888,35.8353913407,75.9836880252,0.0,57.6566862989,112.030105488,1030.81595746,347.263328133,33.3212,650.23142933
 01/15  10:00:00,287.476345998,35.8650568786,71.4421852459,0.0,50.9524495726,81.1684271793,851.865548292,322.568611852,66.8089,462.48803644
 01/15  11:00:00,233.823119409,35.9385065058,62.5966473479,0.161876218801,42.6918050922,68.9656133826,751.927986654,313.068049206,83.4695,355.390437449
 01/15  12:00:00,224.431434041,36.0175405776,56.7127197346,0.31701940541,38.286128036,68.9656133826,676.027799537,313.308871956,83.4695,279.249427581
 01/15  13:00:00,226.161797354,36.070011094,59.5629974945,0.0,38.286128036,68.9656133826,587.039666632,302.085260055,83.4695,201.484906577
 01/15  14:00:00,209.968188029,36.1443550184,62.2408416419,0.0,31.5818913096,56.727595265,579.455547913,299.010078352,75.1392,205.306269561
 01/15  15:00:00,201.987342293,36.2433420381,54.202054814,0.0,31.5818913096,56.727595265,559.22844641,294.905431361,66.8089,197.514115049
 01/15  16:00:00,193.907346658,36.2976529499,46.1068908501,0.0,31.5818913096,56.727595265,572.528407088,292.804214059,75.1392,204.58499303
 01/15  17:00:00,218.186831173,36.037635525,35.8187261049,0.0,31.5818913096,61.661095265,540.411781457,294.272958531,91.7998,154.339022926
 01/15  18:00:00,260.12548381,35.8152713635,39.0847285081,0.0,31.5818913096,70.9729253606,549.339232847,302.751588837,49.9818,196.60584401
 01/15  19:00:00,332.570308712,35.8152713635,49.8124903229,0.0,80.3315023541,83.7685254822,586.458873164,300.858104649,49.9818,235.618968515
 01/15  20:00:00,349.007583371,35.8152713635,62.3277838044,0.0,102.000620287,77.6748002752,630.859538427,290.174035234,33.3212,307.364303192
 01/15  21:00:00,377.800761686,35.8152713635,70.6105163786,0.0,108.704857014,91.4735406516,616.976349228,277.53893349,33.3212,306.116215738
 01/15  22:00:00,350.156221008,35.8219780226,70.9901300425,0.136306513827,95.2963835608,89.1510273009,611.984331154,275.247950252,24.9909,311.745480901
 01/15  23:00:00,295.557717255,35.8286846816,69.4381996561,0.239602005382,80.3315023541,63.3799339444,758.290516721,286.02835698,16.6606,455.601559741
 01/15  24:00:00,208.592074503,35.8353913407,46.8882956787,0.165138836558,42.6918050922,48.4199368926,567.663501893,300.259747449,8.3303,259.073454444
 01/16  01:00:00,157.195214774,30.9452672691,33.1068911017,0.0,34.4311606118,33.1021868926,227.237907331,66.5142411614,3.33212,157.391546169
 01/16  02:00:00,150.530463939,30.9452672691,26.4036815278,0.0,34.4311606118,33.1021868926,177.328378797,54.9999595521,3.33212,118.996299245
 01/16  03:00:00,129.231996217,30.9452672691,22.5800566564,0.0,19.466279405,30.610668775,168.781237806,49.7515008331,3.33212,115.697616973
 01/16  04:00:00,127.470462948,30.9452672691,20.8270999601,0.0,19.466279405,30.610668775,166.586504982,47.5381060209,3.33212,115.716278961
 01/16  05:00:00,135.317761357,30.9452672691,22.099826089,0.0,19.466279405,30.610668775,204.011609294,46.7791265542,3.33212,153.900362739
 01/16  06:00:00,149.586350944,30.9452672691,24.1221175167,0.0,19.466279405,30.610668775,250.950255111,46.6054863354,8.3303,196.014468776
 01/16  07:00:00,231.076926227,30.9452672691,34.075205742,0.0,42.6918050922,54.3732441037,332.33520792,45.6813263311,16.6606,269.993281589
 01/16  08:00:00,305.268652497,35.8383047489,59.3403065735,0.0,49.3960418185,88.5934452969,719.449715789,237.851313503,24.9909,456.607502286
 01/16  09:00:00,360.796091721,35.8219780226,88.5549136033,0.11797785358,57.6566862989,112.030105488,939.928329826,259.067233126,33.3212,647.5398967
 01/16  10:00:00,291.312029214,36.1766941452,75.0310586658,0.0,50.9524495726,81.1684271793,781.289427926,243.985051693,66.8089,470.495476233
 01/16  11:00:00,223.128852839,36.4128158636,51.7977693786,0.0,42.6918050922,68.9656133826,669.691750063,233.703661038,83.4695,352.518589025
 01/16  12:00:00,209.954764288,36.4957112149,43.082005745,0.0,38.286128036,68.9656133826,560.023516538,196.456103519,83.4695,280.097913019
 01/16  13:00:00,202.792326524,36.533595923,36.9699313235,0.0,38.286128036,68.9656133826,494.200901196,206.583576925,83.4695,204.147824271
 01/16  14:00:00,182.969419885,36.5646704766,36.0557852853,0.0,31.5818913096,56.727595265,500.429546154,225.756071279,75.1392,199.534274875
 01/16  15:00:00,182.7277573,36.5932281892,35.7810732253,0.0,31.5818913096,56.727595265,505.971860426,234.511305783,66.8089,204.651654642
 01/16  16:00:00,181.411446484,36.6195387179,34.57448145,0.0,31.5818913096,56.727595265,496.012322289,223.283328214,75.1392,197.589794075
 01/16  17:00:00,214.427959399,36.3205810782,33.2127573915,0.0,31.5818913096,61.661095265,455.815899556,209.668840268,91.7998,154.347259289
 01/16  18:00:00,260.606387981,35.8152713635,41.2227381435,0.0,31.5818913096,70.9729253606,430.298950181,183.63450576,49.9818,196.682644421
 01/16  19:00:00,333.995895751,35.8152713635,52.8690655761,0.0,80.3315023541,83.7685254822,485.290169232,198.78494459,49.9818,236.523424642
 01/16  20:00:00,350.582465388,35.8152713635,65.3555512751,0.0,102.000620287,77.6748002752,564.185499057,216.079520549,33.3212,314.784778508
 01/16  21:00:00,379.411497336,35.8152713635,73.0855628212,0.0,108.704857014,91.4735406516,605.389620365,265.766013743,33.3212,306.302406622
 01/16  22:00:00,352.433713574,35.8152713635,73.7805823602,0.0,95.2963835608,89.1510273009,582.163099833,249.627733922,24.9909,307.544465911
 01/16  23:00:00,298.341927303,35.8152713635,72.8449980452,0.0,80.3315023541,63.3799339444,703.644642618,234.031660227,16.6606,452.952382391
 01/16  24:00:00,212.373336608,35.8152713635,50.8762888334,0.0,42.6918050922,48.4199368926,537.163527229,263.109331823,8.3303,265.723895406
 01/17  01:00:00,176.634148724,30.9452672691,63.8643005528,0.0,25.5240853573,30.610668775,211.607104469,54.3554533836,3.33212,153.919531086
 01/17  02:00:00,159.015806055,30.9452672691,53.5907583383,0.0,19.418418834,29.3649097162,162.844524967,43.9542067954,3.33212,115.558198171
 01/17  03:00:00,141.415034123,30.9452672691,43.9050608801,0.0,12.7620426787,28.1191506574,159.093238511,40.2026551967,3.33212,115.558463314
 01/17  04:00:00,135.769652168,30.9452672691,38.2545401474,0.0,12.7620426787,28.1191506574,158.514462188,39.624779646,3.33212,115.557562542
 01/17  05:00:00,142.271925474,30.9452672691,37.5302873657,0.0,12.7620426787,28.1191506574,196.439995965,39.1698506997,3.33212,153.938025266
 01/17  06:00:00,177.828659156,30.9452672691,45.417865925,0.0,25.5240853573,30.610668775,313.870187225,38.0587937476,8.3303,267.481093477
 01/17  07:00:00,306.763679679,33.3802693163,74.0200151919,0.0,51.0481707146,78.1489452969,505.23806473,34.3140971166,16.6606,454.263367614
 01/17  08:00:00,377.769756373,35.8152713635,94.3411499545,0.0,64.3609230253,109.708623606,833.667747514,200.522097163,24.9909,608.154750351
 01/17  09:00:00,301.919359077,35.8152713635,67.1321194711,0.0,51.0481707146,80.7689615957,717.625487763,214.042649162,33.3212,470.261638601
 01/17  10:00:00,261.453121401,36.3265438674,55.033588189,0.0,51.0481707146,71.0224615957,652.479490253,233.685157273,66.8089,351.98543298
 01/17  11:00:00,200.18159536,36.4466846073,42.6847360056,0.0,32.1804615127,65.7244621605,591.663648191,229.056297742,83.4695,279.137850449
 01/17  12:00:00,194.466499283,36.4968912427,36.1778257943,0.0,32.1804615127,65.7244621605,547.130404622,257.840309089,83.4695,205.820595533
 01/17  13:00:00,192.522496354,36.5213368528,34.8131299255,0.0,32.1804615127,65.7244621605,540.502840276,258.684728804,83.4695,198.348611472
 01/17  14:00:00,182.697250476,36.5512772977,34.6820283911,0.0,32.1804615127,55.9779621605,539.22863776,259.008836667,75.1392,205.080601093
 01/17  15:00:00,181.751421613,36.5776428351,33.7142568296,0.0,32.1804615127,55.9779621605,526.645948162,262.198944395,66.8089,197.638103767
 01/17  16:00:00,178.401349876,36.6021070918,30.375998997,0.0,32.1804615127,55.9779621605,541.315870278,261.458928131,75.1392,204.717742147
 01/17  17:00:00,211.95902543,36.3260062356,29.4066079036,0.0,32.1804615127,60.9114621605,492.98487805,246.771808884,91.7998,154.413269166
 01/17  18:00:00,275.705872535,35.8152713635,47.3345216815,0.0,32.1804615127,77.5397301883,526.560228662,241.643193472,49.9818,234.93523519
 01/17  19:00:00,347.398921015,35.8152713635,64.9072207365,0.0,77.122965704,86.2600435998,718.944832214,249.590274485,49.9818,419.372757729
 01/17  20:00:00,352.347249889,35.8152713635,62.7139551081,0.0,102.647051061,80.1663183927,596.218726866,245.779798197,33.3212,317.11772867
 01/17  21:00:00,383.880136358,35.8152713635,68.8720933188,0.0,115.40909374,92.7192997104,580.668842312,239.624988539,33.3212,307.722653773
 01/17  22:00:00,374.293813861,35.8152713635,82.7188737539,0.0,102.647051061,94.1340635361,722.537374782,235.042468658,24.9909,462.504006124
 01/17  23:00:00,289.39309299,35.8152713635,64.1126257081,0.0,77.122965704,65.871452062,599.933277877,240.682862699,16.6606,342.589815178
 01/17  24:00:00,199.481060545,35.8152713635,42.3180741272,0.0,38.286128036,48.4199368926,458.550815871,254.49015429,8.3303,195.73036158
 01/18  01:00:00,147.332998161,30.9452672691,34.5402802464,0.0,25.5240853573,30.610668775,211.88458732,54.5855674082,3.33212,153.966899911
 01/18  02:00:00,134.983595542,30.9452672691,29.5406177095,0.0,19.418418834,29.3649097162,165.358030042,46.4726631691,3.33212,115.553246873
 01/18  03:00:00,125.102537275,30.9452672691,27.5719487856,0.0,12.7620426787,28.1191506574,161.059934303,42.1720361149,3.33212,115.555778188
 01/18  04:00:00,123.961383511,30.9452672691,26.4439203672,0.0,12.7620426787,28.1191506574,158.826208638,39.9367288992,3.33212,115.557359739
 01/18  05:00:00,132.028424746,30.9452672691,27.9110651772,0.0,12.7620426787,28.1191506574,197.308955968,40.0041344514,3.33212,153.972701517
 01/18  06:00:00,168.280956162,30.9452672691,36.5072768109,0.0,25.5240853573,30.610668775,315.711983322,39.7867781393,8.3303,267.594905183
 01/18  07:00:00,297.21097379,32.9744356418,65.5787493893,0.0,51.0481707146,78.1489452969,508.850096066,37.4567611215,16.6606,454.732734944
 01/18  08:00:00,371.693272105,35.8665813469,89.226785006,0.0,64.3609230253,109.708623606,841.305116028,208.134421779,24.9909,608.179794249
 01/18  09:00:00,298.999364047,35.8152713635,64.8151387421,0.0,51.0481707146,80.7689615957,750.149900605,245.213696469,33.3212,471.615004136
 01/18  10:00:00,259.974119181,36.1293307174,53.7543535789,0.0,51.0481707146,71.0224615957,670.468971552,251.429742421,66.8089,352.230329131
 01/18  11:00:00,199.678376095,36.2303828026,42.1429325651,0.0,32.1804615127,65.7244621605,628.354158774,265.622402503,83.4695,279.26225627
 01/18  12:00:00,194.567667222,36.2424415275,36.3590447449,0.0,32.1804615127,65.7244621605,564.962117213,275.607592512,83.4695,205.885024702
 01/18  13:00:00,193.274749464,36.2796098646,35.8041929505,0.0,32.1804615127,65.7244621605,561.519397548,278.890843765,83.4695,199.159053783
 01/18  14:00:00,177.667971283,36.3250838768,29.9128811072,0.0,32.1804615127,55.9779621605,558.826966126,279.298688192,75.1392,204.389077934
 01/18  15:00:00,166.673009485,36.3468426036,18.9777831832,0.0,32.1804615127,55.9779621605,550.406600799,282.502720508,66.8089,201.094980291
 01/18  16:00:00,168.158678199,36.4007223153,20.4294502055,0.0,32.1804615127,55.9779621605,556.492610549,279.975313226,75.1392,201.378097323
 01/18  17:00:00,204.381205811,36.1576402377,22.0659155672,0.0,32.1804615127,60.9114621605,509.159150469,262.931290114,91.7998,154.428060355
 01/18  18:00:00,260.906933637,35.8152713635,32.6671595851,0.0,32.1804615127,77.5397301883,542.139546759,257.150913853,49.9818,235.006832906
 01/18  19:00:00,332.015189914,35.8152713635,49.7504645509,0.0,77.122965704,86.2600435998,729.435385725,256.017385165,49.9818,423.43620056
 01/18  20:00:00,341.981384548,35.8152713635,52.1423220259,0.0,102.647051061,80.1663183927,598.979985437,251.49997868,33.3212,314.158806757
 01/18  21:00:00,375.981619398,35.8152713635,60.8161413662,0.0,115.40909374,92.7192997104,588.377141289,245.190008582,33.3212,309.865932707
 01/18  22:00:00,368.113354233,35.8152713635,76.5179171129,0.0,102.647051061,94.1340635361,728.829704561,240.233415845,24.9909,463.605388715
 01/18  23:00:00,333.888806698,35.8152713635,108.606467366,0.0,77.122965704,65.871452062,606.151076616,245.686978024,16.6606,343.803498592
 01/18  24:00:00,215.324848968,35.8152713635,58.1606840911,0.0,38.286128036,48.4199368926,464.081445172,262.88997165,8.3303,192.861173522
 01/19  01:00:00,155.608752132,30.9452672691,42.8005528461,0.0,25.5240853573,30.610668775,216.631808472,59.3089283503,3.33212,153.990760121
 01/19  02:00:00,139.37292053,30.9452672691,33.9154006433,0.0,19.418418834,29.3649097162,168.460499362,49.5287140805,3.33212,115.599665282
 01/19  03:00:00,127.088873601,30.9452672691,29.5485258833,0.0,12.7620426787,28.1191506574,163.63456456,44.6983106037,3.33212,115.604133956
 01/19  04:00:00,125.111037705,30.9452672691,27.5802499042,0.0,12.7620426787,28.1191506574,161.113990462,42.1744591391,3.33212,115.607411323
 01/19  05:00:00,133.038447716,30.9452672691,28.9411655858,0.0,12.7620426787,28.1191506574,196.787268733,39.4480386435,3.33212,154.00711009
 01/19  06:00:00,169.451586117,30.9452672691,37.7189353339,0.0,25.5240853573,30.610668775,314.134040984,38.0739903767,8.3303,267.729750608
 01/19  07:00:00,298.026477964,32.9744356418,66.4385619272,0.0,51.0481707146,78.1489452969,509.381588214,34.8751661506,16.6606,457.845822063
 01/19  08:00:00,371.517914094,35.8152713635,89.0937525599,0.0,64.3609230253,109.708623606,835.336031932,199.541482772,24.9909,610.80364916
 01/19  09:00:00,299.1633535,35.8152713635,65.1720112231,0.0,51.0481707146,80.7689615957,711.334640853,209.827250383,33.3212,468.18619047
 01/19  10:00:00,261.10345336,36.3362016478,54.6911514437,0.0,51.0481707146,71.0224615957,647.451847604,228.217513057,66.8089,352.425434547
 01/19  11:00:00,200.72941182,36.4474336819,42.974051793,0.0,32.1804615127,65.7244621605,602.210058207,239.271211809,83.4695,279.469346399
 01/19  12:00:00,195.5842141,36.4969359979,37.1363127632,0.0,32.1804615127,65.7244621605,536.298705814,246.878428457,83.4695,205.950777357
 01/19  13:00:00,176.479916109,36.5320451051,18.8870629351,0.0,32.1804615127,65.7244621605,537.34312492,248.310016,83.4695,205.56360892
 01/19  14:00:00,167.834488004,36.5253622784,19.9731798461,0.0,32.1804615127,55.9779621605,531.378353738,255.825786535,75.1392,200.413367204
 01/19  15:00:00,168.534620816,36.524947552,20.6756178335,0.0,32.1804615127,55.9779621605,534.062800031,264.712091901,66.8089,202.54180813
 01/19  16:00:00,169.43660833,36.5069932616,21.6092670163,0.0,32.1804615127,55.9779621605,541.385469845,267.708502424,75.1392,198.537767421
 01/19  17:00:00,205.621072948,36.2276492657,23.2384142786,0.0,32.1804615127,60.9114621605,508.4746639,256.206140539,91.7998,160.468723361
 01/19  18:00:00,262.461250014,35.8152713635,34.2226315927,0.0,32.1804615127,77.5397301883,532.947445564,247.840688839,49.9818,235.124956726
 01/19  19:00:00,333.985985577,35.8152713635,51.7231802194,0.0,77.122965704,86.2600435998,716.680287311,246.586229756,49.9818,420.112257555
 01/19  20:00:00,343.358467466,35.8152713635,53.517289616,0.0,102.647051061,80.1663183927,589.207360127,238.390433204,33.3212,317.495726923
 01/19  21:00:00,376.428670391,35.8152713635,61.2618555271,0.0,115.40909374,92.7192997104,573.152542329,231.768513095,33.3212,308.062829234
 01/19  22:00:00,368.156382874,35.8152713635,76.5610872921,0.0,102.647051061,94.1340635361,715.229952189,226.826929013,24.9909,463.412123176
 01/19  23:00:00,314.699812211,35.8152713635,89.5258905204,0.0,77.122965704,65.871452062,591.777658748,232.04201965,16.6606,343.075039098
 01/19  24:00:00,224.706244243,35.8152713635,67.5324758833,0.0,38.286128036,48.4199368926,454.362801549,250.182606572,8.3303,195.849894977
 01/20  01:00:00,160.670908762,30.9452672691,47.8419049547,0.0,25.5240853573,30.610668775,214.287446783,56.9228615978,3.33212,154.032465185
 01/20  02:00:00,142.58872741,30.9452672691,37.112587917,0.0,19.418418834,29.3649097162,166.481284666,47.5385362327,3.33212,115.610628434
 01/20  03:00:00,129.185822304,30.9452672691,31.6279315378,0.0,12.7620426787,28.1191506574,161.845732961,42.8963686548,3.33212,115.617244306
 01/20  04:00:00,126.288108339,30.9452672691,28.7466498191,0.0,12.7620426787,28.1191506574,159.656148332,40.7013421067,3.33212,115.622686225
 01/20  05:00:00,134.385085078,30.9452672691,29.6315822709,0.0,12.7620426787,28.1191506574,197.00955552,39.6378536193,3.33212,154.039581901
 01/20  06:00:00,170.406479425,30.9452672691,37.9856030803,0.0,25.5240853573,30.610668775,315.135645517,38.9641926231,8.3303,267.841152894
 01/20  07:00:00,299.664917298,33.3802693163,66.8871237486,0.0,51.0481707146,78.1489452969,512.960329654,37.0200564378,16.6606,459.279673217
 01/20  08:00:00,372.77560041,35.8152713635,89.365445766,0.0,64.3609230253,109.708623606,847.658357346,211.315815109,24.9909,611.351642237
 01/20  09:00:00,299.351658448,35.8152713635,64.4046389882,0.0,51.0481707146,80.7689615957,744.08826541,242.714006853,33.3212,468.053058558
 01/20  10:00:00,259.867433594,36.1523471258,53.6229986651,0.0,51.0481707146,71.0224615957,665.596266393,246.156752704,66.8089,352.630613689
 01/20  11:00:00,200.200682592,36.2331343636,42.6570777047,0.0,32.1804615127,65.7244621605,625.571007273,262.485877968,83.4695,279.615629305
 01/20  12:00:00,181.576226341,36.2739948798,23.4212223323,0.0,32.1804615127,65.7244621605,562.77264361,273.295712056,83.4695,206.007431554
 01/20  13:00:00,176.967992264,36.3353242431,19.56947932,0.0,32.1804615127,65.7244621605,562.101031313,273.006136371,83.4695,205.625394942
 01/20  14:00:00,170.755941088,36.3848118718,23.0286407207,0.0,32.1804615127,55.9779621605,550.849645316,270.457786932,75.1392,205.252658384
 01/20  15:00:00,170.631961276,36.4068315289,22.8862655859,0.0,32.1804615127,55.9779621605,539.540284327,274.904937168,66.8089,197.826447159
 01/20  16:00:00,170.662191456,36.3920575028,22.9453605935,0.0,32.1804615127,55.9779621605,559.204897084,279.178408907,75.1392,204.887288177
 01/20  17:00:00,206.31103681,36.1652257411,23.9958676853,0.0,32.1804615127,60.9114621605,511.309016626,264.986385126,91.7998,154.5228315
 01/20  18:00:00,263.034531874,35.8152713635,34.8014669199,0.0,32.1804615127,77.5397301883,542.486733372,257.30882391,49.9818,235.196109463
 01/20  19:00:00,334.577115379,35.8152713635,52.3228245949,0.0,77.122965704,86.2600435998,732.818091855,260.966370595,49.9818,421.86992126
 01/20  20:00:00,343.20177062,35.8152713635,53.7970913158,0.0,102.647051061,80.1663183927,604.670672233,254.895507519,33.3212,316.453964714
 01/20  21:00:00,375.800695726,35.8152713635,61.0407679454,0.0,115.40909374,92.7192997104,598.92623518,254.210656267,33.3212,311.394378913
 01/20  22:00:00,366.725245663,35.8152713635,75.4413203784,0.0,102.647051061,94.1340635361,746.65492275,258.629656152,24.9909,463.034366599
 01/20  23:00:00,284.004900432,35.8152713635,58.9476855489,0.0,77.122965704,65.871452062,636.405822356,271.321029424,16.6606,348.424192931
 01/20  24:00:00,195.019410351,35.8152713635,37.9875666213,0.0,38.286128036,48.4199368926,488.672226212,290.819815241,8.3303,189.522110971
 01/21  01:00:00,144.918558322,30.9452672691,30.0485091922,0.0,27.7269238854,30.610668775,223.776731526,66.3927670817,3.33212,154.051844445
 01/21  02:00:00,139.728176005,30.9452672691,24.8142640591,0.0,27.7269238854,30.610668775,175.361647896,56.3701336182,3.33212,115.659394277
 01/21  03:00:00,118.879408363,30.9452672691,21.4428901077,0.0,12.7620426787,28.1191506574,170.808744258,51.8093381018,3.33212,115.667286156
 01/21  04:00:00,116.77362828,30.9452672691,19.3484702755,0.0,12.7620426787,28.1191506574,168.987141736,49.9809652863,3.33212,115.67405645
 01/21  05:00:00,124.948319591,30.9452672691,20.9457806478,0.0,12.7620426787,28.1191506574,210.149456421,49.4167611644,3.33212,157.400575256
 01/21  06:00:00,138.799410704,30.9452672691,22.5543416005,0.0,12.7620426787,28.1191506574,250.136151177,49.3280038972,8.3303,192.47784728
 01/21  07:00:00,228.710677898,30.9452672691,31.7136441067,0.0,42.6918050922,54.3732441037,336.707325919,48.9427102583,16.6606,271.104015661
 01/21  08:00:00,293.001178797,35.8345847991,56.2276943274,0.0,42.6918050922,86.1019271793,768.861834138,279.766046399,24.9909,464.104887739
 01/21  09:00:00,361.971724544,35.8152713635,89.8176089737,0.0,57.6566862989,112.030105488,996.272488299,312.720076012,33.3212,650.231212287
 01/21  10:00:00,309.193941483,35.8913902582,83.8932547072,0.0,57.6566862989,83.6599452969,825.528686842,291.673972393,66.8089,467.045814448
 01/21  11:00:00,239.096531547,36.005486399,67.9722778848,0.0,42.6918050922,68.9656133826,727.496495487,291.190011182,83.4695,352.836984304
 01/21  12:00:00,214.78298668,36.0508886127,51.9864082381,0.0,34.9340096728,67.7198543238,664.493708473,299.079361234,83.4695,281.944847239
 01/21  13:00:00,203.484827355,36.0905858557,41.5236917436,0.0,34.9340096728,67.7198543238,599.352814625,303.300430757,83.4695,212.582883868
 01/21  14:00:00,197.941973537,36.1237890005,45.6663546224,0.0,34.9340096728,57.9733543238,582.295509055,301.103740602,75.1392,206.052568453
 01/21  15:00:00,209.793831034,36.1664424656,57.4588200708,0.0,34.9340096728,57.9733543238,560.847014281,291.771731718,66.8089,202.266382563
 01/21  16:00:00,209.388605055,36.177000219,57.0532815019,0.0,34.9340096728,57.9733543238,566.323305887,289.207025898,75.1392,201.977079989
 01/21  17:00:00,224.85887819,35.9381191403,40.7397756049,0.0,34.9340096728,62.9068543238,554.156631546,300.789686845,91.7998,161.5671447
 01/21  18:00:00,266.720990397,35.8152713635,41.0404763495,0.0,34.9340096728,72.2186844194,565.544216145,318.580788236,49.9818,196.98162791
 01/21  19:00:00,343.049674045,35.8152713635,51.0408018195,0.0,87.0357390804,86.2600435998,607.647913897,318.008240354,49.9818,239.657873543
 01/21  20:00:00,349.9447602,35.8152713635,63.2216136471,0.0,102.000620287,77.6748002752,665.081040366,317.948435662,33.3212,313.811404704
 01/21  21:00:00,369.064284454,35.8152713635,71.043609663,0.0,102.000620287,88.9820225341,666.721256811,321.17534615,33.3212,312.22471066
 01/21  22:00:00,360.143672384,35.8152713635,71.8367459417,0.0,102.000620287,91.6425454185,661.402676074,323.086995593,24.9909,313.324780481
 01/21  23:00:00,305.211124023,35.8152713635,70.0682038104,0.0,87.0357390804,65.871452062,802.875795119,329.854849118,16.6606,456.360346001
 01/21  24:00:00,209.63626478,35.8353913407,47.4495193667,0.587639236777,42.6918050922,48.4199368926,625.965810193,347.493487524,8.3303,270.142022669
 01/22  01:00:00,158.112020697,30.9452672691,34.0320766882,0.0,34.4311606118,33.1021868926,235.531485411,74.3484933663,3.33212,157.850872045
 01/22  02:00:00,152.016023026,30.9452672691,27.8935352706,0.0,34.4311606118,33.1021868926,179.569445827,60.4131469973,3.33212,115.82417883
 01/22  03:00:00,130.312901497,30.9452672691,23.6639832867,0.0,19.466279405,30.610668775,172.694605719,53.5058410056,3.33212,115.856644713
 01/22  04:00:00,127.877465902,30.9452672691,21.2383796209,0.0,19.466279405,30.610668775,176.173971818,50.5602413723,3.33212,122.281610446
 01/22  05:00:00,135.683811065,30.9452672691,22.4702738383,0.0,19.466279405,30.610668775,206.854784946,49.4172607947,3.33212,154.105404151
 01/22  06:00:00,150.3653805,30.9452672691,24.9043856661,0.0,19.466279405,30.610668775,253.267333391,48.8906142735,8.3303,196.046419118
 01/22  07:00:00,231.921438001,30.9452672691,34.9194250552,0.0,42.6918050922,54.3732441037,335.281703034,47.5580611475,16.6606,271.063041886
 01/22  08:00:00,304.299490265,35.8314372434,58.3348789767,0.0,49.3960418185,88.5934452969,749.377426074,260.608565653,24.9909,463.777960421
 01/22  09:00:00,357.479473467,35.8353913407,84.9923433125,0.335624629492,57.6566862989,112.030105488,984.58209128,301.744197621,33.3212,649.516693659
 01/22  10:00:00,282.400428393,35.92572136,66.1156476935,0.223784673015,50.9524495726,81.1684271793,835.767288788,296.029529932,66.8089,472.928858856
 01/22  11:00:00,216.753936561,36.0308838235,45.2481202939,0.402771894997,42.6918050922,68.9656133826,742.337216038,305.035704366,83.4695,353.832011672
 01/22  12:00:00,205.594332249,36.0892880045,37.7339865295,0.438004708854,38.286128036,68.9656133826,676.754241147,312.312911389,83.4695,280.971829758
 01/22  13:00:00,197.691824419,36.1045834246,31.0208639993,0.101851851002,38.286128036,68.9656133826,602.807014114,313.580685903,83.4695,205.756828211
 01/22  14:00:00,177.693200745,36.15569836,29.8049464933,0.215317607044,31.5818913096,56.727595265,601.682261622,320.814094306,75.1392,205.728967316
 01/22  15:00:00,177.600793403,36.1868933578,29.7796154129,0.123613841424,31.5818913096,56.727595265,594.207636656,322.403089728,66.8089,204.995646929
 01/22  16:00:00,176.137066785,36.1854541499,28.280908226,0.167095953217,31.5818913096,56.727595265,600.850770526,327.799963618,75.1392,197.911606907
 01/22  17:00:00,205.538376593,35.9580882693,25.977475285,0.0471811665387,31.5818913096,61.661095265,581.678273205,328.576285284,91.7998,161.302187921
 01/22  18:00:00,253.602447971,35.826002018,32.4641249079,0.0411632812021,31.5818913096,70.9729253606,590.287218895,343.272186099,49.9818,197.033232795
 01/22  19:00:00,325.58085212,35.8420979998,42.6437711478,0.108284680586,80.3315023541,83.7685254822,638.661785938,352.428145784,49.9818,236.251840155
 01/22  20:00:00,342.936427199,35.8353913407,55.9764126834,0.22405071503,102.000620287,77.6748002752,686.064095414,336.70925822,33.3212,316.033637194
 01/22  21:00:00,372.634805893,35.8353913407,65.1483622454,0.247786401732,108.704857014,91.4735406516,660.497756378,319.252432039,33.3212,307.924124339
 01/22  22:00:00,345.729437382,35.8286846816,66.5392777232,0.135653721914,95.2963835608,89.1510273009,641.253054349,307.37071669,24.9909,308.89143766
 01/22  23:00:00,290.829279181,35.8353913407,64.8435307695,0.0743068150937,80.3315023541,63.3799339444,795.846163888,316.625603977,16.6606,462.559959911
 01/22  24:00:00,204.462250725,35.8286846816,42.8930414522,0.0,42.6918050922,48.4199368926,607.864140378,337.458979576,8.3303,262.074860802
 01/23  01:00:00,142.032885571,30.9855072235,29.1964624663,0.155564257057,25.5240853573,30.610668775,237.891934073,74.9445185274,3.33212,159.615295545
 01/23  02:00:00,125.204518156,30.9855072235,19.7206411959,0.133577252203,19.418418834,29.3649097162,183.259388996,64.1997005217,3.33212,115.727568474
 01/23  03:00:00,110.609841847,30.9855072235,12.8555132433,0.317213611196,12.7620426787,28.1191506574,180.734276607,61.7690630641,3.33212,115.633093543
 01/23  04:00:00,105.870411736,30.9855072235,7.92574438529,0.524832351516,12.7620426787,28.1191506574,182.461395056,63.4847662804,3.33212,115.644508776
 01/23  05:00:00,112.239426808,30.9855072235,7.52752015457,0.718959827601,12.7620426787,28.1191506574,223.58165748,66.1165086618,3.33212,154.133028819
 01/23  06:00:00,148.256336159,30.9855072235,15.826548258,0.818231428503,25.5240853573,30.610668775,344.395745561,67.9105940346,8.3303,268.154851527
 01/23  07:00:00,274.852710927,30.9855072235,44.5884200107,0.825900053827,51.0481707146,78.1489452969,543.452790572,66.3958979761,16.6606,460.396292596
 01/23  08:00:00,350.68066046,35.8313673453,68.0819200194,0.0,64.3609230253,109.708623606,1058.99062721,421.083417419,24.9909,612.91630979
 01/23  09:00:00,281.024856252,35.8286846816,46.6994634254,0.0,51.0481707146,80.7689615957,984.662374506,480.815930901,33.3212,470.525243605
 01/23  10:00:00,243.847047373,35.8219780226,37.8209177302,0.0,51.0481707146,71.0224615957,873.108385006,453.076362976,66.8089,353.223122031
 01/23  11:00:00,184.582948149,35.8286846816,27.3385317236,0.0,32.1804615127,65.7244621605,806.758236772,443.313438206,83.4695,279.975298566
 01/23  12:00:00,180.931269868,35.8219780226,23.060858653,0.0,32.1804615127,65.7244621605,720.643977533,431.01018587,83.4695,206.164291663
 01/23  13:00:00,175.894155655,35.8427978406,18.8176067743,0.0,32.1804615127,65.7244621605,707.320575439,418.062939771,83.4695,205.788135668
 01/23  14:00:00,166.757404662,35.8804687173,19.3989508028,0.0,32.1804615127,55.9779621605,684.445326041,403.894651228,75.1392,205.411474813
 01/23  15:00:00,167.002956508,35.9337904979,19.6108629038,0.0,32.1804615127,55.9779621605,665.567243991,394.196941875,66.8089,204.561402116
 01/23  16:00:00,166.455125106,35.9696664582,19.0643363818,0.0,32.1804615127,55.9779621605,657.116469357,383.53172485,75.1392,198.445544507
 01/23  17:00:00,198.619385553,35.850921597,19.3334066327,0.0,32.1804615127,60.9114621605,608.886240087,355.772227975,91.7998,161.314212112
 01/23  18:00:00,259.85013237,35.8246606862,31.5316365537,0.0,32.1804615127,77.5397301883,639.185669934,353.771481002,49.9818,235.432388932
 01/23  19:00:00,332.735859738,35.8219780226,50.4057372236,0.0,77.122965704,86.2600435998,823.783849107,352.342747028,49.9818,421.459302079
 01/23  20:00:00,340.076413672,35.8286846816,50.1831319843,0.0,102.647051061,80.1663183927,687.979382585,336.543803385,33.3212,318.1143792
 01/23  21:00:00,372.950183143,35.8219780226,57.7540498965,0.0,115.40909374,92.7192997104,663.600564893,318.990933137,33.3212,311.288431756
 01/23  22:00:00,364.942986616,35.8286846816,73.3397033296,9.23857844554e-05,102.647051061,94.1340635361,787.007395915,297.010365117,24.9909,465.006130797
 01/23  23:00:00,281.853421248,35.8152713635,56.8092319844,0.0,77.122965704,65.871452062,650.845396779,284.367306615,16.6606,349.817490164
 01/23  24:00:00,191.906064974,35.8353913407,34.8756955212,0.0,38.286128036,48.4199368926,486.265964883,288.895737017,8.3303,189.039927866
 01/24  01:00:00,137.924119041,30.9855072235,24.955023347,0.280419200399,25.5240853573,30.610668775,225.591462074,66.2466179055,3.33212,156.012724169
 01/24  02:00:00,122.83824854,30.9855072235,17.3176663655,0.168217913795,19.418418834,29.3649097162,182.21452272,58.5933326285,3.33212,120.289070091
 01/24  03:00:00,109.950849503,30.9855072235,12.3222197973,0.192525591843,12.7620426787,28.1191506574,175.545078802,56.5705617249,3.33212,115.642397077
 01/24  04:00:00,106.594829718,30.9855072235,8.9157134638,0.257754399255,12.7620426787,28.1191506574,176.383045821,57.3954308863,3.33212,115.655494935
 01/24  05:00:00,113.843596416,30.9855072235,8.8635939024,0.35161609457,12.7620426787,28.1191506574,216.676082111,59.1817294149,3.33212,154.162232696
 01/24  06:00:00,148.223525403,30.9855072235,15.5215768118,0.434352417516,25.5240853573,30.610668775,337.971708636,61.3889628325,8.3303,268.252445804
 01/24  07:00:00,273.566367493,30.9855072235,42.9682271148,0.43480411045,51.0481707146,78.1489452969,539.48035397,61.4837477804,16.6606,461.33600619
 01/24  08:00:00,351.208057093,35.8335930514,67.7169278332,0.0,64.3609230253,109.708623606,1024.75996405,386.385994395,24.9909,613.383069651
 01/24  09:00:00,289.468750646,35.8286846816,54.4641622142,0.0,51.0481707146,80.7689615957,946.377335329,442.361323453,33.3212,470.694811876
 01/24  10:00:00,262.333560793,35.8320380112,56.2946658996,0.0502046269678,51.0481707146,71.0224615957,830.140222377,409.873553537,66.8089,353.45776884
 01/24  11:00:00,203.800290023,35.8286846816,46.5273246374,0.0625529481085,32.1804615127,65.7244621605,765.539795009,402.024014403,83.4695,280.046280606
 01/24  12:00:00,193.631322624,35.8420979998,35.6655599505,0.10930655201,32.1804615127,65.7244621605,687.479048052,395.971581536,83.4695,208.037966516
 01/24  13:00:00,184.536467698,35.8486815381,27.4654250265,0.0130190686072,32.1804615127,65.7244621605,678.732029848,391.251559605,83.4695,204.010970243
 01/24  14:00:00,171.51296581,35.8750127882,24.1650372745,0.0,32.1804615127,55.9779621605,672.679688795,392.077088484,75.1392,205.46340031
 01/24  15:00:00,169.224525085,35.8900419407,21.8691673568,0.0,32.1804615127,55.9779621605,665.172961736,393.27129493,66.8089,205.092766806
 01/24  16:00:00,167.429944326,35.9163694767,20.076877267,0.0,32.1804615127,55.9779621605,663.430381587,390.289391828,75.1392,198.001789759
 01/24  17:00:00,198.886603173,35.8422530544,19.5852413794,0.0,32.1804615127,60.9114621605,624.513863538,371.344820966,91.7998,161.369242572
 01/24  18:00:00,259.528994593,35.8270080169,31.1643691004,0.0,32.1804615127,77.5397301883,669.563950652,384.084571973,49.9818,235.497578679
 01/24  19:00:00,332.61217986,35.8152713635,50.2455771061,0.0,77.122965704,86.2600435998,861.000676574,387.56363955,49.9818,423.455237024
 01/24  20:00:00,339.819685051,35.8219780226,50.3244796907,0.0,102.647051061,80.1663183927,718.062619261,367.910723309,33.3212,316.830695952
 01/24  21:00:00,372.570076202,35.8286846816,57.730197891,0.00106648055262,115.40909374,92.7192997104,701.145691561,350.853217333,33.3212,316.971274228
 01/24  22:00:00,363.901810816,35.8420979998,72.5527373814,0.0,102.647051061,94.1340635361,816.581478308,333.164792062,24.9909,458.425786246
 01/24  23:00:00,280.673625216,35.8152713635,55.6026068836,0.0,77.122965704,65.871452062,687.215703887,320.542236022,16.6606,350.012867865
 01/24  24:00:00,191.425930062,35.8420979998,34.375183763,0.0,38.286128036,48.4199368926,520.796105062,316.362894464,8.3303,196.102910599
 01/25  01:00:00,140.05920776,30.9855072235,27.0998507089,0.280456304335,25.5240853573,30.610668775,226.795743962,69.2759856998,3.33212,154.187638263
 01/25  02:00:00,123.492646619,30.9855072235,17.8956849803,0.250422761996,19.418418834,29.3649097162,178.875565678,59.8458608604,3.33212,115.697584818
 01/25  03:00:00,108.151419579,30.9855072235,10.3174749696,0.407455080652,12.7620426787,28.1191506574,178.329218551,59.2838255594,3.33212,115.713272991
 01/25  04:00:00,104.436901055,30.9855072235,6.50610478154,0.518884621999,12.7620426787,28.1191506574,180.62882918,61.5688768164,3.33212,115.727832363
 01/25  05:00:00,110.569626768,30.9855072235,5.90911406348,0.674629674676,12.7620426787,28.1191506574,227.361061013,64.6704825526,3.33212,159.35845846
 01/25  06:00:00,144.743608651,30.9855072235,12.3351759239,0.807167056004,25.5240853573,30.610668775,345.018621732,67.6130132608,8.3303,269.075308471
 01/25  07:00:00,270.608933415,30.9855072235,40.362861057,0.815705651011,51.0481707146,78.1489452969,542.880102639,67.2144994284,16.6606,459.005003211
 01/25  08:00:00,346.708366426,35.8300260135,64.1083198881,0.0,64.3609230253,109.708623606,1067.44904482,427.398907449,24.9909,615.05923737
 01/25  09:00:00,273.680082,35.8286846816,39.2922799011,0.0,51.0481707146,80.7689615957,1008.85610284,501.62017081,33.3212,473.914732028
 01/25  10:00:00,234.170421869,35.8219780226,28.0131468485,0.0,51.0481707146,71.0224615957,917.955334634,496.931592101,66.8089,354.214842533
 01/25  11:00:00,173.290155371,35.8219780226,15.8754175615,0.0,32.1804615127,65.7244621605,867.209088419,503.67231216,83.4695,280.067276259
 01/25  12:00:00,168.65439281,35.8286846816,10.5912146012,0.0,32.1804615127,65.7244621605,789.1516682,499.415788462,83.4695,206.266379738
 01/25  13:00:00,167.835628104,35.8286846816,10.5700140718,0.0,32.1804615127,65.7244621605,784.021920939,494.673623785,83.4695,205.878797154
 01/25  14:00:00,157.797416804,35.8253313521,10.2559233176,0.0,32.1804615127,55.9779621605,778.776029377,498.1256904,75.1392,205.511138977
 01/25  15:00:00,156.647990597,35.8219780226,9.10881909798,0.0,32.1804615127,55.9779621605,765.991689645,501.13695129,66.8089,198.045838356
 01/25  16:00:00,155.018315002,35.8219780226,7.47356212799,0.0,32.1804615127,55.9779621605,785.095534286,504.805051512,75.1392,205.151282774
 01/25  17:00:00,185.940175704,35.8264491286,6.36399879431,0.0,32.1804615127,60.9114621605,746.330767098,496.243210828,91.7998,158.28775627
 01/25  18:00:00,246.450502271,35.8353913407,17.7963754007,0.0,32.1804615127,77.5397301883,801.7710006,515.067843246,49.9818,236.721357354
 01/25  19:00:00,321.572219665,35.8219780226,39.023829106,0.0,77.122965704,86.2600435998,967.015234998,492.089991939,49.9818,424.943443059
 01/25  20:00:00,331.664392066,35.8353913407,41.6444895841,0.0,102.647051061,80.1663183927,789.155616939,437.405940646,33.3212,318.428476293
 01/25  21:00:00,363.773104836,35.8286846816,48.4777124356,0.0,115.40909374,92.7192997104,747.731361701,404.529359993,33.3212,309.880801708
 01/25  22:00:00,353.758759286,35.8286846816,62.0387285688,0.0,102.647051061,94.1340635361,888.837919267,395.984083295,24.9909,467.862935972
 01/25  23:00:00,269.346121663,35.8219780226,44.1519901134,0.0,77.122965704,65.871452062,775.52813776,408.704989669,16.6606,350.162548092
 01/25  24:00:00,178.206772013,35.8152713635,21.023264108,0.0,38.286128036,48.4199368926,629.444781422,431.986787727,8.3303,189.127693695
 01/26  01:00:00,126.306117676,30.9855072235,11.8511457429,1.83218352948,25.5240853573,30.610668775,255.539107219,94.5188338538,3.33212,157.688153365
 01/26  02:00:00,112.574597566,30.9855072235,5.58466240959,1.69287472208,19.418418834,29.3649097162,202.451060501,80.367977984,3.33212,118.750962517
 01/26  03:00:00,101.708822186,30.9855072235,2.62378707184,1.69714305408,12.7620426787,28.1191506574,193.107409488,74.096845937,3.33212,115.678443551
 01/26  04:00:00,100.030987189,30.9855072235,0.884115224799,1.76620082139,12.7620426787,28.1191506574,191.320770207,72.2937888821,3.33212,115.694861325
 01/26  05:00:00,106.533617583,30.9855072235,0.730845121554,1.84649959733,12.7620426787,28.1191506574,230.495469155,72.9515964067,3.33212,154.211752748
 01/26  06:00:00,139.633446214,30.9855072235,6.26102074689,1.8069720527,25.5240853573,30.610668775,350.024657499,73.2617958411,8.3303,268.432561658
 01/26  07:00:00,266.212722627,30.9855072235,35.1161142844,1.67906656692,51.0481707146,78.1489452969,553.027349865,70.6583149458,16.6606,465.708434919
 01/26  08:00:00,342.687928371,35.8347206748,60.1218078051,0.0,64.3609230253,109.708623606,1071.03793287,431.792153638,24.9909,614.254879236
 01/26  09:00:00,279.815572985,35.8286846816,45.4907825831,0.0,51.0481707146,80.7689615957,986.401924892,484.735989618,33.3212,468.344735274
 01/26  10:00:00,254.051434483,35.8219780226,48.0040830618,0.0,51.0481707146,71.0224615957,878.542214747,452.301143623,66.8089,359.432171124
 01/26  11:00:00,206.121557105,35.8219780226,48.8365796877,0.0,32.1804615127,65.7244621605,802.007211183,437.816304105,83.4695,280.721407077
 01/26  12:00:00,210.395385794,35.8353913407,52.2614588039,0.186175982394,32.1804615127,65.7244621605,711.90255825,420.211057737,83.4695,208.222000513
 01/26  13:00:00,216.173060953,35.8454513293,58.0630195576,0.927812591957,32.1804615127,65.7244621605,695.923506759,406.524025238,83.4695,205.929981521
 01/26  14:00:00,208.03942794,35.8219780226,60.3448916061,0.250446048535,32.1804615127,55.9779621605,681.941307784,406.292131474,75.1392,200.50997631
 01/26  15:00:00,206.440712871,35.8253313521,58.6397232549,0.365647341562,32.1804615127,55.9779621605,676.777363672,406.831416346,66.8089,203.137047326
 01/26  16:00:00,198.350535447,35.8353913407,50.2608537972,0.675977278058,32.1804615127,55.9779621605,689.949020608,409.627082976,75.1392,205.182737632
 01/26  17:00:00,212.951390652,35.8437746646,32.9139227325,0.593656907635,32.1804615127,60.9114621605,662.469799674,415.986345002,91.7998,154.683654673
 01/26  18:00:00,260.003017602,35.8353913407,31.43033788,0.00322695815217,32.1804615127,77.5397301883,757.496594942,471.895017046,49.9818,235.619777895
 01/26  19:00:00,329.150635775,35.8286846816,46.4969984222,0.0,77.122965704,86.2600435998,990.907982929,508.944656129,49.9818,431.981526799
 01/26  20:00:00,334.454061193,35.8219780226,44.1769422482,0.0,102.647051061,80.1663183927,866.222484019,519.836302065,33.3212,313.064981954
 01/26  21:00:00,365.657359189,35.8219780226,50.0268332301,0.0,115.40909374,92.7192997104,872.2385655,524.400567886,33.3212,314.516797614
 01/26  22:00:00,354.965768391,35.8219780226,62.8542378775,0.0,102.647051061,94.1340635361,1021.90819606,532.032025887,24.9909,464.885270174
 01/26  23:00:00,268.144085541,35.8286846816,42.4298744757,0.0,77.122965704,65.871452062,928.101103858,563.72407351,16.6606,347.716430348
 01/26  24:00:00,175.213782436,35.8555113179,16.9810953319,0.443030357111,38.286128036,48.4199368926,803.251069449,600.521372451,8.3303,194.399396998
 01/27  01:00:00,125.491927831,30.9855072235,10.2582369076,2.62612013044,25.5240853573,30.610668775,270.848616666,113.305146887,3.33212,154.211349779
 01/27  02:00:00,115.431025155,30.9855072235,7.36906021855,2.77105558409,19.418418834,29.3649097162,222.85181921,97.3554816591,3.33212,122.16421755
 01/27  03:00:00,105.20115796,30.9855072235,4.71435914058,3.09818047949,12.7620426787,28.1191506574,209.951008725,90.9358163456,3.33212,115.68307238
 01/27  04:00:00,103.167564291,30.9855072235,2.31322783718,3.47313035759,12.7620426787,28.1191506574,208.626730257,89.5937681557,3.33212,115.700842101
 01/27  05:00:00,110.43129272,30.9855072235,2.09397711586,3.74417432682,12.7620426787,28.1191506574,247.231423552,89.6635635749,3.33212,154.235739977
 01/27  06:00:00,142.035540988,30.9855072235,5.91656067516,3.89998528494,25.5240853573,30.610668775,366.44137989,89.5975803046,8.3303,268.513499586
 01/27  07:00:00,256.826249701,33.0146755962,22.055320127,2.62244438642,51.0481707146,78.1489452969,577.643352397,94.9322197088,16.6606,466.050532688
 01/27  08:00:00,334.428328061,35.8555113179,47.554019385,2.90794850977,64.3609230253,109.708623606,1255.00203107,615.353671638,24.9909,614.657459429
 01/27  09:00:00,273.910546235,35.8555113179,36.2859372171,2.10843741506,51.0481707146,80.7689615957,1151.5176743,649.221950739,33.3212,468.974523562
 01/27  10:00:00,250.354379439,35.8555113179,42.7680183388,1.08819001996,51.0481707146,71.0224615957,1002.8309596,576.113931596,66.8089,359.908128004
 01/27  11:00:00,198.802170005,35.8555113179,40.7801329233,0.399453274766,32.1804615127,65.7244621605,893.70063006,528.778746314,83.4695,281.452383746
 01/27  12:00:00,199.347507932,35.8242135756,41.2581631677,0.0,32.1804615127,65.7244621605,777.591138191,486.724136487,83.4695,207.397501704
 01/27  13:00:00,197.170976676,35.8152713635,39.9996886109,0.0,32.1804615127,65.7244621605,740.050231745,450.613590537,83.4695,205.967141208
 01/27  14:00:00,173.186010525,35.8219780226,25.7923601201,0.0,32.1804615127,55.9779621605,718.847989109,440.182784946,75.1392,203.526004163
 01/27  15:00:00,169.323703761,35.8492830172,21.9395189398,0.0,32.1804615127,55.9779621605,700.996316541,433.977748462,66.8089,200.209668079
 01/27  16:00:00,167.104433943,35.8281865917,19.779346184,0.0,32.1804615127,55.9779621605,703.432618854,423.068372739,75.1392,205.225046115
 01/27  17:00:00,196.760089037,35.8152713635,17.4220475271,0.0,32.1804615127,60.9114621605,655.794489344,409.303289675,91.7998,154.691399669
 01/27  18:00:00,253.944967471,35.8152713635,25.5310151641,0.0,32.1804615127,77.5397301883,716.74422157,429.364765812,49.9818,237.397655758
 01/27  19:00:00,327.733579133,35.8286846816,45.2929281109,0.0,77.122965704,86.2600435998,913.131248479,433.11904309,49.9818,430.030405389
 01/27  20:00:00,335.579502014,35.8152713635,46.0237876138,0.0,102.647051061,80.1663183927,768.71353644,416.70823997,33.3212,318.68409647
 01/27  21:00:00,368.990076579,35.8219780226,54.0892463185,0.0,115.40909374,92.7192997104,746.237203498,403.724263867,33.3212,309.191739631
 01/27  22:00:00,360.205411415,35.8286846816,68.7946582251,0.0,102.647051061,94.1340635361,884.602369392,389.890472711,24.9909,469.720996681
 01/27  23:00:00,275.60045965,35.8286846816,50.4243605535,0.0,77.122965704,65.871452062,756.022213576,390.579552661,16.6606,348.782060915
 01/27  24:00:00,184.769891307,35.8286846816,27.6178231052,0.0,38.286128036,48.4199368926,603.227314331,404.288218037,8.3303,190.608796294
 01/28  01:00:00,136.025432732,30.9855072235,19.8114025647,1.36971501929,27.7269238854,30.610668775,249.69276675,87.2004613147,3.33212,159.160185435
 01/28  02:00:00,131.30070762,30.9855072235,15.2136603596,1.19647588403,27.7269238854,30.610668775,193.546954763,72.8041047904,3.33212,117.410729973
 01/28  03:00:00,110.785002455,30.9855072235,12.215805866,1.15823463666,12.7620426787,28.1191506574,184.875034777,65.8320989809,3.33212,115.710815796
 01/28  04:00:00,109.339960255,30.9855072235,10.782177265,1.15525682042,12.7620426787,28.1191506574,181.582156538,62.5197933047,3.33212,115.730243234
 01/28  05:00:00,115.687947303,30.9855072235,10.4979653271,1.21138023245,12.7620426787,28.1191506574,219.610658613,62.0243770998,3.33212,154.254161513
 01/28  06:00:00,127.731151385,30.9855072235,10.209129141,1.30193533872,12.7620426787,28.1191506574,268.4060951,63.7994963542,8.3303,196.276298746
 01/28  07:00:00,215.655568833,30.9855072235,17.3750632391,1.25699487008,42.6918050922,54.3732441037,357.2994319,65.7734782798,16.6606,274.86535362
 01/28  08:00:00,276.694245085,35.8293553476,42.4807000979,0.0,42.6918050922,86.1019271793,912.570974246,424.997262747,24.9909,462.582811498
 01/28  09:00:00,354.04895557,35.8219780226,81.65993601,0.0,57.6566862989,112.030105488,1149.69369888,459.242447279,33.3212,657.130051604
 01/28  10:00:00,303.712442268,35.8320380112,78.3517583367,0.0,57.6566862989,83.6599452969,933.47702692,396.619612085,66.8089,470.048514835
