Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  04:00:00,117.038332989,30.9452672691,19.6180228531,0.0,12.7620426787,28.1191506574,166.889781474,47.7145773002,3.33212,115.843084174
 02/11  05:00:00,124.671605256,30.9452672691,20.6743836866,0.0,12.7620426787,28.1191506574,211.472791218,46.9853152397,3.33212,161.155355979
 02/11  06:00:00,138.979167187,30.9452672691,22.7378603669,0.0,12.7620426787,28.1191506574,249.848777859,46.9293140895,8.3303,194.58916377
 02/11  07:00:00,229.11952697,30.9452672691,32.123296969,0.0,42.6918050922,54.3732441037,336.155728037,46.4303920017,16.6606,273.064736035
 02/11  08:00:00,288.748488118,35.8414632319,57.5997481572,0.0,42.6918050922,86.1019271793,748.044375689,252.190565262,24.9909,470.862910427
 02/11  09:00:00,357.743310778,35.8152713635,85.6214764328,0.0,57.6566862989,112.030105488,969.276625681,277.01974696,33.3212,658.935678721
 02/11  10:00:00,294.371482686,36.0061653528,69.0211467294,0.0,57.6566862989,83.6599452969,814.188890419,271.003529323,66.8089,476.376461095
 02/11  11:00:00,220.885251538,36.1056200048,49.7232115715,0.0,42.6918050922,68.9656133826,721.414046599,282.255193561,83.4695,355.689353038
 02/11  12:00:00,205.35969656,36.0823797436,42.5552731966,0.0,34.9340096728,67.7198543238,668.133607856,296.552144118,83.4695,288.111963739
 02/11  13:00:00,198.00451422,36.083243103,36.0544538013,0.0,34.9340096728,67.7198543238,599.9374793,307.575226587,83.4695,208.892752713
 02/11  14:00:00,187.129925594,36.0980370356,34.8892386503,0.0,34.9340096728,57.9733543238,593.386884137,311.565569791,75.1392,206.682114346
 02/11  15:00:00,186.439088094,36.1031726814,34.1935489382,0.0,34.9340096728,57.9733543238,593.726893337,317.438439017,66.8089,209.47955432
 02/11  16:00:00,184.74941876,36.137107158,32.4901458859,0.0,34.9340096728,57.9733543238,604.411931583,318.987711878,75.1392,210.285019704
 02/11  17:00:00,211.118985835,35.9618474971,29.7868636547,0.0,34.9340096728,62.9068543238,565.043478337,314.411349463,91.7998,158.832328874
 02/11  18:00:00,258.242048178,35.8152713635,35.3640655747,0.0,34.9340096728,72.2186844194,569.527529197,318.708663333,49.9818,200.837065864
 02/11  19:00:00,336.740770516,35.8152713635,44.7398060506,0.0,87.0357390804,86.2600435998,615.334208694,320.325422264,49.9818,245.026986429
 02/11  20:00:00,344.018685013,35.8152713635,57.3113722892,0.0,102.000620287,77.6748002752,666.55562401,317.407520428,33.3212,315.826903582
 02/11  21:00:00,363.881171389,35.8219780226,65.6821542147,0.192494070826,102.000620287,88.9820225341,660.884440732,314.139330522,33.3212,313.42391021
 02/11  22:00:00,355.24131759,35.8420979998,66.1581835221,0.764962608022,102.000620287,91.6425454185,662.121176231,318.077343104,24.9909,319.052933126
 02/11  23:00:00,299.606717609,35.8387446703,63.8009288127,0.640760640827,87.0357390804,65.871452062,817.105300228,333.640199292,16.6606,466.804500936
 02/11  24:00:00,202.310328633,35.8420979998,40.4781658845,0.203687609554,42.6918050922,48.4199368926,645.809506512,366.130177825,8.3303,271.349028687
 02/12  01:00:00,151.056735127,30.9452672691,26.9841668997,0.0,34.4311606118,33.1021868926,243.117867912,82.0249242011,3.33212,157.760823711
 02/12  02:00:00,144.32009634,30.9452672691,20.2059813916,0.0,34.4311606118,33.1021868926,191.730593879,68.9038534036,3.33212,119.494620475
 02/12  03:00:00,122.648974938,30.9788005645,15.9517570778,0.0247022876266,19.466279405,30.610668775,185.402455633,63.1739673825,3.33212,118.89636825
 02/12  04:00:00,119.924681569,30.9855072235,13.0865872778,0.170992581857,19.466279405,30.610668775,183.877904635,60.9438799796,3.33212,119.601904656
 02/12  05:00:00,126.644916207,30.9855072235,13.0885265453,0.318564179796,19.466279405,30.610668775,218.458010284,60.6986124126,3.33212,154.427277871
 02/12  06:00:00,139.976836229,30.9855072235,14.0607474165,0.435027571231,19.466279405,30.610668775,267.309385729,61.3734995125,8.3303,197.605586216
 02/12  07:00:00,220.155542036,30.9855072235,22.7266178283,0.392342107468,42.6918050922,54.3732441037,357.221249239,61.5223998976,16.6606,279.038249341
 02/12  08:00:00,288.508579949,35.8413514957,48.0158587592,0.0,49.3960418185,88.5934452969,844.821327593,348.426676247,24.9909,471.403751346
 02/12  09:00:00,356.236286702,35.8286846816,83.9139548682,0.0621869969514,57.6566862989,112.030105488,1076.12242779,384.507875972,33.3212,658.293351815
 02/12  10:00:00,296.413076552,35.8264491286,80.1754588577,0.153796298397,50.9524495726,81.1684271793,898.124052166,353.166494631,66.8089,478.148657536
 02/12  11:00:00,241.903424003,35.841091346,70.1869179306,0.669442119325,42.6918050922,68.9656133826,782.332875267,342.409017599,83.4695,356.454357668
 02/12  12:00:00,238.783497869,35.8579349002,71.4411116922,0.0,38.286128036,68.9656133826,714.196860448,341.099840373,83.4695,289.627520075
 02/12  13:00:00,238.619101828,35.8989765664,72.0944040919,0.0,38.286128036,68.9656133826,623.934334829,334.112415983,83.4695,206.352418845
 02/12  14:00:00,221.293059613,35.9380856838,73.6750168347,0.0,31.5818913096,56.727595265,616.908178631,335.431172205,75.1392,206.337806426
 02/12  15:00:00,219.738978108,35.9770273094,72.1035288835,0.0,31.5818913096,56.727595265,605.883149074,333.492456883,66.8089,205.581792191
 02/12  16:00:00,210.350979404,35.9997822651,62.7358512827,0.0,31.5818913096,56.727595265,614.86888575,334.154596452,75.1392,205.575089298
 02/12  17:00:00,221.828957543,35.8349270551,45.1692701768,0.0,31.5818913096,61.661095265,583.709422667,335.886425199,91.7998,156.023197468
 02/12  18:00:00,260.588759756,35.8253313521,41.9067140684,0.330050727466,31.5818913096,70.9729253606,616.800875702,363.314482234,49.9818,203.504593467
 02/12  19:00:00,332.641658676,35.8353913407,49.0794604992,0.678705925945,80.3315023541,83.7685254822,672.25064443,384.164495331,49.9818,238.104349099
 02/12  20:00:00,346.880044584,35.8286846816,59.6622544867,0.396835320517,102.000620287,77.6748002752,738.311952492,387.669392208,33.3212,317.321360284
 02/12  21:00:00,374.722342553,35.8353913407,66.9301171212,0.441059317758,108.704857014,91.4735406516,742.315682041,391.907219675,33.3212,317.087262366
 02/12  22:00:00,345.561477172,35.8286846816,66.2128581065,0.149551401203,95.2963835608,89.1510273009,739.107173017,400.45939573,24.9909,313.656877287
 02/12  23:00:00,289.467049918,35.8353913407,63.3541860588,0.0442137869633,80.3315023541,63.3799339444,905.293408471,424.005777698,16.6606,464.627030772
 02/12  24:00:00,202.004727201,35.8420979998,40.2840871749,0.0,42.6918050922,48.4199368926,713.261880884,436.225296614,8.3303,268.706284269
 02/13  01:00:00,139.016859394,30.9855072235,25.7016583565,0.674878975909,25.5240853573,30.610668775,247.235144583,89.1203188151,3.33212,154.782705768
 02/13  02:00:00,123.163154778,30.9855072235,17.1432371221,0.706613802584,19.418418834,29.3649097162,199.344770145,74.1030499479,3.33212,121.909600197
 02/13  03:00:00,110.73829191,30.9855072235,12.4870864544,0.845818784536,12.7620426787,28.1191506574,187.018275539,67.8658710033,3.33212,115.820284536
 02/13  04:00:00,108.617511185,30.9855072235,10.2346722773,0.986799568665,12.7620426787,28.1191506574,185.303254893,66.1194221965,3.33212,115.851712696
 02/13  05:00:00,115.492253805,30.9855072235,10.3907826534,1.12907450736,12.7620426787,28.1191506574,230.83237154,66.3323271555,3.33212,161.167924385
 02/13  06:00:00,150.23579423,30.9855072235,17.4400478565,1.2052000747,25.5240853573,30.610668775,344.636301044,67.0484928514,8.3303,269.257508192
 02/13  07:00:00,276.372750866,30.9855072235,45.781845075,1.15551169156,51.0481707146,78.1489452969,548.885028216,65.2603400377,16.6606,466.964088178
 02/13  08:00:00,347.596038708,35.8300260135,70.6560334626,0.0,64.3609230253,109.708623606,1048.27928502,405.140236578,24.9909,618.148148438
 02/13  09:00:00,287.897592596,35.8219780226,53.6393800726,0.0,51.0481707146,80.7689615957,964.759383503,455.006703967,33.3212,476.431479536
 02/13  10:00:00,261.865494366,35.8286846816,55.9048939941,0.0,51.0481707146,71.0224615957,835.588699882,407.718358715,66.8089,361.061441167
 02/13  11:00:00,206.455202725,35.8323615821,49.2788611837,0.0,32.1804615127,65.7244621605,750.343535371,383.277720198,83.4695,283.596315173
 02/13  12:00:00,201.057107524,35.8583651075,43.1482045325,0.0612780416945,32.1804615127,65.7244621605,663.243285403,373.041188598,83.4695,206.732596805
 02/13  13:00:00,208.189434719,35.9448111145,50.4575574378,0.591465096793,32.1804615127,65.7244621605,641.560206101,351.76488918,83.4695,206.325816921
 02/13  14:00:00,193.995126176,35.9840242536,46.4649195244,0.0987260276416,32.1804615127,55.9779621605,621.021925644,339.934066307,75.1392,205.948659337
 02/13  15:00:00,184.014513909,36.0349415806,36.0504148534,0.505674859633,32.1804615127,55.9779621605,616.72280311,344.326939704,66.8089,205.586963406
 02/13  16:00:00,178.730753319,36.0252504602,31.0246962056,0.279061401722,32.1804615127,55.9779621605,629.826211016,349.106715732,75.1392,205.580295284
 02/13  17:00:00,204.93413149,35.8388095744,28.4221990038,0.0382837114494,32.1804615127,60.9114621605,589.048074622,337.551106449,91.7998,159.697168173
 02/13  18:00:00,260.856656831,35.8501459907,37.7670038077,0.318347352656,32.1804615127,77.5397301883,639.864433793,351.545507504,49.9818,238.337126289
 02/13  19:00:00,337.763271216,35.8420979998,55.0961447762,0.291453561498,77.122965704,86.2600435998,843.433039327,364.491025676,49.9818,428.960213651
 02/13  20:00:00,344.292079375,35.8454513293,53.8922314026,0.440732586686,102.647051061,80.1663183927,714.289232094,361.665137008,33.3212,319.302895086
 02/13  21:00:00,375.705838458,35.8219780226,60.3356513077,0.103566676997,115.40909374,92.7192997104,712.841844142,364.113460379,33.3212,315.407183763
 02/13  22:00:00,365.710833804,35.8353913407,73.8527010071,0.145254445001,102.647051061,94.1340635361,862.21785766,364.572998104,24.9909,472.653959557
 02/13  23:00:00,280.114822668,35.8286846816,54.9274547996,0.0163140716858,77.122965704,65.871452062,745.020273094,376.482525213,16.6606,351.877147882
 02/13  24:00:00,188.646095785,35.8219780226,31.5016146232,0.0,38.286128036,48.4199368926,600.626168797,395.708394525,8.3303,196.587474271
 02/14  01:00:00,135.470420088,30.9855072235,22.2773138064,0.540540290001,25.5240853573,30.610668775,243.720002957,85.9158110001,3.33212,154.472071956
 02/14  02:00:00,122.171580099,30.9855072235,16.365218012,0.477341318921,19.418418834,29.3649097162,191.336034399,72.1550870517,3.33212,115.848827348
 02/14  03:00:00,111.271576168,30.9855072235,13.3274672162,0.522297152609,12.7620426787,28.1191506574,191.140827039,65.5143513514,3.33212,122.294355687
 02/14  04:00:00,109.240762706,30.9855072235,11.2502816621,0.580006596899,12.7620426787,28.1191506574,181.680260944,62.5436950739,3.33212,115.80444587
 02/14  05:00:00,117.29391372,30.9855072235,12.0362942075,0.63639698952,12.7620426787,28.1191506574,219.293712628,61.5235759346,3.33212,154.438016694
 02/14  06:00:00,152.970778525,30.9855072235,20.0933261375,0.614119366489,25.5240853573,30.610668775,341.805330502,61.3229118342,8.3303,272.152118668
 02/14  07:00:00,279.334534853,30.9855072235,48.6866089236,0.476750009916,51.0481707146,78.1489452969,543.217435957,59.0411501875,16.6606,467.51568577
 02/14  08:00:00,350.03088196,35.8188881141,72.2432081468,0.0,64.3609230253,109.708623606,996.062316211,347.9436338,24.9909,623.127782411
 02/14  09:00:00,284.347647445,35.8353913407,49.4081870805,0.0,51.0481707146,80.7689615957,919.732476137,414.570069072,33.3212,471.841207065
 02/14  10:00:00,255.130464132,35.8286846816,49.2013457859,0.0,51.0481707146,71.0224615957,822.228056796,394.467585108,66.8089,360.951571687
 02/14  11:00:00,203.641395514,35.8152713635,46.4692875184,0.0,32.1804615127,65.7244621605,754.94786289,390.440383645,83.4695,281.037979245
 02/14  12:00:00,210.673908162,35.8353913407,52.1654449882,0.628534677029,32.1804615127,65.7244621605,674.65020069,382.942527885,83.4695,208.238172805
 02/14  13:00:00,216.001655478,35.818624693,58.7401574313,0.157876235163,32.1804615127,65.7244621605,671.01174494,375.786318926,83.4695,211.755926014
 02/14  14:00:00,210.441897549,35.8290145964,63.0452530779,0.0,32.1804615127,55.9779621605,653.69670686,373.186141979,75.1392,205.371364881
 02/14  15:00:00,206.68731172,35.8494068979,59.2903047395,0.0,32.1804615127,55.9779621605,637.935771446,371.890944732,66.8089,199.235926714
 02/14  16:00:00,196.204350516,35.8679239569,48.0531462304,0.776172362829,32.1804615127,55.9779621605,657.075211561,376.341857698,75.1392,205.594153863
 02/14  17:00:00,212.569834867,35.840421335,35.1794458084,0.812924305571,32.1804615127,60.9114621605,631.906221926,378.431751753,91.7998,161.674670173
 02/14  18:00:00,261.635934271,35.8387446703,38.253585213,0.48966868383,32.1804615127,77.5397301883,708.283453774,422.073465329,49.9818,236.228188444
 02/14  19:00:00,335.833479834,35.8353913407,53.0018603015,0.295641117664,77.122965704,86.2600435998,939.445244329,454.880671595,49.9818,434.582772735
 02/14  20:00:00,340.34599592,35.8286846816,50.549196451,0.106081200846,102.647051061,80.1663183927,813.372822683,460.315319543,33.3212,319.73630314
 02/14  21:00:00,370.990138407,35.8286846816,55.8925970686,0.0201259332235,115.40909374,92.7192997104,815.434816508,468.728443732,33.3212,313.385172776
 02/14  22:00:00,360.012338192,35.8219780226,68.3641772804,0.0,102.647051061,94.1340635361,978.607599525,484.943317884,24.9909,468.673381641
 02/14  23:00:00,273.630299274,35.8219780226,48.1196152759,0.0,77.122965704,65.871452062,886.007201464,517.47559279,16.6606,351.871008674
 02/14  24:00:00,181.011542158,35.8286846816,23.4790816357,0.0,38.286128036,48.4199368926,749.475356128,544.558618388,8.3303,196.58643774
 02/15  01:00:00,128.120049735,30.9855072235,13.7754754022,1.74139391154,25.5240853573,30.610668775,263.296940339,105.182751671,3.33212,154.782068668
 02/15  02:00:00,116.788674595,30.9855072235,9.58941908066,1.90807331144,19.418418834,29.3649097162,215.150121392,89.907353642,3.33212,121.91064775
 02/15  03:00:00,107.433297141,30.9855072235,7.89910771435,2.14247291738,12.7620426787,28.1191506574,202.496960049,83.3452021756,3.33212,115.819637874
 02/15  04:00:00,106.19857975,30.9855072235,6.4490827256,2.36513327594,12.7620426787,28.1191506574,200.047045076,80.8639877495,3.33212,115.850937327
 02/15  05:00:00,112.766800972,30.9855072235,6.20516675452,2.60190353795,12.7620426787,28.1191506574,245.188160985,80.689657766,3.33212,161.166383219
 02/15  06:00:00,144.027249185,30.9855072235,9.73767654803,2.72447686706,25.5240853573,30.610668775,358.522260902,80.93856756,8.3303,269.253393342
 02/15  07:00:00,263.858499586,30.9855072235,34.5678255152,2.66367063129,51.0481707146,78.1489452969,561.633123353,78.0713131909,16.6606,466.901210162
 02/15  08:00:00,338.537847047,35.8555113179,60.5355988343,0.708192050512,64.3609230253,109.708623606,1143.08301358,499.94867949,24.9909,618.143434093
 02/15  09:00:00,278.470528826,35.8555113179,43.4457706736,0.413989659975,51.0481707146,80.7689615957,1052.6893356,542.951561241,33.3212,476.416574357
 02/15  10:00:00,252.076392991,35.8353913407,45.8104547068,0.00746387761268,51.0481707146,71.0224615957,931.233971168,503.259051808,66.8089,361.16601936
 02/15  11:00:00,202.663271898,35.8253313521,45.2409126061,0.0,32.1804615127,65.7244621605,850.714721021,483.810121583,83.4695,283.435099438
 02/15  12:00:00,206.356185348,35.8219780226,48.3175388309,0.0,32.1804615127,65.7244621605,752.676785439,462.477428256,83.4695,206.729857183
 02/15  13:00:00,207.212098146,35.8286846816,49.9233622618,0.0692410544168,32.1804615127,65.7244621605,733.174760541,443.381452109,83.4695,206.323808432
 02/15  14:00:00,199.063217411,35.8219780226,51.4902477251,0.122616093474,32.1804615127,55.9779621605,709.460305424,428.37442642,75.1392,205.946679005
 02/15  15:00:00,190.714141984,35.8286846816,43.1291813855,0.17522977584,32.1804615127,55.9779621605,693.377573376,420.983748583,66.8089,205.584924793
 02/15  16:00:00,180.164767047,35.8286846816,32.6378963126,0.150597484356,32.1804615127,55.9779621605,704.458337278,423.740912641,75.1392,205.578224637
 02/15  17:00:00,200.911278738,35.8286846816,24.2714146779,0.0223875415911,32.1804615127,60.9114621605,675.507189501,424.05756635,91.7998,159.649823151
 02/15  18:00:00,253.946788802,35.8353913407,30.9957379089,0.0,32.1804615127,77.5397301883,751.640076415,463.27134291,49.9818,238.386933506
 02/15  19:00:00,330.42601966,35.8353913407,47.8316775851,0.0,77.122965704,86.2600435998,967.724572503,488.865686343,49.9818,428.877086159
 02/15  20:00:00,337.522198002,35.8152713635,47.3606743545,0.0,102.647051061,80.1663183927,840.333549126,487.743805532,33.3212,319.268543594
 02/15  21:00:00,369.629820958,35.8219780226,54.1297896164,0.0,115.40909374,92.7192997104,834.626534167,485.817557269,33.3212,315.487776898
 02/15  22:00:00,358.979664854,35.8353913407,67.0390444114,0.0,102.647051061,94.1340635361,980.976765737,483.349400594,24.9909,472.636465143
 02/15  23:00:00,273.328102068,35.8353913407,47.9536022969,0.0,77.122965704,65.871452062,852.545935493,484.016267823,16.6606,351.86906767
 02/15  24:00:00,182.076659704,35.8219780226,24.7496791091,0.0,38.286128036,48.4199368926,696.671009604,491.755526386,8.3303,196.585183218
 02/16  01:00:00,130.554763598,30.9855072235,16.1968536422,1.74266751031,25.5240853573,30.610668775,257.941937356,100.139405976,3.33212,154.47041138
 02/16  02:00:00,118.831227573,30.9855072235,11.836654017,1.69708073266,19.418418834,29.3649097162,202.867483043,83.6896879726,3.33212,115.845675071
 02/16  03:00:00,108.943140819,30.9855072235,9.74413115144,1.805029819,12.7620426787,28.1191506574,201.69698163,76.0697122825,3.33212,122.295149347
 02/16  04:00:00,107.777800927,30.9855072235,8.52135171603,1.8718201583,12.7620426787,28.1191506574,191.849424548,72.7165609575,3.33212,115.800743591
 02/16  05:00:00,115.289280999,30.9855072235,9.48534229818,1.84516532062,12.7620426787,28.1191506574,227.997903418,70.2285097921,3.33212,154.437273626
 02/16  06:00:00,149.17485567,30.9855072235,15.8819188374,1.72152713874,25.5240853573,30.610668775,347.787108592,67.9348194229,8.3303,271.521989169
 02/16  07:00:00,274.339490192,30.9855072235,46.2740138287,1.42849228339,51.0481707146,78.1489452969,548.218442835,63.2751730418,16.6606,468.282669793
 02/16  08:00:00,348.908796358,35.8200659007,72.1744419184,0.0,64.3609230253,109.708623606,987.872193162,340.464301085,24.9909,622.416992076
 02/16  09:00:00,290.40889709,35.8219780226,56.3138996682,0.0,51.0481707146,80.7689615957,879.39712265,374.318624363,33.3212,471.757298288
 02/16  10:00:00,262.602728362,35.8367442025,56.7382064912,0.0,51.0481707146,71.0224615957,771.578644195,343.480014852,66.8089,361.289729343
 02/16  11:00:00,193.466270902,35.9502893199,36.2770971838,0.0,32.1804615127,65.7244621605,705.229810323,340.741821154,83.4695,281.018489169
 02/16  12:00:00,184.550894115,36.0132591895,26.6515021749,0.0,32.1804615127,65.7244621605,628.492298554,337.616294535,83.4695,207.40650402
 02/16  13:00:00,184.969358398,36.0745232712,27.7928359941,0.0,32.1804615127,65.7244621605,624.236833302,329.151260933,83.4695,211.616072369
 02/16  14:00:00,176.029267913,36.1525746196,28.5005998151,0.00890039318707,32.1804615127,55.9779621605,602.433088138,322.044280006,75.1392,205.249608132
 02/16  15:00:00,176.516661296,36.2074043809,28.8526071709,0.0990582208242,32.1804615127,55.9779621605,582.754879441,315.643000958,66.8089,200.302978484
 02/16  16:00:00,180.517663824,36.2409516479,32.5225822188,0.418270610036,32.1804615127,55.9779621605,586.874973962,306.150813558,75.1392,205.584960403
 02/16  17:00:00,207.654660609,36.0076730493,30.9224373974,0.151424248884,32.1804615127,60.9114621605,541.195660686,287.730508002,91.7998,161.665352684
 02/16  18:00:00,261.083927523,35.8286846816,38.2789424081,0.113946264122,32.1804615127,77.5397301883,587.996855016,301.788046076,49.9818,236.227008941
 02/16  19:00:00,337.082264938,35.8286846816,54.6288190813,0.138325116525,77.122965704,86.2600435998,807.997000763,323.473404897,49.9818,434.541795865
 02/16  20:00:00,343.790207801,35.8286846816,53.6725504936,0.219153502289,102.647051061,80.1663183927,679.762567876,326.73877128,33.3212,319.702596596
 02/16  21:00:00,376.798928479,35.8420979998,61.0918838852,0.485291172381,115.40909374,92.7192997104,664.975634778,319.521761604,33.3212,312.132673173
 02/16  22:00:00,368.344469975,35.8420979998,76.271646401,0.456111914683,102.647051061,94.1340635361,787.03922979,291.87723375,24.9909,470.17109604
 02/16  23:00:00,283.943224191,35.8286846816,58.6984048238,0.189180569912,77.122965704,65.871452062,648.033592683,279.518248352,16.6606,351.854744331
 02/16  24:00:00,193.037514255,35.8353913407,35.9384533896,0.0677388335175,38.286128036,48.4199368926,494.483210642,289.580163184,8.3303,196.572747457
 02/17  01:00:00,138.512744706,30.9828245599,25.8100974335,0.0219944859209,25.5240853573,30.610668775,224.718654546,66.956853381,3.33212,154.429681165
 02/17  02:00:00,123.613465672,30.9855072235,18.2612169861,0.0,19.418418834,29.3649097162,184.857083042,59.2440966427,3.33212,122.280866399
 02/17  03:00:00,112.208588045,30.9855072235,14.7451616152,0.021681015997,12.7620426787,28.1191506574,175.796796277,56.6622686166,3.33212,115.802407661
 02/17  04:00:00,111.205922968,30.9855072235,13.7411667433,0.0338784483474,12.7620426787,28.1191506574,174.150636292,54.9857252496,3.33212,115.832791042
 02/17  05:00:00,119.674247575,30.9855072235,14.9453925196,0.0881791248482,12.7620426787,28.1191506574,216.610158169,53.9818828553,3.33212,159.296155314
 02/17  06:00:00,155.806830404,30.9855072235,23.4625242895,0.0613849664671,25.5240853573,30.610668775,333.294878439,53.6008607226,8.3303,271.363717717
 02/17  07:00:00,280.026731717,30.9546565918,52.6739858781,0.00285913838723,51.0481707146,78.1489452969,531.750653972,51.0646402456,16.6606,464.025413727
 02/17  08:00:00,355.760038761,35.8451579177,77.99564249,0.0630595071237,64.3609230253,109.708623606,917.977505775,273.708212335,24.9909,619.27839344
 02/17  09:00:00,296.52836488,35.8286846816,61.6465207813,0.104013401487,51.0481707146,80.7689615957,810.028375717,298.544030371,33.3212,478.163145346
 02/17  10:00:00,269.940854897,36.0280659208,63.9206823292,0.0316993166446,51.0481707146,71.0224615957,692.93592314,269.807583802,66.8089,356.319439338
 02/17  11:00:00,219.975813922,36.1675818537,62.5827362532,0.0,32.1804615127,65.7244621605,636.953657586,266.754667385,83.4695,286.729490202
 02/17  12:00:00,224.929300168,36.253373747,66.7580599456,0.0,32.1804615127,65.7244621605,553.973261468,262.76059487,83.4695,207.743166598
 02/17  13:00:00,231.226845014,36.3386310646,73.7239848479,0.0,32.1804615127,65.7244621605,545.305464656,255.519952564,83.4695,206.316012092
 02/17  14:00:00,224.535964373,36.4590989039,76.6297807168,0.0,32.1804615127,55.9779621605,530.401930484,249.316853305,75.1392,205.945877179
 02/17  15:00:00,222.625534676,36.5730611385,74.6190486636,0.0,32.1804615127,55.9779621605,513.747997842,241.371699612,66.8089,205.56739823
 02/17  16:00:00,213.907433141,36.5859020964,65.9317914833,0.0,32.1804615127,55.9779621605,518.877582052,238.177398481,75.1392,205.560983571
 02/17  17:00:00,229.340835966,36.2342124237,52.5071456985,0.0,32.1804615127,60.9114621605,478.566067174,231.838020501,91.7998,154.928246673
 02/17  18:00:00,277.618601774,35.8152713635,54.9485723131,0.0,32.1804615127,77.5397301883,533.987661016,243.182055939,49.9818,240.823805077
 02/17  19:00:00,351.86153506,35.8152713635,69.5774293812,0.0,77.122965704,86.2600435998,743.759683309,265.341358448,49.9818,428.436524862
 02/17  20:00:00,356.200878308,35.8152713635,66.7491843307,0.0,102.647051061,80.1663183927,631.591945998,278.590392243,33.3212,319.680353755
 02/17  21:00:00,386.327297718,35.8152713635,71.5040890702,0.0,115.40909374,92.7192997104,652.066092775,300.383050835,33.3212,318.36184194
 02/17  22:00:00,375.256798721,35.8152713635,83.9095699828,0.0,102.647051061,94.1340635361,802.80634543,309.559336927,24.9909,468.256108503
 02/17  23:00:00,289.013923289,35.8152713635,63.8836191163,0.0,77.122965704,65.871452062,701.266953772,330.94149537,16.6606,353.664858401
 02/17  24:00:00,197.258813283,35.8152713635,40.1556723072,0.0,38.286128036,48.4199368926,561.297948962,359.770148832,8.3303,193.197500129
 02/18  01:00:00,146.953963639,30.9452672691,32.1180248603,0.0,27.7269238854,30.610668775,237.260344532,74.9268144874,3.33212,159.001410045
 02/18  02:00:00,142.385268438,30.9452672691,27.4982971397,0.0,27.7269238854,30.610668775,179.210180662,60.0571244497,3.33212,115.820936212
 02/18  03:00:00,122.278587229,30.9452672691,24.8654398462,0.0,12.7620426787,28.1191506574,171.215103267,52.0319373662,3.33212,115.851045901
 02/18  04:00:00,121.544290174,30.9452672691,24.1377307068,0.0,12.7620426787,28.1191506574,172.335059077,46.736231191,3.33212,122.266707886
 02/18  05:00:00,130.051963181,30.9452672691,26.0645204702,0.0,12.7620426787,28.1191506574,201.49516688,43.721449285,3.33212,154.441597595
 02/18  06:00:00,144.020747269,30.9452672691,27.7876711247,0.0,12.7620426787,28.1191506574,247.214082188,42.3319741672,8.3303,196.551808021
 02/18  07:00:00,231.8914826,30.9452672691,37.6861660239,0.0,42.6918050922,54.3732441037,334.483812576,41.1431067518,16.6606,276.680105824
 02/18  08:00:00,295.29659281,35.8459131906,64.1870184866,0.0,42.6918050922,86.1019271793,707.913139927,219.546126168,24.9909,463.376113759
 02/18  09:00:00,366.991382315,35.8152713635,94.875011812,0.0,57.6566862989,112.030105488,929.149246519,233.974979289,33.3212,661.85306723
 02/18  10:00:00,303.695054052,36.2627118036,78.0912599348,0.0,57.6566862989,83.6599452969,764.421423068,223.620557618,66.8089,473.991965449
 02/18  11:00:00,231.396980998,36.3930536899,59.9481177295,0.0,42.6918050922,68.9656133826,678.936794336,234.447965657,83.4695,361.019328679
 02/18  12:00:00,220.803334933,36.4735108821,57.6243939472,0.0,34.9340096728,67.7198543238,606.457812182,238.383293428,83.4695,284.605018754
 02/18  13:00:00,232.01132067,36.5521987593,69.7725650706,0.0,34.9340096728,67.7198543238,509.952540837,216.609579096,83.4695,209.873461741
 02/18  14:00:00,229.373198776,36.5900360588,77.2369714477,0.0,34.9340096728,57.9733543238,485.156779357,198.984427684,75.1392,211.033151673
 02/18  15:00:00,231.749063297,36.6206321711,79.7135718006,0.0,34.9340096728,57.9733543238,477.488981388,204.370614087,66.8089,206.309467302
 02/18  16:00:00,225.041054004,36.6423233933,72.5262832331,0.0,34.9340096728,57.9733543238,527.956586525,246.513800917,75.1392,206.303585608
 02/18  17:00:00,237.935669308,36.2559421305,56.3035654115,0.0,34.9340096728,62.9068543238,496.521805134,242.79395584,91.7998,161.928049293
 02/18  18:00:00,272.073788147,35.8152713635,52.0027133474,0.0,34.9340096728,72.2186844194,501.908332126,254.337966246,49.9818,197.58856588
 02/18  19:00:00,349.968097343,35.8152713635,57.9759041593,0.0,87.0357390804,86.2600435998,568.59098978,273.622163021,49.9818,244.987026759
 02/18  20:00:00,354.810655492,35.8152713635,68.0936811029,0.0,102.000620287,77.6748002752,641.428504053,289.080531221,33.3212,319.026772832
 02/18  21:00:00,372.912446278,35.8152713635,74.8943757569,0.0,102.000620287,88.9820225341,655.25519958,303.817366007,33.3212,318.116633573
 02/18  22:00:00,362.856710468,35.8152713635,74.5414360678,0.0,102.000620287,91.6425454185,654.429363317,314.011063531,24.9909,315.427399785
 02/18  23:00:00,306.777862093,35.8152713635,71.6141994501,0.0,87.0357390804,65.871452062,814.696548629,334.740151115,16.6606,463.295797514
 02/18  24:00:00,210.015580685,35.8152713635,48.4171771483,0.0,42.6918050922,48.4199368926,637.000729433,358.565329566,8.3303,270.105099868
 02/19  01:00:00,157.75864515,30.9452672691,33.6861871774,0.0,34.4311606118,33.1021868926,239.830862394,75.4150861206,3.33212,161.083656273
 02/19  02:00:00,150.103963973,30.9452672691,25.9907512321,0.0,34.4311606118,33.1021868926,181.307871271,61.8765601019,3.33212,116.099191169
 02/19  03:00:00,127.571997404,30.9452672691,20.9335958553,0.0,19.466279405,30.610668775,181.881848558,56.1683937125,3.33212,122.381334845
 02/19  04:00:00,124.747493254,30.9452672691,18.119599805,0.0,19.466279405,30.610668775,174.187209336,54.82467873,3.33212,116.030410606
 02/19  05:00:00,131.697407408,30.9452672691,18.496348548,0.0,19.466279405,30.610668775,219.855776846,55.3640244763,3.33212,161.15963237
 02/19  06:00:00,144.826674749,30.9452672691,19.3813956525,0.0,19.466279405,30.610668775,262.28694806,57.0516899913,8.3303,196.904958069
 02/19  07:00:00,222.636525928,30.9452672691,28.4316617137,0.0,42.6918050922,54.3732441037,354.05652033,57.8083965447,16.6606,279.587523786
 02/19  08:00:00,295.304553718,35.8412113043,54.1821239044,0.548755267069,49.3960418185,88.5934452969,851.568631086,364.030887386,24.9909,462.5468437
 02/19  09:00:00,359.605030273,35.8488046589,86.68724727,0.58845815981,57.6566862989,112.030105488,1106.32245601,409.53703172,33.3212,663.464224285
 02/19  10:00:00,294.934835415,35.8437746646,77.9707872013,0.867757512428,50.9524495726,81.1684271793,901.389957784,362.414001784,66.8089,472.167055999
 02/19  11:00:00,239.596511745,35.8725636294,68.254247875,0.305738495148,42.6918050922,68.9656133826,780.32494473,332.191665401,83.4695,364.663779329
 02/19  12:00:00,237.368943616,35.9977572068,69.9598333832,0.0,38.286128036,68.9656133826,672.939567216,307.379904194,83.4695,282.090163022
 02/19  13:00:00,218.649414498,36.1287923495,52.0317444719,0.0,38.286128036,68.9656133826,581.368440022,291.508755278,83.4695,206.390184744
 02/19  14:00:00,191.309075866,36.2403605053,43.5566870659,0.0,31.5818913096,56.727595265,577.121003522,290.785457652,75.1392,211.19634587
 02/19  15:00:00,189.988597336,36.27268197,42.2116213941,0.0,31.5818913096,56.727595265,558.403408361,291.014248029,66.8089,200.580260333
 02/19  16:00:00,190.047396166,36.2981666125,42.2625324268,0.0,31.5818913096,56.727595265,572.390452084,291.694930828,75.1392,205.556321257
 02/19  17:00:00,216.70737727,36.0760724513,39.8981274043,0.0,31.5818913096,61.661095265,535.838211557,282.396206136,91.7998,161.642205421
 02/19  18:00:00,259.855334727,35.8152713635,44.406811001,0.0,31.5818913096,70.9729253606,532.473747534,284.918107192,49.9818,197.573840341
 02/19  19:00:00,336.833709378,35.8152713635,54.0787571421,0.0,80.3315023541,83.7685254822,582.872570516,288.374400407,49.9818,244.516370109
 02/19  20:00:00,352.248285759,35.8152713635,65.5595476201,0.0,102.000620287,77.6748002752,633.781587069,284.922716148,33.3212,315.537670921
 02/19  21:00:00,381.003411413,35.8152713635,73.7961769974,0.0,108.704857014,91.4735406516,627.198405768,282.286033632,33.3212,311.591172136
 02/19  22:00:00,353.473841682,35.8152713635,74.4283769534,0.0,95.2963835608,89.1510273009,627.110808583,283.79878093,24.9909,318.321127652
 02/19  23:00:00,298.474145889,35.8152713635,72.588956999,0.0,80.3315023541,63.3799339444,773.876827629,297.013472234,16.6606,460.202755394
 02/19  24:00:00,211.603778513,35.8353913407,49.4683288805,0.574441030027,42.6918050922,48.4199368926,591.697624445,311.708592202,8.3303,271.658732243
 02/20  01:00:00,158.11188704,30.9452672691,34.0249608781,0.0,34.4311606118,33.1021868926,230.128247754,69.1581033826,3.33212,157.638024372
 02/20  02:00:00,150.388784655,30.9452672691,26.2637983282,0.0,34.4311606118,33.1021868926,181.892496561,58.5371177004,3.33212,120.02325886
 02/20  03:00:00,128.890403851,30.9452672691,22.2399756123,0.0,19.466279405,30.610668775,175.682184868,53.9029046606,3.33212,118.447160207
 02/20  04:00:00,126.409237092,30.9452672691,19.7686542082,0.0,19.466279405,30.610668775,173.896914922,52.4250480942,3.33212,118.139746828
 02/20  05:00:00,133.476155911,30.9452672691,20.2621845324,0.0,19.466279405,30.610668775,215.276546988,52.984727338,3.33212,158.95969965
 02/20  06:00:00,146.810877708,30.9586805872,21.3262153627,0.01278146983,19.466279405,30.610668775,259.818314268,54.6089631512,8.3303,196.879051116
 02/20  07:00:00,224.521982141,30.9855072235,30.230652918,0.0398824200334,42.6918050922,54.3732441037,351.671387288,55.4437806521,16.6606,279.567006636
 02/20  08:00:00,295.730539801,35.8457388473,55.2111773744,0.00621012478187,49.3960418185,88.5934452969,823.652514695,335.573281304,24.9909,463.088333391
 02/20  09:00:00,362.603092928,35.8286846816,90.3071982145,0.0624379769805,57.6566862989,112.030105488,1059.12766772,362.457809154,33.3212,663.348658567
 02/20  10:00:00,305.338768216,35.8850562064,89.1398241419,0.105570629756,50.9524495726,81.1684271793,848.362505773,310.291867719,66.8089,471.261738054
 02/20  11:00:00,254.217416169,36.1218377548,82.9647523654,0.0,42.6918050922,68.9656133826,719.087414775,270.995856859,83.4695,364.622057916
 02/20  12:00:00,255.486122555,36.3723686094,87.7042046744,0.0,38.286128036,68.9656133826,610.394309016,244.859715676,83.4695,282.06509334
 02/20  13:00:00,254.720393295,36.5153973826,87.6395230595,0.0,38.286128036,68.9656133826,521.578064744,230.949971747,83.4695,207.158592997
 02/20  14:00:00,236.419899131,36.5888130633,88.4148859797,0.0,31.5818913096,56.727595265,505.124081922,219.041469543,75.1392,210.943412379
 02/20  15:00:00,230.26382575,36.6193814407,82.6897366276,0.0,31.5818913096,56.727595265,472.141061741,205.306912019,66.8089,200.025249722
 02/20  16:00:00,219.591938292,36.6439724511,71.9638019154,0.0,31.5818913096,56.727595265,510.556995475,229.874903057,75.1392,205.542892418
 02/20  17:00:00,233.706402,36.3392226959,56.8526397262,0.0,31.5818913096,61.661095265,495.888645272,242.45534301,91.7998,161.633502262
 02/20  18:00:00,271.770916028,35.8152713635,56.9717521167,0.0,31.5818913096,70.9729253606,448.588979016,201.046458175,49.9818,197.560720841
 02/20  19:00:00,347.85147229,35.8152713635,65.9257229909,0.0,80.3315023541,83.7685254822,500.301577049,205.826133382,49.9818,244.493643668
 02/20  20:00:00,363.566589126,35.8152713635,77.6978186764,0.0,102.000620287,77.6748002752,553.969633516,205.730062292,33.3212,314.918371224
 02/20  21:00:00,392.158546405,35.8152713635,85.7648197381,0.0,108.704857014,91.4735406516,547.139569257,201.690163552,33.3212,312.128205705
 02/20  22:00:00,364.464668197,35.8152713635,86.2328802871,0.0,95.2963835608,89.1510273009,545.709081943,202.423805486,24.9909,318.294376456
 02/20  23:00:00,308.404490737,35.8152713635,83.3426488039,0.0,80.3315023541,63.3799339444,684.212116277,208.209874583,16.6606,459.341641693
 02/20  24:00:00,220.743723347,35.8152713635,60.0647576107,0.0,42.6918050922,48.4199368926,495.821817904,216.065271156,8.3303,271.426246749
 02/21  01:00:00,182.894680649,30.9452672691,70.1781560946,0.0,25.5240853573,30.610668775,217.107956693,55.7671672632,3.33212,158.00866943
 02/21  02:00:00,170.121486878,30.9452672691,64.6860599311,0.0,19.418418834,29.3649097162,164.279511185,45.1394246563,3.33212,115.807966529
 02/21  03:00:00,149.15190197,30.9452672691,51.6396510302,0.0,12.7620426787,28.1191506574,156.882441656,37.7139681867,3.33212,115.836353469
 02/21  04:00:00,141.801013734,30.9452672691,44.30798183,0.0,12.7620426787,28.1191506574,158.974681234,33.3801017088,3.33212,122.262459525
 02/21  05:00:00,147.003693229,30.9452672691,42.3024319911,0.0,12.7620426787,28.1191506574,188.70989452,30.9559482286,3.33212,154.421826292
 02/21  06:00:00,181.436675523,30.9452672691,49.0681973191,0.0,25.5240853573,30.610668775,307.047053121,29.6111277604,8.3303,269.10562536
 02/21  07:00:00,306.349961424,32.9744356418,76.8246000221,0.0,51.0481707146,78.1489452969,514.762799993,28.0197755776,16.6606,470.082424415
 02/21  08:00:00,375.42316192,35.8783816787,98.1775104377,0.0,64.3609230253,109.708623606,794.275739436,151.761042149,24.9909,617.523797287
 02/21  09:00:00,306.301114745,35.8152713635,72.1453122705,0.0,51.0481707146,80.7689615957,690.60039246,185.513759772,33.3212,471.765432688
 02/21  10:00:00,266.190758613,36.3715198605,60.2291881447,0.0,51.0481707146,71.0224615957,645.855446095,215.319105545,66.8089,363.727440551
 02/21  11:00:00,205.063269706,36.4601238778,47.7565665297,0.0,32.1804615127,65.7244621605,589.173316573,224.864356107,83.4695,280.839460466
 02/21  12:00:00,198.906768731,36.5121929689,41.1040544724,0.0,32.1804615127,65.7244621605,507.023919092,216.897092237,83.4695,206.657326855
 02/21  13:00:00,197.006340648,36.5487643409,40.0528142945,0.0,32.1804615127,65.7244621605,509.767090792,220.039945855,83.4695,206.257644938
 02/21  14:00:00,187.017534871,36.5807784934,39.7467199925,0.0,32.1804615127,55.9779621605,508.899435072,227.877040378,75.1392,205.883194694
 02/21  15:00:00,186.547588634,36.609278017,39.2405524837,0.0,32.1804615127,55.9779621605,504.275953323,231.943271552,66.8089,205.523781771
 02/21  16:00:00,187.278034653,36.6360676693,39.9462633161,0.0,32.1804615127,55.9779621605,511.250801245,230.595679833,75.1392,205.515921412
 02/21  17:00:00,215.503445133,36.3367704439,39.3357836336,0.0,32.1804615127,60.9114621605,460.730473961,210.820529952,91.7998,158.11014401
 02/21  18:00:00,269.563853128,35.8152713635,50.4678028272,0.0,32.1804615127,77.5397301883,498.18537687,208.260107102,49.9818,239.943469768
 02/21  19:00:00,350.095312898,35.8152713635,68.4129857792,0.0,77.122965704,86.2600435998,694.34396953,217.790355408,49.9818,426.571814122
 02/21  20:00:00,356.588379438,35.8152713635,67.7555946158,0.0,102.647051061,80.1663183927,559.91937298,208.364732673,33.3212,318.233440307
 02/21  21:00:00,388.840036567,35.8152713635,74.7948387264,0.0,115.40909374,92.7192997104,538.777054873,187.704095778,33.3212,317.751759095
 02/21  22:00:00,378.915509128,35.8152713635,88.4161346154,0.0,102.647051061,94.1340635361,681.378669913,185.666005577,24.9909,470.721764336
 02/21  23:00:00,294.42664111,35.8152713635,70.2266384338,0.0,77.122965704,65.871452062,565.00441069,195.557657232,16.6606,352.786153458
 02/21  24:00:00,204.106136954,35.8152713635,47.8855382643,0.0,38.286128036,48.4199368926,423.28573049,222.530881381,8.3303,192.424549108
 02/22  01:00:00,152.543332513,30.9452672691,39.8229042915,0.0,25.5240853573,30.610668775,217.930741383,56.2872783773,3.33212,158.311343005
 02/22  02:00:00,140.181139711,30.9452672691,34.808007094,0.0,19.418418834,29.3649097162,165.041234181,45.9086712385,3.33212,115.800442942
 02/22  03:00:00,129.764289884,30.9452672691,32.3024075743,0.0,12.7620426787,28.1191506574,159.201342445,40.0412212528,3.33212,115.828001192
 02/22  04:00:00,128.811139447,30.9452672691,31.3554831308,0.0,12.7620426787,28.1191506574,161.423290256,35.8256328486,3.33212,122.265537407
 02/22  05:00:00,137.254656236,30.9452672691,33.2151949336,0.0,12.7620426787,28.1191506574,191.063008107,33.3199019139,3.33212,154.410986194
 02/22  06:00:00,173.493110875,30.9452672691,41.8166202194,0.0,25.5240853573,30.610668775,309.104304638,31.7025469464,8.3303,269.071457692
 02/22  07:00:00,295.678077826,33.2991025814,69.4099232962,0.0,51.0481707146,78.1489452969,516.238118613,30.4461707843,16.6606,469.131347829
 02/22  08:00:00,369.517573076,35.8206952424,93.5192588128,0.0,64.3609230253,109.708623606,788.474228517,146.169904143,24.9909,617.313424375
 02/22  09:00:00,303.343289526,35.8152713635,70.2541143695,0.0,51.0481707146,80.7689615957,677.994419906,172.396830597,33.3212,472.276389309
 02/22  10:00:00,266.690081987,36.3689441057,61.0816388029,0.0,51.0481707146,71.0224615957,632.933492902,202.483474062,66.8089,363.64111884
 02/22  11:00:00,207.706064308,36.4587011094,51.0747392194,0.0,32.1804615127,65.7244621605,544.539780724,180.285277265,83.4695,280.785003459
 02/22  12:00:00,204.335532316,36.5108210136,47.3114851383,0.0,32.1804615127,65.7244621605,457.158044401,167.048865321,83.4695,206.63967908
 02/22  13:00:00,204.829330206,36.5486579302,48.6770272895,0.0,32.1804615127,65.7244621605,448.10111145,158.388732165,83.4695,206.242879285
 02/22  14:00:00,195.51624025,36.5810149986,49.1222398484,0.0,32.1804615127,55.9779621605,443.036653822,162.032358719,75.1392,205.865095103
 02/22  15:00:00,194.006883367,36.6108866938,47.6672771638,0.0,32.1804615127,55.9779621605,430.585494004,158.275294329,66.8089,205.501299676
 02/22  16:00:00,191.303272092,36.6374193428,44.941066929,0.0,32.1804615127,55.9779621605,452.078715795,171.446641885,75.1392,205.49287391
 02/22  17:00:00,218.196822693,36.3392170652,42.577605768,0.0,32.1804615127,60.9114621605,465.508709801,218.83851011,91.7998,154.870399691
 02/22  18:00:00,271.888055455,35.8152713635,53.0556390174,0.0,32.1804615127,77.5397301883,515.515845893,223.785990155,49.9818,241.748055738
 02/22  19:00:00,352.495983654,35.8152713635,70.9395846167,0.0,77.122965704,86.2600435998,706.650573894,230.042353148,49.9818,426.626420746
 02/22  20:00:00,359.737869012,35.8152713635,70.4801722066,0.0,102.647051061,80.1663183927,566.253305424,213.45639818,33.3212,319.475707244
 02/22  21:00:00,392.051167203,35.8152713635,77.4411310278,0.0,115.40909374,92.7192997104,552.336999963,200.857598089,33.3212,318.158201874
 02/22  22:00:00,382.338310158,35.8152713635,91.26013731,0.0,102.647051061,94.1340635361,690.131162042,198.242816443,24.9909,466.897445599
 02/22  23:00:00,297.017321135,35.8152713635,72.5429810482,0.0,77.122965704,65.871452062,572.346254282,203.073620004,16.6606,352.612034278
 02/22  24:00:00,206.373728841,35.8152713635,50.3607959458,0.0,38.286128036,48.4199368926,383.264874349,182.884217432,8.3303,192.050356917
 02/23  01:00:00,155.140998179,30.9452672691,42.4265015107,0.0,25.5240853573,30.610668775,221.344210405,56.9048703864,3.33212,161.107220019
 02/23  02:00:00,142.969707907,30.9452672691,37.6611289331,0.0,19.418418834,29.3649097162,158.87781195,39.7601427982,3.33212,115.785549152
 02/23  03:00:00,131.665231909,30.9452672691,34.2589428726,0.0,12.7620426787,28.1191506574,156.902874033,37.7587181722,3.33212,115.812035861
 02/23  04:00:00,129.834974141,30.9452672691,32.3822626464,0.0,12.7620426787,28.1191506574,159.667457168,38.2574277497,3.33212,118.077909419
 02/23  05:00:00,138.628869759,30.9452672691,34.5872498967,0.0,12.7620426787,28.1191506574,196.442668945,34.3275275761,3.33212,158.783021369
 02/23  06:00:00,174.986353229,30.9452672691,43.2934535056,0.0,25.5240853573,30.610668775,310.324516358,32.9569359709,8.3303,269.037280387
 02/23  07:00:00,298.241903541,33.8266863583,71.4522808951,0.0,51.0481707146,78.1489452969,512.757693569,29.4602303385,16.6606,466.63686323
 02/23  08:00:00,371.002814803,35.8188183323,94.9765687486,0.0,64.3609230253,109.708623606,791.275494964,149.153959355,24.9909,617.130635609
 02/23  09:00:00,304.607023145,35.8152713635,71.2336593902,0.0,51.0481707146,80.7689615957,695.425031309,187.818273314,33.3212,474.285557995
 02/23  10:00:00,266.571697881,36.3747784651,61.0275363002,0.0,51.0481707146,71.0224615957,609.885742476,182.253673785,66.8089,360.823168691
 02/23  11:00:00,205.149722452,36.4626834839,48.6397211377,0.0,32.1804615127,65.7244621605,541.149541177,174.510173567,83.4695,283.169867611
 02/23  12:00:00,199.763368801,36.5142900512,42.5218700297,0.0,32.1804615127,65.7244621605,492.414434376,202.319328754,83.4695,206.625605622
 02/23  13:00:00,198.170570299,36.5525015183,41.5452938726,0.0,32.1804615127,65.7244621605,503.715913284,214.020785691,83.4695,206.225627593
 02/23  14:00:00,188.207441496,36.5857340832,41.2694794944,0.0,32.1804615127,55.9779621605,494.948081556,213.957286251,75.1392,205.851595305
 02/23  15:00:00,187.670045967,36.6144986505,40.7022652821,0.0,32.1804615127,55.9779621605,487.855793521,215.571178318,66.8089,205.475715203
 02/23  16:00:00,187.220489266,36.6411633643,40.2337441833,0.0,32.1804615127,55.9779621605,494.514981572,215.541584176,75.1392,203.834197396
 02/23  17:00:00,216.077780367,36.341413911,40.048074782,0.0,32.1804615127,60.9114621605,464.952317841,216.700874419,91.7998,156.451643423
 02/23  18:00:00,269.942789268,35.8152713635,50.8561395506,0.0,32.1804615127,77.5397301883,500.550799931,214.497274308,49.9818,236.071725623
 02/23  19:00:00,350.024152404,35.8152713635,68.3599419234,0.0,77.122965704,86.2600435998,701.936385783,218.062778054,49.9818,433.891807729
 02/23  20:00:00,357.193783458,35.8152713635,67.6997123596,0.0,102.647051061,80.1663183927,579.462298782,226.681202101,33.3212,319.459896681
 02/23  21:00:00,389.54517693,35.8152713635,74.49922488,0.0,115.40909374,92.7192997104,563.98779201,216.75761394,33.3212,313.90897807
 02/23  22:00:00,379.812158839,35.8152713635,88.0366742043,0.0,102.647051061,94.1340635361,714.921859129,223.141772125,24.9909,466.789187005
 02/23  23:00:00,294.460740431,35.8152713635,69.1729343926,0.0,77.122965704,65.871452062,592.872304143,224.73904978,16.6606,351.472654363
 02/23  24:00:00,203.728574827,35.8152713635,46.5645321136,0.0,38.286128036,48.4199368926,439.337729539,234.52131134,8.3303,196.486118198
 02/24  01:00:00,151.145454841,30.9452672691,38.3693057866,0.0,25.5240853573,30.610668775,204.639647832,46.9329800422,3.33212,154.374547789
 02/24  02:00:00,138.889091015,30.9452672691,33.4610465067,0.0,19.418418834,29.3649097162,165.509660212,39.921722927,3.33212,122.255817285
 02/24  03:00:00,128.997402735,30.9452672691,31.4827529747,0.0,12.7620426787,28.1191506574,155.288277846,36.1962778835,3.33212,115.759879963
 02/24  04:00:00,127.740131003,30.9452672691,30.2120461658,0.0,12.7620426787,28.1191506574,154.740710008,35.6229950388,3.33212,115.785594969
 02/24  05:00:00,136.299251734,30.9452672691,31.5490379388,0.0,12.7620426787,28.1191506574,192.996656808,35.3078971016,3.33212,154.356639706
 02/24  06:00:00,172.568116174,30.9452672691,40.1553291994,0.0,25.5240853573,30.610668775,315.80370144,34.4379814419,8.3303,273.035419999
 02/24  07:00:00,295.375776388,33.1367691116,68.4607756786,0.0,51.0481707146,78.1489452969,513.885398956,32.2151692387,16.6606,465.009629717
 02/24  08:00:00,369.743816465,35.8185426885,91.9255396055,0.0,64.3609230253,109.708623606,836.508888577,190.412013185,24.9909,621.105975393
 02/24  09:00:00,303.983711789,35.8152713635,69.021978528,0.0,51.0481707146,80.7689615957,725.812811043,220.369034156,33.3212,472.122576886
 02/24  10:00:00,265.157788335,36.2658520207,58.7876200343,0.0,51.0481707146,71.0224615957,647.035708481,221.133010201,66.8089,359.09379828
 02/24  11:00:00,205.057321631,36.4283050142,47.3081849359,0.0,32.1804615127,65.7244621605,597.678638501,233.451441383,83.4695,280.757697119
 02/24  12:00:00,200.807849575,36.516043107,42.795777363,0.0,32.1804615127,65.7244621605,497.673742634,207.623580889,83.4695,206.580661746
 02/24  13:00:00,199.77072277,36.5542235447,43.1453676754,0.0,32.1804615127,65.7244621605,467.503200864,177.443759546,83.4695,206.589941318
 02/24  14:00:00,190.204581639,36.5864709514,43.5867225458,0.0,32.1804615127,55.9779621605,449.756992208,169.186785447,75.1392,205.431006761
 02/24  15:00:00,189.758259011,36.6160696245,43.1933396963,0.0,32.1804615127,55.9779621605,450.680040654,178.406894342,66.8089,205.464246312
 02/24  16:00:00,188.611257509,36.6429697869,41.9187967899,0.0,32.1804615127,55.9779621605,484.716760206,204.123436394,75.1392,205.454123811
 02/24  17:00:00,216.511563441,36.3426751477,40.5754524296,0.0,32.1804615127,60.9114621605,478.883472254,228.570139243,91.7998,158.513533011
 02/24  18:00:00,270.362615223,35.8152713635,51.2724979618,0.0,32.1804615127,77.5397301883,511.419631621,222.075714418,49.9818,239.362117203
 02/24  19:00:00,350.966282552,35.8152713635,69.0412452915,0.0,77.122965704,86.2600435998,714.020392638,238.625485222,49.9818,425.413107415
 02/24  20:00:00,357.603474445,35.8152713635,68.0646020057,0.0,102.647051061,80.1663183927,589.173390786,237.625967137,33.3212,318.226223649
 02/24  21:00:00,389.730090551,35.8152713635,74.6919657886,0.0,115.40909374,92.7192997104,570.544608307,219.196794694,33.3212,318.026613613
 02/24  22:00:00,380.166196502,35.8152713635,88.5611687382,0.0,102.647051061,94.1340635361,710.733834379,217.379370672,24.9909,468.363563707
 02/24  23:00:00,294.808896922,35.8152713635,69.5074742998,0.0,77.122965704,65.871452062,596.577098811,227.983207785,16.6606,351.933291026
