Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  24:00:00,203.95916129,35.8152713635,46.7838813868,0.0,38.286128036,48.4199368926,440.037330946,240.526449155,8.3303,191.180581791
 02/25  01:00:00,153.819624323,30.9452672691,38.8029393082,0.0,27.7269238854,30.610668775,214.749401784,50.339770215,3.33212,161.07751157
 02/25  02:00:00,149.166787609,30.9452672691,34.1279912036,0.0,27.7269238854,30.610668775,160.773367661,41.6735793075,3.33212,115.767668353
 02/25  03:00:00,129.087759212,30.9452672691,31.532111943,0.0,12.7620426787,28.1191506574,156.412709979,37.2884377453,3.33212,115.792152234
 02/25  04:00:00,127.580559036,30.9452672691,30.0211591743,0.0,12.7620426787,28.1191506574,155.48685934,36.3373308581,3.33212,115.817408482
 02/25  05:00:00,135.53881585,30.9452672691,31.3857325032,0.0,12.7620426787,28.1191506574,200.329116651,35.9138215035,3.33212,161.083175147
 02/25  06:00:00,150.181480234,30.9452672691,33.7773870571,0.0,12.7620426787,28.1191506574,238.368407232,35.3197055272,8.3303,194.718401705
 02/25  07:00:00,236.84431341,32.9744356418,43.2654183463,0.0,42.6918050922,54.3732441037,324.095287089,34.9891146866,16.6606,272.445572403
 02/25  08:00:00,299.296484786,35.881558371,68.0043267439,0.0,42.6918050922,86.1019271793,697.207752341,204.27282431,24.9909,467.944028031
 02/25  09:00:00,367.649432406,35.8152713635,95.2371114448,0.0,57.6566862989,112.030105488,914.799109668,223.373492324,33.3212,658.104417344
 02/25  10:00:00,303.815086435,36.2702030783,77.9517173618,0.0,57.6566862989,83.6599452969,759.978058224,219.171119268,66.8089,473.998038956
 02/25  11:00:00,229.356274918,36.4344027794,57.679953799,0.0,42.6918050922,68.9656133826,670.384879864,230.797820798,83.4695,356.117559067
 02/25  12:00:00,214.602152316,36.519932234,51.4605548503,0.0,34.9340096728,67.7198543238,587.001344055,221.029622588,83.4695,282.502221467
 02/25  13:00:00,200.441078071,36.5576561365,38.6041098704,0.0,34.9340096728,67.7198543238,503.333811206,206.311721234,83.4695,213.552589972
 02/25  14:00:00,177.176313429,36.5897612781,25.4755298305,0.0,34.9340096728,57.9733543238,476.993426875,195.294127241,75.1392,206.560099634
 02/25  15:00:00,180.288547901,36.6186353509,28.686329871,0.0,34.9340096728,57.9733543238,474.344232031,201.366649537,66.8089,206.168682495
 02/25  16:00:00,181.88054423,36.6439685549,30.079571823,0.0,34.9340096728,57.9733543238,510.786038369,229.476744373,75.1392,206.170093996
 02/25  17:00:00,210.943135932,36.3416058706,29.9781493433,0.0,34.9340096728,62.9068543238,491.683320423,238.013598944,91.7998,161.869921479
 02/25  18:00:00,253.447547417,35.8152713635,36.7790568715,0.0,34.9340096728,72.2186844194,482.424273807,234.949846287,49.9818,197.49262752
 02/25  19:00:00,339.362362286,35.8152713635,47.5090456463,0.0,87.0357390804,86.2600435998,541.411521996,246.686828277,49.9818,244.742893719
 02/25  20:00:00,347.811576692,35.8152713635,61.12028663,0.0,102.000620287,77.6748002752,581.195189606,229.224718945,33.3212,318.649270662
 02/25  21:00:00,369.071699568,35.8152713635,71.0857510884,0.0,102.000620287,88.9820225341,574.022320293,226.555647253,33.3212,314.14547304
 02/25  22:00:00,361.957899081,35.8152713635,73.6868608197,0.0,102.000620287,91.6425454185,568.469413898,229.226628197,24.9909,314.251885701
 02/25  23:00:00,362.708320949,35.8152713635,127.33838014,0.0,87.0357390804,65.871452062,722.016724745,237.800707436,16.6606,467.555417309
 02/25  24:00:00,233.493365304,35.8152713635,71.7929177744,0.0,42.6918050922,48.4199368926,528.790144926,250.850622917,8.3303,269.60922201
 02/26  01:00:00,173.196393836,30.9452672691,48.9178408594,0.0,34.4311606118,33.1021868926,211.380088845,53.4493850073,3.33212,154.598583838
 02/26  02:00:00,163.403140573,30.9452672691,39.1161646425,0.0,34.4311606118,33.1021868926,168.99525786,43.2641921778,3.33212,122.398945682
 02/26  03:00:00,141.1703388,30.9452672691,34.3639893238,0.0,19.466279405,30.610668775,158.253381399,38.9494918396,3.33212,115.971769559
 02/26  04:00:00,139.434911156,30.9452672691,32.664143666,0.0,19.466279405,30.610668775,160.687608204,34.9377699009,3.33212,122.417718303
 02/26  05:00:00,147.238131425,30.9452672691,33.9128639894,0.0,19.466279405,30.610668775,190.499261368,32.8214798598,3.33212,154.345661508
 02/26  06:00:00,160.92325237,30.9452672691,35.3279070988,0.0,19.466279405,30.610668775,239.28720875,34.1995453368,8.3303,196.757363413
 02/26  07:00:00,237.528458913,32.9744356418,43.9717951886,0.0,42.6918050922,54.3732441037,330.54607061,34.5834034381,16.6606,279.302067172
 02/26  08:00:00,308.716548379,35.8809395868,68.201822255,0.0,49.3960418185,88.5934452969,683.013571549,195.76797711,24.9909,462.254694439
 02/26  09:00:00,367.387585117,35.8152713635,95.1525207292,0.0,57.6566862989,112.030105488,898.821242236,203.25038094,33.3212,662.249661296
 02/26  10:00:00,293.910685665,36.3692805396,77.168397468,0.0,50.9524495726,81.1684271793,755.706669232,219.487149198,66.8089,469.410620034
 02/26  11:00:00,228.91923517,36.4637298895,57.694613169,0.0,42.6918050922,68.9656133826,643.742990508,196.899435823,83.4695,363.374054685
 02/26  12:00:00,218.523914199,36.5147130052,51.6812343951,0.0,38.286128036,68.9656133826,539.063481028,173.824880677,83.4695,281.769100351
 02/26  13:00:00,211.965716156,36.5531085621,46.3664238113,0.0,38.286128036,68.9656133826,441.129583794,151.496838151,83.4695,206.163245644
 02/26  14:00:00,192.115131044,36.5834516102,45.2741337754,0.0,31.5818913096,56.727595265,484.71867684,203.444401081,75.1392,206.135075759
 02/26  15:00:00,191.211879301,36.6134067401,43.7132188973,0.0,31.5818913096,56.727595265,542.645937643,270.424504444,66.8089,205.412533199
 02/26  16:00:00,189.604458294,36.6408946385,41.7677905737,0.0,31.5818913096,56.727595265,538.285789048,257.746002152,75.1392,205.400586896
 02/26  17:00:00,203.542652281,36.3247960662,26.5647631781,0.0,31.5818913096,61.661095265,505.648918837,258.186862889,91.7998,155.662255948
 02/26  18:00:00,239.025536045,35.8152713635,26.3831537154,0.0,31.5818913096,70.9729253606,501.625264684,248.06469108,49.9818,203.578773605
 02/26  19:00:00,319.773388369,35.8152713635,37.0374053728,0.0,80.3315023541,83.7685254822,535.729898407,248.883087968,49.9818,236.865010439
 02/26  20:00:00,337.734041946,35.8152713635,51.0641171356,0.0,102.000620287,77.6748002752,594.63611351,243.446143088,33.3212,317.868770422
 02/26  21:00:00,370.08487985,35.8152713635,62.8955000179,0.0,108.704857014,91.4735406516,581.631005021,239.650434866,33.3212,308.659370156
 02/26  22:00:00,346.249617214,35.8152713635,67.2191259214,0.0,95.2963835608,89.1510273009,590.616179585,247.994308741,24.9909,317.630970844
 02/26  23:00:00,293.072630061,35.8152713635,67.1998374089,0.0,80.3315023541,63.3799339444,745.684505383,266.833591618,16.6606,462.190313764
 02/26  24:00:00,208.258713292,35.8152713635,46.740367835,0.0,42.6918050922,48.4199368926,563.633298646,286.150336605,8.3303,269.152662041
 02/27  01:00:00,146.221413334,30.9452672691,33.5515976426,0.0,25.5240853573,30.610668775,223.98016813,63.5226983246,3.33212,157.125349805
 02/27  02:00:00,132.326780578,30.9452672691,26.9842115184,0.0,19.418418834,29.3649097162,172.342926429,53.2553411966,3.33212,115.755465233
 02/27  03:00:00,122.284479014,30.9452672691,24.8383498872,0.0,12.7620426787,28.1191506574,167.35816,48.2481591415,3.33212,115.777880859
 02/27  04:00:00,120.875287244,30.9452672691,23.4369054156,0.0,12.7620426787,28.1191506574,165.10064122,45.9676809545,3.33212,115.800840266
 02/27  05:00:00,128.396768685,30.9452672691,24.3816251447,0.0,12.7620426787,28.1191506574,209.637526211,45.2586406671,3.33212,161.046765544
 02/27  06:00:00,163.319099219,30.9452672691,31.6854693157,0.0,25.5240853573,30.610668775,322.69918862,45.543641377,8.3303,268.825247243
 02/27  07:00:00,284.161007389,31.3511009436,59.9256741028,0.0,51.0481707146,78.1489452969,523.373955328,44.2651711125,16.6606,462.448184215
 02/27  08:00:00,360.670671777,35.8152713635,83.974454857,0.0,64.3609230253,109.708623606,898.231482592,257.091056363,24.9909,616.149526229
 02/27  09:00:00,297.761493966,35.8152713635,63.7547645214,0.0,51.0481707146,80.7689615957,798.593967775,289.26448296,33.3212,476.008284815
 02/27  10:00:00,272.376469747,35.9761759752,66.4200723089,0.0,51.0481707146,71.0224615957,695.339512001,273.318853412,66.8089,355.211758589
 02/27  11:00:00,224.754974325,36.1299117088,67.3810757497,0.0,32.1804615127,65.7244621605,634.876826014,267.999803261,83.4695,283.407522752
 02/27  12:00:00,230.326409512,36.2232128934,72.1659949695,0.0,32.1804615127,65.7244621605,554.798355671,260.826743878,83.4695,210.502111793
 02/27  13:00:00,236.739347622,36.330846246,79.2317823109,0.0,32.1804615127,65.7244621605,541.418963631,251.827618794,83.4695,206.121844837
 02/27  14:00:00,230.029216236,36.4350527108,82.1329758717,0.0,32.1804615127,55.9779621605,525.217346551,244.33113088,75.1392,205.747015671
 02/27  15:00:00,227.673991577,36.4817631416,79.7422354759,0.0,32.1804615127,55.9779621605,506.196601922,241.11167895,66.8089,198.276022972
 02/27  16:00:00,218.591332872,36.5439162015,70.6456193403,0.0,32.1804615127,55.9779621605,518.257975584,237.736418394,75.1392,205.38235719
 02/27  17:00:00,234.553058728,36.2721715218,57.6657452533,0.0,32.1804615127,60.9114621605,479.411953413,226.089261947,91.7998,161.522891466
 02/27  18:00:00,280.859086795,35.8152713635,60.9691827628,0.0,32.1804615127,77.5397301883,516.734116046,230.837228442,49.9818,235.915087604
 02/27  19:00:00,357.48979469,35.8152713635,75.2013773737,0.0,77.122965704,86.2600435998,726.083766357,248.4249898,49.9818,427.676976557
 02/27  20:00:00,362.380012451,35.8152713635,72.5190971643,0.0,102.647051061,80.1663183927,597.109807656,247.901849875,33.3212,315.88675778
 02/27  21:00:00,393.875723946,35.8152713635,78.6875007664,0.0,115.40909374,92.7192997104,594.785224064,243.967131208,33.3212,317.496892856
 02/27  22:00:00,383.833990104,35.8152713635,92.2125657897,0.0,102.647051061,94.1340635361,738.170236325,245.766141841,24.9909,467.413194484
 02/27  23:00:00,297.307562251,35.8152713635,72.2359336332,0.0,77.122965704,65.871452062,623.628632809,256.30708093,16.6606,350.660951879
 02/27  24:00:00,205.525220717,35.8152713635,48.4988121677,0.0,38.286128036,48.4199368926,469.437145202,269.040942577,8.3303,192.065902625
 02/28  01:00:00,151.920702841,30.9452672691,39.2408142576,0.0,25.5240853573,30.610668775,221.630209948,57.2823670307,3.33212,161.015722917
 02/28  02:00:00,138.266968657,30.9452672691,32.9177601332,0.0,19.418418834,29.3649097162,164.511212999,45.4520553228,3.33212,115.727037676
 02/28  03:00:00,127.40442925,30.9452672691,29.9606179964,0.0,12.7620426787,28.1191506574,158.320620191,39.2408653189,3.33212,115.747634872
 02/28  04:00:00,125.597983779,30.9452672691,28.1643167053,0.0,12.7620426787,28.1191506574,155.084399303,35.9828830596,3.33212,115.769396243
 02/28  05:00:00,134.019346266,30.9452672691,29.376510431,0.0,12.7620426787,28.1191506574,194.313520975,34.7074526447,3.33212,156.27394833
 02/28  06:00:00,170.113072865,30.9452672691,37.8263629037,0.0,25.5240853573,30.610668775,315.12516898,34.2568608367,8.3303,272.538008144
 02/28  07:00:00,289.619121908,32.1627682927,66.6365611936,0.0,51.0481707146,78.1489452969,510.80682393,32.738825768,16.6606,461.407398162
 02/28  08:00:00,369.859521883,35.8152713635,92.2538490821,0.0,64.3609230253,109.708623606,844.580365993,200.712308146,24.9909,618.877157847
 02/28  09:00:00,310.15032878,35.8152713635,75.3841833215,0.0,51.0481707146,80.7689615957,728.868027206,221.302962762,33.3212,474.243864444
 02/28  10:00:00,282.929752126,36.3431964202,76.8090220182,0.0,51.0481707146,71.0224615957,618.044824581,195.145682885,66.8089,356.090241696
 02/28  11:00:00,233.767391022,36.4719889612,77.3776926477,0.0,32.1804615127,65.7244621605,495.735901922,131.747072279,83.4695,280.519329643
 02/28  12:00:00,239.30030452,36.5296027146,82.7155467822,0.0,32.1804615127,65.7244621605,394.166692537,104.228070098,83.4695,206.469122439
 02/28  13:00:00,244.502859967,36.5723235488,88.7836753247,0.0,32.1804615127,65.7244621605,381.075848399,91.5265846603,83.4695,206.079763739
 02/28  14:00:00,235.836456603,36.6076839648,89.898114745,0.0,32.1804615127,55.9779621605,365.602525868,84.7550938102,75.1392,205.708232058
 02/28  15:00:00,234.510750305,36.6378929445,88.6306082085,0.0,32.1804615127,55.9779621605,345.1292586,72.9792682426,66.8089,205.341090358
 02/28  16:00:00,228.479510654,36.6643210339,82.619159567,0.0,32.1804615127,55.9779621605,355.985717542,75.5174125336,75.1392,205.329105009
 02/28  17:00:00,244.149177094,36.3601935376,69.3037511056,0.0,32.1804615127,60.9114621605,344.91406371,98.3023459591,91.7998,154.811917751
 02/28  18:00:00,288.546838291,35.8152713635,70.6631877372,0.0,32.1804615127,77.5397301883,429.197455114,143.352129042,49.9818,235.863526072
 02/28  19:00:00,364.029037878,35.8152713635,83.4271009269,0.0,77.122965704,86.2600435998,698.86425547,215.887774642,49.9818,432.994680828
 02/28  20:00:00,368.532453372,35.8152713635,80.5040434717,0.0,102.647051061,80.1663183927,577.354135382,226.739197734,33.3212,317.293737648
 02/28  21:00:00,400.201046297,35.8152713635,86.742419816,0.0,115.40909374,92.7192997104,543.632521669,199.081931081,33.3212,311.229390588
 02/28  22:00:00,390.024485848,35.8152713635,99.8204639235,0.0,102.647051061,94.1340635361,704.66146606,209.01087474,24.9909,470.65969132
 02/28  23:00:00,303.070848822,35.8152713635,78.6236007351,0.0,77.122965704,65.871452062,601.321718417,234.270818209,16.6606,350.390300208
 02/28  24:00:00,211.137338544,35.8152713635,54.1643819988,0.0,38.286128036,48.4199368926,444.962401882,246.868477666,8.3303,189.763624216
 03/01  01:00:00,178.835219285,30.9452672691,66.0374321545,0.0,25.5240853573,30.610668775,212.915572552,48.5857154378,3.33212,160.997737115
 03/01  02:00:00,171.496732145,30.9452672691,65.9672937029,0.0,19.418418834,29.3649097162,157.80564072,38.7543783161,3.33212,115.719142404
 03/01  03:00:00,149.44050933,30.9452672691,51.8375090116,0.0,12.7620426787,28.1191506574,152.001207002,32.9305577794,3.33212,115.738529223
 03/01  04:00:00,141.127994917,30.9452672691,43.5442627653,0.0,12.7620426787,28.1191506574,149.51928159,30.4282171703,3.33212,115.75894442
 03/01  05:00:00,144.900610847,30.9452672691,40.7468189232,0.0,12.7620426787,28.1191506574,188.632651946,29.8188084142,3.33212,155.481723532
 03/01  06:00:00,180.293146314,30.9452672691,48.4899285346,0.0,25.5240853573,30.610668775,310.04039945,29.734578052,8.3303,271.975521398
 03/01  07:00:00,301.957426749,33.3802693163,78.2497223691,0.0,51.0481707146,78.1489452969,508.363602936,28.7485680322,16.6606,462.954434904
 03/01  08:00:00,377.137877588,35.8581075462,100.199308058,0.0,64.3609230253,109.708623606,840.674339411,197.473582121,24.9909,618.20985729
 03/01  09:00:00,301.890571798,35.8152713635,67.6958745313,0.0,51.0481707146,80.7689615957,742.392651748,236.77228012,33.3212,472.299171628
 03/01  10:00:00,242.791542494,36.1734146765,36.6919607029,0.0,51.0481707146,71.0224615957,655.749677219,231.610774914,66.8089,357.330002305
 03/01  11:00:00,192.996760864,36.3915477327,35.4335834594,0.0,32.1804615127,65.7244621605,599.465426818,235.573068958,83.4695,280.42285786
 03/01  12:00:00,208.0905615,36.5276222801,50.717615033,0.0,32.1804615127,65.7244621605,445.777817755,155.843983921,83.4695,206.464333834
 03/01  13:00:00,224.554787313,36.5694254255,68.6666505496,0.0,32.1804615127,65.7244621605,388.319394224,98.8025019619,83.4695,206.047392262
 03/01  14:00:00,225.562110196,36.6033251867,79.6359213267,0.0,32.1804615127,55.9779621605,350.851999275,70.0417277422,75.1392,205.671071533
 03/01  15:00:00,226.306626655,36.6323625569,80.4804497704,0.0,32.1804615127,55.9779621605,327.227247889,55.1184589764,66.8089,205.299888912
 03/01  16:00:00,212.218412813,36.6576187084,66.4525230518,0.0,32.1804615127,55.9779621605,330.91939899,56.852266683,75.1392,198.927932307
 03/01  17:00:00,234.1893699,36.3539625044,59.4800382195,0.0,32.1804615127,60.9114621605,314.836327706,62.2017288828,91.7998,160.834798823
 03/01  18:00:00,281.870470938,35.8152713635,66.9656424494,0.0,32.1804615127,77.5397301883,375.339312347,89.5284480159,49.9818,235.829064331
 03/01  19:00:00,363.815195541,35.8152713635,83.65724333,0.0,77.122965704,86.2600435998,592.873538262,111.911504295,49.9818,430.980233968
 03/01  20:00:00,369.454896139,35.8152713635,81.54914607,0.0,102.647051061,80.1663183927,508.525613805,160.371354306,33.3212,314.833059499
 03/01  21:00:00,400.614034,35.8152713635,87.1405463853,0.0,115.40909374,92.7192997104,550.602873025,202.293074155,33.3212,314.98859887
 03/01  22:00:00,390.120874972,35.8152713635,99.856021474,0.0,102.647051061,94.1340635361,730.461838402,237.974435494,24.9909,467.496502908
 03/01  23:00:00,302.783256159,35.8152713635,78.9543455671,0.0,77.122965704,65.871452062,575.510877677,209.219343914,16.6606,349.630933763
 03/01  24:00:00,255.719251809,35.8152713635,99.5820687966,0.0,38.286128036,48.4199368926,423.078683467,222.539687807,8.3303,192.20869566
 03/02  01:00:00,180.078372329,30.9452672691,67.3107551832,0.0,25.5240853573,30.610668775,219.696296607,56.6305756731,3.33212,159.733600934
 03/02  02:00:00,157.27811567,30.9452672691,51.8669194961,0.0,19.418418834,29.3649097162,164.677409325,44.4604522279,3.33212,116.884837097
 03/02  03:00:00,141.015624217,30.9452672691,43.4948454036,0.0,12.7620426787,28.1191506574,158.650364247,39.6033555818,3.33212,115.714888666
 03/02  04:00:00,136.349228382,30.9452672691,38.8190717473,0.0,12.7620426787,28.1191506574,153.918178833,34.85215926,3.33212,115.733899573
 03/02  05:00:00,142.806185035,30.9452672691,38.6726370534,0.0,12.7620426787,28.1191506574,189.412135214,31.8261127772,3.33212,154.253902437
 03/02  06:00:00,178.049395742,30.9452672691,46.2463170951,0.0,25.5240853573,30.610668775,307.643045046,30.7122430408,8.3303,268.600502005
 03/02  07:00:00,298.821545992,33.5020194186,74.9966383361,0.0,51.0481707146,78.1489452969,514.240701376,28.7446976862,16.6606,468.83540369
 03/02  08:00:00,375.937001837,35.8152713635,99.0508669637,0.0,64.3609230253,109.708623606,823.403694251,182.397034815,24.9909,616.015759436
 03/02  09:00:00,315.010425935,35.8152713635,80.8442833557,0.0,51.0481707146,80.7689615957,700.969770581,199.732798228,33.3212,467.915772352
 03/02  10:00:00,291.269798811,36.3567653989,84.9756054284,0.0,51.0481707146,71.0224615957,616.619283003,188.299082745,66.8089,361.511300258
 03/02  11:00:00,232.089850489,36.4793540613,75.03550289,0.0,32.1804615127,65.7244621605,530.810104456,167.052938869,83.4695,280.287665587
 03/02  12:00:00,199.489981301,36.5342134663,42.3288430652,0.0,32.1804615127,65.7244621605,452.4189,162.544980871,83.4695,206.404419128
 03/02  13:00:00,212.036220399,36.575064569,55.523303434,0.0,32.1804615127,65.7244621605,473.825267449,184.343321488,83.4695,206.012445961
 03/02  14:00:00,205.61853664,36.6102209301,58.530365225,0.0,32.1804615127,55.9779621605,494.36843838,213.587615667,75.1392,205.641622713
 03/02  15:00:00,208.181947904,36.6403492881,61.1215381621,0.0,32.1804615127,55.9779621605,462.15464549,196.14208575,66.8089,199.20365974
 03/02  16:00:00,211.404647125,36.6683379448,64.4513917361,0.0,32.1804615127,55.9779621605,468.589466812,189.204018125,75.1392,204.246248687
 03/02  17:00:00,233.782898622,36.3644737303,57.6473441899,0.0,32.1804615127,60.9114621605,465.629516764,212.373920514,91.7998,161.45579625
 03/02  18:00:00,278.459574176,35.8152713635,61.5596989552,0.0,32.1804615127,77.5397301883,524.365378371,238.61357691,49.9818,235.770001461
 03/02  19:00:00,357.957139787,35.8152713635,75.6565540432,0.0,77.122965704,86.2600435998,709.036415174,234.42775737,49.9818,424.626857805
 03/02  20:00:00,363.956368982,35.8152713635,74.0840588956,0.0,102.647051061,80.1663183927,587.447536226,236.811659397,33.3212,317.314676829
 03/02  21:00:00,395.591054601,35.8152713635,80.3853254694,0.0,115.40909374,92.7192997104,589.518543297,238.716978603,33.3212,317.480364695
 03/02  22:00:00,384.792233917,35.8152713635,93.1515874388,0.0,102.647051061,94.1340635361,738.223717057,250.410856844,24.9909,462.821960213
 03/02  23:00:00,298.14936972,35.8152713635,73.0626940158,0.0,77.122965704,65.871452062,631.031188155,265.323043282,16.6606,349.047544873
 03/02  24:00:00,206.257853992,35.8152713635,49.2169340327,0.0,38.286128036,48.4199368926,483.587584036,279.716359353,8.3303,195.540924683
 03/03  01:00:00,152.730392011,30.9452672691,40.0544466062,0.0,25.5240853573,30.610668775,215.927961365,58.3621096231,3.33212,154.233731742
 03/03  02:00:00,139.443826129,30.9452672691,34.0949787173,0.0,19.418418834,29.3649097162,170.590741139,45.1078050187,3.33212,122.15081612
 03/03  03:00:00,128.281655958,30.9452672691,30.8375038031,0.0,12.7620426787,28.1191506574,157.149999235,38.1282014258,3.33212,115.689677809
 03/03  04:00:00,125.786252551,30.9452672691,28.3535894642,0.0,12.7620426787,28.1191506574,154.128910247,35.0896573246,3.33212,115.707132922
 03/03  05:00:00,133.538329338,30.9452672691,28.8994102576,0.0,12.7620426787,28.1191506574,192.048454779,34.4773385316,3.33212,154.238996247
 03/03  06:00:00,169.702740145,30.9452672691,37.42043266,0.0,25.5240853573,30.610668775,311.366447112,34.5090337578,8.3303,268.527113354
 03/03  07:00:00,289.960148588,32.1627682927,66.9801743047,0.0,51.0481707146,78.1489452969,516.59396983,33.123129081,16.6606,466.810240749
 03/03  08:00:00,368.334791487,35.8152713635,90.7036211349,0.0,64.3609230253,109.708623606,863.118254099,223.448334587,24.9909,614.679019513
 03/03  09:00:00,301.471678015,35.8152713635,66.7170088506,0.0,51.0481707146,80.7689615957,770.307017915,268.643400757,33.3212,468.342417158
 03/03  10:00:00,265.173858351,35.9917935197,59.2366730099,0.0,51.0481707146,71.0224615957,693.215771154,265.560448385,66.8089,360.846422769
 03/03  11:00:00,204.4435289,36.1090129706,47.1470675683,0.0,32.1804615127,65.7244621605,641.059737217,275.97519308,83.4695,281.615044137
 03/03  12:00:00,204.112498103,36.1838393113,46.0649698887,0.0,32.1804615127,65.7244621605,566.313056512,276.343624731,83.4695,206.499931782
 03/03  13:00:00,208.506664806,36.2294960042,51.1765847797,0.0,32.1804615127,65.7244621605,559.174856106,269.73557013,83.4695,205.969785975
 03/03  14:00:00,192.495459898,36.2754636932,44.858971957,0.0,32.1804615127,55.9779621605,553.095328883,273.290130644,75.1392,204.665998239
 03/03  15:00:00,186.692528267,36.2878430358,39.056084819,0.0,32.1804615127,55.9779621605,545.51641612,279.629316223,66.8089,199.078199898
 03/03  16:00:00,184.899567709,36.2607422108,37.3051646148,0.0,32.1804615127,55.9779621605,565.354470381,284.983968042,75.1392,205.231302339
 03/03  17:00:00,212.073936072,36.0008686085,35.4939548999,0.0,32.1804615127,60.9114621605,524.516034367,277.382341506,91.7998,155.333892861
 03/03  18:00:00,262.312255315,35.8152713635,45.2198573548,0.0,32.1804615127,77.5397301883,578.350090614,289.999891757,49.9818,238.368398856
 03/03  19:00:00,344.696846362,35.8152713635,62.4021121653,0.0,77.122965704,86.2600435998,782.153755276,304.328078632,49.9818,427.843876644
 03/03  20:00:00,350.127777542,35.8152713635,60.6867845077,0.0,102.647051061,80.1663183927,655.515887424,303.486882617,33.3212,318.707804807
 03/03  21:00:00,381.632411557,35.8152713635,66.8383981815,0.0,115.40909374,92.7192997104,645.385940111,301.782953908,33.3212,310.281786203
 03/03  22:00:00,371.561583206,35.8152713635,80.2447969264,0.0,102.647051061,94.1340635361,795.296887904,301.892108766,24.9909,468.413879138
 03/03  23:00:00,286.001911416,35.8152713635,60.9116505988,0.0,77.122965704,65.871452062,683.851916825,316.682032049,16.6606,350.509284776
 03/03  24:00:00,195.451380295,35.8152713635,38.3878721704,0.0,38.286128036,48.4199368926,536.399651232,337.70858228,8.3303,190.360768952
 03/04  01:00:00,144.675136207,30.9452672691,29.8419385272,0.0,27.7269238854,30.610668775,235.835102414,72.6664533933,3.33212,159.836529021
 03/04  02:00:00,138.784648364,30.9452672691,23.9052564754,0.0,27.7269238854,30.610668775,179.310760648,60.298129802,3.33212,115.680510846
 03/04  03:00:00,117.544191031,30.9452672691,20.142170363,0.0,12.7620426787,28.1191506574,173.712805702,54.6852693065,3.33212,115.695416395
 03/04  04:00:00,115.705844403,30.9452672691,18.3141203484,0.0,12.7620426787,28.1191506574,171.255566497,52.2121017156,3.33212,115.711344781
 03/04  05:00:00,123.543523214,30.9452672691,19.5740584297,0.0,12.7620426787,28.1191506574,208.784038702,51.2407903465,3.33212,154.211128356
 03/04  06:00:00,137.049742628,30.9452672691,20.8378795154,0.0,12.7620426787,28.1191506574,255.75204262,51.2185957765,8.3303,196.203146843
 03/04  07:00:00,218.731840869,30.9452672691,30.1232509901,0.0,42.6918050922,54.3732441037,339.577208447,50.5149900618,16.6606,272.401618385
 03/04  08:00:00,287.130219157,35.8274780357,55.9756366249,0.0,42.6918050922,86.1019271793,773.284003178,283.263730711,24.9909,465.029372466
 03/04  09:00:00,366.245272672,35.8152713635,94.1071383069,0.0,57.6566862989,112.030105488,983.424692283,296.073915275,33.3212,654.029577008
 03/04  10:00:00,317.041058298,36.0415609672,91.6100062728,0.0,57.6566862989,83.6599452969,796.693319788,259.564906757,66.8089,470.319513031
 03/04  11:00:00,254.180086885,36.2239378834,82.8453740917,0.0,42.6918050922,68.9656133826,685.489518531,247.814843868,83.4695,354.205174663
 03/04  12:00:00,249.608173953,36.3847149911,86.4413827475,0.0,34.9340096728,67.7198543238,612.379866519,240.176440047,83.4695,288.733926471
 03/04  13:00:00,250.184230349,36.5314197044,87.7058103877,0.0,34.9340096728,67.7198543238,518.280373348,228.106716953,83.4695,206.704156395
 03/04  14:00:00,243.428813305,36.6062788508,90.8204508867,0.0,34.9340096728,57.9733543238,491.824866674,210.378805992,75.1392,206.306860682
 03/04  15:00:00,240.346846825,36.639236132,88.3661547568,0.0,34.9340096728,57.9733543238,450.997146403,178.253151803,66.8089,205.9350946
 03/04  16:00:00,229.356943636,36.6656241654,77.6461644801,0.0,34.9340096728,57.9733543238,463.947736639,182.884279097,75.1392,205.924257542
 03/04  17:00:00,243.201410211,36.3576147915,62.345111044,0.0,34.9340096728,62.9068543238,470.92030222,217.448667556,91.7998,161.671834664
 03/04  18:00:00,273.735751325,35.8152713635,59.4045026911,0.0,34.9340096728,72.2186844194,500.188044191,252.975425806,49.9818,197.230818384
 03/04  19:00:00,357.891186095,35.8152713635,65.9053801989,0.0,87.0357390804,86.2600435998,527.155197373,237.747839904,49.9818,239.425557469
 03/04  20:00:00,363.005036498,35.8152713635,76.2980409544,0.0,102.000620287,77.6748002752,593.544653987,245.013809743,33.3212,315.209644243
 03/04  21:00:00,380.023382492,35.8152713635,82.0001588725,0.0,102.000620287,88.9820225341,625.082298768,274.508481329,33.3212,317.252617439
 03/04  22:00:00,368.688665755,35.8152713635,80.3624345516,0.0,102.000620287,91.6425454185,637.466117262,301.546327529,24.9909,310.928889733
 03/04  23:00:00,312.261653064,35.8152713635,77.0947650687,0.0,87.0357390804,65.871452062,804.385834768,323.427579498,16.6606,464.29765527
 03/04  24:00:00,214.852572192,35.8152713635,53.2628567136,0.0,42.6918050922,48.4199368926,620.372305569,343.06716968,8.3303,268.974835889
 03/05  01:00:00,163.002271206,30.9452672691,38.9175510655,0.0,34.4311606118,33.1021868926,227.091700336,69.284132023,3.33212,154.475448313
 03/05  02:00:00,155.842729051,30.9452672691,31.7162162852,0.0,34.4311606118,33.1021868926,179.412820037,54.1259514931,3.33212,121.954748544
 03/05  03:00:00,133.660588405,30.9452672691,27.0113862918,0.0,19.466279405,30.610668775,166.255394212,46.6678285914,3.33212,116.25544562
 03/05  04:00:00,131.477625703,30.9452672691,24.8380972206,0.0,19.466279405,30.610668775,162.888079002,43.6659050612,3.33212,115.890053941
 03/05  05:00:00,138.721595053,30.9452672691,25.5089195099,0.0,19.466279405,30.610668775,200.215795978,42.7026623859,3.33212,154.181013592
 03/05  06:00:00,151.839880319,30.9452672691,26.3842144847,0.0,19.466279405,30.610668775,247.918901357,43.0868972614,8.3303,196.501704096
 03/05  07:00:00,224.745207974,30.9452672691,36.1322437267,0.0,42.6918050922,54.3732441037,338.470367543,43.0633473803,16.6606,278.746420162
 03/05  08:00:00,303.546166771,35.8247244553,63.1492405641,0.0,49.3960418185,88.5934452969,746.007124011,260.399236951,24.9909,460.616987059
 03/05  09:00:00,373.827697763,35.8152713635,101.690259953,0.0,57.6566862989,112.030105488,960.283068629,268.066697676,33.3212,658.895170953
 03/05  10:00:00,312.116597505,36.2844556933,95.7729600727,0.0,50.9524495726,81.1684271793,752.760526194,218.242245825,66.8089,467.70938037
 03/05  11:00:00,252.639601462,36.477891315,81.9813646259,0.0,42.6918050922,68.9656133826,609.831835411,166.219583272,83.4695,360.142752139
 03/05  12:00:00,247.758323027,36.5345534936,81.0157349782,0.0,38.286128036,68.9656133826,541.285558631,176.629683822,83.4695,281.186374809
 03/05  13:00:00,250.960654579,36.5772413707,85.2289741989,0.0,38.286128036,68.9656133826,449.812016929,160.437392073,83.4695,205.905124855
 03/05  14:00:00,236.794251255,36.61174235,90.2111666123,0.0,31.5818913096,56.727595265,426.83266227,145.802571218,75.1392,205.890891051
 03/05  15:00:00,237.073622509,36.6420439386,90.5313163909,0.0,31.5818913096,56.727595265,423.179118646,152.040235287,66.8089,204.32998336
 03/05  16:00:00,227.045344323,36.6673760239,80.5197366198,0.0,31.5818913096,56.727595265,436.897793327,162.886020461,75.1392,198.872572866
 03/05  17:00:00,241.436395667,36.3594284816,65.8583324289,0.0,31.5818913096,61.661095265,444.651387664,191.465416823,91.7998,161.386170841
 03/05  18:00:00,272.617324135,35.8152713635,63.9153807997,0.0,31.5818913096,70.9729253606,481.209654918,234.042345592,49.9818,197.185509325
 03/05  19:00:00,351.69532817,35.8152713635,69.079177786,0.0,80.3315023541,83.7685254822,568.519073448,282.056718233,49.9818,236.480555215
 03/05  20:00:00,366.228158271,35.8152713635,79.5198435986,0.0,102.000620287,77.6748002752,594.586671267,244.152057189,33.3212,317.113414078
 03/05  21:00:00,394.494138901,35.8152713635,87.2650137769,0.0,108.704857014,91.4735406516,587.885179472,246.868092705,33.3212,307.695886766
 03/05  22:00:00,364.85954801,35.8152713635,85.7851509523,0.0,95.2963835608,89.1510273009,599.842599689,257.721445469,24.9909,317.130254221
 03/05  23:00:00,307.292832967,35.8152713635,81.3828579379,0.0,80.3315023541,63.3799339444,755.556185361,283.598225543,16.6606,455.297359818
 03/05  24:00:00,218.223316099,35.8152713635,56.6564811137,0.0,42.6918050922,48.4199368926,586.641415853,310.47900578,8.3303,267.832110073
 03/06  01:00:00,154.520926379,30.9452672691,41.8581346328,0.0,25.5240853573,30.610668775,221.972251335,64.4702639866,3.33212,154.169867349
 03/06  02:00:00,139.904349322,30.9452672691,34.5663058695,0.0,19.418418834,29.3649097162,168.163851316,49.1137226864,3.33212,115.718008629
 03/06  03:00:00,128.711429251,30.9452672691,31.2806481152,0.0,12.7620426787,28.1191506574,163.641797224,40.5625694344,3.33212,119.74710779
 03/06  04:00:00,126.66646787,30.9452672691,29.2467704233,0.0,12.7620426787,28.1191506574,157.462778101,36.0893192715,3.33212,118.041338829
 03/06  05:00:00,133.815184551,30.9452672691,29.8184457934,0.0,12.7620426787,28.1191506574,192.064588126,34.5647342364,3.33212,154.167733889
 03/06  06:00:00,169.582327892,30.9452672691,37.964565191,0.0,25.5240853573,30.610668775,310.921597022,34.3290147051,8.3303,268.262282317
 03/06  07:00:00,286.775829579,32.1627682927,67.320156985,0.0,51.0481707146,78.1489452969,507.986660093,32.806446729,16.6606,458.519613364
 03/06  08:00:00,369.89255675,35.8152713635,93.2634895484,0.0,64.3609230253,109.708623606,857.163164716,218.683281885,24.9909,613.488982831
 03/06  09:00:00,311.181796445,35.8152713635,77.1901081028,0.0,51.0481707146,80.7689615957,743.320851806,236.355794403,33.3212,473.643857403
 03/06  10:00:00,284.020941002,36.3834743717,78.4556269059,0.0,51.0481707146,71.0224615957,580.884736545,160.625577813,66.8089,353.450258732
 03/06  11:00:00,230.169182942,36.4783227139,74.2131680461,0.0,32.1804615127,65.7244621605,469.81939604,106.292016963,83.4695,280.057879077
 03/06  12:00:00,240.591440851,36.5356088585,84.1974074195,0.0,32.1804615127,65.7244621605,375.930135534,86.2408640191,83.4695,206.219771515
 03/06  13:00:00,247.014026538,36.5783829121,91.3816201842,0.0,32.1804615127,65.7244621605,371.104053624,81.7914189833,83.4695,205.843134641
 03/06  14:00:00,239.128352786,36.6130241685,93.2828451532,0.0,32.1804615127,55.9779621605,345.622670949,65.0200446348,75.1392,205.463426314
 03/06  15:00:00,237.84285871,36.6433054533,92.0110543137,0.0,32.1804615127,55.9779621605,331.731381051,60.2551206673,66.8089,204.667360384
 03/06  16:00:00,230.055228367,36.6705115287,84.2348459191,0.0,32.1804615127,55.9779621605,337.834854269,64.2515723782,75.1392,198.444081891
 03/06  17:00:00,247.20255007,36.3642587975,72.4505168163,0.0,32.1804615127,60.9114621605,321.373762462,68.2227653518,91.7998,161.35119711
 03/06  18:00:00,289.925135907,35.8152713635,74.9708394708,0.0,32.1804615127,77.5397301883,392.064439178,106.557442586,49.9818,235.525196592
 03/06  19:00:00,367.331405795,35.8152713635,86.8942314802,0.0,77.122965704,86.2600435998,666.63436539,194.849692827,49.9818,421.802872563
 03/06  20:00:00,371.597574358,35.8152713635,83.0840989588,0.0,102.647051061,80.1663183927,615.853783403,264.267784742,33.3212,318.264798661
 03/06  21:00:00,403.018054865,35.8152713635,88.1220266646,0.0,115.40909374,92.7192997104,647.343796028,298.831484068,33.3212,315.19111196
 03/06  22:00:00,392.805919093,35.8152713635,101.14665188,0.0,102.647051061,94.1340635361,714.935154678,229.195795989,24.9909,460.748458689
 03/06  23:00:00,305.778683302,35.8152713635,80.671649219,0.0,77.122965704,65.871452062,587.936414275,221.252408661,16.6606,350.023405614
 03/06  24:00:00,213.171074978,35.8152713635,56.1269773436,0.0,38.286128036,48.4199368926,438.169518123,233.738516002,8.3303,196.10070212
 03/07  01:00:00,159.416864759,30.9452672691,46.7088839682,0.0,25.5240853573,30.610668775,204.136556498,46.6432028161,3.33212,154.161233682
 03/07  02:00:00,145.19903999,30.9452672691,39.803731165,0.0,19.418418834,29.3649097162,157.290380857,38.3072539545,3.33212,115.651006903
 03/07  03:00:00,160.606380302,30.9452672691,63.0204781125,0.0,12.7620426787,28.1191506574,151.3673909,32.3741140698,3.33212,115.66115683
 03/07  04:00:00,154.565267424,30.9452672691,56.9751670432,0.0,12.7620426787,28.1191506574,148.271545822,29.2675633684,3.33212,115.671862453
 03/07  05:00:00,156.965672613,30.9452672691,52.1653362192,0.0,12.7620426787,28.1191506574,185.201853816,27.7372173747,3.33212,154.132516442
 03/07  06:00:00,188.681857039,30.9452672691,56.2202213496,0.0,25.5240853573,30.610668775,304.003311005,27.5010923768,8.3303,268.171918628
 03/07  07:00:00,306.582138393,33.3802693163,84.926691452,0.0,51.0481707146,78.1489452969,508.268959673,27.6069128857,16.6606,464.001446787
 03/07  08:00:00,382.787352108,35.8510457303,104.854715813,0.0,64.3609230253,109.708623606,836.632373488,198.696678039,24.9909,612.944795449
 03/07  09:00:00,310.438775829,35.8152713635,75.4359765815,0.0,51.0481707146,80.7689615957,735.902353024,235.535233221,33.3212,467.045919803
 03/07  10:00:00,272.308218385,36.280182344,65.8731226487,0.0,51.0481707146,71.0224615957,648.008271452,224.225892818,66.8089,356.973478633
 03/07  11:00:00,226.264772638,36.4734097737,69.5142581508,0.0,32.1804615127,65.7244621605,500.094591993,138.351407585,83.4695,278.273684408
 03/07  12:00:00,231.824733131,36.5277867042,75.1492277464,0.0,32.1804615127,65.7244621605,371.018408596,78.476430298,83.4695,209.072478298
 03/07  13:00:00,225.638099334,36.5657516204,69.9356197886,0.0,32.1804615127,65.7244621605,338.852833705,52.8258353631,83.4695,202.557498342
 03/07  14:00:00,217.521425186,36.5993078995,71.5844753028,0.0,32.1804615127,55.9779621605,318.913259725,39.5739717903,75.1392,204.200087935
 03/07  15:00:00,193.315471073,36.6292935863,47.5872838304,0.0,32.1804615127,55.9779621605,302.763797356,30.9040877306,66.8089,205.050809625
 03/07  16:00:00,198.151511413,36.6553589761,52.4191198434,0.0,32.1804615127,55.9779621605,306.86382931,33.764450818,75.1392,197.960178492
 03/07  17:00:00,251.398737753,36.353483058,76.5376696579,0.0,32.1804615127,60.9114621605,297.297954395,44.1568829299,91.7998,161.341271465
 03/07  18:00:00,294.877891603,35.8152713635,79.7968256539,0.0,32.1804615127,77.5397301883,350.653635429,65.2329199499,49.9818,235.438915479
 03/07  19:00:00,372.232099168,35.8152713635,91.8567523075,0.0,77.122965704,86.2600435998,558.638266461,86.5718978327,49.9818,422.084568628
 03/07  20:00:00,374.195023048,35.8152713635,86.6387474819,0.0,102.647051061,80.1663183927,450.175500281,99.2192482798,33.3212,317.635052001
 03/07  21:00:00,405.053337039,35.8152713635,92.0911635401,0.0,115.40909374,92.7192997104,457.809279546,108.945017593,33.3212,315.543061953
 03/07  22:00:00,395.189649649,35.8152713635,105.67445012,0.0,102.647051061,94.1340635361,591.10872726,106.378792816,24.9909,459.739034444
 03/07  23:00:00,308.000817417,35.8152713635,84.7964396705,0.0,77.122965704,65.871452062,479.520335608,113.018089525,16.6606,349.841646082
 03/07  24:00:00,215.636522389,35.8152713635,60.5891783038,0.0,38.286128036,48.4199368926,329.267843659,124.882492215,8.3303,196.055051444
 03/08  01:00:00,163.634808506,30.9452672691,50.9912653145,0.0,25.5240853573,30.610668775,240.372897751,82.9110082401,3.33212,154.129769511
 03/08  02:00:00,150.227401353,30.9452672691,44.9490412242,0.0,19.418418834,29.3649097162,188.221896574,69.2601046785,3.33212,115.629671895
 03/08  03:00:00,139.472914831,30.9452672691,42.1202477558,0.0,12.7620426787,28.1191506574,177.441717578,58.4717264307,3.33212,115.637871147
 03/08  04:00:00,137.642824238,30.9452672691,40.2872705877,0.0,12.7620426787,28.1191506574,170.107346708,51.1284676742,3.33212,115.646759034
 03/08  05:00:00,145.895513442,30.9452672691,41.9588057329,0.0,12.7620426787,28.1191506574,199.231531648,41.7926420299,3.33212,154.106769618
 03/08  06:00:00,182.282669167,30.9452672691,50.7189121747,0.0,25.5240853573,30.610668775,310.82783494,34.4297458397,8.3303,268.067789101
 03/08  07:00:00,300.877802709,34.6789370748,78.9382927227,0.0,51.0481707146,78.1489452969,507.753785517,29.9399324303,16.6606,461.153253087
 03/08  08:00:00,379.327117861,35.8192453803,104.5062337,0.0,64.3609230253,109.708623606,695.977483972,58.5235023081,24.9909,612.463081664
 03/08  09:00:00,315.309683002,35.8152713635,83.2140168405,0.0,51.0481707146,80.7689615957,554.01323625,51.9311188866,33.3212,468.760917364
 03/08  10:00:00,277.624706437,36.3865700882,73.3675733197,0.0,51.0481707146,71.0224615957,459.324975273,39.4239060699,66.8089,353.092169203
 03/08  11:00:00,215.592100364,36.4736398226,60.0331714699,0.0,32.1804615127,65.7244621605,414.365138533,51.0399412068,83.4695,279.855697326
 03/08  12:00:00,211.593704279,36.5244874329,55.3412671227,0.0,32.1804615127,65.7244621605,355.892356327,66.3030326303,83.4695,206.119823696
 03/08  13:00:00,212.471160366,36.562740621,56.9065485484,0.0,32.1804615127,65.7244621605,357.397077959,68.1834221662,83.4695,205.744155793
 03/08  14:00:00,204.126033766,36.5967474988,58.2854721934,0.0,32.1804615127,55.9779621605,339.611965278,59.1059538987,75.1392,205.366811379
 03/08  15:00:00,204.256612543,36.6287536113,58.4261676193,0.0,32.1804615127,55.9779621605,317.81575741,48.4647080891,66.8089,202.542149321
 03/08  16:00:00,203.806141465,36.6577232337,57.9612739903,0.0,32.1804615127,55.9779621605,326.508683719,50.9940773053,75.1392,200.375406414
 03/08  17:00:00,232.686301885,36.3594059819,57.8675873425,0.0,32.1804615127,60.9114621605,304.312583197,52.5993017523,91.7998,159.913481444
 03/08  18:00:00,283.842526739,35.8152713635,68.8439221442,0.0,32.1804615127,77.5397301883,345.189542882,60.9546602924,49.9818,234.25308259
 03/08  19:00:00,366.656716635,35.8166589359,86.3743921498,0.0,77.122965704,86.2600435998,552.840357547,78.286313604,49.9818,424.572243943
 03/08  20:00:00,371.084037247,35.8152713635,83.1266102015,0.0,102.647051061,80.1663183927,467.858788931,116.520705154,33.3212,318.016883777
 03/08  21:00:00,400.696137205,35.8152713635,87.0973959732,0.0,115.40909374,92.7192997104,546.286061216,204.414375385,33.3212,308.550485831
 03/08  22:00:00,389.656514008,35.8152713635,99.2224499648,0.0,102.647051061,94.1340635361,741.121506017,250.943456392,24.9909,465.187149625
 03/08  23:00:00,302.019659191,35.8153464894,77.561793464,0.0,77.122965704,65.871452062,643.737100712,282.208177478,16.6606,344.868323234
 03/08  24:00:00,210.898679285,35.8152713635,53.7436900174,0.0,38.286128036,48.4199368926,473.152818482,270.044253742,8.3303,194.77826474
 03/09  01:00:00,157.743587168,30.9452672691,44.9348234811,0.0,25.5240853573,30.610668775,202.664039812,45.2433196008,3.33212,154.088600211
 03/09  02:00:00,144.736512072,30.9452672691,39.3244997459,0.0,19.418418834,29.3649097162,152.089745437,33.0995138701,3.33212,115.658111567
 03/09  03:00:00,134.023239267,30.9452672691,36.5337620632,0.0,12.7620426787,28.1191506574,147.91761377,28.9211928986,3.33212,115.664300872
 03/09  04:00:00,132.54567463,30.9452672691,35.0532982119,0.0,12.7620426787,28.1191506574,145.675109197,26.6723467172,3.33212,115.67064248
 03/09  05:00:00,140.634197957,30.9452672691,36.5568329591,0.0,12.7620426787,28.1191506574,183.28650243,24.7472264135,3.33212,155.207156017
 03/09  06:00:00,176.669284345,30.9452672691,44.9405349089,0.0,25.5240853573,30.610668775,299.352134053,24.3477536768,8.3303,266.674080376
 03/09  07:00:00,294.603639865,34.0296031955,73.1256180327,0.0,51.0481707146,78.1489452969,505.991203991,23.9138078043,16.6606,465.416796187
 03/09  08:00:00,374.261763945,35.8163704501,97.3705619214,0.0,64.3609230253,109.708623606,810.773986762,173.839151976,24.9909,611.943934786
 03/09  09:00:00,307.892222367,35.8152713635,74.1384903188,0.0,51.0481707146,80.7689615957,675.110168581,177.939369291,33.3212,463.84959929
 03/09  10:00:00,271.236791959,36.3890442271,65.2391457187,0.0,51.0481707146,71.0224615957,621.765859802,197.046602038,66.8089,357.910357764
 03/09  11:00:00,210.888153141,36.4779398756,53.7589159597,0.0,32.1804615127,65.7244621605,558.152271588,197.966543035,83.4695,276.716228554
 03/09  12:00:00,206.554764324,36.5304012778,48.8457300213,0.0,32.1804615127,65.7244621605,496.762503098,205.993438189,83.4695,207.299564909
 03/09  13:00:00,205.970474487,36.5684397037,49.1593486891,0.0,32.1804615127,65.7244621605,480.775918416,194.716410982,83.4695,202.590007433
 03/09  14:00:00,191.656012737,36.6014315342,44.812918436,0.0,32.1804615127,55.9779621605,463.157060776,182.701247862,75.1392,205.316612914
 03/09  15:00:00,172.785939402,36.6303078945,26.262866361,0.0,32.1804615127,55.9779621605,444.222846132,172.885980711,66.8089,204.527965421
 03/09  16:00:00,176.721366231,36.6573737783,30.3668187479,0.0,32.1804615127,55.9779621605,433.135480298,159.710827947,75.1392,198.285452351
 03/09  17:00:00,208.539137948,36.3556137308,33.3451395212,0.0,32.1804615127,60.9114621605,400.581585303,148.398800736,91.7998,160.382984568
 03/09  18:00:00,259.428188435,35.8152713635,43.6845694114,0.0,32.1804615127,77.5397301883,503.384237379,220.102588335,49.9818,233.299849044
 03/09  19:00:00,342.443105937,35.8152713635,60.3037523378,0.0,77.122965704,86.2600435998,765.525695282,290.868265392,49.9818,424.67562989
 03/09  20:00:00,352.537783738,35.8152713635,62.6700813518,0.0,102.647051061,80.1663183927,592.029581603,241.652826179,33.3212,317.055555424
 03/09  21:00:00,385.008793445,35.8152713635,69.7974676447,0.0,115.40909374,92.7192997104,592.644566311,250.134968631,33.3212,309.18839768
 03/09  22:00:00,375.715436048,35.8152713635,84.0863813407,0.0,102.647051061,94.1340635361,751.83271582,264.019653196,24.9909,462.822162623
 03/09  23:00:00,291.872233833,35.8152713635,66.7871996677,0.0,77.122965704,65.871452062,631.623858995,270.157954753,16.6606,344.805304242
 03/09  24:00:00,201.381534352,35.8152713635,44.3387320991,0.0,38.286128036,48.4199368926,494.244282325,289.941430318,8.3303,195.972552008
 03/10  01:00:00,148.31308318,30.9452672691,35.646109389,0.0,25.5240853573,30.610668775,218.453593871,61.056897545,3.33212,154.064576326
 03/10  02:00:00,135.201514193,30.9452672691,29.8572506069,0.0,19.418418834,29.3649097162,167.79678693,48.8382142592,3.33212,115.62645267
 03/10  03:00:00,124.442998998,30.9452672691,27.0005183577,0.0,12.7620426787,28.1191506574,162.254663018,43.2916869022,3.33212,115.630856116
 03/10  04:00:00,122.554692949,30.9452672691,25.122489555,0.0,12.7620426787,28.1191506574,160.262524757,41.2949258418,3.33212,115.635478915
 03/10  05:00:00,131.503486212,30.9452672691,26.862873824,0.0,12.7620426787,28.1191506574,198.047025993,40.6720366427,3.33212,154.042869351
 03/10  06:00:00,167.747361118,30.9452672691,35.4634650179,0.0,25.5240853573,30.610668775,316.465745674,40.2794753636,8.3303,267.85597031
 03/10  07:00:00,284.916003209,32.8391577502,64.0552642938,0.0,51.0481707146,78.1489452969,515.808397739,38.2606413724,16.6606,460.887156366
 03/10  08:00:00,367.539535162,35.8152713635,89.9490905993,0.0,64.3609230253,109.708623606,862.512889408,226.112531686,24.9909,611.409457722
 03/10  09:00:00,310.433728306,35.8152713635,75.8966501505,0.0,51.0481707146,80.7689615957,707.992628244,208.10938711,33.3212,466.562041134
 03/10  10:00:00,285.021058448,36.3805619305,80.2641820474,0.0,51.0481707146,71.0224615957,520.194505142,100.745993218,66.8089,352.639611925
 03/10  11:00:00,237.365425294,36.4737531921,81.7475502153,0.0,32.1804615127,65.7244621605,429.528722466,66.3989160409,83.4695,279.660306426
 03/10  12:00:00,244.609289819,36.534270998,88.3510857015,0.0,32.1804615127,65.7244621605,354.223148453,64.7399433212,83.4695,206.013705132
 03/10  13:00:00,250.322194052,36.578630663,94.7740802429,0.0,32.1804615127,65.7244621605,351.21920561,62.1157370453,83.4695,205.633968565
 03/10  14:00:00,240.856165882,36.6146220422,95.0283392234,0.0,32.1804615127,55.9779621605,340.051234449,59.6533537464,75.1392,205.258680703
 03/10  15:00:00,237.192259059,36.6467917546,91.3691892402,0.0,32.1804615127,55.9779621605,320.992595538,56.3704722708,66.8089,197.813223267
 03/10  16:00:00,227.136035466,36.6731594597,81.3235925897,0.0,32.1804615127,55.9779621605,341.171031862,61.1360352836,75.1392,204.895796579
 03/10  17:00:00,243.438478083,36.3680235575,68.6720085575,0.0,32.1804615127,60.9114621605,320.25332223,73.9314575559,91.7998,154.522064674
 03/10  18:00:00,284.571501726,35.8152713635,72.3914226087,0.0,32.1804615127,77.5397301883,397.65500638,112.466665407,49.9818,235.206540973
 03/10  19:00:00,365.819727715,35.8152713635,85.3803506995,0.0,77.122965704,86.2600435998,668.126187113,193.952562257,49.9818,424.191824856
 03/10  20:00:00,370.409146564,35.8152713635,82.1959495226,0.0,102.647051061,80.1663183927,630.578236298,282.719304233,33.3212,314.537732066
 03/10  21:00:00,402.073233779,35.8152713635,88.0863552037,0.0,115.40909374,92.7192997104,590.97920218,244.161000679,33.3212,313.497001501
 03/10  22:00:00,392.025773414,35.8152713635,101.033654108,0.0,102.647051061,94.1340635361,722.790502146,237.315229357,24.9909,460.484372789
 03/10  23:00:00,304.576927424,35.8152713635,79.4766785302,0.0,77.122965704,65.871452062,596.600662695,230.708009523,16.6606,349.232053172
 03/10  24:00:00,211.674372577,35.8152713635,54.6364138392,0.0,38.286128036,48.4199368926,438.375738597,241.1458814,8.3303,188.899557197
 03/11  01:00:00,160.742366542,30.9452672691,45.8119700299,0.0,27.7269238854,30.610668775,208.006637421,50.6592916671,3.33212,154.015225753
 03/11  02:00:00,155.399422062,30.9452672691,40.4309767582,0.0,27.7269238854,30.610668775,157.579291794,38.6031403412,3.33212,115.644031453
 03/11  03:00:00,134.423874459,30.9452672691,36.9446815048,0.0,12.7620426787,28.1191506574,150.227310308,31.2503348166,3.33212,115.644855492
