Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  04:00:00,132.691980677,30.9452672691,35.2219547004,0.0,12.7620426787,28.1191506574,147.568785135,27.5500525863,3.33212,116.686612549
 03/11  05:00:00,157.790959688,30.9452672691,53.6650020885,0.0,12.7620426787,28.1191506574,185.382852749,26.2216816495,3.33212,155.829051099
 03/11  06:00:00,181.981349454,30.9452672691,65.5676423365,0.0,12.7620426787,28.1191506574,225.60616488,24.4573064876,8.3303,192.818558392
 03/11  07:00:00,258.470394328,33.3802693163,70.0742586139,0.0,42.6918050922,54.3732441037,309.557400048,23.5845101937,16.6606,269.312289854
 03/11  08:00:00,323.406141491,35.8869955642,92.6093943867,0.0,42.6918050922,86.1019271793,630.471444121,142.150293476,24.9909,463.330250645
 03/11  09:00:00,390.365271852,35.8152713635,119.410353443,0.0,57.6566862989,112.030105488,794.446357599,113.004632797,33.3212,648.120524801
 03/11  10:00:00,329.281114481,36.3958035394,105.096055323,0.0,57.6566862989,83.6599452969,616.547618116,81.6574684986,66.8089,468.081249617
 03/11  11:00:00,216.951891656,36.4869355222,47.5288363173,0.0,42.6918050922,68.9656133826,500.893283017,64.9599691502,83.4695,352.463813867
 03/11  12:00:00,215.149791228,36.5395500339,54.1649441845,0.0,34.9340096728,67.7198543238,416.125756625,52.070257218,83.4695,280.585999407
 03/11  13:00:00,224.91218627,36.5809444086,64.7276757258,0.0,34.9340096728,67.7198543238,325.831062942,36.0468476568,83.4695,206.314715285
 03/11  14:00:00,259.653071189,36.6152004863,108.984886023,0.0,34.9340096728,57.9733543238,307.586055215,26.5153653303,75.1392,205.931489885
 03/11  15:00:00,285.402547935,36.6450314378,134.427581634,0.0,34.9340096728,57.9733543238,292.13087578,19.7460642948,66.8089,205.575911485
 03/11  16:00:00,265.539687922,36.6712084259,114.428594299,0.0,34.9340096728,57.9733543238,298.038739307,17.3310098336,75.1392,205.568529473
 03/11  17:00:00,265.162952018,36.3659260451,85.2186355585,0.0,34.9340096728,62.9068543238,271.581650639,21.1713178978,91.7998,158.610532741
 03/11  18:00:00,264.629082483,35.8152713635,55.0176902024,0.0,34.9340096728,72.2186844194,281.279127988,32.2811689793,49.9818,199.016159009
 03/11  19:00:00,333.66799399,35.8465370037,43.9310510038,0.0,87.0357390804,86.2600435998,331.883426528,44.5839640857,49.9818,237.317662443
 03/11  20:00:00,350.246428824,35.8152713635,65.7781693671,0.0,102.000620287,77.6748002752,407.171388312,62.795803413,33.3212,311.054384899
 03/11  21:00:00,380.122728344,35.8152713635,84.3346895073,0.0,102.000620287,88.9820225341,419.949484806,72.7441154699,33.3212,313.884169336
 03/11  22:00:00,416.30693462,35.8152713635,129.927405114,0.0,102.000620287,91.6425454185,407.969014694,74.2594732359,24.9909,308.718641458
 03/11  23:00:00,353.48581436,35.8152713635,120.245911157,0.0,87.0357390804,65.871452062,554.779341943,77.6709325559,16.6606,460.447809387
 03/11  24:00:00,240.097934037,35.8152713635,80.6124550511,0.0,42.6918050922,48.4199368926,353.480820691,76.8642263425,8.3303,268.286294349
 03/12  01:00:00,182.548179786,30.9452672691,58.5047132597,0.0,34.4311606118,33.1021868926,187.235699168,66.544779885,3.33212,117.358799283
 03/12  02:00:00,157.093460926,30.9452672691,50.519883967,0.0,19.466279405,30.610668775,178.111601972,59.024369903,3.33212,115.755112069
 03/12  03:00:00,153.701280325,30.9452672691,47.1407743244,0.0,19.466279405,30.610668775,172.431430337,53.3227655378,3.33212,115.776544799
 03/12  04:00:00,160.699057819,30.9452672691,47.5553987975,0.0,19.466279405,30.610668775,205.678756113,48.3694459632,3.33212,153.97719015
 03/12  05:00:00,174.484675111,30.9452672691,49.0952046634,0.0,19.466279405,30.610668775,247.786724315,43.3074506366,8.3303,196.148973678
 03/12  06:00:00,257.874837381,34.6789370748,57.2480247681,0.0,42.6918050922,54.3732441037,329.203007665,41.3917495518,16.6606,271.150658114
 03/12  07:00:00,321.222837972,35.894004432,79.8494982043,0.0,49.3960418185,88.5934452969,578.588234349,89.9047973449,24.9909,463.692537005
 03/12  08:00:00,380.580646057,35.8152713635,110.1587646,0.0,57.6566862989,112.030105488,761.316491806,80.4200622623,33.3212,647.575229543
 03/12  09:00:00,309.578125082,36.4004609215,94.7313166998,0.0,50.9524495726,81.1684271793,632.368497018,99.3680044855,66.8089,466.191592533
 03/12  10:00:00,255.657292853,36.4947693636,85.7809344296,0.0,42.6918050922,68.9656133826,556.124163915,119.682582972,83.4695,352.972080943
 03/12  11:00:00,237.346048053,36.5495174013,71.0393851913,0.0,38.286128036,68.9656133826,540.020514766,175.537525556,83.4695,281.01348921
 03/12  12:00:00,225.413276779,36.5880328248,59.599319218,0.0,38.286128036,68.9656133826,511.579029404,223.011853026,83.4695,205.097676378
 03/12  13:00:00,204.83768039,36.6156988794,57.1564283855,0.0,31.5818913096,56.727595265,568.087882226,287.43216196,75.1392,205.516520265
 03/12  14:00:00,203.454527759,36.5867299933,55.1872540341,0.0,31.5818913096,56.727595265,526.94977828,260.686177176,66.8089,199.454701104
 03/12  15:00:00,201.39174953,36.5412214428,53.1928439938,0.0,31.5818913096,56.727595265,523.234658426,245.056037751,75.1392,203.039420675
 03/12  16:00:00,227.363190081,36.2310401076,50.2275808998,0.0,31.5818913096,61.661095265,489.878584627,243.645579629,91.7998,154.433204998
 03/12  17:00:00,260.923735208,35.8152713635,56.4464510312,0.0,31.5818913096,70.9729253606,487.209286125,240.431221931,49.9818,196.796264194
 03/12  18:00:00,335.233547601,35.8152713635,66.2031183918,0.0,80.3315023541,83.7685254822,527.274676848,240.222754598,49.9818,237.07012225
 03/12  19:00:00,364.723237262,35.8152713635,77.7516682481,0.0,102.000620287,77.6748002752,586.034954626,237.936537207,33.3212,314.777217419
 03/12  20:00:00,392.749930991,35.8152713635,85.2283066992,0.0,108.704857014,91.4735406516,568.12977082,228.148267496,33.3212,306.660303325
 03/12  21:00:00,364.31608359,35.8152713635,84.9620133877,0.0,95.2963835608,89.1510273009,559.707679798,226.789250087,24.9909,307.927529711
 03/12  22:00:00,308.621819262,35.8152713635,82.4500697292,0.0,80.3315023541,63.3799339444,715.582210672,240.300676832,16.6606,458.62093384
 03/12  23:00:00,219.526889392,35.8152713635,57.8018368579,0.0,42.6918050922,48.4199368926,531.970823275,261.196106115,8.3303,262.444417159
 03/12  24:00:00,167.2032625,30.9452672691,42.926738704,0.0,34.4311606118,33.1021868926,215.022109639,55.2548842427,3.33212,156.435105396
 03/13  01:00:00,140.382084305,30.9452672691,34.8993559406,0.0,19.418418834,29.3649097162,161.067127386,42.4833935754,3.33212,115.251613811
 03/13  02:00:00,128.70111217,30.9452672691,31.1431980527,0.0,12.7620426787,28.1191506574,153.700919963,35.6037532578,3.33212,114.765046705
 03/13  03:00:00,126.529588248,30.9452672691,28.9921384859,0.0,12.7620426787,28.1191506574,150.49205796,32.5160637385,3.33212,114.643874222
 03/13  04:00:00,134.272054418,30.9452672691,30.1542934881,0.0,12.7620426787,28.1191506574,188.776247005,31.5027990854,3.33212,153.94132792
 03/13  05:00:00,170.164981748,30.9452672691,38.3994322562,0.0,25.5240853573,30.610668775,307.302380604,31.458488161,8.3303,267.513592443
 03/13  06:00:00,296.987323711,32.9744356418,65.3427583766,0.0,51.0481707146,78.1489452969,507.330738951,31.3468160245,16.6606,459.323322926
 03/13  07:00:00,352.606584568,35.8152713635,72.98657604,0.0,64.3609230253,109.708623606,883.295182688,248.675175348,24.9909,609.629107339
 03/13  08:00:00,271.596302611,35.8152713635,37.570815393,0.0,51.0481707146,80.7689615957,808.024368076,310.513013817,33.3212,464.190154259
 03/13  09:00:00,240.269305204,35.8692851285,34.4276884923,0.0,51.0481707146,71.0224615957,730.26453152,311.467190587,66.8089,351.988440933
 03/13  10:00:00,185.349190744,35.9571908018,28.1767072815,0.0,32.1804615127,65.7244621605,682.950077038,320.230311371,83.4695,279.250265667
 03/13  11:00:00,182.903024089,35.9983245995,25.0173238742,0.0,32.1804615127,65.7244621605,613.108120353,323.803438081,83.4695,205.835182272
 03/13  12:00:00,184.332297122,36.0537046153,27.175970908,0.0,32.1804615127,65.7244621605,607.452515241,318.536794486,83.4695,205.446220755
 03/13  13:00:00,175.845400522,36.0980079051,28.3718079887,0.0,32.1804615127,55.9779621605,587.325229352,314.187636005,75.1392,197.998393347
 03/13  14:00:00,175.382581392,36.0935010108,27.9096177476,0.0,32.1804615127,55.9779621605,591.188003428,319.655684122,66.8089,204.723419306
 03/13  15:00:00,175.783701239,36.0936776372,28.3262307899,0.0,32.1804615127,55.9779621605,595.081377929,322.294465254,75.1392,197.647712675
 03/13  16:00:00,205.424439063,35.904882767,28.9141192101,0.0,32.1804615127,60.9114621605,559.685971726,307.838070949,91.7998,160.048100777
 03/13  17:00:00,251.313627672,35.8152713635,39.7829503545,0.0,32.1804615127,77.5397301883,594.810748993,315.756855482,49.9818,229.072093511
 03/13  18:00:00,324.546396965,35.8152713635,56.1973444288,0.0,77.122965704,86.2600435998,803.088314537,325.602883901,49.9818,427.503630636
 03/13  19:00:00,344.843538426,35.8152713635,54.9579195656,0.0,102.647051061,80.1663183927,668.313446435,325.091698179,33.3212,309.900548255
 03/13  20:00:00,376.170022751,35.8152713635,60.9535151016,0.0,115.40909374,92.7192997104,672.773923772,327.151237314,33.3212,312.301486458
 03/13  21:00:00,366.204807263,35.8152713635,74.5629188991,0.0,102.647051061,94.1340635361,813.373149252,328.43713887,24.9909,459.945110383
 03/13  22:00:00,281.655560962,35.8152713635,56.5483146584,0.0,77.122965704,65.871452062,702.138943763,338.609066909,16.6606,346.869276854
 03/13  23:00:00,191.770689792,35.8152713635,34.686785899,0.0,38.286128036,48.4199368926,557.405706648,358.957469349,8.3303,190.117937299
 03/13  24:00:00,139.20581717,30.9452672691,26.587212,0.0,25.5240853573,30.610668775,233.874436484,76.6035830485,3.33212,153.938733436
 03/14  01:00:00,126.026601962,30.9452672691,20.7307852373,0.0,19.418418834,29.3649097162,182.304442245,63.4180034713,3.33212,115.554318774
 03/14  02:00:00,114.615495763,30.9452672691,17.2260758951,0.0,12.7620426787,28.1191506574,175.985344478,57.1069049027,3.33212,115.546319576
 03/14  03:00:00,112.264226447,30.9452672691,14.8867572611,0.0,12.7620426787,28.1191506574,173.430084638,54.5569310858,3.33212,115.541033552
 03/14  04:00:00,120.286568997,30.9452672691,15.6996558355,0.0,12.7620426787,28.1191506574,210.967169752,53.7274057659,3.33212,153.907643986
 03/14  05:00:00,156.374571972,30.9452672691,24.1457124244,0.0,25.5240853573,30.610668775,329.127333626,53.4315154994,8.3303,267.365518126
 03/14  06:00:00,282.740775389,30.9452672691,52.6172716602,0.0,51.0481707146,78.1489452969,521.675714184,51.1872252464,16.6606,453.827888937
 03/14  07:00:00,356.870001665,35.8257959153,76.204294488,0.134861682788,64.3609230253,109.708623606,938.609187946,307.075762655,24.9909,606.542525291
 03/14  08:00:00,288.220003877,35.8488046589,52.3168820009,1.03537246588,51.0481707146,80.7689615957,865.599535091,362.007348087,33.3212,470.270987004
 03/14  09:00:00,248.803609758,35.8396238638,42.7097323324,0.253340424735,51.0481707146,71.0224615957,765.718203818,347.117157838,66.8089,351.79214598
 03/14  10:00:00,190.171406952,35.9266570197,32.6776789189,0.33333186154,32.1804615127,65.7244621605,706.758114365,344.763306858,83.4695,278.525307507
 03/14  11:00:00,186.412555253,35.9894518965,28.2231453405,0.308075110796,32.1804615127,65.7244621605,624.404877022,338.73989334,83.4695,202.195483682
 03/14  12:00:00,184.587556473,36.0450144203,26.9216440742,0.514474281395,32.1804615127,65.7244621605,618.907792982,333.137477345,83.4695,202.300815638
 03/14  13:00:00,175.538544708,36.0648341567,27.8168777676,0.27481497788,32.1804615127,55.9779621605,611.86800559,331.716952916,75.1392,205.011852674
 03/14  14:00:00,175.007193088,36.0917399176,26.9888504258,0.546632245766,32.1804615127,55.9779621605,598.148874251,333.750163946,66.8089,197.589810305
 03/14  15:00:00,173.878099669,36.0934708724,26.2650711392,0.159107529486,32.1804615127,55.9779621605,612.317298824,332.94299948,75.1392,204.235099344
 03/14  16:00:00,204.167630312,35.9283734601,27.1908031813,0.452841474938,32.1804615127,60.9114621605,561.419209884,314.832515152,91.7998,154.786894732
 03/14  17:00:00,250.644707019,35.8233193544,38.9084293304,0.209430072241,32.1804615127,77.5397301883,602.761853048,317.917249349,49.9818,234.862803699
 03/14  18:00:00,324.859023225,35.8353913407,55.9730997521,0.527892127702,77.122965704,86.2600435998,795.219408977,326.223036162,49.9818,419.014572815
 03/14  19:00:00,343.440032626,35.8219780226,53.7897682813,0.197616777498,102.647051061,80.1663183927,673.440113208,324.514533248,33.3212,315.604379961
 03/14  20:00:00,374.43518412,35.8286846816,59.2446638604,0.373339016405,115.40909374,92.7192997104,668.712778225,326.458222237,33.3212,308.933355988
 03/14  21:00:00,364.86821653,35.8420979998,72.738635575,0.7805948126,102.647051061,94.1340635361,808.647762538,327.88339402,24.9909,455.773468518
 03/14  22:00:00,280.605629546,35.8454513293,54.7376219301,0.740932315662,77.122965704,65.871452062,701.640548259,337.314910919,16.6606,347.66503734
 03/14  23:00:00,190.376075343,35.8353913407,32.9265010416,0.346328001802,38.286128036,48.4199368926,560.575291488,360.30522317,8.3303,191.939768317
 03/14  24:00:00,136.711601624,30.9452672691,24.0962817141,0.0,25.5240853573,30.610668775,234.338109119,78.7321258883,3.33212,152.27386323
 03/15  01:00:00,123.590463928,30.9452672691,18.2978296434,0.0,19.418418834,29.3649097162,183.230350798,65.7680883493,3.33212,114.130142448
 03/15  02:00:00,112.79262636,30.9519739282,15.3984937409,0.0,12.7620426787,28.1191506574,178.080256921,59.1834300667,3.33212,115.564706854
 03/15  03:00:00,111.097839384,30.9855072235,13.6602359874,0.0206822378788,12.7620426787,28.1191506574,174.778782998,55.8909944554,3.33212,115.555668543
 03/15  04:00:00,118.106151817,30.9855072235,13.9928463348,0.12028917908,12.7620426787,28.1191506574,211.978916812,54.7782483174,3.33212,153.868548495
 03/15  05:00:00,153.35820546,30.9855072235,21.6086396869,0.138067499974,25.5240853573,30.610668775,330.580309583,55.0029876228,8.3303,267.24702196
 03/15  06:00:00,279.20434478,30.9855072235,49.7151836774,0.0599300211522,51.0481707146,78.1489452969,523.693230832,53.6792858099,16.6606,453.353345022
 03/15  07:00:00,352.85956589,35.826761786,73.2729796272,0.0,64.3609230253,109.708623606,965.433566166,332.027542291,24.9909,608.415123875
 03/15  08:00:00,284.001044875,35.8219780226,49.9138820355,0.0,51.0481707146,80.7689615957,876.518929792,375.845881033,33.3212,467.351848759
 03/15  09:00:00,246.770856568,35.8577139772,40.9131080269,0.0,51.0481707146,71.0224615957,767.435263894,349.085328478,66.8089,351.541035415
 03/15  10:00:00,187.461552561,35.9353155504,30.2963215663,0.0,32.1804615127,65.7244621605,708.381975446,346.030715036,83.4695,278.88176041
 03/15  11:00:00,182.661546631,36.0136007211,24.760404505,0.0,32.1804615127,65.7244621605,626.544601954,340.430757452,83.4695,202.644344502
 03/15  12:00:00,181.578901075,36.0592705588,24.4184823555,0.0,32.1804615127,65.7244621605,618.807384583,334.052809271,83.4695,201.285075311
 03/15  13:00:00,173.427171638,36.1107233391,25.9180471721,0.0287317757119,32.1804615127,55.9779621605,608.605657576,328.519987544,75.1392,204.946470032
 03/15  14:00:00,174.84104274,36.1847989669,27.0721267664,0.225380919364,32.1804615127,55.9779621605,586.492942417,322.150135917,66.8089,197.533906501
 03/15  15:00:00,175.422552231,36.2128998235,27.8777671353,0.0,32.1804615127,55.9779621605,588.278742137,312.356825493,75.1392,200.782716644
 03/15  16:00:00,206.101032404,36.0355253118,29.3408058251,0.159462847444,32.1804615127,60.9114621605,538.530304191,288.771181151,91.7998,157.959323039
 03/15  17:00:00,252.428867052,35.8300260135,40.6634361404,0.267866518729,32.1804615127,77.5397301883,567.878581053,285.466476975,49.9818,232.430304077
 03/15  18:00:00,326.336360087,35.8152713635,58.0412308564,0.0,77.122965704,86.2600435998,759.828531322,288.196869964,49.9818,421.649861358
 03/15  19:00:00,346.582922474,35.8152713635,56.7613101876,0.0,102.647051061,80.1663183927,619.62367766,277.669730997,33.3212,308.632746664
 03/15  20:00:00,377.922515334,35.8152713635,62.7746502699,0.0,115.40909374,92.7192997104,620.161037483,272.004463664,33.3212,314.835373819
 03/15  21:00:00,367.990872334,35.8152713635,76.4151037196,0.0,102.647051061,94.1340635361,752.518152806,272.22759207,24.9909,455.299660736
 03/15  22:00:00,283.114031916,35.8286846816,57.7180612709,0.334754324895,77.122965704,65.871452062,649.736335313,284.995865527,16.6606,348.079869786
 03/15  23:00:00,192.386657817,35.8353913407,34.9852045072,0.337417148851,38.286128036,48.4199368926,515.32574866,318.377435732,8.3303,188.618012929
 03/15  24:00:00,138.932739701,30.9452672691,26.3011936371,0.0,25.5240853573,30.610668775,229.576698054,72.3806998813,3.33212,153.863878173
 03/16  01:00:00,126.113506575,30.9452672691,20.8045489732,0.0,19.418418834,29.3649097162,179.189360193,60.3513099951,3.33212,115.505930198
 03/16  02:00:00,115.359118079,30.9452672691,17.9545777456,0.0,12.7620426787,28.1191506574,172.97157841,54.1463744207,3.33212,115.49308399
 03/16  03:00:00,113.250020577,30.9452672691,15.8564086243,0.0,12.7620426787,28.1191506574,170.199052386,51.3836801359,3.33212,115.48325225
 03/16  04:00:00,120.385226734,30.9452672691,16.415945763,0.0,12.7620426787,28.1191506574,207.857356491,50.6957270036,3.33212,153.829509488
 03/16  05:00:00,157.159407849,30.9452672691,25.5694713756,0.0,25.5240853573,30.610668775,320.202060699,50.1920674721,8.3303,261.679693227
 03/16  06:00:00,285.280125593,30.9452672691,55.8842063485,0.0,51.0481707146,78.1489452969,523.577914234,46.9416718023,16.6606,459.975642432
 03/16  07:00:00,360.070279154,35.8386195403,80.5119136224,0.0698669520251,64.3609230253,109.708623606,882.451255333,253.892739601,24.9909,603.567615732
 03/16  08:00:00,290.58665671,35.8353913407,56.5182909238,0.0590093041073,51.0481707146,80.7689615957,791.688986753,294.33908798,33.3212,464.028698773
 03/16  09:00:00,253.083279867,36.025742291,47.0876826701,0.043064928409,51.0481707146,71.0224615957,704.400846266,286.117397078,66.8089,351.474549188
 03/16  10:00:00,196.550216758,36.2429103941,39.0006061856,0.151821495328,32.1804615127,65.7244621605,636.792307433,278.207436227,83.4695,275.115371206
 03/16  11:00:00,197.481658852,36.3576327007,39.2978870914,0.0,32.1804615127,65.7244621605,552.533788355,263.427222805,83.4695,205.63706555
 03/16  12:00:00,195.804066566,36.4815958288,38.2724295591,0.0,32.1804615127,65.7244621605,542.836916625,254.121584216,83.4695,205.245832409
 03/16  13:00:00,186.913351304,36.5811926818,39.4776007019,0.0,32.1804615127,55.9779621605,490.988889315,218.02712598,75.1392,197.822563335
 03/16  14:00:00,184.774594882,36.6114375123,37.6524765521,0.0,32.1804615127,55.9779621605,489.16927882,219.652152894,66.8089,202.708225926
 03/16  15:00:00,184.515434888,36.6390485714,37.3745073261,0.0,32.1804615127,55.9779621605,503.249090155,228.823951307,75.1392,199.285938848
 03/16  16:00:00,213.999402838,36.338412388,38.0196481863,0.0,32.1804615127,60.9114621605,455.362091713,209.265321062,91.7998,154.296970651
 03/16  17:00:00,259.422204113,35.8152713635,48.9258495214,0.0,32.1804615127,77.5397301883,490.798924019,206.156904376,49.9818,234.660219644
 03/16  18:00:00,333.371072158,35.8152713635,65.6914361841,0.0,77.122965704,86.2600435998,704.369896356,236.190207441,49.9818,418.197888915
 03/16  19:00:00,353.88791963,35.8152713635,64.1978480985,0.0,102.647051061,80.1663183927,589.82488774,240.274566294,33.3212,316.229121446
 03/16  20:00:00,385.770369487,35.8152713635,70.6067211996,0.0,115.40909374,92.7192997104,565.497134677,224.63950809,33.3212,307.536426587
 03/16  21:00:00,376.162137297,35.8152713635,84.5693783612,0.0,102.647051061,94.1340635361,700.313699126,221.394637457,24.9909,453.928161669
 03/16  22:00:00,291.312046367,35.8152713635,66.2569447568,0.0,77.122965704,65.871452062,596.093550555,231.580138964,16.6606,347.852811591
 03/16  23:00:00,201.194459936,35.8152713635,44.1802429516,0.0,38.286128036,48.4199368926,451.197572859,254.318805057,8.3303,188.548467802
 03/16  24:00:00,149.02451681,30.9452672691,36.3335691339,0.0,25.5240853573,30.610668775,212.955971261,55.7983203897,3.33212,153.825530871
 03/17  01:00:00,136.453299933,30.9452672691,31.0909813142,0.0,19.418418834,29.3649097162,164.142576863,45.3043449014,3.33212,115.506111961
 03/17  02:00:00,126.190635094,30.9452672691,28.7261649804,0.0,12.7620426787,28.1191506574,158.911328838,40.0894556606,3.33212,115.489753177
 03/17  03:00:00,124.919971436,30.9452672691,27.4628047586,0.0,12.7620426787,28.1191506574,156.465488005,37.6564514149,3.33212,115.47691659
 03/17  04:00:00,133.49028174,30.9452672691,28.8250057287,0.0,12.7620426787,28.1191506574,193.840599202,36.7223526501,3.33212,153.786126551
 03/17  05:00:00,169.730617919,30.9452672691,37.422889053,0.0,25.5240853573,30.610668775,307.93640996,36.4731197032,8.3303,263.132990257
 03/17  06:00:00,298.584826492,33.3802693163,66.0090543974,0.0,51.0481707146,78.1489452969,508.654202063,34.6550935463,16.6606,457.338508517
 03/17  07:00:00,368.935794118,35.8152713635,88.5835468065,0.0,64.3609230253,109.708623606,837.819897877,210.502994099,24.9909,602.326003778
 03/17  08:00:00,299.032121328,35.8152713635,64.2942648463,0.0,51.0481707146,80.7689615957,740.279180413,241.464098271,33.3212,465.493882142
 03/17  09:00:00,259.841125937,36.2137023793,53.7157747919,0.0,51.0481707146,71.0224615957,652.651170818,235.430739806,66.8089,350.411531012
 03/17  10:00:00,201.384216146,36.4282407866,43.9278578318,0.0,32.1804615127,65.7244621605,589.512651037,231.867783748,83.4695,274.175367289
 03/17  11:00:00,200.067130376,36.516166914,42.6434488688,0.0,32.1804615127,65.7244621605,476.790993549,187.755020418,83.4695,205.56647313
 03/17  12:00:00,197.124566535,36.5552591049,40.4830738939,0.0,32.1804615127,65.7244621605,501.833850858,213.191762495,83.4695,205.172588363
 03/17  13:00:00,187.090774383,36.5884010318,39.9921431436,0.0,32.1804615127,55.9779621605,501.914440995,229.017347547,75.1392,197.757893448
 03/17  14:00:00,186.217106648,36.6181367342,39.0820057683,0.0,32.1804615127,55.9779621605,492.934594068,228.358330896,66.8089,197.767363171
 03/17  15:00:00,187.12496663,36.6461096918,40.1673646879,0.0,32.1804615127,55.9779621605,486.703657933,207.481512307,75.1392,204.082945627
 03/17  16:00:00,216.198755078,36.3445410479,40.3325954396,0.0,32.1804615127,60.9114621605,451.935836538,205.869755263,91.7998,154.266281275
 03/17  17:00:00,261.827585767,35.8152713635,51.320049024,0.0,32.1804615127,77.5397301883,493.722782036,209.178300675,49.9818,234.562681361
 03/17  18:00:00,336.046002685,35.8152713635,68.3559782798,0.0,77.122965704,86.2600435998,702.123312224,234.379316052,49.9818,417.762196173
 03/17  19:00:00,356.439043573,35.8152713635,67.0692858577,0.0,102.647051061,80.1663183927,584.380733883,242.163025379,33.3212,308.896508504
 03/17  20:00:00,388.65274434,35.8152713635,73.8758334038,0.0,115.40909374,92.7192997104,570.650786865,224.576037864,33.3212,312.753549
 03/17  21:00:00,378.806282531,35.8152713635,87.5080667862,0.0,102.647051061,94.1340635361,702.749593044,222.213748435,24.9909,455.544944609
 03/17  22:00:00,293.534125764,35.8152713635,68.4709577701,0.0,77.122965704,65.871452062,591.557656936,231.056104658,16.6606,343.840952278
 03/17  23:00:00,203.09660796,35.8152713635,46.0766500624,0.0,38.286128036,48.4199368926,446.072523376,246.200253139,8.3303,191.541970237
 03/17  24:00:00,150.661286681,30.9452672691,37.9548307766,0.0,25.5240853573,30.610668775,210.496458429,53.3682863172,3.33212,153.796052112
 03/18  01:00:00,148.080748058,30.9452672691,33.1299391831,0.0,27.7269238854,30.610668775,162.457704636,43.6904434466,3.33212,115.435141189
 03/18  02:00:00,126.926939382,30.9452672691,29.4520758437,0.0,12.7620426787,28.1191506574,156.20325865,39.4820314224,3.33212,113.389107227
 03/18  03:00:00,125.303409908,30.9452672691,27.8383104901,0.0,12.7620426787,28.1191506574,152.623363301,38.19492708,3.33212,111.096316221
 03/18  04:00:00,132.54192204,30.9452672691,28.5010975483,0.0,12.7620426787,28.1191506574,195.074648945,37.9885396478,3.33212,153.753989297
 03/18  05:00:00,145.673081343,30.9452672691,29.3926767034,0.0,12.7620426787,28.1191506574,241.215048593,38.9873353302,8.3303,193.897413263
 03/18  06:00:00,237.440022085,32.9744356418,38.4146024793,0.0,42.6918050922,54.3732441037,325.572903925,39.7139574376,16.6606,269.198346488
 03/18  07:00:00,293.915975336,35.8152713635,62.8654535734,0.0,42.6918050922,86.1019271793,721.116858839,243.262244684,24.9909,452.863714156
 03/18  08:00:00,361.482474287,35.8152713635,89.3771917907,0.0,57.6566862989,112.030105488,936.390976016,257.333624753,33.3212,645.736151263
 03/18  09:00:00,302.397824856,36.198686958,76.8556514801,0.0,57.6566862989,83.6599452969,758.185666543,233.95363181,66.8089,457.423134734
 03/18  10:00:00,236.171588063,36.4125931447,64.6925672953,0.0,42.6918050922,68.9656133826,665.416290686,231.592359368,83.4695,350.354431318
 03/18  11:00:00,223.868266499,36.5156689523,60.6392428239,0.0,34.9340096728,67.7198543238,592.912183712,229.792183746,83.4695,279.650499966
 03/18  12:00:00,219.740457621,36.567627421,57.7883601057,0.0,34.9340096728,67.7198543238,488.244099812,198.919031805,83.4695,205.855568008
 03/18  13:00:00,215.298764302,36.6049235023,63.6862584287,0.0,34.9340096728,57.9733543238,449.153722836,168.545648122,75.1392,205.468874714
 03/18  14:00:00,218.01068743,36.6373115418,66.5546168589,0.0,34.9340096728,57.9733543238,442.332618944,173.37990815,66.8089,202.143810794
 03/18  15:00:00,219.228761855,36.6655961101,67.871934872,0.0,34.9340096728,57.9733543238,445.621326911,169.497064138,75.1392,200.985062773
 03/18  16:00:00,242.468624911,36.360735804,62.2090919932,0.0,34.9340096728,62.9068543238,425.439852193,175.746887953,91.7998,157.893164241
 03/18  17:00:00,270.570625595,35.8152713635,63.1944982097,0.0,34.9340096728,72.2186844194,415.878046861,173.067371733,49.9818,192.828875128
 03/18  18:00:00,343.841286283,35.8152713635,69.77599198,0.0,87.0357390804,86.2600435998,508.672499337,221.73739224,49.9818,236.953307097
 03/18  19:00:00,363.959003003,35.8152713635,77.3560493262,0.0,102.000620287,77.6748002752,623.003578306,275.474674571,33.3212,314.207703735
 03/18  20:00:00,381.564846413,35.8152713635,83.5655859619,0.0,102.000620287,88.9820225341,585.811848013,245.701354476,33.3212,306.789293537
 03/18  21:00:00,370.773334507,35.8152713635,82.486689292,0.0,102.000620287,91.6425454185,586.101672331,253.699925256,24.9909,307.410847075
 03/18  22:00:00,314.564753821,35.8152713635,79.4535830338,0.0,87.0357390804,65.871452062,734.481918049,267.345324421,16.6606,450.475993628
 03/18  23:00:00,216.710500169,35.8152713635,55.1792070446,0.0,42.6918050922,48.4199368926,559.862269902,284.962705139,8.3303,266.569264764
 03/18  24:00:00,155.483703722,30.9452672691,40.6106146479,0.0,27.7269238854,30.610668775,217.066510864,59.9855137429,3.33212,153.748877122
 03/19  01:00:00,157.833541689,30.9452672691,33.6825067202,0.0,34.4311606118,33.1021868926,165.821585144,46.8581264614,3.33212,115.631338683
 03/19  02:00:00,136.079879259,30.9452672691,29.4045184776,0.0,19.466279405,30.610668775,159.426953091,40.4612793245,3.33212,115.633553767
 03/19  03:00:00,133.785096432,30.9452672691,27.1195332768,0.0,19.466279405,30.610668775,157.10688022,38.1381136532,3.33212,115.636646567
 03/19  04:00:00,140.687876133,30.9452672691,27.4503511496,0.0,19.466279405,30.610668775,194.936150602,37.8949755301,3.33212,153.709055072
 03/19  05:00:00,154.813407439,30.9452672691,29.3313164721,0.0,19.466279405,30.610668775,238.586546346,38.7369666827,8.3303,191.519279663
 03/19  06:00:00,235.440313352,30.9452672691,38.4474488599,0.0,42.6918050922,54.3732441037,329.262933752,38.7779686386,16.6606,273.824365114
 03/19  07:00:00,303.648375759,35.8347173249,63.2677244849,0.0,49.3960418185,88.5934452969,720.124638277,243.951941666,24.9909,451.181796611
 03/19  08:00:00,364.064972969,35.8152713635,91.9142250374,0.0,57.6566862989,112.030105488,948.812942073,271.408749371,33.3212,644.082992701
 03/19  09:00:00,294.072080883,36.1043345707,77.8585394667,0.0,50.9524495726,81.1684271793,774.925862786,245.912345431,66.8089,462.204617355
 03/19  10:00:00,234.598217328,36.3110854377,63.2316336727,0.0,42.6918050922,68.9656133826,673.242033705,238.516777948,83.4695,351.255755757
 03/19  11:00:00,234.205596512,36.4706615147,66.3984866217,0.0,38.286128036,68.9656133826,591.282301293,231.907242765,83.4695,275.905558528
 03/19  12:00:00,238.402980501,36.5770944567,72.0274920908,0.0,38.286128036,68.9656133826,467.479193635,178.942956066,83.4695,205.066737568
 03/19  13:00:00,223.201915273,36.6108135095,76.4079620501,0.0,31.5818913096,56.727595265,428.117552143,151.5592725,75.1392,201.419079643
 03/19  14:00:00,212.78267097,36.6392717176,66.2491854357,0.0,31.5818913096,56.727595265,415.326303104,147.652299312,66.8089,200.865103792
 03/19  15:00:00,204.397890801,36.6632368353,57.9468990163,0.0,31.5818913096,56.727595265,430.861659101,158.461947749,75.1392,197.260511352
 03/19  16:00:00,228.893077397,36.3576538337,53.5506182978,0.0,31.5818913096,61.661095265,405.717800139,159.755100423,91.7998,154.162899717
 03/19  17:00:00,261.041885496,35.8152713635,58.5149523993,0.0,31.5818913096,70.9729253606,413.927882121,167.596462705,49.9818,196.349619415
 03/19  18:00:00,331.874244325,35.8152713635,67.5645104347,0.0,80.3315023541,83.7685254822,463.782178152,178.588584759,49.9818,235.211793392
 03/19  19:00:00,364.365341318,35.8152713635,79.2704567389,0.0,102.000620287,77.6748002752,527.060014718,187.155521669,33.3212,306.583293049
 03/19  20:00:00,392.956128247,35.8152713635,87.1727980152,0.0,108.704857014,91.4735406516,537.379537051,198.700171451,33.3212,305.3581656
 03/19  21:00:00,365.072826494,35.8152713635,86.8823610062,0.0,95.2963835608,89.1510273009,580.315105459,248.731511427,24.9909,306.592694032
 03/19  22:00:00,309.157624461,35.8152713635,83.3973821793,0.0,80.3315023541,63.3799339444,721.772819558,256.213639369,16.6606,448.898580189
 03/19  23:00:00,220.740824647,35.8152713635,59.2235995085,0.0,42.6918050922,48.4199368926,515.068674884,240.558685199,8.3303,266.179689685
 03/19  24:00:00,168.540579577,30.9452672691,44.3916590305,0.0,34.4311606118,33.1021868926,208.343955502,51.0408810907,3.33212,153.970954412
 03/20  01:00:00,140.856976313,30.9452672691,35.4819804479,0.0,19.418418834,29.3649097162,159.034488391,40.3111437228,3.33212,115.391224668
 03/20  02:00:00,128.661573906,30.9452672691,31.1974919511,0.0,12.7620426787,28.1191506574,148.03364269,35.6996645772,3.33212,109.001858112
 03/20  03:00:00,125.620635938,30.9452672691,28.1711940325,0.0,12.7620426787,28.1191506574,153.275462303,34.5009880202,3.33212,115.442354283
 03/20  04:00:00,131.616221186,30.9452672691,27.5940303291,0.0,12.7620426787,28.1191506574,192.835800093,35.8398815159,3.33212,153.663798577
 03/20  05:00:00,166.742487979,30.9452672691,35.1034388894,0.0,25.5240853573,30.610668775,310.424166137,38.0169277394,8.3303,264.076938397
 03/20  06:00:00,294.295909232,32.5686019672,63.2715373183,0.0,51.0481707146,78.1489452969,508.530345058,38.0382178392,16.6606,453.831527219
 03/20  07:00:00,363.869595703,35.8152713635,87.1926863025,0.0,64.3609230253,109.708623606,889.623232118,266.259834409,24.9909,598.372497709
 03/20  08:00:00,297.478474877,35.8152713635,63.4499366225,0.0,51.0481707146,80.7689615957,805.965394781,307.250701673,33.3212,465.393493108
 03/20  09:00:00,260.833790923,35.9395229618,54.9328230679,0.0,51.0481707146,71.0224615957,704.753575229,290.875551194,66.8089,347.069124036
 03/20  10:00:00,200.990048719,36.0950049398,43.7051201384,0.0,32.1804615127,65.7244621605,647.566969316,289.338073172,83.4695,274.759396143
 03/20  11:00:00,202.822700553,36.2088633559,44.7522726667,0.0,32.1804615127,65.7244621605,568.328177894,279.524116897,83.4695,205.334560997
 03/20  12:00:00,208.315039709,36.3027522312,50.9207192038,0.0,32.1804615127,65.7244621605,547.03623405,265.687208291,83.4695,197.879525759
 03/20  13:00:00,203.733773318,36.4508109241,55.9090348813,0.0,32.1804615127,55.9779621605,533.233106572,253.503018283,75.1392,204.590888289
 03/20  14:00:00,195.176822249,36.5532900718,47.2750078813,0.0,32.1804615127,55.9779621605,511.812931606,247.808334908,66.8089,197.195696698
 03/20  15:00:00,192.504865769,36.5755521237,44.6066823408,0.0,32.1804615127,55.9779621605,519.028494277,246.703182319,75.1392,197.186111959
 03/20  16:00:00,221.858915522,36.3360605863,44.9594945584,0.0,32.1804615127,60.9114621605,475.538103513,229.620799837,91.7998,154.117503676
 03/20  17:00:00,266.769436144,35.8152713635,55.4359860981,0.0,32.1804615127,77.5397301883,501.381438547,217.163730143,49.9818,234.235908403
 03/20  18:00:00,336.697298259,35.8152713635,71.1809392809,0.0,77.122965704,86.2600435998,698.578088042,232.179054778,49.9818,416.417233263
 03/20  19:00:00,357.748026882,35.8152713635,67.8974305003,0.0,102.647051061,80.1663183927,584.792732732,243.850029798,33.3212,307.621502934
 03/20  20:00:00,388.6598229,35.8152713635,73.4794268211,0.0,115.40909374,92.7192997104,595.974230432,254.999840767,33.3212,307.653189665
 03/20  21:00:00,378.394703625,35.8152713635,86.7834441282,0.0,102.647051061,94.1340635361,745.230995793,261.87282758,24.9909,458.367268213
 03/20  22:00:00,292.278107612,35.8152713635,67.2146324029,0.0,77.122965704,65.871452062,629.931929824,273.429225932,16.6606,339.842103891
 03/20  23:00:00,201.103565622,35.8152713635,44.0804275803,0.0,38.286128036,48.4199368926,483.253854717,286.644633968,8.3303,188.278920748
 03/20  24:00:00,147.897206054,30.9452672691,35.2370310797,0.0,25.5240853573,30.610668775,218.272616281,61.2787325802,3.33212,153.6617637
 03/21  01:00:00,134.399634303,30.9452672691,29.0632051931,0.0,19.418418834,29.3649097162,168.748706359,50.0152641318,3.33212,115.401322227
 03/21  02:00:00,123.344610158,30.9452672691,25.9096045617,0.0,12.7620426787,28.1191506574,163.580291186,44.8736617322,3.33212,115.374509453
 03/21  03:00:00,121.913165664,30.9452672691,24.4864410281,0.0,12.7620426787,28.1191506574,160.78949155,42.6957458405,3.33212,114.761625709
 03/21  04:00:00,130.768850931,30.9452672691,26.1314537845,0.0,12.7620426787,28.1191506574,192.84771117,41.96913868,3.33212,147.54645249
 03/21  05:00:00,166.023596452,30.9452672691,33.7445789755,0.0,25.5240853573,30.610668775,317.028412965,42.3153499013,8.3303,266.382763063
 03/21  06:00:00,290.73111656,30.9452672691,60.5977437997,0.0,51.0481707146,78.1489452969,508.54824285,41.8876139072,16.6606,450.000028942
 03/21  07:00:00,361.842021042,35.8341565379,84.1255074168,0.0,64.3609230253,109.708623606,884.857993025,259.621413181,24.9909,600.245679844
 03/21  08:00:00,294.522461689,35.8152713635,59.7270693136,0.0,51.0481707146,80.7689615957,793.244758198,295.738593499,33.3212,464.184964699
 03/21  09:00:00,259.416030567,36.0299270317,53.4448495142,0.0,51.0481707146,71.0224615957,689.534866104,273.720266548,66.8089,349.005699556
 03/21  10:00:00,209.995477799,36.2144598487,52.5866608922,0.0,32.1804615127,65.7244621605,619.192191181,264.588134119,83.4695,271.134557062
 03/21  11:00:00,213.692263181,36.3258795155,55.4884086021,0.0,32.1804615127,65.7244621605,543.407329843,254.678914048,83.4695,205.258915795
 03/21  12:00:00,220.105674898,36.4498624483,62.5386910654,0.0,32.1804615127,65.7244621605,523.865547214,242.596161545,83.4695,197.799885669
 03/21  13:00:00,218.791484628,36.5950050524,70.9213724433,0.0,32.1804615127,55.9779621605,502.731757303,223.078393321,75.1392,204.514163982
 03/21  14:00:00,219.306879881,36.6433201329,71.6860999772,0.0,32.1804615127,55.9779621605,478.140817972,214.208547922,66.8089,197.12337005
 03/21  15:00:00,214.386622746,36.6709956107,66.7610378087,0.0,32.1804615127,55.9779621605,490.739489964,218.491314377,75.1392,197.108975587
 03/21  16:00:00,236.04756737,36.3670184865,59.6411505688,0.0,32.1804615127,60.9114621605,447.487328806,201.612208772,91.7998,154.075320034
 03/21  17:00:00,276.072172999,35.8152713635,64.9311836218,0.0,32.1804615127,77.5397301883,502.86540998,219.171282821,49.9818,233.712327159
 03/21  18:00:00,343.986964038,35.8152713635,78.4498995707,0.0,77.122965704,86.2600435998,695.473388216,229.0149106,49.9818,416.476677616
 03/21  19:00:00,363.308186956,35.8152713635,73.8762203102,0.0,102.647051061,80.1663183927,570.293157212,229.587259877,33.3212,307.384697335
 03/21  20:00:00,393.250939099,35.8152713635,78.4617039553,0.0,115.40909374,92.7192997104,578.123292585,238.641190747,33.3212,306.160901838
 03/21  21:00:00,382.010473215,35.8152713635,90.7008623447,0.0,102.647051061,94.1340635361,727.537680425,249.215628149,24.9909,453.331152275
 03/21  22:00:00,295.227802603,35.8152713635,70.1595152051,0.0,77.122965704,65.871452062,623.941190412,262.660771931,16.6606,344.61981848
 03/21  23:00:00,204.036052782,35.8152713635,47.0099176726,0.0,38.286128036,48.4199368926,475.341132446,278.779031453,8.3303,188.231800994
 03/21  24:00:00,151.123173846,30.9452672691,38.4548937205,0.0,25.5240853573,30.610668775,215.039046544,58.0841856512,3.33212,153.622740893
 03/22  01:00:00,138.052624558,30.9452672691,32.7090031169,0.0,19.418418834,29.3649097162,163.206745398,45.1211361268,3.33212,114.753489271
 03/22  02:00:00,127.15158304,30.9452672691,29.7099677611,0.0,12.7620426787,28.1191506574,151.132395926,38.2424440476,3.33212,109.557831878
 03/22  03:00:00,124.976058329,30.9452672691,27.5448551222,0.0,12.7620426787,28.1191506574,153.660015802,34.9463400745,3.33212,115.381555727
 03/22  04:00:00,132.274763705,30.9452672691,28.2672759848,0.0,12.7620426787,28.1191506574,190.934328932,34.0284708741,3.33212,153.573738058
 03/22  05:00:00,168.545349826,30.9452672691,36.9168354913,0.0,25.5240853573,30.610668775,300.737457428,33.8116386739,8.3303,258.595518754
 03/22  06:00:00,296.656015533,32.1627682927,66.0362100223,0.0,51.0481707146,78.1489452969,501.476951471,32.1043283632,16.6606,452.712023108
 03/22  07:00:00,366.764582082,35.8152713635,90.1623925163,0.0,64.3609230253,109.708623606,830.504826894,202.356922558,24.9909,603.157004335
 03/22  08:00:00,300.140877618,35.8152713635,66.1841988206,0.0,51.0481707146,80.7689615957,723.70638383,233.460809479,33.3212,456.924374351
 03/22  09:00:00,264.384374163,36.3337029568,58.2654076943,0.0,51.0481707146,71.0224615957,629.633952926,213.224613292,66.8089,349.600439634
 03/22  10:00:00,210.309945736,36.4773998834,53.9961417478,0.0,32.1804615127,65.7244621605,491.413822615,137.399128562,83.4695,270.545194053
 03/22  11:00:00,216.331101764,36.5321240591,60.0214019183,0.0,32.1804615127,65.7244621605,364.599983145,76.3535071724,83.4695,204.776975973
 03/22  12:00:00,229.41402135,36.5730248582,73.9803143787,0.0,32.1804615127,65.7244621605,332.183976877,46.8073005722,83.4695,201.907176305
 03/22  13:00:00,255.864052352,36.607896381,110.00466435,0.0,32.1804615127,55.9779621605,302.539972055,27.1293296856,75.1392,200.271442369
 03/22  14:00:00,283.174977643,36.6397381764,136.397495354,0.0,32.1804615127,55.9779621605,272.606380483,8.76326928851,66.8089,197.034211194
 03/22  15:00:00,290.07025759,36.6667386152,142.534282071,0.0,32.1804615127,55.9779621605,278.030054228,5.85516320478,75.1392,197.035691024
 03/22  16:00:00,321.748914558,36.363824117,144.821827238,0.0,32.1804615127,60.9114621605,249.798179491,3.97343496939,91.7998,154.024944522
 03/22  17:00:00,357.212142716,35.8152713635,145.599392551,0.0,32.1804615127,77.5397301883,291.09026097,7.09068601665,49.9818,234.017774953
 03/22  18:00:00,409.983585671,35.8292000591,144.645468704,0.0,77.122965704,86.2600435998,473.637977702,8.20108015425,49.9818,415.455097548
 03/22  19:00:00,432.565036481,35.8152713635,143.478251837,0.0,102.647051061,80.1663183927,347.343098303,6.86425734413,33.3212,307.157640959
 03/22  20:00:00,455.948589476,35.8152713635,141.926821642,0.0,115.40909374,92.7192997104,347.760889562,8.49848882654,33.3212,305.941200735
 03/22  21:00:00,431.663520904,35.8152713635,141.066344362,0.0,102.647051061,94.1340635361,489.342165558,13.2641082723,24.9909,451.087157286
 03/22  22:00:00,362.887633872,35.8431983288,138.525629782,0.0,77.122965704,65.871452062,380.540428239,18.1815980067,16.6606,345.698230232
 03/22  23:00:00,230.62835078,35.8288775716,74.9206068833,0.0,38.286128036,48.4199368926,231.368054533,34.8885909207,8.3303,188.149163613
 03/22  24:00:00,147.759298222,30.9452672691,35.1808603253,0.0,25.5240853573,30.610668775,186.05821961,29.1505823881,3.33212,153.575517222
 03/23  01:00:00,145.962747277,30.9452672691,40.7786987065,0.0,19.418418834,29.3649097162,140.949188733,28.6664807088,3.33212,108.950588024
 03/23  02:00:00,141.101481989,30.9452672691,43.8737033481,0.0,12.7620426787,28.1191506574,135.894806639,17.2041700103,3.33212,115.358516629
 03/23  03:00:00,143.56146163,30.9452672691,46.3567521508,0.0,12.7620426787,28.1191506574,127.735703442,9.07479109528,3.33212,115.328792347
 03/23  04:00:00,192.854983579,33.3802693163,86.2049216077,0.0,12.7620426787,28.1191506574,161.307867173,8.91068593313,3.33212,149.06506124
 03/23  05:00:00,203.037198457,33.3802693163,68.9719682894,0.0,25.5240853573,30.610668775,287.883633808,15.9950484563,8.3303,263.558285352
 03/23  06:00:00,301.447565634,33.8672697257,69.2730068221,0.0,51.0481707146,78.1489452969,505.129311129,39.6730229335,16.6606,448.795688196
 03/23  07:00:00,377.485866126,35.8230670066,102.865825851,0.0,64.3609230253,109.708623606,696.956434941,72.8080878763,24.9909,599.157447065
 03/23  08:00:00,317.360573283,35.8205646906,85.2807884297,0.0,51.0481707146,80.7689615957,582.259451525,87.3795693497,33.3212,461.558682175
 03/23  09:00:00,290.099265709,36.389656328,85.708524099,0.0,51.0481707146,71.0224615957,485.699092551,71.6043409833,66.8089,347.285851568
 03/23  10:00:00,244.391248561,36.4829402005,88.681303164,0.0,32.1804615127,65.7244621605,409.744888127,54.443227798,83.4695,271.832160329
 03/23  11:00:00,275.023425238,36.541162201,118.435652635,0.0,32.1804615127,65.7244621605,319.528216061,31.0923615507,83.4695,204.966354511
 03/23  12:00:00,297.676944558,36.5852876645,141.333653377,0.0,32.1804615127,65.7244621605,298.888543665,17.6437372261,83.4695,197.775306439
 03/23  13:00:00,288.513203433,36.6239732357,141.458544687,0.0,32.1804615127,55.9779621605,280.945758465,8.50038830443,75.1392,197.30617016
 03/23  14:00:00,289.724167832,36.6564448239,142.464440631,0.0,32.1804615127,55.9779621605,269.083673522,5.31082655959,66.8089,196.963946963
 03/23  15:00:00,290.440101028,36.6863094421,143.108737445,0.0,32.1804615127,55.9779621605,280.811818688,5.50781736063,75.1392,200.164801327
 03/23  16:00:00,318.150053041,36.4006584993,141.978703414,0.0,32.1804615127,60.9114621605,251.521084542,4.86125104404,91.7998,154.860033498
 03/23  17:00:00,353.623576851,35.8800354384,143.018860453,0.0,32.1804615127,77.5397301883,289.04382266,9.49470649087,49.9818,229.567316169
 03/23  18:00:00,390.058643841,35.9178674234,125.74491171,0.0,77.122965704,86.2600435998,486.124387439,21.1752956174,49.9818,414.967291821
 03/23  19:00:00,375.336949782,35.8429650415,87.2847047424,0.0,102.647051061,80.1663183927,399.022182749,58.7637159431,33.3212,306.937266806
 03/23  20:00:00,418.911999926,35.8168618126,105.464869484,0.0,115.40909374,92.7192997104,439.473205236,100.44823897,33.3212,305.703766266
 03/23  21:00:00,411.306100901,35.8560200181,121.073049367,0.0,102.647051061,94.1340635361,671.135910403,192.593596821,24.9909,453.551413582
 03/23  22:00:00,320.254054272,35.8875540989,96.2230129702,0.0,77.122965704,65.871452062,615.830274485,256.359228816,16.6606,342.810445669
 03/23  23:00:00,224.668513608,35.8542466903,68.5585402241,0.0,38.286128036,48.4199368926,440.703311962,244.288663912,8.3303,188.08434805
 03/23  24:00:00,169.853133812,30.9452672691,56.9913713705,0.0,25.5240853573,30.610668775,224.136913319,67.2755691379,3.33212,153.529224181
 03/24  01:00:00,156.454075785,30.9452672691,51.0203529025,0.0,19.418418834,29.3649097162,156.972975212,44.7137282997,3.33212,108.927126913
 03/24  02:00:00,146.03903757,30.9452672691,48.5810729132,0.0,12.7620426787,28.1191506574,150.894656922,32.2342025278,3.33212,115.328334395
 03/24  03:00:00,144.072208759,30.9452672691,46.6401086147,0.0,12.7620426787,28.1191506574,145.630147372,27.0020444741,3.33212,115.295982898
 03/24  04:00:00,152.203470346,30.9452672691,47.5733838339,0.0,12.7620426787,28.1191506574,173.801197366,23.6772068028,3.33212,146.791870563
 03/24  05:00:00,190.386800618,33.3802693163,55.669344989,0.0,25.5240853573,30.610668775,296.171172594,21.9194203229,8.3303,265.921452271
 03/24  06:00:00,314.767835054,34.1919366654,84.1268434311,0.0,51.0481707146,78.1489452969,485.532514049,20.6695508598,16.6606,448.202363189
 03/24  07:00:00,387.452177515,35.822151858,111.475228702,0.0,64.3609230253,109.708623606,676.726209104,56.3514812859,24.9909,595.383827818
 03/24  08:00:00,318.299954474,35.8152713635,85.2070957142,0.0,51.0481707146,80.7689615957,581.680073544,85.668863355,33.3212,462.690010189
 03/24  09:00:00,279.828707704,36.4024725831,75.2548098884,0.0,51.0481707146,71.0224615957,500.329664269,90.4454973438,66.8089,343.075266925
 03/24  10:00:00,218.742071413,36.4894847562,62.9648360287,0.0,32.1804615127,65.7244621605,447.451789467,88.7888878084,83.4695,275.193401658
 03/24  11:00:00,216.172042034,36.5390663304,59.8281173246,0.0,32.1804615127,65.7244621605,351.358202155,69.9651431617,83.4695,197.923558993
 03/24  12:00:00,219.417192798,36.5737411615,63.8317532039,0.0,32.1804615127,65.7244621605,334.228701719,46.1153481406,83.4695,204.643853579
 03/24  13:00:00,280.214061748,36.6028211517,133.368571732,0.0,32.1804615127,55.9779621605,288.729494652,16.360228149,75.1392,197.230066503
 03/24  14:00:00,290.473632075,36.6288075015,141.851415701,0.0,32.1804615127,55.9779621605,271.412782427,7.71292021287,66.8089,196.890962214
 03/24  15:00:00,291.503991579,36.6553365103,142.502562618,0.0,32.1804615127,55.9779621605,279.506995527,7.47620840699,75.1392,196.89158712
 03/24  16:00:00,320.734048567,36.3577028962,142.718776525,0.0,32.1804615127,60.9114621605,250.789715212,5.056665218,91.7998,153.933249994
 03/24  17:00:00,354.938075159,35.8307321332,142.60264278,0.0,32.1804615127,77.5397301883,289.024518203,8.48608800767,49.9818,230.556630195
 03/24  18:00:00,408.467279533,35.8799641977,142.095661647,0.0,77.122965704,86.2600435998,475.341312846,9.32686761737,49.9818,416.032645228
 03/24  19:00:00,433.116940094,35.8232941175,143.034066582,0.0,102.647051061,80.1663183927,349.495297884,7.26223465414,33.3212,308.91186323
 03/24  20:00:00,458.174608073,35.8152713635,143.083626763,0.0,115.40909374,92.7192997104,345.912701244,7.10697604615,33.3212,305.484525198
 03/24  21:00:00,433.194576703,35.8617128416,141.939769775,0.0,102.647051061,94.1340635361,482.036821966,7.76843122356,24.9909,449.277490742
 03/24  22:00:00,367.516325228,35.9214558907,142.738059107,0.0,77.122965704,65.871452062,364.911854952,11.1370158008,16.6606,337.114239151
 03/24  23:00:00,287.553394488,35.8904476913,131.172632348,0.0,38.286128036,48.4199368926,213.846947759,17.5118918636,8.3303,188.004755896
 03/24  24:00:00,142.457863265,30.9452672691,29.9236040198,0.0,25.5240853573,30.610668775,189.977959717,33.167261924,3.33212,153.478577793
 03/25  01:00:00,151.596854162,30.9452672691,36.8117506916,0.0,27.7269238854,30.610668775,192.800783711,74.1842998112,3.33212,115.2843639
 03/25  02:00:00,137.201278849,32.5686019672,38.2644165747,0.0,12.7620426787,28.1191506574,193.168786124,80.9729940096,3.33212,108.863672114
 03/25  03:00:00,137.479636427,31.7569346182,39.3515994613,0.0,12.7620426787,28.1191506574,192.637266223,74.0057656671,3.33212,115.299380556
 03/25  04:00:00,148.328653488,33.3802693163,41.9916295067,0.0,12.7620426787,28.1191506574,222.272349972,65.5211245346,3.33212,153.419105437
