Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  05:00:00,160.602688273,30.9452672691,44.4612971086,0.0,12.7620426787,28.1191506574,255.509811069,59.2541270761,8.3303,187.925383993
 03/25  06:00:00,252.505273696,34.8412705446,54.4849877085,0.0,42.6918050922,54.3732441037,331.117723981,49.4575028501,16.6606,264.999621131
 03/25  07:00:00,312.030890128,35.836666671,82.5529618175,0.0,42.6918050922,86.1019271793,589.017311416,113.557491813,24.9909,450.468919603
 03/25  08:00:00,390.184907757,35.8436874653,119.795326442,0.0,57.6566862989,112.030105488,743.632830241,76.7029407875,33.3212,633.608689454
 03/25  09:00:00,336.07337655,36.3911340825,112.220508441,0.0,57.6566862989,83.6599452969,576.537730118,54.8372930077,66.8089,454.89153711
 03/25  10:00:00,276.408046916,36.4949962597,106.796069026,0.0,42.6918050922,68.9656133826,470.994194704,40.6512040646,83.4695,346.87349064
 03/25  11:00:00,295.331143253,36.5652176837,133.798073898,0.0,34.9340096728,67.7198543238,384.42617222,22.5742236304,83.4695,278.38244859
 03/25  12:00:00,301.385277236,36.6192579806,140.070156671,0.0,34.9340096728,67.7198543238,292.272927227,10.6135721981,83.4695,198.189855029
 03/25  13:00:00,293.507556951,36.6292578709,141.696511269,0.0,34.9340096728,57.9733543238,286.571287647,6.5103261489,75.1392,204.921761498
 03/25  14:00:00,294.345847203,36.6629071757,142.43950374,0.0,34.9340096728,57.9733543238,269.812753019,5.52351125833,66.8089,197.480341761
 03/25  15:00:00,295.12972388,36.6909789754,143.258007056,0.0,34.9340096728,57.9733543238,285.947670067,6.50810425406,75.1392,204.300365813
 03/25  16:00:00,324.366852131,36.3868373652,143.52529974,0.0,34.9340096728,62.9068543238,252.852674737,6.66667247048,91.7998,154.386202267
 03/25  17:00:00,343.38632552,35.8772156495,135.475349062,0.0,34.9340096728,72.2186844194,250.470954928,11.6166163756,49.9818,188.872538552
 03/25  18:00:00,373.445333103,35.9354994125,99.6716603117,0.0,87.0357390804,86.2600435998,309.737069491,24.845105766,49.9818,234.910163725
 03/25  19:00:00,373.569794142,35.8260131775,88.6930725236,0.0,102.000620287,77.6748002752,413.883352126,74.7114078069,33.3212,305.850744319
 03/25  20:00:00,404.449602818,35.8152713635,108.170494598,0.0,102.000620287,88.9820225341,452.214334585,113.648975791,33.3212,305.244158794
 03/25  21:00:00,397.846649672,35.8152713635,111.133012254,0.0,102.000620287,91.6425454185,493.794060806,162.960623623,24.9909,305.842537183
 03/25  22:00:00,339.096591126,35.8152713635,105.498448156,0.0,87.0357390804,65.871452062,637.000771486,175.01556406,16.6606,445.324607425
 03/25  23:00:00,237.176049014,35.8152713635,77.1106853413,0.0,42.6918050922,48.4199368926,479.468812381,207.430297216,8.3303,263.708215165
 03/25  24:00:00,176.600447735,30.9452672691,61.6333688888,0.0,27.7269238854,30.610668775,223.734048368,71.4619129845,3.33212,148.940015384
 03/26  01:00:00,179.370515881,30.9452672691,55.2202277411,0.0,34.4311606118,33.1021868926,169.055250319,50.2684865231,3.33212,115.454643796
 03/26  02:00:00,156.613965264,30.9452672691,49.9676035539,0.0,19.466279405,30.610668775,162.204501954,43.4367779217,3.33212,115.435604033
 03/26  03:00:00,152.525755691,30.9452672691,45.8419686782,0.0,19.466279405,30.610668775,162.66569329,43.9153551501,3.33212,115.41821814
 03/26  04:00:00,160.62237951,30.9452672691,47.3920602972,0.0,19.466279405,30.610668775,182.323774725,32.2925398397,3.33212,146.699114885
 03/26  05:00:00,174.988278219,30.9452672691,49.5404691408,0.0,19.466279405,30.610668775,225.416415489,25.7995828298,8.3303,191.286532659
 03/26  06:00:00,255.553697343,34.6789370748,57.6424171958,0.0,42.6918050922,54.3732441037,309.835065593,26.5194291911,16.6606,266.655036402
 03/26  07:00:00,321.219473056,35.9283158362,81.8674475097,0.0,49.3960418185,88.5934452969,602.293251309,127.611789671,24.9909,449.690561638
 03/26  08:00:00,383.318520264,35.8152713635,111.728711368,0.0,57.6566862989,112.030105488,854.189684241,182.781667767,33.3212,638.086816474
 03/26  09:00:00,308.263599255,36.3641372082,91.430597785,0.0,50.9524495726,81.1684271793,755.440427939,235.177003054,66.8089,453.454524885
 03/26  10:00:00,240.027896742,36.3445006255,68.385636581,0.0,42.6918050922,68.9656133826,659.347340284,226.795364262,83.4695,349.082476023
 03/26  11:00:00,233.249380043,36.4346237048,65.2613441216,0.0,38.286128036,68.9656133826,584.200425837,230.272094013,83.4695,270.458831824
 03/26  12:00:00,227.19249914,36.47947286,60.0270888232,0.0,38.286128036,68.9656133826,516.704120048,228.748947036,83.4695,204.485673012
 03/26  13:00:00,186.367245839,36.516089023,38.2819433882,0.0,31.5818913096,56.727595265,504.876430699,232.319068335,75.1392,197.418162365
 03/26  14:00:00,185.754995957,36.5272700229,37.7090969692,0.0,31.5818913096,56.727595265,499.903539413,236.372814121,66.8089,196.721825292
 03/26  15:00:00,187.595892533,36.5593899167,39.5467007164,0.0,31.5818913096,56.727595265,513.860041476,242.003081306,75.1392,196.71776017
 03/26  16:00:00,216.629315483,36.2857942319,39.6084428613,0.0,31.5818913096,61.661095265,482.712746623,237.08200633,91.7998,153.830940293
 03/26  17:00:00,251.445831251,35.8152713635,47.162379374,0.0,31.5818913096,70.9729253606,475.825608197,236.870778758,49.9818,188.973029439
 03/26  18:00:00,324.03375775,35.8152713635,58.0307849189,0.0,80.3315023541,83.7685254822,525.185015109,241.038273657,49.9818,234.164941453
 03/26  19:00:00,357.17965077,35.8152713635,70.4879779262,0.0,102.000620287,77.6748002752,579.652077534,241.326116676,33.3212,305.004760858
 03/26  20:00:00,387.10511389,35.8152713635,79.8946882387,0.0,108.704857014,91.4735406516,574.323231319,241.427928244,33.3212,299.574103075
 03/26  21:00:00,360.981256025,35.8152713635,81.9344361884,0.0,95.2963835608,89.1510273009,568.940897824,242.762022576,24.9909,301.187975248
 03/26  22:00:00,306.178816253,35.8152713635,80.3032499515,0.0,80.3315023541,63.3799339444,711.020975537,249.011997706,16.6606,445.348377832
 03/26  23:00:00,219.047054399,35.8152713635,57.5322265581,0.0,42.6918050922,48.4199368926,529.933836294,259.034293946,8.3303,262.569242348
 03/26  24:00:00,167.866643949,30.9452672691,43.737839031,0.0,34.4311606118,33.1021868926,206.203762687,54.165473033,3.33212,148.706169654
 03/27  01:00:00,140.164484173,30.9452672691,34.8062789234,0.0,19.418418834,29.3649097162,160.323124497,41.7399670389,3.33212,115.251037458
 03/27  02:00:00,128.324446656,30.9452672691,30.8765111287,0.0,12.7620426787,28.1191506574,154.353302956,35.8126549698,3.33212,115.208527986
 03/27  03:00:00,126.412302204,30.9452672691,28.9760998373,0.0,12.7620426787,28.1191506574,145.087069541,32.9092826013,3.33212,108.84566694
 03/27  04:00:00,134.129369107,30.9452672691,30.1174946649,0.0,12.7620426787,28.1191506574,188.37618638,31.7135877394,3.33212,153.33047864
 03/27  05:00:00,169.901910756,30.9452672691,38.2705880683,0.0,25.5240853573,30.610668775,297.67819726,31.5519508181,8.3303,257.795946442
 03/27  06:00:00,293.838523097,32.5686019672,65.609436286,0.0,51.0481707146,78.1489452969,494.135676846,31.2598707823,16.6606,446.215206064
 03/27  07:00:00,366.575223155,35.8152713635,89.939518077,0.0,64.3609230253,109.708623606,849.362185159,229.114714297,24.9909,595.256570863
 03/27  08:00:00,302.757752638,35.8152713635,68.760588382,0.0,51.0481707146,80.7689615957,750.785802704,260.212534539,33.3212,457.252068164
 03/27  09:00:00,270.338407459,36.1486278229,64.2356733556,0.0,51.0481707146,71.0224615957,653.198584739,244.634782221,66.8089,341.754902519
 03/27  10:00:00,219.013977226,36.4015149851,61.4000651774,0.0,32.1804615127,65.7244621605,595.981721285,237.533005157,83.4695,274.979216128
 03/27  11:00:00,219.789632931,36.5384307187,62.0952588318,0.0,32.1804615127,65.7244621605,463.217241939,182.057793622,83.4695,197.689948317
 03/27  12:00:00,227.448281462,36.5813752642,71.3971615475,0.0,32.1804615127,65.7244621605,396.539549491,115.756607476,83.4695,197.313442015
 03/27  13:00:00,225.701624932,36.6187297657,79.7278865921,0.0,32.1804615127,55.9779621605,354.491692,79.1468117658,75.1392,200.205680234
 03/27  14:00:00,229.457020895,36.6522484603,83.6058413963,0.0,32.1804615127,55.9779621605,318.885482263,57.5329410418,66.8089,194.543641221
 03/27  15:00:00,230.171490048,36.6826066315,84.3655797258,0.0,32.1804615127,55.9779621605,315.80835957,45.1496863614,75.1392,195.519473208
 03/27  16:00:00,253.304913943,36.378130195,78.5634685483,0.0,32.1804615127,60.9114621605,289.329856673,43.7463659594,91.7998,153.783690714
 03/27  17:00:00,295.995467779,35.8152713635,86.7174535241,0.0,32.1804615127,77.5397301883,331.511863965,51.0436110136,49.9818,230.486452952
 03/27  18:00:00,363.481050931,35.8276957285,100.149696311,0.0,77.122965704,86.2600435998,526.436464749,64.2004838944,49.9818,412.254180855
 03/27  19:00:00,377.99364161,35.8152713635,93.0761133226,0.0,102.647051061,80.1663183927,429.820805312,89.8494353948,33.3212,306.650169917
 03/27  20:00:00,411.427438305,35.8152713635,98.2034660609,0.0,115.40909374,92.7192997104,478.592133664,145.518352394,33.3212,299.75258127
 03/27  21:00:00,399.732899819,35.8152713635,110.03742297,0.0,102.647051061,94.1340635361,624.640784052,149.505554134,24.9909,450.144329917
 03/27  22:00:00,306.929710295,35.8162498098,83.3977017716,0.0,77.122965704,65.871452062,593.743568742,236.286473535,16.6606,340.796495207
 03/27  23:00:00,213.014332644,35.8152713635,57.2480929827,0.0,38.286128036,48.4199368926,433.44678652,237.423744869,8.3303,187.692741651
 03/27  24:00:00,161.440312593,30.9452672691,48.8694961509,0.0,25.5240853573,30.610668775,210.124629335,58.9814254058,3.33212,147.811083929
 03/28  01:00:00,149.1823119,30.9452672691,43.9802832855,0.0,19.418418834,29.3649097162,161.44216017,42.9078881949,3.33212,115.202151975
 03/28  02:00:00,139.092468354,30.9452672691,41.8284724508,0.0,12.7620426787,28.1191506574,145.913068781,33.7781120604,3.33212,108.80283672
 03/28  03:00:00,137.598761828,30.9452672691,40.3369767842,0.0,12.7620426787,28.1191506574,148.108558475,29.5673035295,3.33212,115.209134945
 03/28  04:00:00,160.541069557,30.9452672691,56.0331463539,0.0,12.7620426787,28.1191506574,174.900571981,24.9714735791,3.33212,146.596978402
 03/28  05:00:00,219.464171608,30.9452672691,87.2146749198,0.0,25.5240853573,30.610668775,291.347389714,20.9780040251,8.3303,262.039085689
 03/28  06:00:00,339.220533907,34.6789370748,108.114469807,0.0,51.0481707146,78.1489452969,483.181671626,19.3122268209,16.6606,447.208844805
 03/28  07:00:00,393.738710805,35.819144998,117.889666682,0.0,64.3609230253,109.708623606,660.353308836,45.4444873115,24.9909,589.917921524
 03/28  08:00:00,314.420967695,35.8152713635,81.2932789865,0.0,51.0481707146,80.7689615957,581.200274269,91.9757819211,33.3212,455.903292348
 03/28  09:00:00,271.187775613,36.3943363705,66.3644160063,0.0,51.0481707146,71.0224615957,552.079678033,140.887295626,66.8089,344.383482407
 03/28  10:00:00,208.96704443,36.4800191392,52.8412273917,0.0,32.1804615127,65.7244621605,507.943750322,155.388879783,83.4695,269.085370539
 03/28  11:00:00,203.193232428,36.5323281021,46.4624446404,0.0,32.1804615127,65.7244621605,439.817818432,151.690061452,83.4695,204.658256979
 03/28  12:00:00,205.481667277,36.569950898,49.6542555992,0.0,32.1804615127,65.7244621605,395.851638537,115.140346692,83.4695,197.241791845
 03/28  13:00:00,195.873835046,36.6003741805,49.8748940347,0.0,32.1804615127,55.9779621605,368.193908113,96.164999864,75.1392,196.889708249
 03/28  14:00:00,198.138325484,36.6278733604,52.1222906041,0.0,32.1804615127,55.9779621605,363.085190375,99.7338327828,66.8089,196.542457592
 03/28  15:00:00,197.368072356,36.6525179204,51.37862108,0.0,32.1804615127,55.9779621605,367.104417101,95.4182110173,75.1392,196.547006084
 03/28  16:00:00,228.350406947,36.3526403087,53.4472912392,0.0,32.1804615127,60.9114621605,323.334793527,77.8078139073,91.7998,153.727179619
 03/28  17:00:00,274.959688902,35.8152713635,65.4949169319,0.0,32.1804615127,77.5397301883,345.479976505,69.5612467339,49.9818,225.936929771
 03/28  18:00:00,347.488206655,35.8152713635,83.9472798618,0.0,77.122965704,86.2600435998,532.84617127,70.5057124099,49.9818,412.35865886
 03/28  19:00:00,368.683729682,35.8152713635,84.0468673892,0.0,102.647051061,80.1663183927,401.567237051,62.5392728014,33.3212,305.706764249
 03/28  20:00:00,410.757520764,35.8152713635,97.9554983938,0.0,115.40909374,92.7192997104,379.532458844,44.3565074851,33.3212,301.854751358
 03/28  21:00:00,428.830056379,35.8152713635,138.741218271,0.0,102.647051061,94.1340635361,501.417360136,27.1821984098,24.9909,449.244261726
 03/28  22:00:00,334.491394841,35.8292757315,110.648491922,0.0,77.122965704,65.871452062,379.517834509,26.4291116946,16.6606,336.428122814
 03/28  23:00:00,232.437156717,35.8192029755,77.0619569907,0.0,38.286128036,48.4199368926,229.165795264,33.1731663123,8.3303,187.662328952
 03/28  24:00:00,144.815646104,30.9452672691,32.3100624355,0.0,25.5240853573,30.610668775,170.669230505,20.7225110646,3.33212,146.614599441
 03/29  01:00:00,141.781274376,30.9452672691,36.6697793778,0.0,19.418418834,29.3649097162,138.445792088,19.9335409495,3.33212,115.180131139
 03/29  02:00:00,134.867268384,30.9452672691,37.6433330749,0.0,12.7620426787,28.1191506574,154.926594763,42.8207387087,3.33212,108.773736054
 03/29  03:00:00,134.06981374,30.9452672691,36.7814871253,0.0,12.7620426787,28.1191506574,187.89704851,69.3846404171,3.33212,115.180288093
 03/29  04:00:00,145.333758277,33.3802693163,39.0096617393,0.0,12.7620426787,28.1191506574,215.394213967,65.5116011566,3.33212,146.55049281
 03/29  05:00:00,179.579536043,30.9452672691,48.0603233748,0.0,25.5240853573,30.610668775,322.592090918,55.471709872,8.3303,258.790081045
 03/29  06:00:00,307.072410636,34.8412705446,76.6442276742,0.0,51.0481707146,78.1489452969,509.495678764,46.9351917579,16.6606,445.899887006
 03/29  07:00:00,376.873815526,35.8205692969,102.024666952,0.0,64.3609230253,109.708623606,712.32855425,92.9074957261,24.9909,594.430158524
 03/29  08:00:00,311.171754571,35.8152713635,78.8470013874,0.0,51.0481707146,80.7689615957,609.794495167,125.206821594,33.3212,451.266473573
 03/29  09:00:00,274.111852459,36.3861276382,69.3563709598,0.0,51.0481707146,71.0224615957,566.369867883,152.217344108,66.8089,347.343623775
 03/29  10:00:00,212.74223389,36.4769067315,56.6681591365,0.0,32.1804615127,65.7244621605,513.100102684,160.70070549,83.4695,268.929897194
 03/29  11:00:00,209.4525348,36.5299368948,52.7473025978,0.0,32.1804615127,65.7244621605,434.183694306,153.210816976,83.4695,197.50337733
 03/29  12:00:00,207.237816329,36.5680040183,51.2161285039,0.0,32.1804615127,65.7244621605,445.605802106,165.000242005,83.4695,197.136060102
 03/29  13:00:00,200.624006996,36.6011383258,54.2937557428,0.0,32.1804615127,55.9779621605,433.250279881,161.309888356,75.1392,196.801191525
 03/29  14:00:00,198.28612274,36.6288817413,51.8174432446,0.0,32.1804615127,55.9779621605,451.120079043,187.848831704,66.8089,196.462347339
 03/29  15:00:00,196.763658254,36.6564258393,50.0384410492,0.0,32.1804615127,55.9779621605,488.88403144,217.277126028,75.1392,196.467705412
 03/29  16:00:00,226.779479846,36.3565656946,51.0652361235,0.0,32.1804615127,60.9114621605,439.681085598,194.211888151,91.7998,153.669397447
 03/29  17:00:00,271.582563198,35.8152713635,61.0537138676,0.0,32.1804615127,77.5397301883,490.881649495,215.083599532,49.9818,225.816249963
 03/29  18:00:00,343.277448461,35.8152713635,77.7031415441,0.0,77.122965704,86.2600435998,729.18869894,267.407404251,49.9818,411.799494688
 03/29  19:00:00,362.401868458,35.8152713635,75.0947198483,0.0,102.647051061,80.1663183927,569.46206215,230.695690444,33.3212,305.445171707
 03/29  20:00:00,396.82645855,35.8152713635,81.3779005745,0.0,115.40909374,92.7192997104,560.320343104,223.713599137,33.3212,303.285543968
 03/29  21:00:00,387.129184842,35.8152713635,95.2111824382,0.0,102.647051061,94.1340635361,697.319006155,225.192882297,24.9909,447.135223859
 03/29  22:00:00,300.906493335,35.8152713635,75.5982280912,0.0,77.122965704,65.871452062,587.224931576,235.031150885,16.6606,335.533180691
 03/29  23:00:00,209.350556444,35.8152713635,52.1638288415,0.0,38.286128036,48.4199368926,438.842206788,242.933601326,8.3303,187.578305463
 03/29  24:00:00,155.941717344,30.9452672691,43.089432106,0.0,25.5240853573,30.610668775,200.218528911,50.3264561132,3.33212,146.559952798
 03/30  01:00:00,142.507877194,30.9452672691,37.027819493,0.0,19.418418834,29.3649097162,155.785906229,37.3103572762,3.33212,115.143428953
 03/30  02:00:00,130.880638655,30.9452672691,33.3123017697,0.0,12.7620426787,28.1191506574,144.352149049,32.2630541283,3.33212,108.756974921
 03/30  03:00:00,128.028651666,30.9452672691,30.4764947525,0.0,12.7620426787,28.1191506574,147.838117591,29.3693514989,3.33212,115.136646092
 03/30  04:00:00,134.511709323,30.9452672691,30.3900550678,0.0,12.7620426787,28.1191506574,178.913578194,29.0692595338,3.33212,146.51219866
 03/30  05:00:00,169.954909087,30.9452672691,38.1973943845,0.0,25.5240853573,30.610668775,295.879164519,30.2880999554,8.3303,257.260764564
 03/30  06:00:00,291.999092785,32.9744356418,65.9720977968,0.0,51.0481707146,78.1489452969,491.944717941,31.1144519702,16.6606,444.169665971
 03/30  07:00:00,367.961763963,35.8383706107,91.0342229559,0.0,64.3609230253,109.708623606,858.584366803,239.750841759,24.9909,593.842625044
 03/30  08:00:00,302.833167116,35.8152713635,68.6080195431,0.0,51.0481707146,80.7689615957,762.293043402,276.406227739,33.3212,452.565615663
 03/30  09:00:00,270.279508145,36.114682913,64.0095436573,0.0,51.0481707146,71.0224615957,656.759355943,251.187553767,66.8089,338.762902175
 03/30  10:00:00,205.572411707,36.3974501571,47.8607850115,0.0,32.1804615127,65.7244621605,591.965330035,236.137838097,83.4695,272.357991938
 03/30  11:00:00,199.011957081,36.5368488257,41.3065671044,0.0,32.1804615127,65.7244621605,464.589784432,180.171989962,83.4695,200.94829447
 03/30  12:00:00,212.310803925,36.5822980162,55.96065006,0.0,32.1804615127,65.7244621605,428.703506389,148.183705803,83.4695,197.050300587
 03/30  13:00:00,216.248343756,36.6200772797,69.9655294548,0.0,32.1804615127,55.9779621605,388.571982144,116.719563764,75.1392,196.713218379
 03/30  14:00:00,224.434519722,36.6524643225,78.3962218928,0.0,32.1804615127,55.9779621605,348.119994807,84.9395175003,66.8089,196.371577307
 03/30  15:00:00,227.265220492,36.679348505,81.2869655817,0.0,32.1804615127,55.9779621605,350.796557109,79.8477256944,75.1392,195.809631414
 03/30  16:00:00,254.320784924,36.3758683652,79.4349179752,0.0,32.1804615127,60.9114621605,313.031007318,73.7403909492,91.7998,147.490816369
 03/30  17:00:00,299.447944757,35.8152713635,90.0361076325,0.0,32.1804615127,77.5397301883,354.789096597,78.2023015056,49.9818,226.604995091
 03/30  18:00:00,364.987838693,35.8485271428,101.44828984,0.0,77.122965704,86.2600435998,569.592681462,109.544949882,49.9818,410.065931581
 03/30  19:00:00,372.940571003,35.8152713635,87.6767961779,0.0,102.647051061,80.1663183927,515.303979898,176.811008296,33.3212,305.171771602
 03/30  20:00:00,406.651332243,35.8152713635,92.9814092848,0.0,115.40909374,92.7192997104,550.296263213,212.984170662,33.3212,303.990892551
 03/30  21:00:00,395.393723338,35.8152713635,104.473538233,0.0,102.647051061,94.1340635361,753.299054759,283.060414002,24.9909,445.247740757
 03/30  22:00:00,305.203699033,35.8190247446,80.0812715824,0.0,77.122965704,65.871452062,600.337220044,248.482172876,16.6606,335.194447169
 03/30  23:00:00,212.46068398,35.8152713635,55.4084672042,0.0,38.286128036,48.4199368926,423.187318651,227.339152173,8.3303,187.517866479
 03/30  24:00:00,166.579043741,30.9452672691,53.8283915345,0.0,25.5240853573,30.610668775,195.577043479,45.7383366195,3.33212,146.506586859
 03/31  01:00:00,177.405547647,30.9452672691,71.8575225398,0.0,19.418418834,29.3649097162,156.127131259,37.6740685901,3.33212,115.120942669
 03/31  02:00:00,154.251381532,30.9452672691,56.6390922733,0.0,12.7620426787,28.1191506574,143.585755899,31.5273170442,3.33212,108.726318855
 03/31  03:00:00,144.888908316,30.9452672691,47.2942450619,0.0,12.7620426787,28.1191506574,146.508921339,28.0695952718,3.33212,115.107206068
 03/31  04:00:00,148.572831935,30.9452672691,43.7735088031,0.0,12.7620426787,28.1191506574,176.598016989,26.810914972,3.33212,146.454982017
 03/31  05:00:00,183.721259736,30.9452672691,51.259206501,0.0,25.5240853573,30.610668775,291.845452288,26.4253733042,8.3303,257.089778984
 03/31  06:00:00,307.182084665,33.5831861536,79.7426968317,0.0,51.0481707146,78.1489452969,485.98637339,25.856116488,16.6606,443.469656902
 03/31  07:00:00,380.061923203,35.8152713635,102.118875059,0.0,64.3609230253,109.708623606,805.505030474,189.575684438,24.9909,590.938446036
 03/31  08:00:00,312.431271825,35.8152713635,77.619995917,0.0,51.0481707146,80.7689615957,684.847765034,198.728592703,33.3212,452.797972332
 03/31  09:00:00,248.662034732,36.3954229221,43.4985882306,0.0,51.0481707146,71.0224615957,543.358120128,138.340773167,66.8089,338.208446961
 03/31  10:00:00,204.807931769,36.486322295,48.9405660932,0.0,32.1804615127,65.7244621605,450.173839924,98.1788888456,83.4695,268.525451078
 03/31  11:00:00,213.469945621,36.5410944865,57.1786685057,0.0,32.1804615127,65.7244621605,357.721010564,69.8760467676,83.4695,204.375463796
 03/31  12:00:00,225.608812467,36.5825391318,70.0941797765,0.0,32.1804615127,65.7244621605,334.736570636,54.3025339132,83.4695,196.964536723
 03/31  13:00:00,223.633075701,36.6200142653,77.83054347,0.0,32.1804615127,55.9779621605,321.803889145,50.0315957497,75.1392,196.633093396
 03/31  14:00:00,228.483420479,36.6522462698,82.6576348453,0.0,32.1804615127,55.9779621605,306.515412391,49.5754952202,66.8089,190.13101717
 03/31  15:00:00,230.041190398,36.6798872235,84.2097202546,0.0,32.1804615127,55.9779621605,318.219246562,47.6624708634,75.1392,195.417575699
 03/31  16:00:00,254.877721189,36.378404925,80.0947057035,0.0,32.1804615127,60.9114621605,293.729189503,48.3709681474,91.7998,153.558421355
 03/31  17:00:00,295.519568103,35.8159214303,86.1817314177,0.0,32.1804615127,77.5397301883,340.946685369,65.4145257594,49.9818,225.55035961
 03/31  18:00:00,361.981869834,35.8506648517,98.5595190882,0.0,77.122965704,86.2600435998,547.061606167,86.3945504769,49.9818,410.68525569
 03/31  19:00:00,378.017529121,35.8152713635,93.4287840869,0.0,102.647051061,80.1663183927,456.590996985,118.344718336,33.3212,304.925078649
 03/31  20:00:00,413.228321382,35.8152713635,100.395864814,0.0,115.40909374,92.7192997104,470.418669657,141.398997834,33.3212,295.698471823
 03/31  21:00:00,403.234847062,35.8152713635,113.85465489,0.0,102.647051061,94.1340635361,612.120243759,142.601848685,24.9909,444.527495074
 03/31  22:00:00,346.654123001,35.837326934,123.164055752,0.0,77.122965704,65.871452062,530.800227368,179.28231008,16.6606,334.857317288
 03/31  23:00:00,242.399342421,35.8169078108,86.6379158852,0.0,38.286128036,48.4199368926,435.295370074,239.549806528,8.3303,187.415263546
 03/31  24:00:00,174.715473331,30.9452672691,61.8912433064,0.0,25.5240853573,30.610668775,236.848041445,81.3296366782,3.33212,152.186284767
 04/01  01:00:00,165.129845421,30.9452672691,50.0316186736,0.0,27.7269238854,30.610668775,181.716282449,68.7708188628,3.33212,109.613343586
 04/01  02:00:00,140.038499564,30.9452672691,42.4185306225,0.0,12.7620426787,28.1191506574,165.282192036,52.9129250674,3.33212,109.037146969
 04/01  03:00:00,135.395162587,30.9452672691,37.7980911464,0.0,12.7620426787,28.1191506574,158.313322895,40.2420903918,3.33212,114.739112504
 04/01  04:00:00,141.017111308,30.9452672691,36.8459055717,0.0,12.7620426787,28.1191506574,183.673719447,33.9490017988,3.33212,146.392597648
 04/01  05:00:00,154.79881437,30.9452672691,38.3834009985,0.0,12.7620426787,28.1191506574,226.738187644,31.0968314224,8.3303,187.311056222
 04/01  06:00:00,241.415578209,33.5831861536,47.2232359954,0.0,42.6918050922,54.3732441037,305.664552661,29.8910963456,16.6606,259.112856315
 04/01  07:00:00,298.673078258,35.8152713635,67.3328319731,0.0,42.6918050922,86.1019271793,694.711228416,227.810117593,24.9909,441.910210823
 04/01  08:00:00,339.450341553,35.8152713635,67.2908628466,0.0,57.6566862989,112.030105488,916.952717331,250.81084803,33.3212,632.820669301
 04/01  09:00:00,293.853265047,36.1737901248,68.3069364294,0.0,57.6566862989,83.6599452969,743.430517785,227.804910043,66.8089,448.816707742
 04/01  10:00:00,226.424494141,36.3449558136,55.0147799871,0.0,42.6918050922,68.9656133826,652.87750909,231.550745581,83.4695,337.857263509
 04/01  11:00:00,211.588482546,36.4095313577,48.4790520131,0.0,34.9340096728,67.7198543238,594.110626736,237.464727461,83.4695,273.176399275
 04/01  12:00:00,206.379238699,36.4796942385,44.0580727754,0.0,34.9340096728,67.7198543238,522.250542901,237.677765156,83.4695,201.103277746
 04/01  13:00:00,193.878114248,36.3914051939,41.3758551773,0.0,34.9340096728,57.9733543238,517.942345862,245.588135798,75.1392,197.215010063
 04/01  14:00:00,189.939116141,36.3191454282,37.5169875283,0.0,34.9340096728,57.9733543238,526.962540398,263.284465322,66.8089,196.869175076
 04/01  15:00:00,189.944593399,36.3681097061,37.4929429372,0.0,34.9340096728,57.9733543238,539.411432513,267.412465971,75.1392,196.859766542
 04/01  16:00:00,217.747228738,36.1585105076,36.2578178962,0.0,34.9340096728,62.9068543238,505.010398919,259.45386161,91.7998,153.756737309
 04/01  17:00:00,253.462038834,35.8152713635,44.5877622797,0.0,34.9340096728,72.2186844194,491.691791411,253.465806554,49.9818,188.244184857
 04/01  18:00:00,332.011239266,35.8152713635,56.7921602623,0.0,87.0357390804,86.2600435998,530.609247407,246.675750762,49.9818,233.951696646
 04/01  19:00:00,353.203786598,35.8152713635,69.3135601602,0.0,102.000620287,77.6748002752,572.907575874,239.73876925,33.3212,299.847606625
 04/01  20:00:00,376.196440745,35.8152713635,78.2174728421,0.0,102.000620287,88.9820225341,567.739845708,234.7817599,33.3212,299.636885808
 04/01  21:00:00,367.83428953,35.8152713635,79.5679789081,0.0,102.000620287,91.6425454185,562.307287446,233.254635788,24.9909,304.061751658
 04/01  22:00:00,312.912381777,35.8152713635,77.8190048938,0.0,87.0357390804,65.871452062,693.625702616,237.579397899,16.6606,439.385704717
 04/01  23:00:00,216.661997768,35.8152713635,55.1574264885,0.0,42.6918050922,48.4199368926,513.550170217,246.903343641,8.3303,258.316526576
 04/01  24:00:00,156.664085208,30.9452672691,41.7791966335,0.0,27.7269238854,30.610668775,199.929077356,50.1979467156,3.33212,146.39901064
 04/02  01:00:00,159.776073635,30.9452672691,35.633262407,0.0,34.4311606118,33.1021868926,156.759561989,38.1976809426,3.33212,115.229761046
 04/02  02:00:00,169.157793676,30.9452672691,62.3760573749,0.0,19.466279405,30.610668775,144.634764538,32.4690109081,3.33212,108.83363363
 04/02  03:00:00,158.394058379,30.9452672691,51.6260061415,0.0,19.466279405,30.610668775,147.981533886,29.406689433,3.33212,115.242724453
 04/02  04:00:00,161.515018582,30.9452672691,48.1670881874,0.0,19.466279405,30.610668775,177.459701606,27.785935885,3.33212,146.341645721
 04/02  05:00:00,171.924592865,30.9452672691,46.3255216824,0.0,19.466279405,30.610668775,222.823959577,26.9585049634,8.3303,187.535154614
 04/02  06:00:00,247.170303503,32.9744356418,53.6379955469,0.0,42.6918050922,54.3732441037,308.998570309,25.6055348663,16.6606,266.732435443
 04/02  07:00:00,316.908378423,35.8802711909,76.4831189624,0.0,49.3960418185,88.5934452969,640.220937156,173.668823189,24.9909,441.561213967
 04/02  08:00:00,373.483219173,35.8152713635,101.640398069,0.0,57.6566862989,112.030105488,835.611820393,180.029655271,33.3212,622.260965122
 04/02  09:00:00,295.330425615,36.3809134323,79.1029931288,0.0,50.9524495726,81.1684271793,722.619133382,203.51490628,66.8089,452.295327102
 04/02  10:00:00,228.432692149,36.4695093814,57.4142429295,0.0,42.6918050922,68.9656133826,625.290545309,200.66794348,83.4695,341.153101829
 04/02  11:00:00,216.189985705,36.520590901,49.030239165,0.0,38.286128036,68.9656133826,561.724431506,209.116939257,83.4695,269.137992249
 04/02  12:00:00,207.548487797,36.5586948007,41.4139787144,0.0,38.286128036,68.9656133826,479.671086706,199.422327331,83.4695,196.779259375
 04/02  13:00:00,187.219117698,36.588513216,40.1374428565,0.0,31.5818913096,56.727595265,476.670707419,204.769435657,75.1392,196.762071762
 04/02  14:00:00,186.709109937,36.6171317969,39.4203744257,0.0,31.5818913096,56.727595265,498.011912414,235.092828226,66.8089,196.110184188
 04/02  15:00:00,183.065821636,36.6426428849,35.4270151786,0.0,31.5818913096,56.727595265,529.020942381,257.782536187,75.1392,196.099206194
 04/02  16:00:00,196.748839252,36.3412282913,20.2640670374,0.0,31.5818913096,61.661095265,472.734965654,234.158969521,91.7998,146.776196133
 04/02  17:00:00,231.548435728,35.8152713635,27.8904069333,0.0,31.5818913096,70.9729253606,470.013931714,230.34253455,49.9818,189.689597163
 04/02  18:00:00,304.698319252,35.8152713635,38.8531682988,0.0,80.3315023541,83.7685254822,531.951278257,250.157066298,49.9818,231.812411959
 04/02  19:00:00,336.522871614,35.8152713635,52.6483910871,0.0,102.000620287,77.6748002752,560.177227358,231.673889692,33.3212,295.182137666
 04/02  20:00:00,392.40648864,35.8152713635,85.1281375226,0.0,108.704857014,91.4735406516,555.725162503,223.184207152,33.3212,299.219755352
 04/02  21:00:00,387.960820965,35.8152713635,108.660641039,0.0,95.2963835608,89.1510273009,548.295515772,225.324370816,24.9909,297.980244956
 04/02  22:00:00,315.434851957,35.8152713635,89.3095874974,0.0,80.3315023541,63.3799339444,691.774008301,235.199217122,16.6606,439.914191178
 04/02  23:00:00,219.531927976,35.8152713635,57.8523276907,0.0,42.6918050922,48.4199368926,510.255265999,245.686441139,8.3303,256.23852486
 04/02  24:00:00,166.445922779,30.9452672691,42.1769800177,0.0,34.4311606118,33.1021868926,202.103742824,52.1857781361,3.33212,146.585844688
 04/03  01:00:00,139.684216977,30.9452672691,34.2042375855,0.0,19.418418834,29.3649097162,157.430593199,41.3648391985,3.33212,112.733634001
 04/03  02:00:00,129.257491337,30.9452672691,31.6918207579,0.0,12.7620426787,28.1191506574,150.096425639,35.8323932047,3.33212,110.931912434
 04/03  03:00:00,127.780004252,30.9452672691,30.2271160693,0.0,12.7620426787,28.1191506574,145.115387164,33.1592337629,3.33212,108.624033401
 04/03  04:00:00,135.313610123,30.9452672691,31.1811947378,0.0,12.7620426787,28.1191506574,185.770308582,32.17600764,3.33212,150.262180942
 04/03  05:00:00,170.679223724,30.9452672691,38.9051741352,0.0,25.5240853573,30.610668775,293.77653498,32.0641757535,8.3303,253.382059226
 04/03  06:00:00,293.594397526,33.3802693163,67.1329659842,0.0,51.0481707146,78.1489452969,486.84008814,30.6115802656,16.6606,439.567907874
 04/03  07:00:00,367.895505155,35.8152713635,91.0339400593,0.0,64.3609230253,109.708623606,817.462637107,202.781873531,24.9909,589.689863576
 04/03  08:00:00,299.492573067,35.8152713635,65.3102960702,0.0,51.0481707146,80.7689615957,723.332012611,242.365789612,33.3212,447.645022999
 04/03  09:00:00,259.716210677,36.1645575542,53.4706857493,0.0,51.0481707146,71.0224615957,648.043025256,244.091172079,66.8089,337.142953178
 04/03  10:00:00,181.092575999,36.3530202672,23.5804931924,0.0,32.1804615127,65.7244621605,602.500874727,251.07778702,83.4695,267.953587707
 04/03  11:00:00,179.150023361,36.4465203595,20.8947290105,0.0,32.1804615127,65.7244621605,532.769350675,252.279014913,83.4695,197.020835762
 04/03  12:00:00,179.911785022,36.4800116474,22.3900370537,0.0,32.1804615127,65.7244621605,533.60163788,253.451989607,83.4695,196.680148273
 04/03  13:00:00,175.265295308,36.5828639247,27.9571234768,0.0,32.1804615127,55.9779621605,477.217244784,205.746892722,75.1392,196.331152063
 04/03  14:00:00,183.741599427,36.618499592,36.5641916203,0.0,32.1804615127,55.9779621605,488.277432057,225.462736033,66.8089,196.005796024
 04/03  15:00:00,186.685383666,36.6469443324,39.362992508,0.0,32.1804615127,55.9779621605,487.618994532,223.482704233,75.1392,188.9970903
 04/03  16:00:00,215.470796761,36.3455421903,38.9960794997,0.0,32.1804615127,60.9114621605,478.135902766,232.945141128,91.7998,153.390961638
 04/03  17:00:00,260.992631121,35.8152713635,49.6460263288,0.0,32.1804615127,77.5397301883,503.906534071,228.78856898,49.9818,225.136165091
 04/03  18:00:00,331.682005903,35.8152713635,66.1669156249,0.0,77.122965704,86.2600435998,687.314426697,228.943985554,49.9818,408.388641143
 04/03  19:00:00,351.92541722,35.8152713635,64.8743322333,0.0,102.647051061,80.1663183927,556.847361439,227.011546246,33.3212,296.514615193
 04/03  20:00:00,387.285858124,35.8152713635,72.1129670737,0.0,115.40909374,92.7192997104,565.029172739,228.797824007,33.3212,302.910148732
 04/03  21:00:00,377.993682438,35.8152713635,86.3917607956,0.0,102.647051061,94.1340635361,702.093350277,234.74510132,24.9909,442.357348956
 04/03  22:00:00,293.080170069,35.8152713635,68.0267596279,0.0,77.122965704,65.871452062,592.873871463,244.996513295,16.6606,331.216758168
 04/03  23:00:00,202.273441771,35.8152713635,45.2622892872,0.0,38.286128036,48.4199368926,448.485252286,257.805268904,8.3303,182.349683381
 04/03  24:00:00,149.64019192,30.9452672691,36.9623527861,0.0,25.5240853573,30.610668775,205.651100156,54.4206008073,3.33212,147.898379349
 04/04  01:00:00,137.237947034,30.9452672691,31.8852742429,0.0,19.418418834,29.3649097162,159.196718121,42.3908186532,3.33212,113.473779467
 04/04  02:00:00,127.005193356,30.9452672691,29.5524747942,0.0,12.7620426787,28.1191506574,148.212129086,36.2773213866,3.33212,108.6026877
 04/04  03:00:00,125.542446126,30.9452672691,28.0977007993,0.0,12.7620426787,28.1191506574,149.652851227,33.5457768459,3.33212,112.774954381
 04/04  04:00:00,133.995234148,30.9452672691,29.3429194332,0.0,12.7620426787,28.1191506574,184.711998595,32.8514234773,3.33212,148.528455118
 04/04  05:00:00,170.140064176,30.9452672691,37.8461548852,0.0,25.5240853573,30.610668775,297.084781363,32.8836108087,8.3303,255.870870554
 04/04  06:00:00,290.727196239,33.3802693163,66.5388178315,0.0,51.0481707146,78.1489452969,485.869425017,31.5415042732,16.6606,437.667320744
 04/04  07:00:00,368.083737532,35.8152713635,90.5133660915,0.0,64.3609230253,109.708623606,819.925996097,214.652701593,24.9909,580.282394504
 04/04  08:00:00,302.064086056,35.8152713635,67.3259590368,0.0,51.0481707146,80.7689615957,732.862713023,249.873057121,33.3212,449.668455902
 04/04  09:00:00,264.453625567,36.1404138776,58.3938298361,0.0,51.0481707146,71.0224615957,649.15359956,239.849376598,66.8089,342.495322962
 04/04  10:00:00,202.521912823,36.2435338667,45.1207803967,0.0,32.1804615127,65.7244621605,600.48642145,251.821419818,83.4695,265.195501632
 04/04  11:00:00,197.255955717,36.3172410474,39.110669941,0.0,32.1804615127,65.7244621605,540.411530566,257.684075936,83.4695,199.25795463
 04/04  12:00:00,195.594808653,36.4012149762,38.1442754945,0.0,32.1804615127,65.7244621605,531.680749369,253.720752642,83.4695,194.490496727
 04/04  13:00:00,185.963675574,36.4503587836,38.1863893514,0.0,32.1804615127,55.9779621605,520.266578604,253.822060226,75.1392,191.305318378
 04/04  14:00:00,186.963934928,36.514576055,39.1235617465,0.0,32.1804615127,55.9779621605,515.963463432,253.238065578,66.8089,195.916497853
 04/04  15:00:00,186.754361187,36.5683786892,38.8810124965,0.0,32.1804615127,55.9779621605,514.328181322,247.77313041,75.1392,191.415850912
 04/04  16:00:00,216.623061988,36.2693472512,39.7939759751,0.0,32.1804615127,60.9114621605,477.485651566,234.75012596,91.7998,150.935725606
 04/04  17:00:00,262.559810428,35.8152713635,51.0836473168,0.0,32.1804615127,77.5397301883,505.218194421,230.24080987,49.9818,224.995584551
 04/04  18:00:00,334.117090711,35.8152713635,68.6156391006,0.0,77.122965704,86.2600435998,688.03885348,231.878771088,49.9818,406.178282392
 04/04  19:00:00,353.837266737,35.8152713635,67.2205861019,0.0,102.647051061,80.1663183927,561.573901404,230.637206872,33.3212,297.615494533
 04/04  20:00:00,388.706362851,35.8152713635,73.9392398126,0.0,115.40909374,92.7192997104,570.829601905,235.843734343,33.3212,301.664667562
 04/04  21:00:00,378.827192125,35.8152713635,87.5367695136,0.0,102.647051061,94.1340635361,706.77901927,242.083474018,24.9909,439.704645252
 04/04  22:00:00,292.61361241,35.8152713635,67.5556800708,0.0,77.122965704,65.871452062,601.421635456,256.654205804,16.6606,328.106829651
 04/04  23:00:00,200.60413285,35.8152713635,43.5759251273,0.0,38.286128036,48.4199368926,476.354381638,281.317980149,8.3303,186.706101489
 04/04  24:00:00,147.17450845,30.9452672691,34.5099279168,0.0,25.5240853573,30.610668775,210.896748997,61.3315702516,3.33212,146.233058745
 04/05  01:00:00,133.565032894,30.9452672691,28.2228571347,0.0,19.418418834,29.3649097162,168.643470113,50.3457502481,3.33212,114.965599865
 04/05  02:00:00,122.618635053,30.9452672691,25.178326916,0.0,12.7620426787,28.1191506574,157.751856476,45.8346356059,3.33212,108.58510087
 04/05  03:00:00,121.704484411,30.9452672691,24.2724975684,0.0,12.7620426787,28.1191506574,155.702584046,43.8025334874,3.33212,108.567930559
 04/05  04:00:00,129.579439337,30.9452672691,25.570535571,0.0,12.7620426787,28.1191506574,192.439557441,42.9392421474,3.33212,146.168195294
 04/05  05:00:00,164.974878292,30.9452672691,33.3492671246,0.0,25.5240853573,30.610668775,307.541437119,43.0746413111,8.3303,256.136495808
 04/05  06:00:00,284.023254832,31.7569346182,62.1886378148,0.0,51.0481707146,78.1489452969,497.98400545,41.5351904877,16.6606,439.788214962
 04/05  07:00:00,363.905631026,35.8152713635,87.2241260956,0.0,64.3609230253,109.708623606,863.426740062,255.505223074,24.9909,582.930616988
 04/05  08:00:00,299.241811412,35.8152713635,65.2616856858,0.0,51.0481707146,80.7689615957,760.169986766,278.519923346,33.3212,448.32886342
 04/05  09:00:00,262.683793331,36.1481113848,56.6255676619,0.0,51.0481707146,71.0224615957,656.446063348,252.918110833,66.8089,336.719052514
 04/05  10:00:00,205.537052314,36.4132658624,47.9695629404,0.0,32.1804615127,65.7244621605,593.304981252,242.310018058,83.4695,267.525463194
 04/05  11:00:00,209.511526536,36.5258886012,51.8768771075,0.0,32.1804615127,65.7244621605,467.698362333,187.399550897,83.4695,196.829311436
 04/05  12:00:00,212.694911812,36.5660295273,56.3080820901,0.0,32.1804615127,65.7244621605,447.060139036,169.088762745,83.4695,194.501876291
 04/05  13:00:00,202.332683463,36.6003653662,55.938893395,0.0,32.1804615127,55.9779621605,418.419845931,152.179193817,75.1392,191.101452114
 04/05  14:00:00,195.338284993,36.6300854555,49.0792077498,0.0,32.1804615127,55.9779621605,416.298304296,153.671485325,66.8089,195.817918971
 04/05  15:00:00,194.051503285,36.6576984049,47.8562891846,0.0,32.1804615127,55.9779621605,416.652359076,152.702179572,75.1392,188.810979504
 04/05  16:00:00,225.596916667,36.3562421041,50.5189063688,0.0,32.1804615127,60.9114621605,385.30508496,140.242059298,91.7998,153.263225662
 04/05  17:00:00,271.864359587,35.8152713635,62.2925627109,0.0,32.1804615127,77.5397301883,408.52887193,133.680574928,49.9818,224.866497002
 04/05  18:00:00,341.78507401,35.8152713635,77.971687218,0.0,77.122965704,86.2600435998,634.946119462,184.383044211,49.9818,400.581275251
 04/05  19:00:00,356.985546703,35.8152713635,73.4943754952,0.0,102.647051061,80.1663183927,624.760970994,289.824546017,33.3212,301.615224977
 04/05  20:00:00,394.30973108,35.8152713635,79.1170023367,0.0,115.40909374,92.7192997104,578.696808969,251.000082495,33.3212,294.375526474
 04/05  21:00:00,383.699061746,35.8152713635,92.0808800421,0.0,102.647051061,94.1340635361,690.657947428,224.833010515,24.9909,440.834036913
 04/05  22:00:00,296.854783391,35.8152713635,71.7862203302,0.0,77.122965704,65.871452062,589.260220083,239.510450824,16.6606,333.089169259
 04/05  23:00:00,204.620783855,35.8152713635,47.5968860627,0.0,38.286128036,48.4199368926,452.187341997,260.142645512,8.3303,183.714396485
 04/05  24:00:00,151.444281167,30.9452672691,38.760410478,0.0,25.5240853573,30.610668775,207.444415478,54.8411987032,3.33212,149.271096775
 04/06  01:00:00,138.438671949,30.9452672691,33.0799980314,0.0,19.418418834,29.3649097162,154.426984098,42.5369336961,3.33212,108.557930402
 04/06  02:00:00,127.180228666,30.9452672691,29.7226014284,0.0,12.7620426787,28.1191506574,148.603116336,36.7297656894,3.33212,108.541230647
 04/06  03:00:00,125.635304485,30.9452672691,28.186145396,0.0,12.7620426787,28.1191506574,148.400708826,34.6990675935,3.33212,110.369521233
 04/06  04:00:00,132.807777277,30.9452672691,28.7830978454,0.0,12.7620426787,28.1191506574,188.717184762,34.5343651533,3.33212,150.850699609
 04/06  05:00:00,168.151444241,30.9452672691,36.5105258911,0.0,25.5240853573,30.610668775,292.631677379,35.8962073991,8.3303,248.40516998
 04/06  06:00:00,287.890816966,32.9744356418,64.8437734788,0.0,51.0481707146,78.1489452969,491.178346772,35.475945551,16.6606,439.041801221
 04/06  07:00:00,366.670288235,35.8152713635,90.04752665,0.0,64.3609230253,109.708623606,850.942169405,241.48090104,24.9909,584.470368365
 04/06  08:00:00,302.441704107,35.8152713635,68.4650887896,0.0,51.0481707146,80.7689615957,736.06863398,257.390838356,33.3212,445.356595624
 04/06  09:00:00,266.908746486,36.3095635229,60.6728365293,0.0,51.0481707146,71.0224615957,630.126142646,227.25409869,66.8089,336.063143956
 04/06  10:00:00,213.629203894,36.4783965568,56.4913833912,0.0,32.1804615127,65.7244621605,545.996981472,195.207489937,83.4695,267.319991535
 04/06  11:00:00,216.523852344,36.5367327493,59.2916547207,0.0,32.1804615127,65.7244621605,448.089394708,167.89341541,83.4695,196.726479299
 04/06  12:00:00,223.917903144,36.5801769753,67.8631954672,0.0,32.1804615127,65.7244621605,406.652485489,131.833919056,83.4695,191.349066433
 04/06  13:00:00,219.960582665,36.6172937138,73.7599645066,0.0,32.1804615127,55.9779621605,396.0632074,126.874336748,75.1392,194.049670652
 04/06  14:00:00,220.841656955,36.6502106631,74.7283409789,0.0,32.1804615127,55.9779621605,379.770949349,117.244017009,66.8089,195.71803234
 04/06  15:00:00,217.795245619,36.6791727354,71.7970547254,0.0,32.1804615127,55.9779621605,365.561419837,101.702356182,75.1392,188.719863656
 04/06  16:00:00,242.81962703,36.3743436103,67.9234898807,0.0,32.1804615127,60.9114621605,340.466315144,95.9267393865,91.7998,152.739775758
 04/06  17:00:00,287.627128237,35.8152713635,78.1890781296,0.0,32.1804615127,77.5397301883,373.320378598,105.408327708,49.9818,217.930250889
 04/06  18:00:00,356.125036451,35.8189901371,92.5487883095,0.0,77.122965704,86.2600435998,598.422345122,141.347196967,49.9818,407.093348154
 04/06  19:00:00,367.570839209,35.8152713635,85.0596095723,0.0,102.647051061,80.1663183927,512.070003548,182.654904655,33.3212,296.093898893
 04/06  20:00:00,402.667218455,35.8152713635,88.8362967394,0.0,115.40909374,92.7192997104,568.215177434,233.698882625,33.3212,301.195094809
 04/06  21:00:00,391.923493944,35.8152713635,101.547325166,0.0,102.647051061,94.1340635361,665.610574897,203.099255726,24.9909,437.520419171
 04/06  22:00:00,304.572824662,35.8152713635,80.8528559426,0.0,77.122965704,65.871452062,523.770443647,180.596369296,16.6606,326.513474351
 04/06  23:00:00,212.026196753,35.8152713635,56.0968541413,0.0,38.286128036,48.4199368926,413.762921065,218.572641868,8.3303,186.859979197
 04/06  24:00:00,158.860904994,30.9452672691,46.2255152667,0.0,25.5240853573,30.610668775,209.067626305,59.6210486453,3.33212,146.114457659
 04/07  01:00:00,145.368851904,30.9452672691,40.05941895,0.0,19.418418834,29.3649097162,158.063409471,46.2123801988,3.33212,108.518909272
 04/07  02:00:00,134.753261877,30.9452672691,37.3727453268,0.0,12.7620426787,28.1191506574,147.576393765,35.7421343048,3.33212,108.50213946
 04/07  03:00:00,133.570166927,30.9452672691,36.2071491637,0.0,12.7620426787,28.1191506574,147.523431042,29.2896652718,3.33212,114.90164577
 04/07  04:00:00,142.036865941,30.9452672691,37.4520226065,0.0,12.7620426787,28.1191506574,176.260266027,26.859331741,3.33212,146.068814286
 04/07  05:00:00,178.128679109,30.9452672691,45.8980005367,0.0,25.5240853573,30.610668775,284.160146853,25.2536850275,8.3303,250.576161826
 04/07  06:00:00,298.690033827,33.8266863583,74.1270775549,0.0,51.0481707146,78.1489452969,475.586815806,23.7081873846,16.6606,435.218028422
 04/07  07:00:00,372.283537012,35.8190316288,94.827016989,0.0,64.3609230253,109.708623606,778.504609814,170.824492105,24.9909,582.68921771
 04/07  08:00:00,298.810317155,35.8152713635,64.0652381819,0.0,51.0481707146,80.7689615957,685.009308139,207.118946727,33.3212,444.569161411
 04/07  09:00:00,257.773388633,36.3548678489,51.71019691,0.0,51.0481707146,71.0224615957,600.76281039,198.274270748,66.8089,335.679639643
 04/07  10:00:00,195.455835285,36.4796228121,38.7455666058,0.0,32.1804615127,65.7244621605,529.138641829,178.555414841,83.4695,267.113726988
 04/07  11:00:00,189.701282779,36.5298547717,32.6427976798,0.0,32.1804615127,65.7244621605,459.253899581,179.159362587,83.4695,196.625036994
 04/07  12:00:00,187.796728943,36.5637295721,31.5314029551,0.0,32.1804615127,65.7244621605,463.942497995,191.216255906,83.4695,189.256742088
 04/07  13:00:00,180.58387792,36.5936238828,34.1244068745,0.0,32.1804615127,55.9779621605,456.568437478,185.48262812,75.1392,195.946609357
 04/07  14:00:00,182.000259758,36.6199602502,35.6874133873,0.0,32.1804615127,55.9779621605,427.258783077,170.339731388,66.8089,190.110151689
 04/07  15:00:00,179.077211118,36.6432126515,32.8332987436,0.0,32.1804615127,55.9779621605,441.381860627,172.121437892,75.1392,194.121222735
 04/07  16:00:00,213.133066573,36.3417617215,38.0351871525,0.0,32.1804615127,60.9114621605,389.511615735,151.23364883,91.7998,146.478166905
 04/07  17:00:00,261.581174298,35.8152713635,52.0735830083,0.0,32.1804615127,77.5397301883,399.29908017,124.77126878,49.9818,224.54601139
 04/07  18:00:00,344.26439236,35.8152713635,80.7313425537,0.0,77.122965704,86.2600435998,580.22531214,127.210191357,49.9818,403.033320783
 04/07  19:00:00,397.066766613,35.8152713635,115.010016152,0.0,102.647051061,80.1663183927,461.654395467,130.448463942,33.3212,297.884731524
 04/07  20:00:00,411.987962375,35.8152713635,99.0073497182,0.0,115.40909374,92.7192997104,449.041947393,121.912997343,33.3212,293.80775005
 04/07  21:00:00,391.078952803,35.8152713635,101.564190592,0.0,102.647051061,94.1340635361,582.837971779,118.568745316,24.9909,439.278326462
 04/07  22:00:00,300.099219706,35.8152713635,76.9194492672,0.0,77.122965704,65.871452062,462.607410173,113.61854499,16.6606,332.328265183
 04/07  23:00:00,207.445069686,35.8153019196,52.4518949038,0.0,38.286128036,48.4199368926,303.780306295,115.617175454,8.3303,179.832830842
 04/07  24:00:00,155.888387208,30.9452672691,43.3085821367,0.0,25.5240853573,30.610668775,224.165497087,74.7628654695,3.33212,146.070511618
 04/08  01:00:00,153.921870196,30.9452672691,39.128252076,0.0,27.7269238854,30.610668775,173.422420866,61.6076014043,3.33212,108.482699462
 04/08  02:00:00,134.0714359,30.9452672691,36.7779912707,0.0,12.7620426787,28.1191506574,168.926439145,51.395084715,3.33212,114.19923443
 04/08  03:00:00,132.837798408,30.9452672691,35.5448914925,0.0,12.7620426787,28.1191506574,157.716075101,45.2379725941,3.33212,109.145982506
 04/08  04:00:00,141.177871076,30.9452672691,37.2949141238,0.0,12.7620426787,28.1191506574,189.006132728,39.658360967,3.33212,146.015651761
 04/08  05:00:00,156.541744681,30.9452672691,40.4220560867,0.0,12.7620426787,28.1191506574,220.973590819,32.9028641136,8.3303,179.740426706
 04/08  06:00:00,241.619985764,34.1919366654,49.9241496411,0.0,42.6918050922,54.3732441037,301.78405507,28.1910041597,16.6606,256.932450911
 04/08  07:00:00,303.035227006,35.8249650225,73.9650100995,0.0,42.6918050922,86.1019271793,514.438474569,51.9659250164,24.9909,437.481649552
 04/08  08:00:00,371.902840206,35.8152713635,101.68067749,0.0,57.6566862989,112.030105488,714.815406862,62.3269836614,33.3212,619.1672232
