Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  09:00:00,308.155623043,36.3757483995,84.3948562577,0.0,57.6566862989,83.6599452969,582.371355175,73.8548670526,66.8089,441.707588123
 04/08  10:00:00,230.918881402,36.4602337182,61.4495956457,0.0,42.6918050922,68.9656133826,499.20916687,79.5367775687,83.4695,336.202889301
 04/08  11:00:00,211.164283357,36.5115386161,50.1265745064,0.0,34.9340096728,67.7198543238,426.796135073,77.514506773,83.4695,265.8121283
 04/08  12:00:00,203.667685829,36.5485720948,43.4297262088,0.0,34.9340096728,67.7198543238,363.245287325,81.0376897451,83.4695,198.73809758
 04/08  13:00:00,193.13180308,36.5799844238,42.6084912441,0.0,34.9340096728,57.9733543238,348.572174986,81.3759045982,75.1392,192.057070388
 04/08  14:00:00,193.250095844,36.6082216098,42.7087535775,0.0,34.9340096728,57.9733543238,343.145543708,82.7385483146,66.8089,193.598095393
 04/08  15:00:00,192.969221019,36.6328582851,42.4190879338,0.0,34.9340096728,57.9733543238,357.220662362,85.90192311,75.1392,196.179539252
 04/08  16:00:00,221.249993746,36.3327148677,41.7456812442,0.0,34.9340096728,62.9068543238,327.634512963,88.388168564,91.7998,147.446544399
 04/08  17:00:00,255.988080097,35.8152713635,49.2475612407,0.0,34.9340096728,72.2186844194,331.92713805,95.1761666382,49.9818,186.769171412
 04/08  18:00:00,332.939967965,35.8152713635,59.833328755,0.0,87.0357390804,86.2600435998,372.685307126,96.0982100111,49.9818,226.605297115
 04/08  19:00:00,354.111890901,35.8152713635,75.0762381189,0.0,102.000620287,77.6748002752,433.828671024,99.5668739587,33.3212,300.940597065
 04/08  20:00:00,377.769042456,35.8152713635,81.8362256624,0.0,102.000620287,88.9820225341,431.903285517,105.077247839,33.3212,293.504837678
 04/08  21:00:00,367.7119791,35.8152713635,81.5102691268,0.0,102.000620287,91.6425454185,421.959221978,102.888495268,24.9909,294.079826711
 04/08  22:00:00,312.702794735,35.8152713635,79.6534181758,0.0,87.0357390804,65.871452062,570.229700682,118.109536229,16.6606,435.459564454
 04/08  23:00:00,220.033068901,35.8152713635,60.622660878,0.0,42.6918050922,48.4199368926,391.261820247,131.474399207,8.3303,251.45712104
 04/08  24:00:00,163.061391533,30.9452672691,48.2951613041,0.0,27.7269238854,30.610668775,241.510789163,91.0280817738,3.33212,147.150587389
 04/09  01:00:00,165.878604516,30.9452672691,41.8632993006,0.0,34.4311606118,33.1021868926,194.002580102,79.3046301072,3.33212,111.365829995
 04/09  02:00:00,145.195665123,30.9452672691,38.6751907106,0.0,19.466279405,30.610668775,178.378047979,66.4346353105,3.33212,108.611292669
 04/09  03:00:00,143.956447111,30.9452672691,37.4432323832,0.0,19.466279405,30.610668775,172.854008002,54.5267557347,3.33212,114.995132267
 04/09  04:00:00,152.549083478,30.9452672691,39.4519398476,0.0,19.466279405,30.610668775,194.730766476,45.4641639574,3.33212,145.934482518
 04/09  05:00:00,167.058002465,30.9452672691,41.7090250799,0.0,19.466279405,30.610668775,228.105286367,39.8316568944,8.3303,179.943329473
 04/09  06:00:00,242.006529601,34.1919366654,50.2794488506,0.0,42.6918050922,54.3732441037,311.753154755,37.4298109749,16.6606,257.66274378
 04/09  07:00:00,312.868687545,35.8929293578,74.192740063,0.0,49.3960418185,88.5934452969,560.375408232,98.6951075131,24.9909,436.689400719
 04/09  08:00:00,372.376868767,35.8152713635,101.789235861,0.0,57.6566862989,112.030105488,770.852373643,120.353537855,33.3212,617.177635788
 04/09  09:00:00,299.851578001,36.3832262654,84.8812668267,0.0,50.9524495726,81.1684271793,654.55952803,144.835165651,66.8089,442.915462379
 04/09  10:00:00,234.226561952,36.4709623403,64.3266612398,0.0,42.6918050922,68.9656133826,563.378347446,144.314269842,83.4695,335.594577604
 04/09  11:00:00,225.083426463,36.5231982572,59.0721084623,0.0,38.286128036,68.9656133826,474.682076485,123.553088371,83.4695,267.659488114
 04/09  12:00:00,221.74375416,36.5617030581,56.6368493426,0.0,38.286128036,68.9656133826,380.195016038,107.651989593,83.4695,189.073526445
 04/09  13:00:00,206.637460087,36.5938137763,60.5596229935,0.0,31.5818913096,56.727595265,355.28865461,84.0746243938,75.1392,196.074830217
 04/09  14:00:00,213.536149239,36.6241477922,67.4016169102,0.0,31.5818913096,56.727595265,345.621136335,90.3945843396,66.8089,188.417651995
 04/09  15:00:00,213.68423828,36.6512420098,67.5213657713,0.0,31.5818913096,56.727595265,369.173610271,98.6229038539,75.1392,195.411506417
 04/09  16:00:00,240.910926775,36.3502054807,65.8627187303,0.0,31.5818913096,61.661095265,316.66983709,78.5079492465,91.7998,146.362087843
 04/09  17:00:00,276.845877081,35.8152713635,74.5952987566,0.0,31.5818913096,70.9729253606,309.057260483,71.5881292395,49.9818,187.487331243
 04/09  18:00:00,349.222119109,35.8243112753,85.2048751536,0.0,80.3315023541,83.7685254822,349.604032849,74.5667868664,49.9818,225.055445983
 04/09  19:00:00,370.169707681,35.8152713635,90.9523180163,0.0,102.000620287,77.6748002752,438.793698379,112.243951852,33.3212,293.228546527
 04/09  20:00:00,400.201794419,35.8152713635,94.6802325527,0.0,108.704857014,91.4735406516,498.40348887,172.954838989,33.3212,292.12744988
 04/09  21:00:00,371.550640256,35.8152713635,94.0691164203,0.0,95.2963835608,89.1510273009,510.947525684,192.726974201,24.9909,293.229651483
 04/09  22:00:00,314.41284612,35.8152713635,89.9037064993,0.0,80.3315023541,63.3799339444,670.01564065,222.203744519,16.6606,431.151296131
 04/09  23:00:00,225.338275962,35.8152713635,64.9307639108,0.0,42.6918050922,48.4199368926,511.298224555,252.878949777,8.3303,250.088974777
 04/09  24:00:00,174.634734644,30.9452672691,50.4363710332,0.0,34.4311606118,33.1021868926,218.402264162,68.8845237309,3.33212,146.185620431
 04/10  01:00:00,147.47628325,30.9452672691,42.0600466763,0.0,19.418418834,29.3649097162,167.090406389,55.3402280467,3.33212,108.418058343
 04/10  02:00:00,136.155275993,30.9452672691,38.6519116782,0.0,12.7620426787,28.1191506574,156.15435524,44.4112019273,3.33212,108.411033313
 04/10  03:00:00,133.989532281,30.9452672691,36.465094307,0.0,12.7620426787,28.1191506574,151.326818688,37.8071304699,3.33212,110.187568218
 04/10  04:00:00,141.557957296,30.9452672691,37.4471680417,0.0,12.7620426787,28.1191506574,178.88066186,31.5028147173,3.33212,144.045727143
 04/10  05:00:00,177.844867179,30.9452672691,46.1302340464,0.0,25.5240853573,30.610668775,289.611051272,26.1566843676,8.3303,255.124066904
 04/10  06:00:00,296.340947374,34.0296031955,74.9051160362,0.0,51.0481707146,78.1489452969,472.965998011,23.8395690571,16.6606,432.465828954
 04/10  07:00:00,376.741534408,35.8173518336,101.011652639,0.0,64.3609230253,109.708623606,710.240921383,112.183078557,24.9909,573.066942826
 04/10  08:00:00,312.945960226,35.8152713635,80.5299361014,0.0,51.0481707146,80.7689615957,559.586744858,85.4733984135,33.3212,440.792146445
 04/10  09:00:00,280.765235205,36.38977417,76.39058487,0.0,51.0481707146,71.0224615957,452.287739924,52.2454844103,66.8089,333.233355514
 04/10  10:00:00,228.138357321,36.4758038032,72.5101069226,0.0,32.1804615127,65.7244621605,390.24532147,40.3777898771,83.4695,266.398031593
 04/10  11:00:00,256.69140982,36.5314043412,100.204384321,0.0,32.1804615127,65.7244621605,307.665920069,27.8884769459,83.4695,196.307943123
 04/10  12:00:00,282.970215004,36.5732102655,126.479990028,0.0,32.1804615127,65.7244621605,287.719064184,15.2941273137,83.4695,188.95543687
 04/10  13:00:00,284.403495068,36.6127783184,137.414151952,0.0,32.1804615127,55.9779621605,278.330828468,7.56384434934,75.1392,195.627784119
 04/10  14:00:00,291.392408966,36.6457380919,144.024411786,0.0,32.1804615127,55.9779621605,260.767928105,5.62309451324,66.8089,188.335933591
 04/10  15:00:00,291.63970559,36.6755747534,144.004709959,0.0,32.1804615127,55.9779621605,269.345846164,5.8838619055,75.1392,188.322784258
 04/10  16:00:00,321.088821289,36.3811615081,144.31061601,0.0,32.1804615127,60.9114621605,248.687505231,3.94076052601,91.7998,152.946944705
 04/10  17:00:00,355.408806476,35.8683365536,144.067378564,0.0,32.1804615127,77.5397301883,273.694146659,6.87364554768,49.9818,216.838701112
 04/10  18:00:00,408.077297005,35.9123285657,143.12822457,0.0,77.122965704,86.2600435998,460.722595929,8.42718149502,49.9818,402.313614434
 04/10  19:00:00,409.191611107,35.8425014369,126.113386023,0.0,102.647051061,80.1663183927,346.351821511,17.0456151134,33.3212,295.985006398
 04/10  20:00:00,428.0912552,35.8229247921,114.416346917,0.0,115.40909374,92.7192997104,352.212177061,25.9553376582,33.3212,292.935639403
 04/10  21:00:00,396.654337156,35.8684532768,106.792592064,0.0,102.647051061,94.1340635361,501.458506859,40.7143297347,24.9909,435.753277124
 04/10  22:00:00,318.113827535,35.912078701,94.8809739029,0.0,77.122965704,65.871452062,399.256697616,58.6898436748,16.6606,323.906253941
 04/10  23:00:00,226.137278046,35.8760599567,71.1241920987,0.0,38.286128036,48.4199368926,261.334893011,73.4042269821,8.3303,179.600366029
 04/10  24:00:00,173.18687157,30.9452672691,60.531492598,0.0,25.5240853573,30.610668775,215.972182821,66.804474997,3.33212,145.835587824
 04/11  01:00:00,158.791879735,30.9452672691,53.5187308451,0.0,19.418418834,29.3649097162,173.684717205,61.0096746841,3.33212,109.342922521
 04/11  02:00:00,147.182866075,30.9452672691,49.8361021478,0.0,12.7620426787,28.1191506574,171.942286426,55.4510526842,3.33212,113.159113742
 04/11  03:00:00,146.93324224,33.3802693163,47.1519442949,0.0,12.7620426787,28.1191506574,164.450808225,52.0728363648,3.33212,109.04585186
 04/11  04:00:00,152.628632276,30.9452672691,48.070578508,0.0,12.7620426787,28.1191506574,190.678682027,44.2738721912,3.33212,143.072689836
 04/11  05:00:00,191.465251683,33.3802693163,56.8682355106,0.0,25.5240853573,30.610668775,295.495141964,36.6523728841,8.3303,250.51246908
 04/11  06:00:00,309.691885992,34.0296031955,87.6887758956,0.0,51.0481707146,78.1489452969,480.349188689,30.8631971512,16.6606,432.825391538
 04/11  07:00:00,398.236384153,35.8294335186,122.601993713,0.0,64.3609230253,109.708623606,631.307705291,34.5469300627,24.9909,571.769875229
 04/11  08:00:00,336.144638434,35.8199184867,103.362023771,0.0,51.0481707146,80.7689615957,497.739487191,25.1861818219,33.3212,439.23210537
 04/11  09:00:00,344.806267507,36.4000998875,139.770912926,0.0,51.0481707146,71.0224615957,406.665613581,7.80764342263,66.8089,332.049070159
 04/11  10:00:00,298.953393279,36.489382866,141.565757062,0.0,32.1804615127,65.7244621605,353.445081787,3.71067984765,83.4695,266.264901939
 04/11  11:00:00,303.304203307,36.5520593205,142.980328333,0.0,32.1804615127,65.7244621605,281.767583273,3.73102206032,83.4695,194.567061213
 04/11  12:00:00,303.816692469,36.61192663,143.557586339,0.0,32.1804615127,65.7244621605,277.45408041,3.49760771698,83.4695,190.486972693
 04/11  13:00:00,294.193395195,36.6223395458,143.287632647,0.0,32.1804615127,55.9779621605,271.110790632,3.27647970937,75.1392,192.695110923
 04/11  14:00:00,294.283010267,36.6538806581,143.228778458,0.0,32.1804615127,55.9779621605,261.199366279,3.34295250415,66.8089,191.047513775
 04/11  15:00:00,294.239201142,36.6817189469,143.046356959,0.0,32.1804615127,55.9779621605,267.010488126,3.6321762081,75.1392,188.239111918
 04/11  16:00:00,324.481114685,36.4661278784,143.745883168,0.0,32.1804615127,60.9114621605,240.055184071,2.01554618943,91.7998,146.239837882
 04/11  17:00:00,359.048223263,35.9406383778,144.242601204,0.0,32.1804615127,77.5397301883,278.363818888,4.41553593892,49.9818,223.966482949
 04/11  18:00:00,410.357317572,35.9821915715,142.304816528,0.0,77.122965704,86.2600435998,449.899287118,5.23579602774,49.9818,394.68169109
 04/11  19:00:00,427.731731044,35.9465935706,141.548494128,0.0,102.647051061,80.1663183927,331.754283566,4.19037309184,33.3212,294.242710474
 04/11  20:00:00,458.79160222,35.9318276361,143.189938945,0.0,115.40909374,92.7192997104,330.144277771,4.14702050954,33.3212,292.676057261
 04/11  21:00:00,430.2241091,36.0035413316,138.49995396,0.0,102.647051061,94.1340635361,465.216617742,4.7172606365,24.9909,435.508457105
 04/11  22:00:00,367.745347817,36.0766545108,141.538097171,0.0,77.122965704,65.871452062,348.40518817,7.18040468064,16.6606,324.564183489
 04/11  23:00:00,301.913464309,36.0249756129,144.392492906,0.0,38.286128036,48.4199368926,203.517453699,10.5464159208,8.3303,184.640737778
 04/11  24:00:00,192.618313256,32.9744356418,77.3123225363,0.0,25.5240853573,30.610668775,150.222474694,1.06559968757,3.33212,145.824755006
 04/12  01:00:00,144.825511103,30.9452672691,39.6479809944,0.0,19.418418834,29.3649097162,115.575007909,3.87918007407,3.33212,108.363707835
 04/12  02:00:00,186.000036232,33.3802693163,85.6128624324,0.0,12.7620426787,28.1191506574,114.939324818,3.24775993652,3.33212,108.359444882
 04/12  03:00:00,185.43033158,33.3802693163,85.1913812702,0.0,12.7620426787,28.1191506574,117.867436068,6.17581003451,3.33212,108.359506034
 04/12  04:00:00,158.678529558,32.9744356418,52.7256431476,0.0,12.7620426787,28.1191506574,164.797848274,17.7197034356,3.33212,143.746024839
 04/12  05:00:00,191.784341188,32.9744356418,58.2834684437,0.0,25.5240853573,30.610668775,280.997677065,23.1916618072,8.3303,249.475715258
 04/12  06:00:00,337.122440056,34.1919366654,115.352128351,0.0,51.0481707146,78.1489452969,463.446552388,16.2785718033,16.6606,430.507380585
 04/12  07:00:00,404.170811538,35.8620376188,129.216964694,0.0,64.3609230253,109.708623606,622.659390433,27.1830043061,24.9909,570.485486127
 04/12  08:00:00,319.301520236,35.8156121538,87.3323460649,0.0,51.0481707146,80.7689615957,505.450015016,34.5178278842,33.3212,437.610987132
 04/12  09:00:00,291.707114781,36.3904868362,87.4230033241,0.0,51.0481707146,71.0224615957,440.195784319,40.0721842923,66.8089,333.314700026
 04/12  10:00:00,231.289056248,36.4817873587,75.7176843007,0.0,32.1804615127,65.7244621605,396.545494454,47.0481728784,83.4695,266.027821576
 04/12  11:00:00,226.805429678,36.5349310644,70.5831079556,0.0,32.1804615127,65.7244621605,316.636579043,44.090327341,83.4695,189.076751702
 04/12  12:00:00,233.991087326,36.5742168196,78.4290230965,0.0,32.1804615127,65.7244621605,317.297918339,38.0747452892,83.4695,195.75367305
 04/12  13:00:00,232.505285245,36.6089234418,86.5518235881,0.0,32.1804615127,55.9779621605,299.738472542,36.1615766419,75.1392,188.4376959
 04/12  14:00:00,223.301654943,36.6376885404,77.3300761896,0.0,32.1804615127,55.9779621605,291.716595773,36.7845533298,66.8089,188.123142443
 04/12  15:00:00,220.965159194,36.6650650703,74.9684758932,0.0,32.1804615127,55.9779621605,304.524781019,36.6156914139,75.1392,192.769889605
 04/12  16:00:00,236.159946118,36.3663212954,61.2890908207,0.0,32.1804615127,60.9114621605,277.558843435,37.3571571339,91.7998,148.401886301
 04/12  17:00:00,287.271051876,35.8284237502,77.8201895017,0.0,32.1804615127,77.5397301883,308.919859626,42.4039699754,49.9818,216.53408965
 04/12  18:00:00,364.975378208,35.874224343,101.410508586,0.0,77.122965704,86.2600435998,496.082930062,48.7083658819,49.9818,397.39276418
 04/12  19:00:00,384.376990688,35.8188440371,102.084082093,0.0,102.647051061,80.1663183927,388.321602665,56.8345644708,33.3212,298.165838195
 04/12  20:00:00,423.132986254,35.8152713635,109.881620014,0.0,115.40909374,92.7192997104,395.514695873,71.5503109264,33.3212,290.643184947
 04/12  21:00:00,412.621957935,35.842637669,122.88006325,0.0,102.647051061,94.1340635361,534.952880002,81.8206653467,24.9909,428.141314655
 04/12  22:00:00,321.678820292,35.8951322213,98.4567288975,0.0,77.122965704,65.871452062,447.707958136,100.951507204,16.6606,330.095850931
 04/12  23:00:00,224.923901119,35.8582503174,69.8238888883,0.0,38.286128036,48.4199368926,322.799567775,134.848831488,8.3303,179.620436286
 04/12  24:00:00,171.067936554,30.9452672691,58.404881201,0.0,25.5240853573,30.610668775,238.643650489,89.5556512251,3.33212,145.755879264
 04/13  01:00:00,155.820670943,30.9452672691,50.522705635,0.0,19.418418834,29.3649097162,189.99789044,78.3383292406,3.33212,108.3274412
 04/13  02:00:00,143.649524662,30.9452672691,46.2397601051,0.0,12.7620426787,28.1191506574,183.497391968,71.8463756129,3.33212,108.318896355
 04/13  03:00:00,141.008395122,30.9452672691,43.5432446194,0.0,12.7620426787,28.1191506574,177.050517565,65.4033888201,3.33212,108.315008745
 04/13  04:00:00,148.534208595,30.9452672691,44.440247395,0.0,12.7620426787,28.1191506574,196.381935381,53.9828542778,3.33212,139.066961104
 04/13  05:00:00,186.980478531,32.9744356418,53.2242042935,0.0,25.5240853573,30.610668775,305.168139669,42.3305884667,8.3303,254.507251203
 04/13  06:00:00,305.218970513,34.1919366654,83.6463830794,0.0,51.0481707146,78.1489452969,471.576191305,31.0442745685,16.6606,423.871316736
 04/13  07:00:00,390.523853512,35.8254796746,114.9925816,0.0,64.3609230253,109.708623606,706.243103154,109.431394227,24.9909,571.820808927
 04/13  08:00:00,323.881613685,35.8152713635,91.259800179,0.0,51.0481707146,80.7689615957,586.015123511,112.980284419,33.3212,439.713639092
 04/13  09:00:00,291.543430143,36.4009867319,86.9771256174,0.0,51.0481707146,71.0224615957,474.504618704,74.3501946377,66.8089,333.345524066
 04/13  10:00:00,253.01844782,36.4888603328,97.240845157,0.0,32.1804615127,65.7244621605,373.544923355,31.868361598,83.4695,258.207061757
 04/13  11:00:00,297.140956093,36.5449111208,139.702631901,0.0,32.1804615127,65.7244621605,292.189814695,12.7398891725,83.4695,195.980425522
 04/13  12:00:00,294.283716524,36.5905424863,136.825241146,0.0,32.1804615127,65.7244621605,277.156851281,5.04352071729,83.4695,188.643830564
 04/13  13:00:00,289.766085178,36.6275225392,141.190238195,0.0,32.1804615127,55.9779621605,270.109339993,3.56265132642,75.1392,191.407488667
 04/13  14:00:00,291.967171576,36.6587229065,143.042672928,0.0,32.1804615127,55.9779621605,262.39838835,3.67140127996,66.8089,191.91808707
 04/13  15:00:00,289.877254163,36.6891062763,140.766853533,0.0,32.1804615127,55.9779621605,267.05131874,3.89877480051,75.1392,188.013343939
 04/13  16:00:00,321.963963832,36.4805067034,142.819668221,0.0,32.1804615127,60.9114621605,240.045856994,2.12377658942,91.7998,146.122280405
 04/13  17:00:00,356.563585243,35.962354309,142.96866524,0.0,32.1804615127,77.5397301883,271.098107045,4.70822791526,49.9818,216.408079129
 04/13  18:00:00,409.024844887,36.0267107636,143.141663885,0.0,77.122965704,86.2600435998,452.881370234,5.5050285059,49.9818,397.394541728
 04/13  19:00:00,425.471528931,36.0132219739,140.597425199,0.0,102.647051061,80.1663183927,334.750342654,5.33525988395,33.3212,296.09388277
 04/13  20:00:00,456.900162371,35.9828392678,141.99049,0.0,115.40909374,92.7192997104,334.506246843,12.621009442,33.3212,288.564037401
 04/13  21:00:00,427.410980746,36.0332789174,136.674256802,0.0,102.647051061,94.1340635361,477.711952559,21.7358649231,24.9909,430.985187636
 04/13  22:00:00,314.215890545,36.0849768566,90.6697010582,0.0,77.122965704,65.871452062,373.478788894,34.6709877885,16.6606,322.147201105
 04/13  23:00:00,224.766391863,36.0150274475,69.6259050408,0.0,38.286128036,48.4199368926,241.556179746,48.332453922,8.3303,184.893425824
 04/13  24:00:00,177.039846624,30.9452672691,64.3786618235,0.0,25.5240853573,30.610668775,195.847877874,52.5578537172,3.33212,139.957904157
 04/14  01:00:00,165.373285575,31.7569346182,59.285051928,0.0,19.418418834,29.3649097162,164.061007204,52.4343008944,3.33212,108.29458631
 04/14  02:00:00,154.177442155,32.5686019672,55.2398183931,0.0,12.7620426787,28.1191506574,160.939769282,49.3114808357,3.33212,108.296168446
 04/14  03:00:00,151.871546694,33.3802693163,52.1438840026,0.0,12.7620426787,28.1191506574,158.46360047,46.8394836876,3.33212,108.291996782
 04/14  04:00:00,156.384025238,30.9452672691,51.8809272826,0.0,12.7620426787,28.1191506574,193.432927684,44.4676113505,3.33212,145.633196333
 04/14  05:00:00,192.77351032,32.9744356418,58.6054926491,0.0,25.5240853573,30.610668775,298.029305185,42.9294039309,8.3303,246.769601254
 04/14  06:00:00,314.52673025,34.516603605,92.004238291,0.0,51.0481707146,78.1489452969,484.316899962,35.4732385117,16.6606,432.18306145
 04/14  07:00:00,405.063918266,35.8306574499,129.404244675,0.0,64.3609230253,109.708623606,631.012972627,38.2342633582,24.9909,567.787809269
 04/14  08:00:00,355.983258038,35.854936719,122.98292401,0.0,51.0481707146,80.7689615957,488.002067175,20.3183757028,33.3212,434.362491472
 04/14  09:00:00,344.859497465,36.3927335237,139.58856057,0.0,51.0481707146,71.0224615957,403.901923655,6.72959896113,66.8089,330.363424694
 04/14  10:00:00,299.116620529,36.4872875373,141.816920127,0.0,32.1804615127,65.7244621605,348.474832113,3.50512840372,83.4695,261.50020371
 04/14  11:00:00,300.173524953,36.5654595444,140.747213937,0.0,32.1804615127,65.7244621605,279.310995788,3.22156419866,83.4695,192.619931589
 04/14  12:00:00,299.850798589,36.6275504694,140.291973067,0.0,32.1804615127,65.7244621605,277.192914771,2.90059357939,83.4695,190.822821192
 04/14  13:00:00,291.667275206,36.6201833982,141.200916678,0.0,32.1804615127,55.9779621605,270.794342419,2.73903562716,75.1392,192.916106792
 04/14  14:00:00,293.418802033,36.6560066028,142.426398163,0.0,32.1804615127,55.9779621605,257.447434905,2.72114817727,66.8089,187.917386727
 04/14  15:00:00,294.164788926,36.6914291508,142.44163478,0.0,32.1804615127,55.9779621605,265.972134256,2.90154632862,75.1392,187.931387927
 04/14  16:00:00,324.248312319,36.5145522802,143.171709732,0.0,32.1804615127,60.9114621605,239.616632683,1.77517139587,91.7998,146.041661287
 04/14  17:00:00,359.100186731,35.9871982637,143.664873022,0.0,32.1804615127,77.5397301883,269.905731038,3.66417757839,49.9818,216.25975346
 04/14  18:00:00,410.658153934,36.0500314528,141.855206114,0.0,77.122965704,86.2600435998,449.574273399,4.05477707844,49.9818,395.537696321
 04/14  19:00:00,424.999883296,36.0640070222,141.48369446,0.0,102.647051061,80.1663183927,330.727890228,3.40799169006,33.3212,293.998698538
 04/14  20:00:00,457.485781528,36.0452769135,140.740260754,0.0,115.40909374,92.7192997104,325.221207672,3.71732054703,33.3212,288.182687125
 04/14  21:00:00,432.299657638,36.1085081523,139.369115477,0.0,102.647051061,94.1340635361,462.701445421,4.02359663545,24.9909,433.686948785
 04/14  22:00:00,366.905382805,36.1597173276,140.441828085,0.0,77.122965704,65.871452062,344.040884788,6.01505004705,16.6606,321.365234741
 04/14  23:00:00,300.577246488,36.0991975148,142.681135997,0.0,38.286128036,48.4199368926,196.525683681,9.03231876226,8.3303,179.163064918
 04/14  24:00:00,201.643261868,33.1097135333,85.8097713004,0.0,25.5240853573,30.610668775,149.09632135,0.127988902307,3.33212,145.636212447
 04/15  01:00:00,195.258584826,32.5686019672,78.4154071093,0.0,27.7269238854,30.610668775,112.885721849,1.28854214086,3.33212,108.265059709
 04/15  02:00:00,180.203737565,32.9744356418,80.5637212647,0.0,12.7620426787,28.1191506574,116.994398178,5.39814698466,3.33212,108.264131193
 04/15  03:00:00,180.596646062,32.9744356418,80.9407331804,0.0,12.7620426787,28.1191506574,114.886379329,3.29632105915,3.33212,108.25793827
 04/15  04:00:00,181.097055298,32.9744356418,74.9562025747,0.0,12.7620426787,28.1191506574,150.361302844,8.07513011962,3.33212,138.954052724
 04/15  05:00:00,185.802573011,32.9744356418,67.5770172399,0.0,12.7620426787,28.1191506574,203.141136835,15.7529218919,8.3303,179.057914943
 04/15  06:00:00,281.568978555,34.1919366654,92.3976334317,0.0,42.6918050922,54.3732441037,289.189577254,17.1293672222,16.6606,255.399610032
 04/15  07:00:00,369.557706528,36.0343604273,139.157821428,0.0,42.6918050922,86.1019271793,461.626748933,12.5583213228,24.9909,424.07752761
 04/15  08:00:00,408.311648798,35.9501070764,134.507720487,0.0,57.6566862989,112.030105488,645.425029217,4.25355858602,33.3212,607.850270631
 04/15  09:00:00,363.455694329,36.3995144798,134.118690658,0.0,57.6566862989,83.6599452969,501.072370221,2.04719414,66.8089,432.216276081
 04/15  10:00:00,310.188525855,36.6065407891,134.591617645,0.0,42.6918050922,68.9656133826,419.929147077,3.92408030508,83.4695,332.535566772
 04/15  11:00:00,302.047809205,36.6943519892,134.722465701,0.0,34.9340096728,67.7198543238,347.335006298,3.96709011785,83.4695,259.898416181
 04/15  12:00:00,302.127122412,36.8165597529,135.444814602,0.0,34.9340096728,67.7198543238,281.584879278,3.15842733739,83.4695,194.956951941
 04/15  13:00:00,294.36830421,36.8208691606,137.372928348,0.0,34.9340096728,57.9733543238,273.708282884,2.8244406756,75.1392,195.744642208
 04/15  14:00:00,297.178953607,36.7889025134,140.194811961,0.0,34.9340096728,57.9733543238,258.040849843,2.79368596133,66.8089,188.438263881
 04/15  15:00:00,299.019543924,36.7458746728,142.092397865,0.0,34.9340096728,57.9733543238,266.543895253,2.98632420288,75.1392,188.418371051
 04/15  16:00:00,329.606920004,36.5676493366,143.632275247,0.0,34.9340096728,62.9068543238,245.513779303,3.45179644142,91.7998,150.262182861
 04/15  17:00:00,357.83172305,36.1593279104,144.567229253,0.0,34.9340096728,72.2186844194,238.65215642,6.04230133111,49.9818,182.628055089
 04/15  18:00:00,421.937459593,36.3889602419,142.161890475,0.0,87.0357390804,86.2600435998,279.08536307,4.61427954903,49.9818,224.489283521
 04/15  19:00:00,423.237601319,36.1395600652,140.493015769,0.0,102.000620287,77.6748002752,328.735659777,4.64506820637,33.3212,290.76939157
 04/15  20:00:00,438.694091768,36.0703503679,136.422831176,0.0,102.000620287,88.9820225341,323.099587823,5.0389408168,33.3212,284.739447007
 04/15  21:00:00,425.445449123,36.1239744018,132.921313464,0.0,102.000620287,91.6425454185,322.347842519,5.39519458184,24.9909,291.961747937
 04/15  22:00:00,371.981782223,36.053581848,132.807311302,0.0,87.0357390804,65.871452062,450.522272143,7.21310488706,16.6606,426.648567256
 04/15  23:00:00,300.39894234,35.9828724185,134.882747795,0.0,42.6918050922,48.4199368926,269.290824786,11.4101080547,8.3303,249.550416732
 04/15  24:00:00,223.707533119,33.2720470031,103.634403963,0.0,27.7269238854,30.610668775,146.433102675,0.13442865522,3.33212,142.96655402
 04/16  01:00:00,213.396040237,32.5686019672,85.8564462366,0.0,34.4311606118,33.1021868926,114.268963242,0.0229359484331,3.33212,110.913907293
 04/16  02:00:00,202.946433093,33.3802693163,91.7978270499,0.0,19.466279405,30.610668775,111.78114656,0.0664456798518,3.33212,108.38258088
 04/16  03:00:00,191.264780496,32.5686019672,81.6969717952,0.0,19.466279405,30.610668775,111.815029776,0.101280910932,3.33212,108.381628865
 04/16  04:00:00,171.33005916,31.7569346182,56.7349193007,0.0,19.466279405,30.610668775,142.21374609,0.0,3.33212,138.88162609
 04/16  05:00:00,213.638470407,33.3802693163,84.2394846268,0.0,19.466279405,30.610668775,190.738989151,0.105280754357,8.3303,182.303408397
 04/16  06:00:00,308.096480308,34.8412705446,115.639545963,0.0,42.6918050922,54.3732441037,269.59822577,0.196376955793,16.6606,252.741248814
 04/16  07:00:00,377.079264439,36.260921638,133.963505544,0.0,49.3960418185,88.5934452969,464.792651881,9.95742925799,24.9909,429.844322623
 04/16  08:00:00,406.364459119,36.0761316517,130.315570809,0.0,57.6566862989,112.030105488,641.929731984,5.2815783166,33.3212,603.326953667
 04/16  09:00:00,350.750376013,36.4991194567,130.250177501,0.0,50.9524495726,81.1684271793,504.654612345,2.55129412463,66.8089,435.29441822
 04/16  10:00:00,306.181501688,36.8451973005,130.324539598,0.0,42.6918050922,68.9656133826,412.599187984,3.1153503293,83.4695,326.014337655
 04/16  11:00:00,303.53940696,36.7576808683,131.528814244,0.0,38.286128036,68.9656133826,352.654038364,3.10607317396,83.4695,266.07846519
 04/16  12:00:00,303.315773443,36.862339961,131.979515302,0.0,38.286128036,68.9656133826,274.793554326,2.97237562315,83.4695,188.351678703
 04/16  13:00:00,285.745862498,36.7528201738,133.450016175,0.0,31.5818913096,56.727595265,267.288448353,3.83057765171,75.1392,188.318670701
 04/16  14:00:00,288.295077715,36.711485979,136.028306527,0.0,31.5818913096,56.727595265,258.413598322,3.88416884706,66.8089,187.720529475
 04/16  15:00:00,289.877550668,36.7046271768,137.626765907,0.0,31.5818913096,56.727595265,266.854876167,4.00219122522,75.1392,187.713484942
 04/16  16:00:00,320.372824904,36.5578089775,139.021576677,0.0,31.5818913096,61.661095265,242.10623914,4.40393731499,91.7998,145.902501825
 04/16  17:00:00,348.39725123,36.0387650357,139.874231796,0.0,31.5818913096,70.9729253606,244.851120429,8.14553395699,49.9818,186.723786472
 04/16  18:00:00,411.532761345,36.1061311635,141.267032904,0.0,80.3315023541,83.7685254822,273.591539584,6.94039587727,49.9818,216.669343707
 04/16  19:00:00,424.595375889,36.1090790443,142.149073205,0.0,102.000620287,77.6748002752,330.304023901,5.8518501086,33.3212,291.130973793
 04/16  20:00:00,450.662850242,36.0808925756,139.360039394,0.0,108.704857014,91.4735406516,321.808366639,6.28264952379,33.3212,282.204517115
 04/16  21:00:00,417.330065051,36.2458601712,133.896510863,0.0,95.2963835608,89.1510273009,322.784172654,6.68889589625,24.9909,291.104376758
 04/16  22:00:00,362.879231224,36.1662791769,132.794881832,0.0,80.3315023541,63.3799339444,446.330948885,9.16620775277,16.6606,420.504141133
 04/16  23:00:00,302.386513743,36.111709157,136.704064394,0.0,42.6918050922,48.4199368926,266.85369038,13.179627672,8.3303,245.343762708
 04/16  24:00:00,252.110937288,33.3802693163,122.263470143,0.0,34.4311606118,33.1021868926,148.951780078,0.00681029661698,3.33212,145.612849781
 04/17  01:00:00,214.959687449,33.3802693163,104.376294936,0.0,19.418418834,29.3649097162,111.563002388,0.0252928208501,3.33212,108.205589567
 04/17  02:00:00,212.487582218,33.9213808823,108.865308574,0.0,12.7620426787,28.1191506574,111.768845661,0.246175895414,3.33212,108.190549765
 04/17  03:00:00,209.684889536,33.9213808823,106.103053338,0.0,12.7620426787,28.1191506574,111.832377449,0.315574183222,3.33212,108.184683266
 04/17  04:00:00,220.21577005,34.1919366654,109.957231769,0.0,12.7620426787,28.1191506574,142.234527396,0.0769314438237,3.33212,138.825475953
 04/17  05:00:00,229.803867112,33.3802693163,93.6940325112,0.0,25.5240853573,30.610668775,254.574099464,0.0896040104681,8.3303,246.154195453
 04/17  06:00:00,337.56684768,34.516603605,115.579655555,0.0,51.0481707146,78.1489452969,446.493942511,0.233834538701,16.6606,429.599507972
 04/17  07:00:00,412.519063183,35.9822781575,133.507461172,0.0,64.3609230253,109.708623606,601.232068856,12.6283460147,24.9909,563.612822841
 04/17  08:00:00,370.869524077,35.9748774724,133.737594728,0.0,51.0481707146,80.7689615957,469.626920555,7.07494015965,33.3212,429.230780395
 04/17  09:00:00,343.195791048,36.4045353945,133.022725269,0.0,51.0481707146,71.0224615957,400.67295576,3.27668895015,66.8089,330.58736681
 04/17  10:00:00,296.181384178,36.5902227716,134.462716257,0.0,32.1804615127,65.7244621605,346.051538264,5.27542887893,83.4695,257.306609385
 04/17  11:00:00,298.345621968,36.6796520731,135.874887269,0.0,32.1804615127,65.7244621605,278.870716132,4.93584405243,83.4695,190.465372079
 04/17  12:00:00,299.89687926,36.7446976894,138.102501242,0.0,32.1804615127,65.7244621605,281.302919497,4.57250111454,83.4695,193.260918382
 04/17  13:00:00,293.206410861,36.6964131772,141.528650137,0.0,32.1804615127,55.9779621605,267.564166337,4.521313664,75.1392,187.903652673
 04/17  14:00:00,294.049288367,36.7039784924,141.980316604,0.0,32.1804615127,55.9779621605,258.840722112,4.43543323587,66.8089,187.596388876
 04/17  15:00:00,294.42980716,36.722429598,143.340985701,0.0,32.1804615127,55.9779621605,266.78268993,4.06255804726,75.1392,187.580931883
 04/17  16:00:00,321.856459983,36.8060777547,141.93355491,0.0,32.1804615127,60.9114621605,237.022990419,3.45971758398,91.7998,141.763472835
 04/17  17:00:00,356.027512088,36.2257279375,140.932453146,0.0,32.1804615127,77.5397301883,276.924961537,7.1818610872,49.9818,219.76130045
 04/17  18:00:00,409.501929875,36.3094715597,140.82653037,0.0,77.122965704,86.2600435998,448.153924893,6.82703706569,49.9818,391.345087827
 04/17  19:00:00,423.332492848,36.3434572946,139.6230026,0.0,102.647051061,80.1663183927,330.167208503,6.74775084928,33.3212,290.098257653
 04/17  20:00:00,456.060949027,36.2933912142,139.133767273,0.0,115.40909374,92.7192997104,325.226985451,7.21343000137,33.3212,284.692355449
 04/17  21:00:00,430.832623209,36.342722471,137.856176168,0.0,102.647051061,94.1340635361,461.765677901,7.65996786325,24.9909,429.114810038
 04/17  22:00:00,365.493359395,36.3442842117,139.699292388,0.0,77.122965704,65.871452062,346.71501106,8.50222243613,16.6606,321.552188624
 04/17  23:00:00,299.50654353,36.2238262303,142.247125796,0.0,38.286128036,48.4199368926,196.779323042,13.2690481817,8.3303,175.179974861
 04/17  24:00:00,217.658231084,33.3802693163,101.499218113,0.0,25.5240853573,30.610668775,145.975766882,0.00668602629749,3.33212,142.636960856
 04/18  01:00:00,203.204099269,32.8391577502,95.1178398303,0.0,19.418418834,29.3649097162,111.623443161,0.131501635878,3.33212,108.159821526
 04/18  02:00:00,193.167023977,33.2449914248,91.8158018868,0.0,12.7620426787,28.1191506574,112.14628092,0.65962479421,3.33212,108.154536126
 04/18  03:00:00,199.080375354,33.6508250993,97.6659671688,0.0,12.7620426787,28.1191506574,105.322173313,0.197418721185,3.33212,101.792634592
 04/18  04:00:00,204.894681034,33.6508250993,95.8227659407,0.0,12.7620426787,28.1191506574,148.897313895,0.171797520513,3.33212,145.393396374
 04/18  05:00:00,219.318424848,33.1097135333,83.2747588669,0.0,25.5240853573,30.610668775,254.54541534,0.305927706758,8.3303,245.909187633
 04/18  06:00:00,331.647402442,34.3542701352,109.111911349,0.0,51.0481707146,78.1489452969,436.956011116,0.185277374162,16.6606,420.110133741
 04/18  07:00:00,412.222520804,35.9538587576,130.93970302,0.0,64.3609230253,109.708623606,600.920949271,13.6949448477,24.9909,562.235104423
 04/18  08:00:00,371.03963016,35.9366254287,132.068583445,0.0,51.0481707146,80.7689615957,476.274984876,7.48339454665,33.3212,435.470390329
 04/18  09:00:00,341.003286356,36.4048908584,130.724052092,0.0,51.0481707146,71.0224615957,395.439163816,3.23550286333,66.8089,325.394760953
 04/18  10:00:00,293.294551553,36.564969367,131.563044908,0.0,32.1804615127,65.7244621605,347.017544223,4.72942561836,83.4695,258.818618605
 04/18  11:00:00,296.242110235,36.666992672,133.746264515,0.0,32.1804615127,65.7244621605,280.241625344,4.96955200638,83.4695,191.802573337
 04/18  12:00:00,299.047161509,36.7345706878,137.185493098,0.0,32.1804615127,65.7244621605,276.396275248,4.80746561546,83.4695,188.119309632
 04/18  13:00:00,292.141219015,36.6527624482,140.051880304,0.0,32.1804615127,55.9779621605,267.738791465,4.81715025075,75.1392,187.782441214
 04/18  14:00:00,295.528614071,36.6696480412,143.396826551,0.0,32.1804615127,55.9779621605,259.122164511,4.81603482702,66.8089,187.497229684
 04/18  15:00:00,295.369161842,36.7035615342,143.228091653,0.0,32.1804615127,55.9779621605,267.093240706,4.44852366892,75.1392,187.505517037
 04/18  16:00:00,325.89827538,36.6833833242,144.552917599,0.0,32.1804615127,60.9114621605,241.440084982,3.85863872443,91.7998,145.781646258
 04/18  17:00:00,359.686395703,36.1328481889,144.157740249,0.0,32.1804615127,77.5397301883,273.682734944,8.15872630905,49.9818,215.542208635
 04/18  18:00:00,405.471618688,36.1584321108,135.759055642,0.0,77.122965704,86.2600435998,447.964052933,7.84146455504,49.9818,390.140788378
 04/18  19:00:00,413.539789704,36.158982594,128.293656502,0.0,102.647051061,80.1663183927,330.007776131,7.72775432327,33.3212,288.958821807
 04/18  20:00:00,451.143541058,36.1468558239,132.152080628,0.0,115.40909374,92.7192997104,326.753931611,8.23288976508,33.3212,285.199841846
 04/18  21:00:00,431.382932955,36.2455064455,135.813979367,0.0,102.647051061,94.1340635361,459.190855933,8.71447947351,24.9909,425.485476459
 04/18  22:00:00,366.285819246,36.2682461672,138.601682939,0.0,77.122965704,65.871452062,346.043236039,10.0279697338,16.6606,319.354666306
 04/18  23:00:00,299.873532971,36.1614972623,141.879680729,0.0,38.286128036,48.4199368926,200.098810346,16.0873823662,8.3303,175.68112798
 04/18  24:00:00,208.926698668,33.3802693163,92.5675459044,0.0,25.5240853573,30.610668775,148.743225147,0.0368994964183,3.33212,145.374205651
 04/19  01:00:00,192.840939629,32.9744356418,84.6042136726,0.0,19.418418834,29.3649097162,112.093042056,0.630504896635,3.33212,108.13041716
 04/19  02:00:00,190.359307006,33.3802693163,89.5206754085,0.0,12.7620426787,28.1191506574,105.215163968,0.114440080772,3.33212,101.768603887
 04/19  03:00:00,175.711440705,32.8391577502,75.8290528672,0.0,12.7620426787,28.1191506574,111.632630838,0.185832220469,3.33212,108.114678617
 04/19  04:00:00,181.163302292,32.8391577502,74.8940911287,0.0,12.7620426787,28.1191506574,156.302682159,7.64405630269,3.33212,145.326505856
 04/19  05:00:00,228.724364581,33.6508250993,94.1040562675,0.0,25.5240853573,30.610668775,265.294052619,13.7513326156,8.3303,243.212420004
 04/19  06:00:00,347.099266301,35.0036040144,126.946607977,0.0,51.0481707146,78.1489452969,457.787612002,18.9208159225,16.6606,422.20619608
 04/19  07:00:00,414.897118529,35.888975287,139.380391142,0.0,64.3609230253,109.708623606,622.807356806,37.1364512886,24.9909,560.680005517
 04/19  08:00:00,373.682173795,35.8623878169,140.633563972,0.0,51.0481707146,80.7689615957,493.143862838,29.8593129174,33.3212,429.963349921
 04/19  09:00:00,346.799993245,36.3974152268,141.102515199,0.0,51.0481707146,71.0224615957,410.890221931,17.4659985277,66.8089,326.615323404
 04/19  10:00:00,299.482800113,36.4959534647,142.159706556,0.0,32.1804615127,65.7244621605,353.574605648,13.2634229222,83.4695,256.841682726
 04/19  11:00:00,299.717657363,36.5742217505,141.775140914,0.0,32.1804615127,65.7244621605,285.733127454,13.9579247656,83.4695,188.305702689
 04/19  12:00:00,299.823130809,36.6371709503,142.149081963,0.0,32.1804615127,65.7244621605,279.264746103,7.79689585501,83.4695,187.998350248
 04/19  13:00:00,289.803344115,36.624948268,141.479993968,0.0,32.1804615127,55.9779621605,269.249709321,6.41180218399,75.1392,187.698707137
 04/19  14:00:00,289.754132144,36.6580287864,141.084033988,0.0,32.1804615127,55.9779621605,260.71032426,6.52785276969,66.8089,187.37357149
 04/19  15:00:00,290.098574955,36.6871100659,141.184778042,0.0,32.1804615127,55.9779621605,269.342824049,6.81783916337,75.1392,187.385784885
 04/19  16:00:00,319.509688481,36.4779672257,141.959687777,0.0,32.1804615127,60.9114621605,241.64471531,4.12392003528,91.7998,145.720995275
 04/19  17:00:00,353.120293523,35.9563691898,141.260244995,0.0,32.1804615127,77.5397301883,274.142996409,8.77205965319,49.9818,215.389136756
 04/19  18:00:00,406.524113523,36.0257833581,141.11465018,0.0,77.122965704,86.2600435998,458.287025086,18.8254830367,49.9818,389.479742049
 04/19  19:00:00,387.105484841,36.0303218376,106.838451276,0.0,102.647051061,80.1663183927,372.289971498,53.8028067607,33.3212,285.165964737
 04/19  20:00:00,419.07084427,35.99195756,105.558529517,0.0,115.40909374,92.7192997104,417.93940203,96.2720814063,33.3212,288.346120624
 04/19  21:00:00,425.209671931,36.0440026336,135.177688507,0.0,102.647051061,94.1340635361,559.244548526,114.259688203,24.9909,419.993960323
 04/19  22:00:00,340.439461524,36.099232172,116.958915178,0.0,77.122965704,65.871452062,455.572315819,119.590127505,16.6606,319.321588314
 04/19  23:00:00,234.117089288,35.9994048989,78.8257220442,0.0,38.286128036,48.4199368926,366.800205191,179.84113193,8.3303,178.628773261
 04/19  24:00:00,175.325685509,30.9452672691,62.6395484646,0.0,25.5240853573,30.610668775,260.961574487,112.316382856,3.33212,145.313071632
 04/20  01:00:00,166.888157656,30.9452672691,61.5634781031,0.0,19.418418834,29.3649097162,190.736613408,85.6837530686,3.33212,101.72074034
 04/20  02:00:00,158.810311509,33.3802693163,58.997265371,0.0,12.7620426787,28.1191506574,178.655216747,67.2319223525,3.33212,108.091174394
 04/20  03:00:00,152.653392535,30.9452672691,55.3063595678,0.0,12.7620426787,28.1191506574,168.16017128,56.7625682288,3.33212,108.065483051
 04/20  04:00:00,160.346248601,33.3802693163,54.0387598922,0.0,12.7620426787,28.1191506574,195.23135056,53.2534351396,3.33212,138.645795421
 04/20  05:00:00,193.453899621,31.7569346182,61.032407498,0.0,25.5240853573,30.610668775,300.404547928,46.5951536892,8.3303,245.479094239
 04/20  06:00:00,312.402484874,35.0036040144,92.893714512,0.0,51.0481707146,78.1489452969,474.52197133,39.6721279873,16.6606,418.189243343
 04/20  07:00:00,400.4915403,35.823898818,125.149140247,0.0,64.3609230253,109.708623606,703.193214688,119.427577002,24.9909,558.774737686
 04/20  08:00:00,333.351138958,35.8152713635,100.824102055,0.0,51.0481707146,80.7689615957,577.758519365,110.630744345,33.3212,433.80657502
 04/20  09:00:00,298.128668056,36.4056942792,93.4401628632,0.0,51.0481707146,71.0224615957,484.069765312,95.0591472334,66.8089,322.201718078
 04/20  10:00:00,236.390668743,36.4965919938,80.5485352221,0.0,32.1804615127,65.7244621605,421.669461435,81.5757349457,83.4695,256.62422649
 04/20  11:00:00,237.667597878,36.5505633932,81.2186591404,0.0,32.1804615127,65.7244621605,337.415391755,65.7462847249,83.4695,188.19960703
 04/20  12:00:00,247.388914577,36.592118099,91.6030543333,0.0,32.1804615127,65.7244621605,332.800229923,61.4235099231,83.4695,187.90722
 04/20  13:00:00,234.033519716,36.6264793268,87.9699880897,0.0,32.1804615127,55.9779621605,324.655903109,61.9291971291,75.1392,187.58750598
 04/20  14:00:00,238.325445093,36.6568657646,92.2253346586,0.0,32.1804615127,55.9779621605,311.056096702,56.9841887993,66.8089,187.263007902
 04/20  15:00:00,241.226852256,36.6866417193,95.122439078,0.0,32.1804615127,55.9779621605,306.825524218,44.4005158344,75.1392,187.285808383
 04/20  16:00:00,270.50442029,36.3849551261,95.4167451919,0.0,32.1804615127,60.9114621605,280.588026167,45.6287131257,91.7998,143.159513042
 04/20  17:00:00,310.804084762,35.848528682,101.099151639,0.0,32.1804615127,77.5397301883,331.363340199,69.1395842061,49.9818,212.241955993
 04/20  18:00:00,335.576932952,35.8878470481,72.0519910685,0.0,77.122965704,86.2600435998,537.539474289,100.141289105,49.9818,387.416385183
 04/20  19:00:00,362.93394502,35.8219666481,83.4446976593,0.0,102.647051061,80.1663183927,446.493201925,122.637948511,33.3212,290.534053414
 04/20  20:00:00,410.775929488,35.8152713635,97.5138131588,0.0,115.40909374,92.7192997104,455.182256525,137.664174776,33.3212,284.196881749
 04/20  21:00:00,403.74119059,35.8400633623,113.949409567,0.0,102.647051061,94.1340635361,605.033833894,153.965118111,24.9909,426.077815783
 04/20  22:00:00,316.565802106,35.8988643376,93.2451031835,0.0,77.122965704,65.871452062,491.383094164,158.761322469,16.6606,315.961171695
 04/20  23:00:00,221.428547768,35.8514543055,66.0387621696,0.0,38.286128036,48.4199368926,384.601337335,202.143214639,8.3303,174.127822696
 04/20  24:00:00,207.950335078,30.9452672691,95.1366388332,0.0,25.5240853573,30.610668775,227.875341618,79.2977940214,3.33212,145.245427597
 04/21  01:00:00,172.619306527,30.9452672691,67.174966368,0.0,19.418418834,29.3649097162,168.432992801,63.4110018122,3.33212,101.689870989
 04/21  02:00:00,151.815193944,30.9452672691,54.3060635818,0.0,12.7620426787,28.1191506574,161.191802271,49.8113210986,3.33212,108.048361172
 04/21  03:00:00,142.854232254,30.9452672691,45.3630695225,0.0,12.7620426787,28.1191506574,152.010840441,40.6482313858,3.33212,108.030489055
 04/21  04:00:00,143.690213401,30.9452672691,38.9972738792,0.0,12.7620426787,28.1191506574,177.188659001,35.2755723861,3.33212,138.580966615
 04/21  05:00:00,183.301174273,30.9452672691,50.9135963049,0.0,25.5240853573,30.610668775,284.155606087,30.5383255359,8.3303,245.286980551
 04/21  06:00:00,300.446530441,35.0036040144,80.024950358,0.0,51.0481707146,78.1489452969,461.807574012,27.7803455706,16.6606,417.366628442
 04/21  07:00:00,382.401025122,35.8194476901,104.476948645,0.0,64.3609230253,109.708623606,759.471225138,177.582816423,24.9909,556.897508715
 04/21  08:00:00,311.980648628,35.8152713635,77.0983951521,0.0,51.0481707146,80.7689615957,656.396837066,191.502741528,33.3212,431.572895538
 04/21  09:00:00,271.072740057,36.4022943088,64.917888209,0.0,51.0481707146,71.0224615957,579.310113967,189.530896545,66.8089,322.970317422
 04/21  10:00:00,206.562214049,36.4873731544,49.4830752003,0.0,32.1804615127,65.7244621605,531.349593508,191.496136085,83.4695,256.383957423
 04/21  11:00:00,200.856815977,36.5376119719,43.4891990387,0.0,32.1804615127,65.7244621605,447.436078217,175.861376556,83.4695,188.105201661
 04/21  12:00:00,200.097396116,36.5736721725,43.8624927034,0.0,32.1804615127,65.7244621605,420.331653195,149.062643236,83.4695,187.799509959
 04/21  13:00:00,190.734806385,36.6039878995,44.4141828346,0.0,32.1804615127,55.9779621605,400.950441832,138.326225571,75.1392,187.485016261
 04/21  14:00:00,188.512346295,36.6312878853,42.060134967,0.0,32.1804615127,55.9779621605,425.073280258,177.002584243,66.8089,181.261796014
 04/21  15:00:00,188.93726317,36.6556182797,42.3341056613,0.0,32.1804615127,55.9779621605,457.3417623,196.085774623,75.1392,186.116787676
 04/21  16:00:00,219.274701972,36.3525578963,43.6503977336,0.0,32.1804615127,60.9114621605,428.963804401,191.588998515,91.7998,145.575005886
 04/21  17:00:00,265.827881472,35.8152713635,55.6532224167,0.0,32.1804615127,77.5397301883,441.285909406,176.227823751,49.9818,215.076285655
 04/21  18:00:00,338.350400089,35.8152713635,74.091414725,0.0,77.122965704,86.2600435998,614.597313006,177.622324445,49.9818,386.993188561
 04/21  19:00:00,353.068338542,35.8152713635,73.1876611211,0.0,102.647051061,80.1663183927,503.841160425,186.829461998,33.3212,283.690498427
 04/21  20:00:00,394.674651002,35.8152713635,80.9578852864,0.0,115.40909374,92.7192997104,505.577227267,185.785689784,33.3212,286.470337483
 04/21  21:00:00,385.31456256,35.8152713635,95.0382703312,0.0,102.647051061,94.1340635361,627.454443149,180.377057782,24.9909,422.086485367
 04/21  22:00:00,298.21914624,35.8152713635,74.120154351,0.0,77.122965704,65.871452062,531.794312498,198.637175955,16.6606,316.496536543
 04/21  23:00:00,207.125884783,35.8152713635,51.0589830408,0.0,38.286128036,48.4199368926,389.199985124,207.630165515,8.3303,173.239519609
 04/21  24:00:00,154.880493382,30.9452672691,42.1481143856,0.0,25.5240853573,30.610668775,206.600701656,58.0835906502,3.33212,145.184991006
 04/22  01:00:00,152.43749267,30.9452672691,37.4781169335,0.0,27.7269238854,30.610668775,150.740489891,45.7481073785,3.33212,101.660262513
 04/22  02:00:00,131.642339833,30.9452672691,34.1675067024,0.0,12.7620426787,28.1191506574,149.539115082,38.2027083507,3.33212,108.004286731
 04/22  03:00:00,130.4037661,30.9452672691,32.9247800698,0.0,12.7620426787,28.1191506574,137.969044127,33.0002176522,3.33212,101.636706475
 04/22  04:00:00,138.524090496,30.9452672691,34.4611941348,0.0,12.7620426787,28.1191506574,177.622542877,29.1803579807,3.33212,145.110064896
 04/22  05:00:00,152.873790458,30.9452672691,36.5685246669,0.0,12.7620426787,28.1191506574,206.743961434,26.9694748347,8.3303,171.4441866
 04/22  06:00:00,231.553332007,33.3802693163,46.0560252175,0.0,42.6918050922,54.3732441037,288.92158139,25.5683356226,16.6606,246.692645767
 04/22  07:00:00,302.128107532,35.8265410645,71.1530462127,0.0,42.6918050922,86.1019271793,618.652972399,172.778320206,24.9909,420.883752194
 04/22  08:00:00,372.205919749,35.8152713635,100.114186518,0.0,57.6566862989,112.030105488,825.861160619,198.059910572,33.3212,594.480050047
 04/22  09:00:00,307.657293204,36.3824519998,82.2379593995,0.0,57.6566862989,83.6599452969,675.850050369,185.325814383,66.8089,423.715335986
 04/22  10:00:00,230.842601336,36.4729291165,60.1774657417,0.0,42.6918050922,68.9656133826,587.852118387,176.742314175,83.4695,327.640304213
 04/22  11:00:00,214.920625425,36.5260946189,52.7302177693,0.0,34.9340096728,67.7198543238,529.475846073,188.950657934,83.4695,257.055688139
 04/22  12:00:00,219.37490134,36.5669443147,58.1642820688,0.0,34.9340096728,67.7198543238,440.189951322,168.433921934,83.4695,188.286529388
