Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/22  13:00:00,207.995466634,36.6015549154,56.5052798284,0.0,34.9340096728,57.9733543238,443.781002036,180.670222896,75.1392,187.971579139
 04/22  14:00:00,215.026598953,36.6316913492,63.5976432755,0.0,34.9340096728,57.9733543238,416.359992458,161.896641685,66.8089,187.654450773
 04/22  15:00:00,201.376841788,36.6587098672,50.0677338405,0.0,34.9340096728,57.9733543238,430.344768618,167.530960283,75.1392,187.674608334
 04/22  16:00:00,222.321559897,36.3542287128,42.2315083999,0.0,34.9340096728,62.9068543238,395.719633365,158.187718637,91.7998,145.732114729
 04/22  17:00:00,263.653040795,35.8152713635,56.4233140657,0.0,34.9340096728,72.2186844194,385.323563896,156.170702723,49.9818,179.171061173
 04/22  18:00:00,344.113075094,35.854564422,70.4322913732,0.0,87.0357390804,86.2600435998,435.344350497,169.312373451,49.9818,216.050177047
 04/22  19:00:00,355.583340109,35.8152713635,78.794432537,0.0,102.000620287,77.6748002752,495.794232683,178.947118896,33.3212,283.525913787
 04/22  20:00:00,383.985879773,35.8152713635,87.4658874037,0.0,102.000620287,88.9820225341,501.911466378,180.955926461,33.3212,287.634339917
 04/22  21:00:00,377.286116438,35.8152713635,90.3900852614,0.0,102.000620287,91.6425454185,494.774617961,187.921769268,24.9909,281.861948693
 04/22  22:00:00,319.737396037,35.8152713635,85.9608428467,0.0,87.0357390804,65.871452062,622.348889694,191.01036214,16.6606,414.677927554
 04/22  23:00:00,248.556717498,35.8152713635,88.0056981525,0.0,42.6918050922,48.4199368926,479.323537457,225.546180414,8.3303,245.447057043
 04/22  24:00:00,190.209995695,30.9452672691,75.1761299474,0.0,27.7269238854,30.610668775,204.196668691,62.3590519546,3.33212,138.505496737
 04/23  01:00:00,178.861592501,30.9452672691,54.5639194069,0.0,34.4311606118,33.1021868926,161.677636322,50.2090446736,3.33212,108.136471648
 04/23  02:00:00,152.158235905,30.9452672691,45.3543016551,0.0,19.466279405,30.610668775,150.881017161,39.424931104,3.33212,108.123966057
 04/23  03:00:00,147.524777977,30.9452672691,40.7333996284,0.0,19.466279405,30.610668775,143.586891655,32.1375781264,3.33212,108.117193529
 04/23  04:00:00,153.728204864,30.9452672691,40.3569869697,0.0,19.466279405,30.610668775,169.703505392,27.9172678287,3.33212,138.454117563
 04/23  05:00:00,166.599133261,30.9452672691,40.9861570462,0.0,19.466279405,30.610668775,212.354697343,25.5270411217,8.3303,178.497356221
 04/23  06:00:00,232.912497652,33.9890198281,49.5137373724,0.0,42.6918050922,54.3732441037,287.924246239,24.3129447653,16.6606,246.950701474
 04/23  07:00:00,318.581246342,35.8690187789,78.0951811221,0.0,49.3960418185,88.5934452969,610.079346768,169.420407608,24.9909,415.66803916
 04/23  08:00:00,384.883066204,35.8179702397,112.954497852,0.0,57.6566862989,112.030105488,801.003369972,173.458678588,33.3212,594.223491384
 04/23  09:00:00,310.97453098,36.3870396715,95.4474709591,0.0,50.9524495726,81.1684271793,624.002398505,132.28249589,66.8089,424.911002615
 04/23  10:00:00,248.032386872,36.4953974641,78.1731668095,0.0,42.6918050922,68.9656133826,484.199339717,79.1720782379,83.4695,321.557761479
 04/23  11:00:00,244.42138892,36.5349148423,78.5211096697,0.0,38.286128036,68.9656133826,393.036975781,52.7576749948,83.4695,256.809800786
 04/23  12:00:00,246.397262797,36.5770768341,81.3156988987,0.0,38.286128036,68.9656133826,309.391490994,38.3582050901,83.4695,187.563785904
 04/23  13:00:00,260.429678854,36.6106816203,114.051124751,0.0,31.5818913096,56.727595265,286.857595955,24.1889474877,75.1392,187.529448468
 04/23  14:00:00,281.205929208,36.6416099327,134.231186272,0.0,31.5818913096,56.727595265,268.86236249,15.10642135,66.8089,186.94704114
 04/23  15:00:00,288.265104065,36.6679440302,140.202775164,0.0,31.5818913096,56.727595265,266.100321963,10.9548630285,75.1392,180.006258935
 04/23  16:00:00,309.86862297,36.3656703303,132.710106861,0.0,31.5818913096,61.661095265,247.345177318,10.1029495426,91.7998,145.442427776
 04/23  17:00:00,331.599560591,35.8388191316,127.449241723,0.0,31.5818913096,70.9729253606,243.99700395,14.9695893857,49.9818,179.045614565
 04/23  18:00:00,373.471900954,35.8793464285,108.483299084,0.0,80.3315023541,83.7685254822,284.075975662,18.5969447805,49.9818,215.497230882
 04/23  19:00:00,375.825238092,35.8183046057,101.858295476,0.0,102.000620287,77.6748002752,342.926823907,28.5402100177,33.3212,281.06541389
 04/23  20:00:00,402.093221642,35.8152713635,96.7484069086,0.0,108.704857014,91.4735406516,358.267587701,44.8632862444,33.3212,280.083101456
 04/23  21:00:00,386.612948354,35.8271644533,109.423763276,0.0,95.2963835608,89.1510273009,364.507621049,58.3920086398,24.9909,281.12471241
 04/23  22:00:00,332.05906446,35.8234245467,108.079963901,0.0,80.3315023541,63.3799339444,496.411701642,65.8902058319,16.6606,413.86089581
 04/23  23:00:00,240.656315215,35.8152713635,81.1836319302,0.0,42.6918050922,48.4199368926,330.03859017,77.3023895794,8.3303,244.405900591
 04/23  24:00:00,188.964049604,30.9452672691,64.8656568915,0.0,34.4311606118,33.1021868926,207.916008893,65.9394245332,3.33212,138.64446436
 04/24  01:00:00,160.718469972,30.9452672691,55.4583232385,0.0,19.418418834,29.3649097162,168.029059323,56.7606156063,3.33212,107.936323716
 04/24  02:00:00,147.936783446,30.9452672691,50.6084893921,0.0,12.7620426787,28.1191506574,158.103845954,53.2025312423,3.33212,101.569194711
 04/24  03:00:00,145.097138222,30.9452672691,47.7774559245,0.0,12.7620426787,28.1191506574,159.562606849,48.3042599513,3.33212,107.926226898
 04/24  04:00:00,155.081515961,33.3802693163,48.7554065938,0.0,12.7620426787,28.1191506574,183.289188588,41.5668046761,3.33212,138.390263912
 04/24  05:00:00,188.508937689,30.9452672691,56.9924921038,0.0,25.5240853573,30.610668775,288.110035807,36.1342430454,8.3303,243.645492761
 04/24  06:00:00,306.793455312,35.0036040144,90.1611713163,0.0,51.0481707146,78.1489452969,462.173841211,29.4192709052,16.6606,416.093970306
 04/24  07:00:00,403.404530936,35.8314714536,128.750132446,0.0,64.3609230253,109.708623606,599.242765612,22.9819540191,24.9909,551.269911592
 04/24  08:00:00,370.596245226,35.8522230631,137.56599198,0.0,51.0481707146,80.7689615957,464.688834382,10.6171394693,33.3212,420.750494913
 04/24  09:00:00,348.614294082,36.3988127982,142.245671327,0.0,51.0481707146,71.0224615957,391.244573468,2.65539744908,66.8089,321.780276019
 04/24  10:00:00,302.685931126,36.4929796786,144.376479565,0.0,32.1804615127,65.7244621605,342.054748329,4.01845575027,83.4695,254.566792578
 04/24  11:00:00,303.668001412,36.5660258624,144.298454575,0.0,32.1804615127,65.7244621605,275.227049867,4.03824480106,83.4695,187.719305066
 04/24  12:00:00,302.93384703,36.6074429494,144.385651978,0.0,32.1804615127,65.7244621605,275.306000038,4.40514665156,83.4695,187.431353387
 04/24  13:00:00,293.397335333,36.6127808812,144.783459129,0.0,32.1804615127,55.9779621605,266.56275526,5.20012796896,75.1392,186.223427292
 04/24  14:00:00,292.021323958,36.6411780146,143.538378833,0.0,32.1804615127,55.9779621605,253.87921776,6.26687443778,66.8089,180.803443322
 04/24  15:00:00,290.818536438,36.6688453084,142.560667489,0.0,32.1804615127,55.9779621605,268.225499619,6.8326312746,75.1392,186.253668344
 04/24  16:00:00,237.810837806,36.3701858544,62.3789067765,0.0,32.1804615127,60.9114621605,254.061965819,22.9536334208,91.7998,139.308532399
 04/24  17:00:00,259.222246649,35.8437591493,49.7192379513,0.0,32.1804615127,77.5397301883,323.251973789,58.6621013159,49.9818,214.608072473
 04/24  18:00:00,347.51610763,35.8867568309,83.8873481597,0.0,77.122965704,86.2600435998,501.989661681,70.579807751,49.9818,381.42805393
 04/24  19:00:00,368.475974677,35.8214368361,91.7431363051,0.0,102.647051061,80.1663183927,394.680927724,75.5741705837,33.3212,285.785557141
 04/24  20:00:00,414.371071284,35.8152713635,101.077853452,0.0,115.40909374,92.7192997104,412.929232522,98.8715660844,33.3212,280.736466437
 04/24  21:00:00,403.712474994,35.82754231,113.804819989,0.0,102.647051061,94.1340635361,590.7899115,150.055669347,24.9909,415.743342153
 04/24  22:00:00,312.399576631,35.8630033319,88.8357259164,0.0,77.122965704,65.871452062,538.251670571,204.285974876,16.6606,317.305095695
 04/24  23:00:00,217.45611838,35.8381552614,61.8686251761,0.0,38.286128036,48.4199368926,399.632509602,220.067491542,8.3303,171.234718061
 04/24  24:00:00,164.350359301,30.9452672691,51.6529208327,0.0,25.5240853573,30.610668775,215.159131503,73.4448126393,3.33212,138.382198864
 04/25  01:00:00,150.47612223,30.9452672691,45.13097896,0.0,19.418418834,29.3649097162,169.372659,58.1281294029,3.33212,107.912409597
 04/25  02:00:00,139.189957767,30.9452672691,41.7532656516,0.0,12.7620426787,28.1191506574,153.077174203,48.2045174561,3.33212,101.540536747
 04/25  03:00:00,137.177141577,30.9452672691,39.7098621295,0.0,12.7620426787,28.1191506574,153.36521823,42.1393992753,3.33212,107.893698955
 04/25  04:00:00,145.606590647,30.9452672691,40.9231760711,0.0,12.7620426787,28.1191506574,176.160603371,34.4964189997,3.33212,138.332064371
 04/25  05:00:00,181.495517433,30.9452672691,49.140274019,0.0,25.5240853573,30.610668775,278.950069516,30.6313746795,8.3303,239.988394836
 04/25  06:00:00,296.336694134,34.8412705446,78.9542082694,0.0,51.0481707146,78.1489452969,457.229499067,25.6507811952,16.6606,414.918117872
 04/25  07:00:00,388.122391401,35.8206747573,111.792408388,0.0,64.3609230253,109.708623606,660.979270935,84.4339254779,24.9909,551.554445457
 04/25  08:00:00,323.536335495,35.8225699952,90.3437540995,0.0,51.0481707146,80.7689615957,539.984087178,83.7787318061,33.3212,422.884155372
 04/25  09:00:00,286.701781781,36.4115151301,82.1162241866,0.0,51.0481707146,71.0224615957,469.390812442,82.4442435233,66.8089,320.137668919
 04/25  10:00:00,228.408905529,36.5030910802,72.6270528079,0.0,32.1804615127,65.7244621605,409.80163648,72.6705014773,83.4695,253.661635003
 04/25  11:00:00,228.460440002,36.5585245391,72.0425232951,0.0,32.1804615127,65.7244621605,333.264351637,64.8801726435,83.4695,184.914678994
 04/25  12:00:00,211.912620996,36.5996923312,56.3165115587,0.0,32.1804615127,65.7244621605,334.122775418,65.9281673057,83.4695,184.725108112
 04/25  13:00:00,203.753496664,36.6354770989,57.9385671186,0.0,32.1804615127,55.9779621605,322.919083422,60.7641949481,75.1392,187.015688474
 04/25  14:00:00,212.818512338,36.6665803769,67.0050658075,0.0,32.1804615127,55.9779621605,297.355535138,50.7571248549,66.8089,179.789510283
 04/25  15:00:00,220.738177168,36.6951380742,74.9039082959,0.0,32.1804615127,55.9779621605,310.813924429,48.9573399716,75.1392,186.717384458
 04/25  16:00:00,255.102957058,36.3894234308,80.2974366297,0.0,32.1804615127,60.9114621605,277.717475579,47.2222720731,91.7998,138.695403506
 04/25  17:00:00,303.572650358,35.8367768388,94.2035990164,0.0,32.1804615127,77.5397301883,319.064201132,54.629404516,49.9818,214.452996616
 04/25  18:00:00,372.388848612,35.8825646925,108.945135436,0.0,77.122965704,86.2600435998,496.078038366,66.3420783911,49.9818,379.754159975
 04/25  19:00:00,374.949455697,35.8207228348,98.7909534203,0.0,102.647051061,80.1663183927,411.376154364,91.7131026951,33.3212,286.341851669
 04/25  20:00:00,413.934490929,35.8152713635,101.075520109,0.0,115.40909374,92.7192997104,466.75489444,153.053963379,33.3212,280.379731061
 04/25  21:00:00,402.398108264,35.8248636534,112.857483304,0.0,102.647051061,94.1340635361,623.490894945,183.597226475,24.9909,414.90276847
 04/25  22:00:00,311.640362098,35.858396781,88.2046038014,0.0,77.122965704,65.871452062,523.509895319,194.867378747,16.6606,311.981916572
 04/25  23:00:00,215.745397367,35.8312799368,60.288063334,0.0,38.286128036,48.4199368926,388.91745577,205.338596605,8.3303,175.248559164
 04/25  24:00:00,162.204952723,30.9452672691,49.608232983,0.0,25.5240853573,30.610668775,214.088345517,72.4423372185,3.33212,138.313888299
 04/26  01:00:00,147.691813195,30.9452672691,42.384168518,0.0,19.418418834,29.3649097162,170.666599976,64.244191621,3.33212,103.090288355
 04/26  02:00:00,136.273022732,30.9452672691,38.8465927336,0.0,12.7620426787,28.1191506574,162.022009773,52.4008795688,3.33212,106.289010204
 04/26  03:00:00,134.484354223,30.9452672691,37.0446711914,0.0,12.7620426787,28.1191506574,146.323092291,41.4902412421,3.33212,101.500731049
 04/26  04:00:00,141.671498597,30.9452672691,37.6108865622,0.0,12.7620426787,28.1191506574,177.673947643,36.078948252,3.33212,138.262879391
 04/26  05:00:00,177.634031573,30.9452672691,45.9630083083,0.0,25.5240853573,30.610668775,283.037997884,30.5562089202,8.3303,244.151488964
 04/26  06:00:00,294.283415695,34.516603605,78.0821110415,0.0,51.0481707146,78.1489452969,455.132058844,25.2991449875,16.6606,413.172313857
 04/26  07:00:00,385.237930141,35.8189967347,109.103233847,0.0,64.3609230253,109.708623606,718.128817226,145.627493598,24.9909,547.510423628
 04/26  08:00:00,320.133483026,35.8152713635,87.0350268761,0.0,51.0481707146,80.7689615957,612.061951965,159.697469731,33.3212,419.043282234
 04/26  09:00:00,283.942226697,36.41039598,78.7199472733,0.0,51.0481707146,71.0224615957,546.475206798,159.96134579,66.8089,319.704961008
 04/26  10:00:00,224.835204011,36.5025743219,68.7417909522,0.0,32.1804615127,65.7244621605,466.388882926,127.706416741,83.4695,255.212966185
 04/26  11:00:00,224.288275497,36.5579675354,67.7845606719,0.0,32.1804615127,65.7244621605,374.436195433,103.452536055,83.4695,187.514159378
 04/26  12:00:00,231.171866642,36.5989285311,75.466686797,0.0,32.1804615127,65.7244621605,357.304769349,93.5885325728,83.4695,180.246736776
 04/26  13:00:00,226.653467031,36.6364324634,80.7489810429,0.0,32.1804615127,55.9779621605,334.340269944,72.3124492539,75.1392,186.88862069
 04/26  14:00:00,229.235110536,36.6686535584,83.3657158261,0.0,32.1804615127,55.9779621605,305.34743283,58.8557821555,66.8089,179.682750675
 04/26  15:00:00,232.391797373,36.6956225348,86.5106451629,0.0,32.1804615127,55.9779621605,317.076523395,55.3393847685,75.1392,186.597938627
 04/26  16:00:00,256.072765538,36.4097031536,81.2586373032,0.0,32.1804615127,60.9114621605,276.657407918,46.2287235792,91.7998,138.628884339
 04/26  17:00:00,307.429903575,35.8940995599,98.054823619,0.0,32.1804615127,77.5397301883,304.892557509,40.8704622313,49.9818,214.040295277
 04/26  18:00:00,382.764219789,35.9457690928,119.312342669,0.0,77.122965704,86.2600435998,469.803012305,43.8179600683,49.9818,376.003252236
 04/26  19:00:00,391.995570423,35.8964527693,115.37153438,0.0,102.647051061,80.1663183927,377.514460276,58.0527965095,33.3212,286.140463767
 04/26  20:00:00,425.868517575,35.8654335018,112.718994909,0.0,115.40909374,92.7192997104,400.590092902,87.1508391896,33.3212,280.118053713
 04/26  21:00:00,411.651902324,35.906795608,121.971639742,0.0,102.647051061,94.1340635361,552.579804691,112.605649694,24.9909,414.983254997
 04/26  22:00:00,318.940792432,35.9646163961,95.7020715302,0.0,77.122965704,65.871452062,465.998139303,138.861346942,16.6606,310.476192361
 04/26  23:00:00,221.76831472,35.8962523931,66.593202069,0.0,38.286128036,48.4199368926,347.724117533,168.360392397,8.3303,171.033425136
 04/26  24:00:00,168.066009304,30.9452672691,55.505515024,0.0,25.5240853573,30.610668775,224.549839344,81.7499344628,3.33212,139.467784882
 04/27  01:00:00,153.968046197,30.9452672691,48.7617840512,0.0,19.418418834,29.3649097162,176.725151349,66.7169576752,3.33212,106.676073674
 04/27  02:00:00,142.142625241,30.9452672691,44.8582087863,0.0,12.7620426787,28.1191506574,159.232261789,54.4314869246,3.33212,101.468654865
 04/27  03:00:00,139.809124181,30.9452672691,42.5336053402,0.0,12.7620426787,28.1191506574,155.310467414,44.1593994937,3.33212,107.81894792
 04/27  04:00:00,149.898117928,33.3802693163,43.6215716046,0.0,12.7620426787,28.1191506574,178.268382356,36.7465169879,3.33212,138.189745368
 04/27  05:00:00,184.528085453,31.7569346182,52.2671497677,0.0,25.5240853573,30.610668775,275.262510451,30.4124090305,8.3303,236.51980142
 04/27  06:00:00,300.438137006,35.0036040144,83.9707850179,0.0,51.0481707146,78.1489452969,455.270952351,26.2698117502,16.6606,412.340540601
 04/27  07:00:00,385.808026528,35.819170694,111.197921,0.0,64.3609230253,109.708623606,638.498672583,67.9168510881,24.9909,545.590921495
 04/27  08:00:00,313.455111706,35.8152713635,81.3832873185,0.0,51.0481707146,80.7689615957,549.368173608,95.4648749784,33.3212,420.58209863
 04/27  09:00:00,275.510793914,36.4069877708,71.1240446686,0.0,51.0481707146,71.0224615957,485.685457869,101.652648258,66.8089,317.223909611
 04/27  10:00:00,212.566858982,36.4952864286,56.9693113326,0.0,32.1804615127,65.7244621605,434.287461279,95.8448776747,83.4695,254.973083605
 04/27  11:00:00,205.804944761,36.544755428,49.5049106818,0.0,32.1804615127,65.7244621605,383.854114595,112.996926254,83.4695,187.387688341
 04/27  12:00:00,200.541821005,36.5810717779,44.8077691584,0.0,32.1804615127,65.7244621605,420.155073484,156.540543872,83.4695,180.145029612
 04/27  13:00:00,185.02380706,36.6070077796,38.8430618118,0.0,32.1804615127,55.9779621605,452.351392152,190.426833014,75.1392,186.785359139
 04/27  14:00:00,183.957452735,36.6342196829,37.7005508816,0.0,32.1804615127,55.9779621605,437.619845574,191.246060556,66.8089,179.564885018
 04/27  15:00:00,184.210195314,36.6590656874,38.0139889174,0.0,32.1804615127,55.9779621605,424.101503338,169.388651518,75.1392,179.573651819
 04/27  16:00:00,216.882723342,36.355798979,41.9690258332,0.0,32.1804615127,60.9114621605,351.050675384,114.101722426,91.7998,145.149152958
 04/27  17:00:00,268.833616846,35.8152713635,59.4721024816,0.0,32.1804615127,77.5397301883,350.657611469,93.6941589319,49.9818,206.981652537
 04/27  18:00:00,342.368119715,35.8152713635,78.9781087393,0.0,77.122965704,86.2600435998,536.504842071,102.460890358,49.9818,384.062151713
 04/27  19:00:00,383.924932601,35.8152713635,107.232225427,0.0,102.647051061,80.1663183927,419.107820311,105.071127424,33.3212,280.715492887
 04/27  20:00:00,439.187557113,35.8152713635,125.85082276,0.0,115.40909374,92.7192997104,411.984835203,98.9250909734,33.3212,279.738544229
 04/27  21:00:00,409.610518661,35.8152713635,119.847904545,0.0,102.647051061,94.1340635361,524.941728571,86.7510630892,24.9909,413.199765482
 04/27  22:00:00,310.597839501,35.8152713635,87.4921765811,0.0,77.122965704,65.871452062,406.338193729,81.7660183872,16.6606,307.911575341
 04/27  23:00:00,215.899499573,35.8152713635,60.9915511603,0.0,38.286128036,48.4199368926,257.4306855,77.986435971,8.3303,171.113949529
 04/27  24:00:00,164.351175255,30.9452672691,51.8084716118,0.0,25.5240853573,30.610668775,187.335892679,44.6483054392,3.33212,139.355467239
 04/28  01:00:00,151.764871568,30.9452672691,46.6350805984,0.0,19.418418834,29.3649097162,137.119402581,27.2805730041,3.33212,106.506709577
 04/28  02:00:00,141.722794542,30.9452672691,44.5429619504,0.0,12.7620426787,28.1191506574,123.312512068,18.5410135708,3.33212,101.439378497
 04/28  03:00:00,140.103018724,30.9452672691,42.9194283884,0.0,12.7620426787,28.1191506574,131.134255362,24.4833835539,3.33212,103.318751808
 04/28  04:00:00,148.155353332,30.9452672691,43.7038515941,0.0,12.7620426787,28.1191506574,176.585127111,36.7405078548,3.33212,136.512499256
 04/28  05:00:00,185.984842024,33.3802693163,51.4326769678,0.0,25.5240853573,30.610668775,297.23645987,45.5867976368,8.3303,243.319362233
 04/28  06:00:00,295.593611382,34.0296031955,79.2520377617,0.0,51.0481707146,78.1489452969,471.097811298,44.4330749149,16.6606,410.004136383
 04/28  07:00:00,379.18393038,35.8229215561,103.419448874,0.0,64.3609230253,109.708623606,668.991870166,98.4290397327,24.9909,545.571930434
 04/28  08:00:00,309.842926368,35.8152713635,76.6389594858,0.0,51.0481707146,80.7689615957,611.134421459,160.492857214,33.3212,417.320364244
 04/28  09:00:00,269.177393951,36.3827289574,64.1786611904,0.0,51.0481707146,71.0224615957,581.325224594,195.627975725,66.8089,318.888348868
 04/28  10:00:00,206.841326466,36.4713459069,50.4380939831,0.0,32.1804615127,65.7244621605,529.527906205,198.83262775,83.4695,247.225778455
 04/28  11:00:00,201.431150603,36.5244832893,44.4457719443,0.0,32.1804615127,65.7244621605,451.30463745,180.571819971,83.4695,187.263317479
 04/28  12:00:00,200.524228375,36.5629113025,44.3209916715,0.0,32.1804615127,65.7244621605,445.078303048,176.969100335,83.4695,184.639702713
 04/28  13:00:00,191.911294986,36.5962535629,45.4934988509,0.0,32.1804615127,55.9779621605,424.054070464,166.850974266,75.1392,182.063896198
 04/28  14:00:00,191.428501009,36.6251839675,45.1299126168,0.0,32.1804615127,55.9779621605,398.712498193,152.436757038,66.8089,179.466841155
 04/28  15:00:00,191.814412098,36.6514474354,45.4749147301,0.0,32.1804615127,55.9779621605,423.463651204,166.798054928,75.1392,181.526396276
 04/28  16:00:00,221.959836926,36.3506479192,46.7088752251,0.0,32.1804615127,60.9114621605,386.64562657,151.746811197,91.7998,143.099015373
 04/28  17:00:00,269.177719326,35.8152713635,59.4350128383,0.0,32.1804615127,77.5397301883,391.802522605,135.003374803,49.9818,206.817347802
 04/28  18:00:00,342.391059597,35.8152713635,78.6207429169,0.0,77.122965704,86.2600435998,560.712972228,129.435781757,49.9818,381.295390472
 04/28  19:00:00,353.813220349,35.8152713635,77.285850098,0.0,102.647051061,80.1663183927,452.197870949,136.656845591,33.3212,282.219825358
 04/28  20:00:00,397.809325057,35.8152713635,84.6849585771,0.0,115.40909374,92.7192997104,454.756710268,145.314890078,33.3212,276.12062019
 04/28  21:00:00,388.771677066,35.8152713635,99.0270637288,0.0,102.647051061,94.1340635361,591.934682548,156.060900081,24.9909,410.882882467
 04/28  22:00:00,302.15874035,35.8152713635,78.7318455112,0.0,77.122965704,65.871452062,479.576420347,150.720955901,16.6606,312.194864446
 04/28  23:00:00,210.917786459,35.8152713635,55.619984253,0.0,38.286128036,48.4199368926,339.931438571,160.794812261,8.3303,170.80632631
 04/28  24:00:00,159.354599836,30.9452672691,46.6957243907,0.0,25.5240853573,30.610668775,214.414818718,72.95136362,3.33212,138.131335098
 04/29  01:00:00,157.028754385,30.9452672691,42.1567099861,0.0,27.7269238854,30.610668775,162.398674123,57.6558666154,3.33212,101.410687508
 04/29  02:00:00,136.025645037,30.9452672691,38.6589470094,0.0,12.7620426787,28.1191506574,154.770290972,46.6441151624,3.33212,104.79405581
 04/29  03:00:00,134.627325782,30.9452672691,37.2703027807,0.0,12.7620426787,28.1191506574,146.359975694,38.6757875358,3.33212,104.352068158
 04/29  04:00:00,142.907315348,30.9452672691,38.9664887994,0.0,12.7620426787,28.1191506574,174.331376899,32.9481204817,3.33212,138.051136417
 04/29  05:00:00,157.465240169,30.9452672691,41.2816945261,0.0,12.7620426787,28.1191506574,207.855360807,28.8212210161,8.3303,170.70383979
 04/29  06:00:00,234.88980393,34.516603605,51.171475812,0.0,42.6918050922,54.3732441037,282.922804665,25.8468297826,16.6606,240.415374883
 04/29  07:00:00,305.645341693,35.8228434663,76.2844504684,0.0,42.6918050922,86.1019271793,505.528286573,73.8629499185,24.9909,406.674436655
 04/29  08:00:00,376.745712673,35.8152713635,106.332064314,0.0,57.6566862989,112.030105488,700.413088668,82.0276984709,33.3212,585.064190197
 04/29  09:00:00,317.297196919,36.3849902491,93.399305292,0.0,57.6566862989,83.6599452969,558.860470465,76.5552291069,66.8089,415.496341358
 04/29  10:00:00,242.822609015,36.4748819798,73.2806672627,0.0,42.6918050922,68.9656133826,468.778098464,66.8511904835,83.4695,318.457407981
 04/29  11:00:00,225.710031061,36.5273497125,64.5907264588,0.0,34.9340096728,67.7198543238,393.808016914,62.4964581875,83.4695,247.842058727
 04/29  12:00:00,233.006396748,36.5674351695,72.6443452506,0.0,34.9340096728,67.7198543238,315.692437828,44.7593549979,83.4695,187.46358283
 04/29  13:00:00,273.977596392,36.602516177,122.904306827,0.0,34.9340096728,57.9733543238,286.151237285,23.8711471965,75.1392,187.140890089
 04/29  14:00:00,292.300915573,36.6344288971,140.668266473,0.0,34.9340096728,57.9733543238,258.191088341,11.4684287211,66.8089,179.91375962
 04/29  15:00:00,296.362739474,36.6628289246,144.418803444,0.0,34.9340096728,57.9733543238,270.316478854,8.33094262771,75.1392,186.846336226
 04/29  16:00:00,326.215349582,36.3609458574,145.128630955,0.0,34.9340096728,62.9068543238,239.135129625,8.71510214659,91.7998,138.620227478
 04/29  17:00:00,353.297910215,35.8567704575,144.880157335,0.0,34.9340096728,72.2186844194,240.269138512,11.9407097029,49.9818,178.346628809
 04/29  18:00:00,418.79774698,35.9358815952,144.133139404,0.0,87.0357390804,86.2600435998,274.998970534,10.1956835238,49.9818,214.821487011
 04/29  19:00:00,403.190986033,35.830027516,128.801207762,0.0,102.000620287,77.6748002752,331.194313795,18.9313917661,33.3212,278.941722029
 04/29  20:00:00,399.609671088,35.8152713635,103.275480066,0.0,102.000620287,88.9820225341,342.140500828,36.2468182066,33.3212,272.572482621
 04/29  21:00:00,384.270729531,35.8163450189,97.8881253764,0.0,102.000620287,91.6425454185,356.309101612,52.1428390474,24.9909,279.175362565
 04/29  22:00:00,336.758992638,35.8152713635,103.570025172,0.0,87.0357390804,65.871452062,493.327982473,67.7962207299,16.6606,408.871161743
 04/29  23:00:00,238.660435381,35.8152713635,79.1820360781,0.0,42.6918050922,48.4199368926,328.781525714,83.9836675856,8.3303,236.467558128
 04/29  24:00:00,179.306152711,30.9452672691,64.4551946572,0.0,27.7269238854,30.610668775,200.594105578,59.2158698042,3.33212,138.046115774
 04/30  01:00:00,181.87863472,30.9452672691,57.8379673361,0.0,34.4311606118,33.1021868926,156.323151689,45.11862228,3.33212,107.872409409
 04/30  02:00:00,159.759728521,30.9452672691,53.2051821902,0.0,19.466279405,30.610668775,154.928749678,50.0781638758,3.33212,101.518465802
 04/30  03:00:00,157.373050753,30.9452672691,50.8151574528,0.0,19.466279405,30.610668775,159.39908885,50.023275303,3.33212,106.043693546
 04/30  04:00:00,164.817092676,30.9452672691,51.6763706835,0.0,19.466279405,30.610668775,182.121145993,45.5011856453,3.33212,133.287840348
 04/30  05:00:00,175.950111685,30.9452672691,53.3570534797,0.0,19.466279405,30.610668775,226.936073188,40.8913792884,8.3303,177.714393899
 04/30  06:00:00,249.17215448,35.0036040144,64.9827063229,0.0,42.6918050922,54.3732441037,291.798490936,35.7685576754,16.6606,239.36933326
 04/30  07:00:00,333.101068085,36.0584779264,94.5781322963,0.0,49.3960418185,88.5934452969,473.29157524,40.4306259649,24.9909,407.870049276
 04/30  08:00:00,401.597595513,35.8618888701,131.202762515,0.0,57.6566862989,112.030105488,659.264554745,43.1799075042,33.3212,582.763447241
 04/30  09:00:00,327.649825086,36.4115113445,112.925609445,0.0,50.9524495726,81.1684271793,524.015900454,41.6706631806,66.8089,415.536337273
 04/30  10:00:00,258.944122764,36.5301935386,89.2594550768,0.0,42.6918050922,68.9656133826,441.669167134,39.574222066,83.4695,318.625445068
 04/30  11:00:00,249.798663054,36.5855821249,83.9347661515,0.0,38.286128036,68.9656133826,366.894991263,35.8237058262,83.4695,247.601785437
 04/30  12:00:00,254.64641404,36.6423515465,89.5145268654,0.0,38.286128036,68.9656133826,300.957404212,30.7407365912,83.4695,186.747167621
 04/30  13:00:00,265.911057985,36.6267532657,119.444232635,0.0,31.5818913096,56.727595265,278.958690363,24.0158286642,75.1392,179.803661699
 04/30  14:00:00,262.27658485,36.6562158764,115.633602527,0.0,31.5818913096,56.727595265,263.853627592,17.8072958012,66.8089,179.237431791
 04/30  15:00:00,261.661756456,36.683476135,115.053038659,0.0,31.5818913096,56.727595265,270.93134371,16.5524506967,75.1392,179.239693014
 04/30  16:00:00,299.655810873,36.3874270965,123.994217244,0.0,31.5818913096,61.661095265,251.706745861,14.9622866996,91.7998,144.944659161
 04/30  17:00:00,331.507305332,35.8905305342,128.56974437,0.0,31.5818913096,70.9729253606,237.480414146,16.1127200635,49.9818,171.385894082
 04/30  18:00:00,370.682318732,35.9290401873,106.273541798,0.0,80.3315023541,83.7685254822,287.81355904,23.5179443239,49.9818,214.313814716
 04/30  19:00:00,363.040867562,35.8495343386,89.4838801554,0.0,102.000620287,77.6748002752,337.928770387,32.2695296972,33.3212,272.33804069
 04/30  20:00:00,402.479510731,35.8195252888,97.3466878794,0.0,108.704857014,91.4735406516,348.407137842,38.4878800328,33.3212,276.598057809
 04/30  21:00:00,415.925411543,35.9011966683,138.547544911,0.0,95.2963835608,89.1510273009,361.040544925,58.6740287671,24.9909,277.375616158
 04/30  22:00:00,348.180915089,35.8787580444,124.016085464,0.0,80.3315023541,63.3799339444,492.083251427,75.021091627,16.6606,400.4015598
 04/30  23:00:00,249.858922586,35.8520687045,90.2434320934,0.0,42.6918050922,48.4199368926,322.460993574,78.669002968,8.3303,235.461690606
 04/30  24:00:00,196.105689317,30.9452672691,71.934158026,0.0,34.4311606118,33.1021868926,204.802940756,63.083129229,3.33212,138.387691527
 05/01  01:00:00,167.198807888,30.9452672691,61.8779372797,0.0,19.418418834,29.3649097162,165.535518839,54.7050171418,3.33212,107.498381697
 05/01  02:00:00,156.784669804,33.3802693163,56.9837574668,0.0,12.7620426787,28.1191506574,152.365196187,47.6901606519,3.33212,101.342915535
 05/01  03:00:00,151.337740726,30.9452672691,54.0044658874,0.0,12.7620426787,28.1191506574,145.791329491,41.1255551016,3.33212,101.333654389
 05/01  04:00:00,161.156932046,33.3802693163,54.8918389942,0.0,12.7620426787,28.1191506574,177.220244053,35.9653658156,3.33212,137.922758238
 05/01  05:00:00,194.319104209,33.3802693163,63.20021385,0.0,25.5240853573,30.610668775,277.762984785,33.8009573624,8.3303,235.631727423
 05/01  06:00:00,311.895434674,33.8672697257,96.3967185493,0.0,51.0481707146,78.1489452969,456.508918225,31.8644427721,16.6606,407.983875453
 05/01  07:00:00,403.07882371,35.833999362,128.47085192,0.0,64.3609230253,109.708623606,592.632006125,28.3376297413,24.9909,539.303476384
 05/01  08:00:00,371.159069229,35.8152713635,138.574881277,0.0,51.0481707146,80.7689615957,460.653219727,12.5873446891,33.3212,414.744675037
 05/01  09:00:00,347.603381555,36.3843682348,141.701805491,0.0,51.0481707146,71.0224615957,383.789377291,2.86676880022,66.8089,314.11370849
 05/01  10:00:00,302.180488668,36.4737456953,144.315693547,0.0,32.1804615127,65.7244621605,337.533477325,4.36478687546,83.4695,249.69919045
 05/01  11:00:00,303.570671372,36.5275189804,144.541068994,0.0,32.1804615127,65.7244621605,267.741264853,4.28678451121,83.4695,179.984980342
 05/01  12:00:00,302.909070813,36.5821383423,144.043878914,0.0,32.1804615127,65.7244621605,274.257607289,4.17258263683,83.4695,186.615524652
 05/01  13:00:00,293.199550907,36.6036152451,143.887987596,0.0,32.1804615127,55.9779621605,258.912348148,4.36194575196,75.1392,179.411202396
 05/01  14:00:00,293.004880061,36.6352712945,143.795010652,0.0,32.1804615127,55.9779621605,250.51136262,4.58330867143,66.8089,179.119153949
 05/01  15:00:00,293.248611982,36.6641688903,144.188310265,0.0,32.1804615127,55.9779621605,259.178639378,4.92091503647,75.1392,179.118524341
 05/01  16:00:00,322.671895847,36.4259168371,144.761109119,0.0,32.1804615127,60.9114621605,232.990337451,2.91581758456,91.7998,138.274719867
 05/01  17:00:00,356.485697198,35.930215866,144.103835099,0.0,32.1804615127,77.5397301883,261.737357168,5.4410276698,49.9818,206.314529498
 05/01  18:00:00,408.87346828,35.9755352563,142.530530962,0.0,77.122965704,86.2600435998,432.489211263,6.20659627995,49.9818,376.300814983
 05/01  19:00:00,421.468000006,35.939741817,142.513829076,0.0,102.647051061,80.1663183927,314.929578467,5.41511842931,33.3212,276.193260038
 05/01  20:00:00,446.117851516,35.9186855926,131.654679878,0.0,115.40909374,92.7192997104,328.027367614,16.161147988,33.3212,278.545019626
 05/01  21:00:00,384.447887499,35.9832642797,94.4805375427,0.0,102.647051061,94.1340635361,476.40733877,41.6039238124,24.9909,409.812514957
 05/01  22:00:00,317.303140168,36.04547688,93.9431710325,0.0,77.122965704,65.871452062,390.975979073,68.0452849385,16.6606,306.270094134
 05/01  23:00:00,229.389469507,35.9795503707,74.2493750622,0.0,38.286128036,48.4199368926,264.648069905,85.8275206924,8.3303,170.490249213
 05/01  24:00:00,176.533199459,30.9452672691,63.8581963075,0.0,25.5240853573,30.610668775,217.062116957,77.6995166167,3.33212,136.030480341
 05/02  01:00:00,161.516509426,30.9452672691,56.2239204077,0.0,19.418418834,29.3649097162,176.06622145,69.6138760802,3.33212,103.12022537
 05/02  02:00:00,151.660610937,33.3802693163,51.863012699,0.0,12.7620426787,28.1191506574,165.218859296,60.5788660082,3.33212,101.307873288
 05/02  03:00:00,146.302666099,30.9452672691,48.9453557843,0.0,12.7620426787,28.1191506574,157.391169951,52.7630166928,3.33212,101.296033258
 05/02  04:00:00,156.596517314,33.3802693163,49.6554000809,0.0,12.7620426787,28.1191506574,185.773151611,44.5849757764,3.33212,137.856055834
 05/02  05:00:00,187.596845231,30.9452672691,58.1890684234,0.0,25.5240853573,30.610668775,281.013239781,37.2597249523,8.3303,235.423214829
 05/02  06:00:00,308.979878849,35.0036040144,91.5505011167,0.0,51.0481707146,78.1489452969,450.576323866,31.9130512633,16.6606,402.002672602
 05/02  07:00:00,403.213304868,35.8336501305,127.537312606,0.0,64.3609230253,109.708623606,603.926239625,38.9732940541,24.9909,539.962045571
 05/02  08:00:00,356.668283231,35.8448190968,123.548064017,0.0,51.0481707146,80.7689615957,464.507158241,16.5462470361,33.3212,414.639711205
 05/02  09:00:00,345.328301693,36.3943412668,139.233465956,0.0,51.0481707146,71.0224615957,380.101093412,2.20326930141,66.8089,311.08892411
 05/02  10:00:00,302.092538559,36.4904363569,143.67547168,0.0,32.1804615127,65.7244621605,332.860286892,3.11752075807,83.4695,246.273266133
 05/02  11:00:00,304.110397876,36.5703517447,144.142177274,0.0,32.1804615127,65.7244621605,273.353490435,3.0826876063,83.4695,186.801302829
 05/02  12:00:00,304.397148656,36.6415380812,144.15357565,0.0,32.1804615127,65.7244621605,265.92950604,2.88941832108,83.4695,179.570587719
 05/02  13:00:00,294.864600869,36.6230782987,144.011849648,0.0,32.1804615127,55.9779621605,257.203140527,2.76515840109,75.1392,179.298782126
 05/02  14:00:00,295.082552344,36.6563989177,143.8784985,0.0,32.1804615127,55.9779621605,248.624828103,2.81164113206,66.8089,179.004286971
 05/02  15:00:00,295.249907783,36.6866377982,143.851940333,0.0,32.1804615127,55.9779621605,256.948349376,2.80495517724,75.1392,179.004194199
 05/02  16:00:00,324.047903753,36.576027085,143.617612555,0.0,32.1804615127,60.9114621605,231.442868909,1.42591401831,91.7998,138.21715489
 05/02  17:00:00,357.999942901,36.0594939336,143.440490987,0.0,32.1804615127,77.5397301883,259.389487276,3.25808255285,49.9818,206.149604723
 05/02  18:00:00,409.616632682,36.1627318541,141.004014157,0.0,77.122965704,86.2600435998,430.692759253,3.68571374096,49.9818,377.025245512
 05/02  19:00:00,419.476579062,36.1830865699,140.908573476,0.0,102.647051061,80.1663183927,311.199475435,3.27890187181,33.3212,274.599373563
 05/02  20:00:00,457.562324278,36.1415421034,140.434633587,0.0,115.40909374,92.7192997104,315.100261671,3.57715164814,33.3212,278.201910023
 05/02  21:00:00,432.172927358,36.1791776306,139.243055428,0.0,102.647051061,94.1340635361,435.27934339,3.87815497658,24.9909,406.410288414
 05/02  22:00:00,367.26715105,36.2036062275,141.579002503,0.0,77.122965704,65.871452062,330.552876859,7.90272026003,16.6606,305.989556599
 05/02  23:00:00,230.222629905,36.1185592055,74.5983644291,0.0,38.286128036,48.4199368926,201.663844909,24.9207648347,8.3303,168.412780074
 05/02  24:00:00,166.815872844,32.9744356418,52.1990958083,0.0,25.5240853573,30.610668775,181.537763587,43.3475842256,3.33212,134.858059361
 05/03  01:00:00,161.102816828,30.9452672691,55.8137920017,0.0,19.418418834,29.3649097162,158.036856919,53.4354744449,3.33212,101.269262475
 05/03  02:00:00,155.041702129,33.3802693163,55.3161835296,0.0,12.7620426787,28.1191506574,156.177093685,51.5781849736,3.33212,101.266788712
 05/03  03:00:00,153.267410885,33.3802693163,53.5205357313,0.0,12.7620426787,28.1191506574,158.953631373,48.8708804701,3.33212,106.750630903
 05/03  04:00:00,158.628148701,30.9452672691,54.7416140695,0.0,12.7620426787,28.1191506574,177.862664166,42.4443980809,3.33212,132.086146086
 05/03  05:00:00,195.222678761,33.3802693163,64.1184349021,0.0,25.5240853573,30.610668775,278.956491172,35.4394037151,8.3303,235.186787457
 05/03  06:00:00,318.514462249,34.6789370748,102.139935555,0.0,51.0481707146,78.1489452969,454.121908032,30.233124348,16.6606,407.228183684
 05/03  07:00:00,410.512101778,35.850533238,135.788127662,0.0,64.3609230253,109.708623606,583.463934882,24.07278139,24.9909,534.400253492
 05/03  08:00:00,368.853885445,35.8906690599,135.076386264,0.0,51.0481707146,80.7689615957,450.805605531,4.45616866549,33.3212,413.028236866
 05/03  09:00:00,349.942604432,36.402186773,141.644223829,0.0,51.0481707146,71.0224615957,376.561002757,0.891400206216,66.8089,308.860702551
 05/03  10:00:00,305.251356022,36.5337273941,144.391869943,0.0,32.1804615127,65.7244621605,332.508060413,2.2537110415,83.4695,246.784849372
 05/03  11:00:00,307.127880387,36.6178198335,144.883951462,0.0,32.1804615127,65.7244621605,271.590154353,2.31833229259,83.4695,185.802322061
 05/03  12:00:00,306.919331903,36.6912425508,145.169182177,0.0,32.1804615127,65.7244621605,265.035322169,2.1055815024,83.4695,179.460240667
 05/03  13:00:00,296.975378473,36.6451364255,144.977421563,0.0,32.1804615127,55.9779621605,256.289587746,1.9679548572,75.1392,179.182432889
 05/03  14:00:00,296.967654629,36.6758593982,144.934254339,0.0,32.1804615127,55.9779621605,247.755543477,2.04906760801,66.8089,178.897575869
 05/03  15:00:00,297.255450599,36.7076676113,145.936010262,0.0,32.1804615127,55.9779621605,256.135340585,2.08992549527,75.1392,178.90621509
 05/03  16:00:00,324.105034942,36.6094718688,143.146524091,0.0,32.1804615127,60.9114621605,231.065306473,1.13416389201,91.7998,138.131342581
 05/03  17:00:00,359.37929795,36.0935306669,143.665356389,0.0,32.1804615127,77.5397301883,258.654208955,2.68710987264,49.9818,205.985299083
 05/03  18:00:00,411.032701923,36.2022616901,141.267991136,0.0,77.122965704,86.2600435998,423.701547904,2.65203783402,49.9818,371.06771007
 05/03  19:00:00,420.295813781,36.227039453,140.019060885,0.0,102.647051061,80.1663183927,315.045352596,2.8567280103,33.3212,278.867424585
 05/03  20:00:00,458.376729035,36.1778889947,139.915998548,0.0,115.40909374,92.7192997104,308.868228336,3.15473635425,33.3212,272.392291981
 05/03  21:00:00,432.314259717,36.2088708399,139.35334928,0.0,102.647051061,94.1340635361,434.477825741,4.18468006022,24.9909,405.302245681
 05/03  22:00:00,359.531973673,36.2227232289,134.626022119,0.0,77.122965704,65.871452062,336.282299116,14.1785821436,16.6606,305.443116972
 05/03  23:00:00,224.169586469,36.1324624574,68.6727770637,0.0,38.286128036,48.4199368926,210.518730798,31.9140818959,8.3303,170.274348903
 05/03  24:00:00,176.924473423,32.9744356418,62.2418413962,0.0,25.5240853573,30.610668775,188.537559906,47.4269938652,3.33212,137.77844604
 05/04  01:00:00,167.571072791,30.9452672691,62.2450453672,0.0,19.418418834,29.3649097162,154.228552672,49.6568361089,3.33212,101.239596564
 05/04  02:00:00,160.266881542,33.3802693163,60.5093854769,0.0,12.7620426787,28.1191506574,150.18567089,45.6133716868,3.33212,101.240179203
 05/04  03:00:00,158.100298986,33.3802693163,58.3354920034,0.0,12.7620426787,28.1191506574,146.25181739,41.6822655226,3.33212,101.237431867
 05/04  04:00:00,162.937838959,30.9452672691,59.037425613,0.0,12.7620426787,28.1191506574,171.191597591,36.7110254352,3.33212,131.148452156
 05/04  05:00:00,199.007559845,33.3802693163,67.8860991678,0.0,25.5240853573,30.610668775,275.227288059,31.9486875085,8.3303,234.948300551
 05/04  06:00:00,322.501524171,34.6789370748,106.101943923,0.0,51.0481707146,78.1489452969,451.22935421,28.2612777109,16.6606,406.307476499
 05/04  07:00:00,409.42361318,35.8589712769,134.505500043,0.0,64.3609230253,109.708623606,576.901255775,19.2774247853,24.9909,532.632930989
 05/04  08:00:00,370.920422402,35.9020663674,136.478888468,0.0,51.0481707146,80.7689615957,447.586788381,2.0987467319,33.3212,412.16684165
 05/04  09:00:00,351.59128739,36.4101904002,142.85706468,0.0,51.0481707146,71.0224615957,375.576027942,0.591345290551,66.8089,308.175782651
 05/04  10:00:00,305.853928505,36.558649584,144.976528671,0.0,32.1804615127,65.7244621605,330.932444276,1.65969112126,83.4695,245.803253154
 05/04  11:00:00,307.521926736,36.6459339293,145.381737142,0.0,32.1804615127,65.7244621605,270.944595844,1.75542236054,83.4695,185.719673484
 05/04  12:00:00,307.367195577,36.7242144178,145.545111989,0.0,32.1804615127,65.7244621605,265.197097135,1.54043424794,83.4695,180.187162887
 05/04  13:00:00,297.237656023,36.6578212589,145.197537409,0.0,32.1804615127,55.9779621605,255.653870981,1.43902111891,75.1392,179.075649862
 05/04  14:00:00,296.923613712,36.6838510334,144.862334963,0.0,32.1804615127,55.9779621605,247.088293894,1.47613186342,66.8089,178.803262031
 05/04  15:00:00,296.406720736,36.7148743332,144.329777878,0.0,32.1804615127,55.9779621605,254.021823009,1.51626063546,75.1392,177.366362373
 05/04  16:00:00,324.928859664,36.7085817256,143.85985683,0.0,32.1804615127,60.9114621605,227.486191384,0.924587189258,91.7998,134.761804195
 05/04  17:00:00,359.519026897,36.1736382137,143.711227811,0.0,32.1804615127,77.5397301883,256.030413436,2.28258495442,49.9818,203.766028482
 05/04  18:00:00,411.41653233,36.2788399667,141.551684508,0.0,77.122965704,86.2600435998,424.627663888,2.22673019246,49.9818,372.419133696
 05/04  19:00:00,420.521364255,36.2970315395,140.132152689,0.0,102.647051061,80.1663183927,312.686540784,2.54279139555,33.3212,276.822549389
 05/04  20:00:00,458.48403595,36.2378161512,139.588132434,0.0,115.40909374,92.7192997104,307.851979919,2.82483403894,33.3212,271.70594588
 05/04  21:00:00,432.18344848,36.2638207149,138.785244251,0.0,102.647051061,94.1340635361,432.983714529,3.09276703635,24.9909,404.900047493
 05/04  22:00:00,366.190019629,36.2677852228,140.416323326,0.0,77.122965704,65.871452062,326.723903394,5.03671800706,16.6606,305.026585387
 05/04  23:00:00,266.438724595,36.1774479179,110.14793626,0.0,38.286128036,48.4199368926,190.519826793,12.0141178131,8.3303,170.17540898
 05/04  24:00:00,189.385191131,33.3802693163,74.1481818223,0.0,25.5240853573,30.610668775,149.394701031,14.9047574202,3.33212,131.157823611
 05/05  01:00:00,173.117031658,32.5686019672,66.179280971,0.0,19.418418834,29.3649097162,124.090266362,19.5525398395,3.33212,101.205606523
 05/05  02:00:00,162.088277748,32.5686019672,63.1965048639,0.0,12.7620426787,28.1191506574,125.89618731,21.3649305521,3.33212,101.199136758
 05/05  03:00:00,159.321471327,32.5686019672,60.5171537693,0.0,12.7620426787,28.1191506574,127.680146192,23.1558654466,3.33212,101.192160745
 05/05  04:00:00,170.887248993,33.3802693163,64.019588941,0.0,12.7620426787,28.1191506574,165.070938601,24.0885956549,3.33212,137.650222946
 05/05  05:00:00,206.112392392,33.3802693163,74.3767137342,0.0,25.5240853573,30.610668775,267.047811146,24.1552418818,8.3303,234.562269264
 05/05  06:00:00,331.138833767,34.6789370748,114.04557995,0.0,51.0481707146,78.1489452969,437.357953455,24.1315559195,16.6606,396.565797536
 05/05  07:00:00,409.453784684,35.8821179411,132.951566801,0.0,64.3609230253,109.708623606,569.714568528,12.3066637115,24.9909,532.417004817
 05/05  08:00:00,374.934877432,35.9069698352,138.504389909,0.0,51.0481707146,80.7689615957,445.151823508,1.96588665403,33.3212,409.864736854
 05/05  09:00:00,351.994652629,36.413210383,142.592026551,0.0,51.0481707146,71.0224615957,382.657541882,0.681972390195,66.8089,315.166669492
 05/05  10:00:00,305.858016217,36.5639116015,144.561839596,0.0,32.1804615127,65.7244621605,327.080927639,1.89968479736,83.4695,241.711742841
 05/05  11:00:00,307.98031005,36.6576359427,145.522882905,0.0,32.1804615127,65.7244621605,269.169272204,1.98924310218,83.4695,183.710529102
 05/05  12:00:00,307.465940601,36.7348997162,145.624469139,0.0,32.1804615127,65.7244621605,264.362864922,1.66700553563,83.4695,179.226359387
 05/05  13:00:00,296.933265309,36.6627283991,144.877270763,0.0,32.1804615127,55.9779621605,255.566445727,1.48181133299,75.1392,178.945434394
 05/05  14:00:00,296.205140035,36.6822093462,144.141830746,0.0,32.1804615127,55.9779621605,247.002588016,1.50582752492,66.8089,178.687860491
 05/05  15:00:00,295.506557299,36.7138322487,143.436596458,0.0,32.1804615127,55.9779621605,252.058640292,1.53940911622,75.1392,175.380031176
 05/05  16:00:00,324.499696861,36.7282498547,143.178126981,0.0,32.1804615127,60.9114621605,227.458584627,1.07014901138,91.7998,134.588635616
 05/05  17:00:00,359.368456483,36.1888895661,143.547295194,0.0,32.1804615127,77.5397301883,258.335889197,2.69204724589,49.9818,205.662041951
 05/05  18:00:00,411.45471048,36.2890939362,141.577882936,0.0,77.122965704,86.2600435998,422.341899685,2.64516614634,49.9818,369.714933539
 05/05  19:00:00,420.429058308,36.2965834895,141.005600569,0.0,102.647051061,80.1663183927,314.502355378,3.01135935913,33.3212,278.169796019
 05/05  20:00:00,456.335855195,36.229971919,140.427971293,0.0,115.40909374,92.7192997104,306.139273765,3.30991624646,33.3212,269.508157518
 05/05  21:00:00,430.730828403,36.2533866071,139.605212159,0.0,102.647051061,94.1340635361,436.25505877,6.66564612642,24.9909,404.598512644
 05/05  22:00:00,357.79742548,36.2607908612,133.711008068,0.0,77.122965704,65.871452062,333.989091744,18.9566250002,16.6606,298.371866744
 05/05  23:00:00,240.225641168,36.1720093744,84.7889110614,0.0,38.286128036,48.4199368926,208.841601098,30.6717061038,8.3303,169.839594994
 05/05  24:00:00,190.566818816,33.3802693163,75.5001095209,0.0,25.5240853573,30.610668775,178.529718077,37.5503980035,3.33212,137.647200073
 05/06  01:00:00,189.711167496,31.7569346182,73.9745766861,0.0,27.7269238854,30.610668775,149.767841263,45.259251836,3.33212,101.176469427
 05/06  02:00:00,167.547297328,32.5686019672,68.594952878,0.0,12.7620426787,28.1191506574,150.117596407,45.6199438589,3.33212,101.165532548
 05/06  03:00:00,164.082625771,33.3802693163,64.3370719129,0.0,12.7620426787,28.1191506574,148.587404893,44.1011323607,3.33212,101.154152533
 05/06  04:00:00,170.029301851,33.3802693163,63.6735872684,0.0,12.7620426787,28.1191506574,174.377846264,40.0181702414,3.33212,131.027556022
 05/06  05:00:00,178.490202629,31.7569346182,64.290282309,0.0,12.7620426787,28.1191506574,213.558481875,35.2738080331,8.3303,169.954373842
 05/06  06:00:00,264.476970937,35.0036040144,80.2167217336,0.0,42.6918050922,54.3732441037,283.798457897,31.4816996269,16.6606,235.656158271
 05/06  07:00:00,348.702050754,35.9085508346,119.485439314,0.0,42.6918050922,86.1019271793,452.254463776,31.1513821528,24.9909,396.112181623
 05/06  08:00:00,406.373875898,35.935455221,135.381975816,0.0,57.6566862989,112.030105488,610.780438968,9.06103610056,33.3212,568.398202867
 05/06  09:00:00,363.558120195,36.4204313971,137.794097355,0.0,57.6566862989,83.6599452969,476.912117279,0.62461477013,66.8089,409.478602509
 05/06  10:00:00,313.942519836,36.5978892131,141.587450724,0.0,42.6918050922,68.9656133826,392.634524987,1.81385234783,83.4695,307.35117264
 05/06  11:00:00,306.810321478,36.6807886719,142.37154284,0.0,34.9340096728,67.7198543238,331.765252276,2.11656695558,83.4695,246.179185321
 05/06  12:00:00,306.68488036,36.7515917509,142.583360982,0.0,34.9340096728,67.7198543238,272.008562536,1.93087546431,83.4695,186.608187072
 05/06  13:00:00,297.106545087,36.6705794313,142.752962482,0.0,34.9340096728,57.9733543238,256.409872175,1.88700283583,75.1392,179.383669339
 05/06  14:00:00,296.618491805,36.6899590224,142.420827589,0.0,34.9340096728,57.9733543238,247.897096835,1.96997786067,66.8089,179.118218974
 05/06  15:00:00,296.127764855,36.7192038649,142.089429234,0.0,34.9340096728,57.9733543238,256.453323065,2.18723712511,75.1392,179.12688594
 05/06  16:00:00,325.085478839,36.5097377406,142.314155909,0.0,34.9340096728,62.9068543238,232.370390776,2.44976531701,91.7998,138.120825459
