Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/06  17:00:00,351.980663295,35.9840195616,142.392060796,0.0,34.9340096728,72.2186844194,224.918407458,4.22968437813,49.9818,170.706923079
 05/06  18:00:00,416.882400527,36.1818835037,141.076013779,0.0,87.0357390804,86.2600435998,262.04788101,3.27899527276,49.9818,208.787085738
 05/06  19:00:00,413.159009278,35.9712398252,140.528656294,0.0,102.000620287,77.6748002752,311.658779296,3.46227015504,33.3212,274.875309141
 05/06  20:00:00,438.170067182,35.89486903,141.065687388,0.0,102.000620287,88.9820225341,313.64921745,11.1394565401,33.3212,269.18856091
 05/06  21:00:00,405.295167786,35.934626415,118.533736457,0.0,102.000620287,91.6425454185,324.215921214,29.1009636993,24.9909,270.124057515
 05/06  22:00:00,353.423403727,35.8890322823,119.996194278,0.0,87.0357390804,65.871452062,473.838447204,55.353347597,16.6606,401.824499607
 05/06  23:00:00,253.047379463,35.822993524,93.3498269095,0.0,42.6918050922,48.4199368926,330.238263853,93.6070594897,8.3303,228.300904363
 05/06  24:00:00,189.406563504,30.9452672691,74.3591453163,0.0,27.7269238854,30.610668775,222.500609165,81.8616683586,3.33212,137.306820806
 05/07  01:00:00,187.827262326,30.9452672691,63.5488480098,0.0,34.4311606118,33.1021868926,181.435719556,76.831666462,3.33212,101.271933094
 05/07  02:00:00,162.556411694,30.9452672691,55.7518948576,0.0,19.466279405,30.610668775,173.224413368,68.6251554605,3.33212,101.267137907
 05/07  03:00:00,157.659343527,30.9452672691,50.812990929,0.0,19.466279405,30.610668775,164.316294515,59.7351185113,3.33212,101.249056004
 05/07  04:00:00,163.575056354,30.9452672691,50.1451913957,0.0,19.466279405,30.610668775,186.390377878,45.5451103824,3.33212,137.513147496
 05/07  05:00:00,174.051580163,30.9452672691,51.2048885326,0.0,19.466279405,30.610668775,206.403746397,33.9895263418,8.3303,164.083920056
 05/07  06:00:00,249.725889741,34.8412705446,65.4469391405,0.0,42.6918050922,54.3732441037,286.838645201,27.467430037,16.6606,242.710615164
 05/07  07:00:00,337.927506768,36.1096004153,98.3119551613,0.0,49.3960418185,88.5934452969,523.760415729,104.12701601,24.9909,394.642499719
 05/07  08:00:00,405.347205225,35.906769205,134.467777925,0.0,57.6566862989,112.030105488,678.919381949,78.6128165671,33.3212,566.985365382
 05/07  09:00:00,335.668558679,36.4439969619,120.696385755,0.0,50.9524495726,81.1684271793,529.705245822,53.3838035919,66.8089,409.51254223
 05/07  10:00:00,267.333845787,36.610873688,97.4245686583,0.0,42.6918050922,68.9656133826,438.522043413,47.5823996555,83.4695,307.470143758
 05/07  11:00:00,258.95618173,36.6482017469,92.7984392135,0.0,38.286128036,68.9656133826,383.938877701,54.5759643298,83.4695,245.893413371
 05/07  12:00:00,221.101077366,36.6845293062,56.0787901959,0.0,38.286128036,68.9656133826,322.556044104,60.0590811998,83.4695,179.027462904
 05/07  13:00:00,211.2594755,36.6578451816,65.2421428369,0.0,31.5818913096,56.727595265,315.173514582,61.0187828479,75.1392,179.015531734
 05/07  14:00:00,218.713335,36.6861891617,72.6920324069,0.0,31.5818913096,56.727595265,303.175860593,57.9081204542,66.8089,178.458840139
 05/07  15:00:00,221.853938382,36.711777594,75.8535599232,0.0,31.5818913096,56.727595265,298.433426972,51.2380110148,75.1392,172.056215957
 05/07  16:00:00,252.050871945,36.4019793943,77.0948294793,0.0,31.5818913096,61.661095265,284.508609378,55.2958186439,91.7998,137.412990734
 05/07  17:00:00,288.606280865,35.828861433,86.4577956126,0.0,31.5818913096,70.9729253606,291.490576028,70.9191420711,49.9818,170.589633957
 05/07  18:00:00,360.0208835,35.8602642952,96.1109756656,0.0,80.3315023541,83.7685254822,336.462372565,80.4933384481,49.9818,205.987234117
 05/07  19:00:00,376.695044676,35.8153469163,106.055249705,0.0,102.000620287,77.6748002752,399.741909025,96.756131105,33.3212,269.66457792
 05/07  20:00:00,417.388052357,35.8152713635,112.201134715,0.0,108.704857014,91.4735406516,420.205222644,119.743739328,33.3212,267.140283316
 05/07  21:00:00,388.036688263,35.8152713635,110.939190153,0.0,95.2963835608,89.1510273009,440.910600507,143.897270597,24.9909,272.02242991
 05/07  22:00:00,327.177075014,35.8152713635,103.206838621,0.0,80.3315023541,63.3799339444,574.77177158,159.681078474,16.6606,398.430093106
 05/07  23:00:00,235.486515083,35.8152713635,75.8745817896,0.0,42.6918050922,48.4199368926,403.228996485,168.341713366,8.3303,226.556983119
 05/07  24:00:00,184.793464,30.9452672691,60.7767786607,0.0,34.4311606118,33.1021868926,222.090090432,81.0501825542,3.33212,137.707787878
 05/08  01:00:00,156.897700705,30.9452672691,51.663438653,0.0,19.418418834,29.3649097162,171.602560748,67.1772164787,3.33212,101.093224269
 05/08  02:00:00,144.071279782,30.9452672691,46.7503276959,0.0,12.7620426787,28.1191506574,154.866547219,56.0286827642,3.33212,95.5057444545
 05/08  03:00:00,140.828478461,30.9452672691,43.4988101086,0.0,12.7620426787,28.1191506574,150.898527671,47.2360817815,3.33212,100.330325889
 05/08  04:00:00,180.875351129,30.9452672691,76.8343017287,0.0,12.7620426787,28.1191506574,179.025893969,38.2515037358,3.33212,137.442270233
 05/08  05:00:00,209.929853725,33.3802693163,81.3947377589,0.0,25.5240853573,30.610668775,266.058791462,31.0028273246,8.3303,226.725664137
 05/08  06:00:00,323.138161412,33.8672697257,107.443282619,0.0,51.0481707146,78.1489452969,441.498801834,26.2267532087,16.6606,398.611448625
 05/08  07:00:00,401.944530045,35.8209916127,126.838163821,0.0,64.3609230253,109.708623606,615.434537838,61.2152659197,24.9909,529.228371918
 05/08  08:00:00,329.288683323,35.8152713635,97.057106892,0.0,51.0481707146,80.7689615957,488.240994878,53.0654446679,33.3212,401.85435021
 05/08  09:00:00,270.291368501,36.417899391,66.0188389306,0.0,51.0481707146,71.0224615957,417.633519104,40.9125050048,66.8089,309.912114099
 05/08  10:00:00,211.249250925,36.5069850617,55.7833845777,0.0,32.1804615127,65.7244621605,362.453692613,38.2777617624,83.4695,240.706430851
 05/08  11:00:00,217.07599833,36.5600643703,60.9269261076,0.0,32.1804615127,65.7244621605,302.857828454,40.2235666184,83.4695,179.164761836
 05/08  12:00:00,219.655365739,36.5990186174,64.203227776,0.0,32.1804615127,65.7244621605,303.703904212,41.3590202978,83.4695,178.875383914
 05/08  13:00:00,214.854584807,36.6328382428,69.0997666575,0.0,32.1804615127,55.9779621605,294.780552118,41.0251919786,75.1392,178.616160139
 05/08  14:00:00,220.513404552,36.6631191199,74.7282052863,0.0,32.1804615127,55.9779621605,284.99162826,39.8387651037,66.8089,178.343963157
 05/08  15:00:00,222.308935011,36.690636154,76.5122325624,0.0,32.1804615127,55.9779621605,285.00663912,38.400009211,75.1392,171.467429909
 05/08  16:00:00,251.830125461,36.3860902583,77.066791267,0.0,32.1804615127,60.9114621605,268.127941721,38.5395300073,91.7998,137.788611713
 05/08  17:00:00,300.46079783,35.8472780462,91.1219869607,0.0,32.1804615127,77.5397301883,299.498310018,45.8145976121,49.9818,203.701912405
 05/08  18:00:00,373.503729244,35.8927152816,110.086231239,0.0,77.122965704,86.2600435998,467.069490865,53.3355262461,49.9818,363.752164619
 05/08  19:00:00,379.072231597,35.8265204794,105.320173742,0.0,102.647051061,80.1663183927,370.344987739,62.589438366,33.3212,274.434349373
 05/08  20:00:00,423.176673402,35.8152713635,110.130776306,0.0,115.40909374,92.7192997104,371.858943258,69.988437516,33.3212,268.549305742
 05/08  21:00:00,412.030129956,35.8492067,122.520813155,0.0,102.647051061,94.1340635361,497.093672134,77.4688343463,24.9909,394.633937787
 05/08  22:00:00,318.867007614,35.893209988,95.7807458991,0.0,77.122965704,65.871452062,441.672660005,121.648209083,16.6606,303.363850922
 05/08  23:00:00,220.617428339,35.8557724084,65.4208769606,0.0,38.286128036,48.4199368926,368.807708743,197.542228127,8.3303,162.935180616
 05/08  24:00:00,164.99142234,30.9452672691,52.3781242491,0.0,25.5240853573,30.610668775,240.244807022,99.4776985597,3.33212,137.434988463
 05/09  01:00:00,163.660652373,30.9452672691,58.2982106913,0.0,19.418418834,29.3649097162,187.86189444,84.5063125177,3.33212,100.023461922
 05/09  02:00:00,167.969441889,30.9452672691,70.38465375,0.0,12.7620426787,28.1191506574,166.912049899,67.8248129819,3.33212,95.7551169169
 05/09  03:00:00,154.192574941,30.9452672691,56.5744464105,0.0,12.7620426787,28.1191506574,158.000547508,53.6296002013,3.33212,101.038827306
 05/09  04:00:00,156.805957119,30.9452672691,51.9767587845,0.0,12.7620426787,28.1191506574,175.232895905,40.5477863446,3.33212,131.35298956
 05/09  05:00:00,184.980803461,30.9452672691,58.0748651761,0.0,25.5240853573,30.610668775,274.335385746,32.7841791062,8.3303,233.22090664
 05/09  06:00:00,307.787869125,35.0036040144,90.0444970262,0.0,51.0481707146,78.1489452969,438.090244546,28.3995645698,16.6606,393.030079976
 05/09  07:00:00,397.182679443,35.821975947,120.008378828,0.0,64.3609230253,109.708623606,668.276352539,118.963475846,24.9909,524.321976694
 05/09  08:00:00,330.488610568,35.8530107925,97.2600412986,0.0,51.0481707146,80.7689615957,501.50560621,61.1344384462,33.3212,407.049967764
 05/09  09:00:00,305.209377943,36.4135864909,100.675230011,0.0,51.0481707146,71.0224615957,398.657079691,25.7450102147,66.8089,306.103169476
 05/09  10:00:00,273.240952143,36.5050686167,117.209759684,0.0,32.1804615127,65.7244621605,339.752755643,11.6520328824,83.4695,244.631222761
 05/09  11:00:00,292.437238773,36.5607028231,135.322265077,0.0,32.1804615127,65.7244621605,268.187128299,5.66938659755,83.4695,179.048241701
 05/09  12:00:00,301.676640827,36.6101470245,144.776589784,0.0,32.1804615127,65.7244621605,262.443341104,3.73158837317,83.4695,175.242252731
 05/09  13:00:00,292.265747046,36.6398073272,144.774680877,0.0,32.1804615127,55.9779621605,254.013620595,3.74717473726,75.1392,175.127245858
 05/09  14:00:00,292.436108475,36.671782978,144.804065358,0.0,32.1804615127,55.9779621605,249.066765493,4.02839275254,66.8089,178.229472741
 05/09  15:00:00,292.238949403,36.7007578265,144.446113596,0.0,32.1804615127,55.9779621605,250.654370753,4.15763923951,75.1392,171.357531513
 05/09  16:00:00,321.084384945,36.4583318803,144.190282331,0.0,32.1804615127,60.9114621605,231.715365144,2.19985909899,91.7998,137.715706045
 05/09  17:00:00,355.048437389,35.9331315038,143.591030799,0.0,32.1804615127,77.5397301883,256.33965176,4.45628125214,49.9818,201.901570508
 05/09  18:00:00,407.5877696,35.9881730842,142.064968449,0.0,77.122965704,86.2600435998,417.122741023,5.08095957237,49.9818,362.05998145
 05/09  19:00:00,417.505971909,35.9594551447,142.52548088,0.0,102.647051061,80.1663183927,312.324693345,4.49770695618,33.3212,274.505786388
 05/09  20:00:00,448.378702625,35.9327638248,134.840355866,0.0,115.40909374,92.7192997104,312.856659547,11.47411844,33.3212,268.061341107
 05/09  21:00:00,380.189850964,35.9872187281,90.7621801872,0.0,102.647051061,94.1340635361,454.600207814,32.8444070638,24.9909,396.76490075
 05/09  22:00:00,322.670151732,36.0425571906,99.424914724,0.0,77.122965704,65.871452062,372.855158031,61.2340028364,16.6606,294.960555195
 05/09  23:00:00,250.263793292,35.9716849266,95.0241678893,0.0,38.286128036,48.4199368926,267.131531735,89.204524207,8.3303,169.596707528
 05/09  24:00:00,182.805114235,30.9452672691,70.0471996533,0.0,25.5240853573,30.610668775,215.383251003,81.2169678179,3.33212,130.834163185
 05/10  01:00:00,164.205605394,30.9452672691,58.8451245247,0.0,19.418418834,29.3649097162,170.187793638,65.8306107899,3.33212,101.025062848
 05/10  02:00:00,154.92521712,33.3802693163,55.09258413,0.0,12.7620426787,28.1191506574,152.306912483,47.9623296088,3.33212,101.012462875
 05/10  03:00:00,151.237468443,30.9452672691,53.8989220188,0.0,12.7620426787,28.1191506574,134.703519984,36.0721230731,3.33212,95.2992769108
 05/10  04:00:00,161.699391367,33.3802693163,55.4374773253,0.0,12.7620426787,28.1191506574,170.19268088,30.184097811,3.33212,136.676463069
 05/10  05:00:00,191.160290031,32.5686019672,63.5890532369,0.0,25.5240853573,30.610668775,261.826455626,27.2053887355,8.3303,226.290766891
 05/10  06:00:00,312.4596907,34.1919366654,96.6178984548,0.0,51.0481707146,78.1489452969,433.619262896,24.7603847862,16.6606,392.19827811
 05/10  07:00:00,403.581053707,35.9319064819,128.813930492,0.0,64.3609230253,109.708623606,571.904614168,21.9549272485,24.9909,524.958786919
 05/10  08:00:00,362.614280726,35.8152713635,130.384464376,0.0,51.0481707146,80.7689615957,450.736144768,13.2338241613,33.3212,404.181120607
 05/10  09:00:00,345.399126589,36.4054290734,139.680693314,0.0,51.0481707146,71.0224615957,378.10814043,5.61217421709,66.8089,305.687066213
 05/10  10:00:00,302.39764651,36.4937470275,144.11503373,0.0,32.1804615127,65.7244621605,327.63293983,3.22582489048,83.4695,240.937614939
 05/10  11:00:00,305.106940556,36.5458891754,145.044213171,0.0,32.1804615127,65.7244621605,264.274403244,3.38792455388,83.4695,177.41697869
 05/10  12:00:00,305.499873639,36.5867075242,145.064392542,0.0,32.1804615127,65.7244621605,263.302881407,3.34032514987,83.4695,176.493056257
 05/10  13:00:00,296.087245464,36.6178533722,145.128898887,0.0,32.1804615127,55.9779621605,257.015767949,3.49571063014,75.1392,178.380857319
 05/10  14:00:00,295.393366535,36.6470343232,144.753369184,0.0,32.1804615127,55.9779621605,241.722623557,3.65176307637,66.8089,171.261960481
 05/10  15:00:00,294.959539689,36.6742125875,144.618004653,0.0,32.1804615127,55.9779621605,257.045922135,3.79542959613,75.1392,178.111292539
 05/10  16:00:00,323.660257085,36.4159118206,144.729600762,0.0,32.1804615127,60.9114621605,225.472093271,2.10477592258,91.7998,131.567517348
 05/10  17:00:00,357.223679389,35.9077619793,144.17719005,0.0,32.1804615127,77.5397301883,258.706515582,4.40323948475,49.9818,204.321476097
 05/10  18:00:00,409.048845194,35.9497873134,142.358284736,0.0,77.122965704,86.2600435998,420.051032217,5.05352776896,49.9818,365.015704448
 05/10  19:00:00,418.80974536,35.9034761821,142.383241441,0.0,102.647051061,80.1663183927,307.627393053,4.45012650828,33.3212,269.856066545
 05/10  20:00:00,457.228819042,35.8800615222,142.261844365,0.0,115.40909374,92.7192997104,308.450069829,7.21735165063,33.3212,267.911518178
 05/10  21:00:00,427.151944388,35.9479660612,136.445809474,0.0,102.647051061,94.1340635361,436.444408695,18.4948536883,24.9909,392.958655006
 05/10  22:00:00,323.28201604,36.0227365581,99.7009440626,0.0,77.122965704,65.871452062,341.005647225,29.7895084185,16.6606,294.555538806
 05/10  23:00:00,220.637956423,35.9715454041,65.5548898624,0.0,38.286128036,48.4199368926,216.192392171,38.3765883666,8.3303,169.485503804
 05/10  24:00:00,174.998161174,30.9452672691,62.3793900606,0.0,25.5240853573,30.610668775,171.38682957,37.2902785417,3.33212,130.764431028
 05/11  01:00:00,165.327397368,31.7569346182,59.293254149,0.0,19.418418834,29.3649097162,139.932694377,35.6242251175,3.33212,100.976349259
 05/11  02:00:00,155.880179901,32.5686019672,57.0173786863,0.0,12.7620426787,28.1191506574,131.060642031,30.4292781311,3.33212,97.2992438999
 05/11  03:00:00,155.485660247,33.3802693163,55.8462138696,0.0,12.7620426787,28.1191506574,127.879755123,26.2082299773,3.33212,98.3394051454
 05/11  04:00:00,160.121146923,30.9452672691,56.3237123634,0.0,12.7620426787,28.1191506574,166.06467131,32.0348181074,3.33212,130.697733203
 05/11  05:00:00,191.7807901,33.3802693163,63.524612318,0.0,25.5240853573,30.610668775,281.695563988,39.9961991548,8.3303,233.369064833
 05/11  06:00:00,315.576664634,34.8412705446,99.0764419384,0.0,51.0481707146,78.1489452969,449.722341646,41.6741758117,16.6606,391.387565835
 05/11  07:00:00,407.81873501,35.849309411,133.081881487,0.0,64.3609230253,109.708623606,600.651606391,55.8956649395,24.9909,519.765041451
 05/11  08:00:00,342.440247765,35.8532829582,110.353441901,0.0,51.0481707146,80.7689615957,482.137383027,45.1517288033,33.3212,403.664454224
 05/11  09:00:00,304.193255423,36.4021077265,99.8619368929,0.0,51.0481707146,71.0224615957,401.960419875,32.7774168518,66.8089,302.374103023
 05/11  10:00:00,255.554339754,36.4942217596,99.87544975,0.0,32.1804615127,65.7244621605,349.980148198,25.1111364156,83.4695,241.399511782
 05/11  11:00:00,278.840099812,36.5500336053,122.207752218,0.0,32.1804615127,65.7244621605,281.655279605,19.3636676763,83.4695,178.822111929
 05/11  12:00:00,282.62506912,36.5974571305,126.415750745,0.0,32.1804615127,65.7244621605,273.548686543,14.2452687022,83.4695,175.83391784
 05/11  13:00:00,285.082389146,36.6278683047,138.269999145,0.0,32.1804615127,55.9779621605,258.040783308,8.81195300623,75.1392,174.089630302
 05/11  14:00:00,290.842900924,36.6598496967,143.681606731,0.0,32.1804615127,55.9779621605,246.675124614,4.65927502076,66.8089,175.206949593
 05/11  15:00:00,291.174276626,36.6897946267,143.634013728,0.0,32.1804615127,55.9779621605,253.305857311,4.23476896124,75.1392,173.93188835
 05/11  16:00:00,320.573969367,36.4704362019,143.911975198,0.0,32.1804615127,60.9114621605,225.104483581,2.09598759076,91.7998,131.20869599
 05/11  17:00:00,354.634347435,35.9496344004,143.499885969,0.0,32.1804615127,77.5397301883,259.058039278,4.61352253572,49.9818,204.462716742
 05/11  18:00:00,407.301878186,36.0078019466,142.168126479,0.0,77.122965704,86.2600435998,416.194298465,5.32087926271,49.9818,360.891619202
 05/11  19:00:00,417.538609269,36.0012288397,142.212638994,0.0,102.647051061,80.1663183927,309.636643852,6.0140076042,33.3212,270.301436248
 05/11  20:00:00,456.428830825,35.9774796971,142.131247584,0.0,115.40909374,92.7192997104,308.791291647,12.9111053918,33.3212,262.558986255
 05/11  21:00:00,430.563487747,36.0338395506,140.106202151,0.0,102.647051061,94.1340635361,444.262103661,22.2072987429,24.9909,397.063904918
 05/11  22:00:00,340.155666708,36.0946778858,116.473990729,0.0,77.122965704,65.871452062,343.400969855,29.2843731082,16.6606,297.455996747
 05/11  23:00:00,243.466315894,36.03318559,88.1117330722,0.0,38.286128036,48.4199368926,204.435877481,33.5019070762,8.3303,162.603670404
 05/11  24:00:00,179.692817518,32.5686019672,65.417501494,0.0,25.5240853573,30.610668775,161.853028215,27.826637496,3.33212,130.694270719
 05/12  01:00:00,165.041656328,31.7569346182,59.0603039168,0.0,19.418418834,29.3649097162,134.477503154,30.1951061681,3.33212,100.950276986
 05/12  02:00:00,157.196231458,33.3802693163,57.4807251699,0.0,12.7620426787,28.1191506574,138.552246405,34.2765136588,3.33212,100.943612746
 05/12  03:00:00,153.295677452,30.9452672691,56.0458393328,0.0,12.7620426787,28.1191506574,135.549145663,37.5951847472,3.33212,94.6218409158
 05/12  04:00:00,164.350730867,33.3802693163,57.4941417448,0.0,12.7620426787,28.1191506574,169.08895559,34.9289034411,3.33212,130.827932149
 05/12  05:00:00,195.66684659,32.9744356418,67.1393931844,0.0,25.5240853573,30.610668775,271.051407677,30.3670316511,8.3303,232.354076026
 05/12  06:00:00,320.173516356,34.6789370748,103.123494645,0.0,51.0481707146,78.1489452969,434.240992285,26.2820862437,16.6606,391.298306041
 05/12  07:00:00,411.098578673,35.8439811599,135.446771152,0.0,64.3609230253,109.708623606,566.090783563,23.1173413312,24.9909,517.982542232
 05/12  08:00:00,373.682977815,35.8152713635,140.499599972,0.0,51.0481707146,80.7689615957,445.805824221,13.5232415756,33.3212,398.961382645
 05/12  09:00:00,346.988479165,36.4011874099,141.844884886,0.0,51.0481707146,71.0224615957,375.241299453,6.11736220157,66.8089,302.315037252
 05/12  10:00:00,300.276716008,36.4924729093,143.326472354,0.0,32.1804615127,65.7244621605,330.907814622,3.52710352161,83.4695,243.911211101
 05/12  11:00:00,302.346606642,36.5464394227,144.108129255,0.0,32.1804615127,65.7244621605,260.019730862,3.53937867994,83.4695,173.010852182
 05/12  12:00:00,302.388216837,36.5954969943,144.174879978,0.0,32.1804615127,65.7244621605,264.190863904,3.49834297228,83.4695,177.223020932
 05/12  13:00:00,293.155539236,36.621741152,144.265126395,0.0,32.1804615127,55.9779621605,256.821417496,3.51918343909,75.1392,178.163034057
 05/12  14:00:00,293.156549073,36.6542530907,144.108553983,0.0,32.1804615127,55.9779621605,241.461315035,3.63006241872,66.8089,171.022352616
 05/12  15:00:00,292.923426895,36.6855897706,143.705029145,0.0,32.1804615127,55.9779621605,249.769078488,3.58821917468,75.1392,171.041659313
 05/12  16:00:00,321.981430521,36.4659432012,143.920281712,0.0,32.1804615127,60.9114621605,230.961372045,1.65050240438,91.7998,137.511069641
 05/12  17:00:00,355.620846807,35.9460460882,143.420330882,0.0,32.1804615127,77.5397301883,251.479772963,4.07596263019,49.9818,197.422010333
 05/12  18:00:00,407.656042167,36.0045097646,141.77491937,0.0,77.122965704,86.2600435998,419.507794555,4.73621631138,49.9818,364.789778244
 05/12  19:00:00,414.365823547,35.9999793644,141.890806232,0.0,102.647051061,80.1663183927,305.145225733,4.21810262904,33.3212,267.605923104
 05/12  20:00:00,455.502543795,35.9719760479,141.540396105,0.0,115.40909374,92.7192997104,304.692167417,11.0959119495,33.3212,260.275055468
 05/12  21:00:00,413.818472053,36.0276298536,123.883286756,0.0,102.647051061,94.1340635361,447.724365847,28.3284581808,24.9909,394.405007666
 05/12  22:00:00,326.728042617,36.0862748707,103.26019078,0.0,77.122965704,65.871452062,362.218876181,46.5470555851,16.6606,299.011220596
 05/12  23:00:00,237.254183934,36.0192938482,82.029218861,0.0,38.286128036,48.4199368926,236.360672872,65.5632273237,8.3303,162.467145549
 05/12  24:00:00,183.119789869,30.9452672691,70.3966087201,0.0,25.5240853573,30.610668775,198.509120447,64.5455118777,3.33212,130.631488569
 05/13  01:00:00,180.144547955,32.5686019672,63.6225194218,0.0,27.7269238854,30.610668775,162.409328187,58.1723430986,3.33212,100.904865088
 05/13  02:00:00,155.942519347,31.7569346182,57.799105776,0.0,12.7620426787,28.1191506574,148.469161287,50.5338227842,3.33212,94.6032185026
 05/13  03:00:00,154.245788971,33.3802693163,54.5311017524,0.0,12.7620426787,28.1191506574,148.371788086,44.1411718042,3.33212,100.898496282
 05/13  04:00:00,159.843500656,31.7569346182,55.1293761843,0.0,12.7620426787,28.1191506574,171.718967443,37.8128146106,3.33212,130.574032832
 05/13  05:00:00,169.305217986,32.5686019672,57.2196703437,0.0,12.7620426787,28.1191506574,202.966667649,32.2280194835,8.3303,162.408348165
 05/13  06:00:00,253.502899262,34.8412705446,69.4977568875,0.0,42.6918050922,54.3732441037,278.644722305,27.9448308735,16.6606,234.039291432
 05/13  07:00:00,328.789877058,35.8700573306,99.7596678663,0.0,42.6918050922,86.1019271793,448.942432262,34.1855441254,24.9909,389.765988136
 05/13  08:00:00,405.830499569,35.8360360215,135.569649536,0.0,57.6566862989,112.030105488,623.491202047,36.27520346,33.3212,553.894798587
 05/13  09:00:00,343.499872431,36.3981939233,119.678518765,0.0,57.6566862989,83.6599452969,492.756813071,31.5680922809,66.8089,394.37982079
 05/13  10:00:00,267.245216396,36.4873479948,97.7038394571,0.0,42.6918050922,68.9656133826,417.941062094,30.0386841777,83.4695,304.432877916
 05/13  11:00:00,253.816089821,36.5402809644,92.630639883,0.0,34.9340096728,67.7198543238,351.76135549,29.2093525904,83.4695,239.0825029
 05/13  12:00:00,260.011072226,36.5920362216,99.5223129321,0.0,34.9340096728,67.7198543238,287.420685273,26.9811051896,83.4695,176.970080084
 05/13  13:00:00,234.767113008,36.6128852901,84.0297347258,0.0,34.9340096728,57.9733543238,288.127923848,34.4271344617,75.1392,178.561589386
 05/13  14:00:00,233.884332465,36.6436866736,83.0899774855,0.0,34.9340096728,57.9733543238,298.999864198,53.8759590266,66.8089,178.315005171
 05/13  15:00:00,232.601823259,36.6720954391,81.728700557,0.0,34.9340096728,57.9733543238,329.374796686,82.8031710628,75.1392,171.432425623
 05/13  16:00:00,256.461897477,36.3694835788,76.5998840107,0.0,34.9340096728,62.9068543238,335.071929644,105.632500147,91.7998,137.639629498
 05/13  17:00:00,289.138788114,35.8374698274,82.066489844,0.0,34.9340096728,72.2186844194,330.804525443,111.77769274,49.9818,169.045032703
 05/13  18:00:00,365.481055496,35.9004632115,91.9458617691,0.0,87.0357390804,86.2600435998,373.543743548,124.430314589,49.9818,199.131628959
 05/13  19:00:00,371.494693205,35.8185740586,103.266584782,0.0,102.000620287,77.6748002752,430.524866256,129.790375778,33.3212,267.413290479
 05/13  20:00:00,407.333665093,35.8152713635,111.021902551,0.0,102.000620287,88.9820225341,432.338888702,132.060436115,33.3212,266.957252587
 05/13  21:00:00,398.101538669,35.8152713635,111.485815094,0.0,102.000620287,91.6425454185,423.044547957,135.270338589,24.9909,262.783309368
 05/13  22:00:00,339.156053364,35.8152713635,105.701118654,0.0,87.0357390804,65.871452062,549.05995883,146.790952438,16.6606,385.608406392
 05/13  23:00:00,237.331976169,35.8152713635,77.5264921203,0.0,42.6918050922,48.4199368926,401.675657239,160.881558971,8.3303,232.463798268
 05/13  24:00:00,176.484323499,30.9452672691,61.5504389204,0.0,27.7269238854,30.610668775,212.210609018,78.3110433127,3.33212,130.567445705
 05/14  01:00:00,177.614777709,30.9452672691,53.4569469742,0.0,34.4311606118,33.1021868926,162.2239451,64.2001048135,3.33212,94.6917202863
 05/14  02:00:00,154.688482493,30.9452672691,48.0325504417,0.0,19.466279405,30.610668775,157.397453314,53.0660826796,3.33212,100.999250634
 05/14  03:00:00,151.705390896,30.9452672691,45.0529331735,0.0,19.466279405,30.610668775,148.805527784,44.4720734711,3.33212,101.001334313
 05/14  04:00:00,159.213091193,30.9452672691,45.9855156107,0.0,19.466279405,30.610668775,170.036020781,36.2144607659,3.33212,130.489440015
 05/14  05:00:00,168.001451023,30.9452672691,48.1294792103,0.0,19.466279405,30.610668775,200.401014664,29.5242330382,8.3303,162.546481625
 05/14  06:00:00,245.132373722,34.6789370748,61.2001615798,0.0,42.6918050922,54.3732441037,276.323121905,25.1077146875,16.6606,234.554807217
 05/14  07:00:00,333.87796375,35.9924748882,95.2288538664,0.0,49.3960418185,88.5934452969,460.250285242,46.3352764362,24.9909,388.924108806
 05/14  08:00:00,404.916475074,35.8752623332,134.524659064,0.0,57.6566862989,112.030105488,616.627413289,31.5189804454,33.3212,551.787232843
 05/14  09:00:00,349.910838809,36.4105113976,134.953385366,0.0,50.9524495726,81.1684271793,475.696898608,14.0266764622,66.8089,394.861322146
 05/14  10:00:00,312.383215546,36.5908568024,141.878244198,0.0,42.6918050922,68.9656133826,394.520199076,6.95357752416,83.4695,304.097121552
 05/14  11:00:00,310.662508825,36.6347556088,143.691272381,0.0,38.286128036,68.9656133826,331.212003189,4.01219353331,83.4695,243.730309655
 05/14  12:00:00,310.514825144,36.6854680348,144.015863959,0.0,38.286128036,68.9656133826,258.348158245,3.09379904229,83.4695,171.784859203
 05/14  13:00:00,291.733895751,36.6363360154,144.023858669,0.0,31.5818913096,56.727595265,257.253137571,3.91039512822,75.1392,178.203542443
 05/14  14:00:00,291.643044069,36.6674369249,143.776901175,0.0,31.5818913096,56.727595265,241.797693288,4.17917204159,66.8089,170.809621246
 05/14  15:00:00,291.418583213,36.6950219211,143.399350258,0.0,31.5818913096,56.727595265,250.415796487,4.46316377114,75.1392,170.813432716
 05/14  16:00:00,320.538743981,36.4338735768,143.53031579,0.0,31.5818913096,61.661095265,227.258708211,4.63120065263,91.7998,130.827707558
 05/14  17:00:00,347.63748172,35.9262554377,143.519684212,0.0,31.5818913096,70.9729253606,226.92289523,7.16767468034,49.9818,169.773420549
 05/14  18:00:00,408.587720907,35.9643448803,142.807162469,0.0,80.3315023541,83.7685254822,255.968091964,6.51774223842,49.9818,199.468549725
 05/14  19:00:00,411.607532737,35.8966357369,142.12776264,0.0,102.000620287,77.6748002752,303.487710213,5.39523767309,33.3212,264.77127254
 05/14  20:00:00,448.025406696,35.8625187521,141.62248966,0.0,108.704857014,91.4735406516,300.606514996,9.10502670292,33.3212,258.180288293
 05/14  21:00:00,418.454347415,35.9742889845,140.469830684,0.0,95.2963835608,89.1510273009,310.034979872,18.4164015204,24.9909,266.627678352
 05/14  22:00:00,332.776165308,35.944499508,108.481041723,0.0,80.3315023541,63.3799339444,437.795040963,33.7268359747,16.6606,387.407604989
 05/14  23:00:00,241.337162651,35.8909566593,81.7490212537,0.0,42.6918050922,48.4199368926,289.770513637,56.3870686056,8.3303,225.053145031
 05/14  24:00:00,195.015403221,31.7569346182,70.0296596093,0.0,34.4311606118,33.1021868926,198.801242705,64.7811612996,3.33212,130.687961406
 05/15  01:00:00,167.454354622,32.5686019672,60.5883189308,0.0,19.418418834,29.3649097162,159.315869306,61.4484746418,3.33212,94.5352746642
 05/15  02:00:00,153.48286531,30.9452672691,56.0959112935,0.0,12.7620426787,28.1191506574,158.156508814,53.9955394346,3.33212,100.82884938
 05/15  03:00:00,152.875427831,33.3802693163,53.1188462506,0.0,12.7620426787,28.1191506574,145.504510729,47.6500423488,3.33212,94.5223483805
 05/15  04:00:00,158.09168652,31.7569346182,53.3517576794,0.0,12.7620426787,28.1191506574,174.48871806,40.731289309,3.33212,130.425308751
 05/15  05:00:00,189.402238191,32.5686019672,61.9069433206,0.0,25.5240853573,30.610668775,268.049056238,34.5389955135,8.3303,225.179760725
 05/15  06:00:00,315.412691941,34.8412705446,98.8823513883,0.0,51.0481707146,78.1489452969,434.554092279,29.7597059301,16.6606,388.133786348
 05/15  07:00:00,408.901371136,35.846804806,134.202516768,0.0,64.3609230253,109.708623606,570.425941962,32.7976786728,24.9909,512.63736329
 05/15  08:00:00,346.290842327,35.8578734103,114.211591912,0.0,51.0481707146,80.7689615957,456.247757194,24.3785825653,33.3212,398.547974629
 05/15  09:00:00,343.022621394,36.3997799579,137.89972552,0.0,51.0481707146,71.0224615957,378.26343,12.1844975854,66.8089,299.270032415
 05/15  10:00:00,299.620615273,36.4929988183,142.285164036,0.0,32.1804615127,65.7244621605,325.864278638,6.57933081391,83.4695,235.815447824
 05/15  11:00:00,302.946539342,36.5646162513,144.202252785,0.0,32.1804615127,65.7244621605,265.668372421,3.85036742115,83.4695,178.348505
 05/15  12:00:00,302.888312536,36.6205713586,143.993037835,0.0,32.1804615127,65.7244621605,258.396892963,3.70868889669,83.4695,171.218704066
 05/15  13:00:00,293.271613371,36.6276047501,143.604544008,0.0,32.1804615127,55.9779621605,256.643452877,3.6906720459,75.1392,177.813580831
 05/15  14:00:00,293.27341038,36.6609303742,143.423033732,0.0,32.1804615127,55.9779621605,241.368039847,3.85676202354,66.8089,170.702377823
 05/15  15:00:00,290.542894045,36.6908216373,142.622781767,0.0,32.1804615127,55.9779621605,249.789590644,3.9491635363,75.1392,170.701227107
 05/15  16:00:00,320.484634492,36.4715938725,143.594765358,0.0,32.1804615127,60.9114621605,224.616463721,2.04684054527,91.7998,130.769823176
 05/15  17:00:00,354.148217661,35.9475481603,142.770801397,0.0,32.1804615127,77.5397301883,251.206820585,4.30548532855,49.9818,196.919535256
 05/15  18:00:00,406.522533832,36.0085124356,141.138009365,0.0,77.122965704,86.2600435998,415.604243071,4.95246675053,49.9818,360.669976321
 05/15  19:00:00,414.256146525,36.0068388811,141.661184535,0.0,102.647051061,80.1663183927,300.784666808,5.92870233559,33.3212,261.534764473
 05/15  20:00:00,444.185250545,35.9702411171,130.178495529,0.0,115.40909374,92.7192997104,318.335048426,18.676049596,33.3212,266.33779883
 05/15  21:00:00,403.434799697,36.0181219414,113.432908043,0.0,102.647051061,94.1340635361,453.934501074,40.0498605855,24.9909,388.893740489
 05/15  22:00:00,327.692248456,36.0707380412,104.250566097,0.0,77.122965704,65.871452062,375.920159803,66.7236780223,16.6606,292.535881781
 05/15  23:00:00,233.065311312,35.9976675996,77.8050416864,0.0,38.286128036,48.4199368926,274.580948374,104.105925511,8.3303,162.144722863
 05/15  24:00:00,177.552857471,30.9452672691,64.8211162451,0.0,25.5240853573,30.610668775,218.474361328,84.6997794549,3.33212,130.442461873
 05/16  01:00:00,161.831096972,30.9452672691,56.4798699113,0.0,19.418418834,29.3649097162,170.071357248,72.2460460502,3.33212,94.4931911975
 05/16  02:00:00,152.274912033,33.3802693163,52.4356654819,0.0,12.7620426787,28.1191506574,161.79907515,57.6723245262,3.33212,100.794630624
 05/16  03:00:00,147.23883966,30.9452672691,49.8743044127,0.0,12.7620426787,28.1191506574,144.745690065,46.9224405688,3.33212,94.4911294966
 05/16  04:00:00,157.852904452,33.3802693163,50.9028576323,0.0,12.7620426787,28.1191506574,171.29777155,37.58521631,3.33212,130.38043524
 05/16  05:00:00,187.651352594,31.7569346182,60.2189806242,0.0,25.5240853573,30.610668775,263.687075839,30.3840183645,8.3303,224.972757475
 05/16  06:00:00,315.084111464,35.0036040144,97.6576820842,0.0,51.0481707146,78.1489452969,428.84106873,25.3127214781,16.6606,386.867747252
 05/16  07:00:00,409.426268342,35.8303546078,133.752457291,0.0,64.3609230253,109.708623606,564.152768373,27.6956467883,24.9909,511.466221584
 05/16  08:00:00,358.853693406,35.8212558198,125.890937072,0.0,51.0481707146,80.7689615957,441.492005899,15.401410108,33.3212,392.769395791
 05/16  09:00:00,345.571488529,36.4089480194,140.284753289,0.0,51.0481707146,71.0224615957,372.319872838,3.6630962949,66.8089,301.847876543
 05/16  10:00:00,300.781143661,36.4992158408,143.726475226,0.0,32.1804615127,65.7244621605,323.189131838,2.86891152101,83.4695,236.850720317
 05/16  11:00:00,302.749205863,36.5534047975,144.847716322,0.0,32.1804615127,65.7244621605,258.224186876,3.39260856833,83.4695,171.362078308
 05/16  12:00:00,302.357403789,36.5940015003,144.955406366,0.0,32.1804615127,65.7244621605,263.43512624,3.62121172503,83.4695,176.344414515
 05/16  13:00:00,292.633929226,36.6289963694,144.947426677,0.0,32.1804615127,55.9779621605,251.414735625,3.81580491454,75.1392,172.45973071
 05/16  14:00:00,292.258249468,36.6592000404,144.699809665,0.0,32.1804615127,55.9779621605,241.308488504,3.90543271142,66.8089,170.594155793
 05/16  15:00:00,292.092302855,36.686576984,144.693406697,0.0,32.1804615127,55.9779621605,249.775071314,4.03918917554,75.1392,170.596682139
 05/16  16:00:00,311.716060935,36.4033836762,135.47751256,0.0,32.1804615127,60.9114621605,226.227582831,3.72491060898,91.7998,130.702872222
 05/16  17:00:00,333.08777485,35.8837943998,122.142645089,0.0,32.1804615127,77.5397301883,258.614783207,11.8616026417,49.9818,196.771380565
 05/16  18:00:00,360.215840794,35.9214802183,96.0384069481,0.0,77.122965704,86.2600435998,427.886861802,22.4576789917,49.9818,355.447382811
 05/16  19:00:00,357.603636709,35.8572512497,86.7850382818,0.0,102.647051061,80.1663183927,328.779923965,30.2071314162,33.3212,265.251592548
 05/16  20:00:00,422.00546895,35.8409630367,109.072001189,0.0,115.40909374,92.7192997104,332.950008395,37.4467119016,33.3212,262.182096493
 05/16  21:00:00,418.421460801,35.8978758284,128.881576115,0.0,102.647051061,94.1340635361,456.372393296,46.1347970188,24.9909,385.246696278
 05/16  22:00:00,330.183658598,35.9738981879,106.883083482,0.0,77.122965704,65.871452062,360.56032904,53.2522327829,16.6606,290.647496257
 05/16  23:00:00,234.44295684,35.927404653,79.3808812093,0.0,38.286128036,48.4199368926,228.29513387,57.8246664106,8.3303,162.140167459
 05/16  24:00:00,180.671720586,30.9452672691,68.0338575158,0.0,25.5240853573,30.610668775,182.102508621,48.4140364331,3.33212,130.356352188
 05/17  01:00:00,165.980868365,30.9452672691,60.7408759788,0.0,19.418418834,29.3649097162,147.086586644,42.9931712134,3.33212,100.761295431
 05/17  02:00:00,156.556428983,33.3802693163,56.8245707947,0.0,12.7620426787,28.1191506574,136.16130543,38.3725329616,3.33212,94.4566524682
 05/17  03:00:00,151.637249761,30.9452672691,54.3609502329,0.0,12.7620426787,28.1191506574,133.293771216,34.428622777,3.33212,95.5330284385
 05/17  04:00:00,161.466311365,33.3802693163,55.2556744098,0.0,12.7620426787,28.1191506574,164.769571655,32.2390272202,3.33212,129.198424434
 05/17  05:00:00,189.537006014,33.3802693163,64.0477900225,0.0,25.5240853573,30.610668775,263.942220147,30.8737894143,8.3303,224.738130733
 05/17  06:00:00,313.762506736,33.8672697257,98.3149093978,0.0,51.0481707146,78.1489452969,432.610524502,29.4217073418,16.6606,386.52821716
 05/17  07:00:00,404.148431735,35.8397004122,129.556272435,0.0,64.3609230253,109.708623606,567.29133701,33.1173620629,24.9909,509.183074947
 05/17  08:00:00,336.024622302,35.8152713635,104.041778584,0.0,51.0481707146,80.7689615957,458.490627262,33.2068352969,33.3212,391.962591965
 05/17  09:00:00,300.001978912,36.3960812992,95.691268249,0.0,51.0481707146,71.0224615957,399.573386357,31.4656885919,66.8089,301.298797766
 05/17  10:00:00,239.931110737,36.4852925371,84.3323029178,0.0,32.1804615127,65.7244621605,347.176151174,29.5014800053,83.4695,234.205171168
 05/17  11:00:00,262.962048839,36.5373696567,106.534874937,0.0,32.1804615127,65.7244621605,281.275636978,24.193501336,83.4695,173.612635642
 05/17  12:00:00,282.302784975,36.575528625,126.213507565,0.0,32.1804615127,65.7244621605,273.258163545,18.7873775077,83.4695,171.001286038
 05/17  13:00:00,251.643252406,36.6082835247,105.178064319,0.0,32.1804615127,55.9779621605,268.044372894,17.969177199,75.1392,174.935995695
 05/17  14:00:00,240.261722644,36.6376247013,93.8434345242,0.0,32.1804615127,55.9779621605,257.550538907,19.4975436312,66.8089,171.244095275
 05/17  15:00:00,232.141268891,36.6643120043,85.804420089,0.0,32.1804615127,55.9779621605,267.607407033,21.2376454504,75.1392,171.230561582
 05/17  16:00:00,260.723623059,36.3771438423,85.4436997034,0.0,32.1804615127,60.9114621605,243.450176147,19.9323898777,91.7998,131.717986269
 05/17  17:00:00,305.303604718,35.8733413542,95.4326516269,0.0,32.1804615127,77.5397301883,268.27922865,21.6781547178,49.9818,196.619273932
 05/17  18:00:00,377.833709902,35.9169081758,113.872993105,0.0,77.122965704,86.2600435998,425.601161825,22.6475587607,49.9818,352.971803064
 05/17  19:00:00,389.017570071,35.8560843252,117.496753477,0.0,102.647051061,80.1663183927,317.171247774,22.3795068744,33.3212,261.4705409
 05/17  20:00:00,437.428304289,35.8430135309,123.8176164,0.0,115.40909374,92.7192997104,319.019221327,22.5159832118,33.3212,263.182038115
 05/17  21:00:00,427.190443131,35.9026813338,137.091921885,0.0,102.647051061,94.1340635361,434.047338347,22.7341718395,24.9909,386.322266508
 05/17  22:00:00,338.791534649,35.9828021488,115.28451543,0.0,77.122965704,65.871452062,328.967249501,25.9149606431,16.6606,286.391688858
 05/17  23:00:00,239.297264208,35.9392500661,84.0910307682,0.0,38.286128036,48.4199368926,199.140015419,30.2482058647,8.3303,160.561509554
 05/17  24:00:00,164.283523427,30.9452672691,51.7258335183,0.0,25.5240853573,30.610668775,158.528011878,24.9061370719,3.33212,130.289754806
 05/18  01:00:00,158.297052245,30.9452672691,53.131911928,0.0,19.418418834,29.3649097162,129.421052221,25.3579333904,3.33212,100.73099883
 05/18  02:00:00,153.876770037,33.3802693163,54.2125259269,0.0,12.7620426787,28.1191506574,122.882517412,25.1211450576,3.33212,94.4292523542
 05/18  03:00:00,152.657428829,33.3802693163,53.0501131126,0.0,12.7620426787,28.1191506574,122.713982815,24.9641938546,3.33212,94.4176689606
 05/18  04:00:00,160.63331377,31.7569346182,56.0606763457,0.0,12.7620426787,28.1191506574,156.674143976,23.0907554399,3.33212,130.251268536
 05/18  05:00:00,190.724585868,32.9744356418,65.7449493505,0.0,25.5240853573,30.610668775,253.619074211,20.7400469002,8.3303,224.548727311
 05/18  06:00:00,326.877909508,35.0036040144,110.327197503,0.0,51.0481707146,78.1489452969,415.72858687,18.42728668,16.6606,380.64070019
 05/18  07:00:00,413.492377442,35.8408979882,138.756402259,0.0,64.3609230253,109.708623606,554.314338929,19.2130993406,24.9909,510.110339588
 05/18  08:00:00,373.392642935,35.8152713635,140.981933347,0.0,51.0481707146,80.7689615957,441.753190723,14.3143148826,33.3212,394.11767584
 05/18  09:00:00,343.693488533,36.3881857595,138.692238385,0.0,51.0481707146,71.0224615957,371.480786758,10.2947194924,66.8089,294.377167265
 05/18  10:00:00,287.166527523,36.4782838909,130.612608805,0.0,32.1804615127,65.7244621605,327.507151232,8.91330074547,83.4695,235.124350486
 05/18  11:00:00,287.831414498,36.5314040247,130.401271217,0.0,32.1804615127,65.7244621605,261.571933892,6.95440902811,83.4695,171.148024864
 05/18  12:00:00,296.58117683,36.5795458313,139.626590908,0.0,32.1804615127,65.7244621605,265.603464399,5.00028157919,83.4695,177.13368282
 05/18  13:00:00,291.857417217,36.6051806633,144.436934596,0.0,32.1804615127,55.9779621605,250.79267976,4.42896006313,75.1392,171.224519696
 05/18  14:00:00,291.885500459,36.6349827701,144.285744961,0.0,32.1804615127,55.9779621605,241.749273368,4.55771179761,66.8089,170.38266157
 05/18  15:00:00,291.866742744,36.6621054399,144.010156547,0.0,32.1804615127,55.9779621605,249.980368077,4.78009164803,75.1392,170.061076429
 05/18  16:00:00,320.859383313,36.4129074013,143.88263279,0.0,32.1804615127,60.9114621605,225.316175372,2.65252518387,91.7998,130.863850188
 05/18  17:00:00,354.767133135,35.9179784118,143.470945466,0.0,32.1804615127,77.5397301883,248.691411897,5.37829079589,49.9818,193.331321101
 05/18  18:00:00,407.196460621,35.9592827967,142.096470496,0.0,77.122965704,86.2600435998,412.75717851,7.23640738172,49.9818,355.538971128
 05/18  19:00:00,414.474432969,35.9289264442,142.008796851,0.0,102.647051061,80.1663183927,303.161542618,10.6312293431,33.3212,259.209113275
 05/18  20:00:00,456.138370898,35.9184469706,141.795391815,0.0,115.40909374,92.7192997104,306.073377861,14.967394804,33.3212,257.784783058
 05/18  21:00:00,431.857531078,35.9936091974,141.265211888,0.0,102.647051061,94.1340635361,431.351358159,19.9311197995,24.9909,386.42933836
 05/18  22:00:00,344.381352128,36.0643247509,120.618155087,0.0,77.122965704,65.871452062,333.295410053,25.2831175578,16.6606,291.351692495
 05/18  23:00:00,253.820122541,36.0098390183,98.3579474876,0.0,38.286128036,48.4199368926,199.163141911,29.0068718816,8.3303,161.82597003
 05/18  24:00:00,170.138807638,31.7569346182,56.718365276,0.0,25.5240853573,30.610668775,149.601630237,22.5449160766,3.33212,123.72459416
 05/19  01:00:00,165.446103061,32.5686019672,58.6510248087,0.0,19.418418834,29.3649097162,128.66496884,24.6357746132,3.33212,100.697074226
 05/19  02:00:00,153.817190357,33.3802693163,54.1542557434,0.0,12.7620426787,28.1191506574,124.464840621,26.7449023255,3.33212,94.3878182956
 05/19  03:00:00,148.079167463,31.7569346182,50.0998090323,0.0,12.7620426787,28.1191506574,126.48563437,28.7733082577,3.33212,94.3802061122
 05/19  04:00:00,160.125513095,32.5686019672,54.1375973554,0.0,12.7620426787,28.1191506574,161.97874739,28.4767393265,3.33212,130.169888063
 05/19  05:00:00,190.691846843,32.9744356418,65.0207424143,0.0,25.5240853573,30.610668775,259.208370736,26.7065887578,8.3303,224.171481978
 05/19  06:00:00,318.5834547,34.8412705446,101.467610924,0.0,51.0481707146,78.1489452969,417.611837207,24.7825759804,16.6606,376.168661227
 05/19  07:00:00,410.316153178,35.8550687905,134.678657849,0.0,64.3609230253,109.708623606,557.051730752,24.2737906647,24.9909,507.787040087
 05/19  08:00:00,372.715917912,35.8160635838,139.508412228,0.0,51.0481707146,80.7689615957,441.09925721,15.8616832933,33.3212,391.916373917
 05/19  09:00:00,346.536032206,36.3858765916,141.436816686,0.0,51.0481707146,71.0224615957,375.189813536,9.31360114108,66.8089,299.067312395
 05/19  10:00:00,300.226295706,36.4762797633,143.440429236,0.0,32.1804615127,65.7244621605,321.220584202,5.75629745715,83.4695,231.994786745
 05/19  11:00:00,302.043042239,36.5287039845,144.108656621,0.0,32.1804615127,65.7244621605,261.627042906,4.4083036418,83.4695,173.749239265
 05/19  12:00:00,300.651342907,36.5765844432,142.504564191,0.0,32.1804615127,65.7244621605,258.444886746,4.20386250245,83.4695,170.771524244
 05/19  13:00:00,290.915180238,36.6041833174,141.983250773,0.0,32.1804615127,55.9779621605,249.951008026,4.28922274635,75.1392,170.52258528
 05/19  14:00:00,291.522350864,36.6352257432,142.471616503,0.0,32.1804615127,55.9779621605,241.513154427,4.43225018249,66.8089,170.272004245
 05/19  15:00:00,291.833068842,36.6646002104,142.636960976,0.0,32.1804615127,55.9779621605,249.791553023,4.37824173842,75.1392,170.274111285
 05/19  16:00:00,321.69602173,36.4335971789,143.592189992,0.0,32.1804615127,60.9114621605,224.518338328,2.22885655412,91.7998,130.489681774
 05/19  17:00:00,355.904476528,35.9346188447,143.505299149,0.0,32.1804615127,77.5397301883,251.252913643,4.98158243694,49.9818,196.289531207
 05/19  18:00:00,407.783007016,36.0002807317,141.364740806,0.0,77.122965704,86.2600435998,407.261728245,5.60427900683,49.9818,351.675649238
 05/19  19:00:00,414.33327961,36.0100514171,141.100020726,0.0,102.647051061,80.1663183927,296.444881064,4.78886143338,33.3212,258.33481963
 05/19  20:00:00,455.952546591,35.9822377496,141.234345077,0.0,115.40909374,92.7192997104,295.755643899,4.95307604644,33.3212,257.481367852
 05/19  21:00:00,431.599920747,36.0387509147,140.90272955,0.0,102.647051061,94.1340635361,423.13105089,12.5049646907,24.9909,385.635186199
 05/19  22:00:00,332.350708597,36.0975655616,108.584473919,0.0,77.122965704,65.871452062,336.075141376,29.6083595083,16.6606,289.806181867
 05/19  23:00:00,215.708644899,36.0285186319,60.6046626488,0.0,38.286128036,48.4199368926,218.228754917,53.8471586345,8.3303,156.051296282
 05/19  24:00:00,173.455648732,30.9452672691,60.8072881127,0.0,25.5240853573,30.610668775,200.359251695,66.8645768762,3.33212,130.162554819
 05/20  01:00:00,175.06155018,32.5686019672,58.5992367019,0.0,27.7269238854,30.610668775,161.895108094,64.2060726828,3.33212,94.3569154111
 05/20  02:00:00,153.510845178,31.7569346182,55.3924205398,0.0,12.7620426787,28.1191506574,160.186430116,56.2062135392,3.33212,100.648096577
 05/20  03:00:00,153.077883696,33.3802693163,53.3892749126,0.0,12.7620426787,28.1191506574,147.070763447,49.389730463,3.33212,94.3489129844
 05/20  04:00:00,159.004476884,30.9452672691,55.1346853408,0.0,12.7620426787,28.1191506574,168.564992159,40.7240155154,3.33212,124.508856643
 05/20  05:00:00,169.436248962,33.3802693163,59.3520412181,0.0,12.7620426787,28.1191506574,201.324491289,32.2433216663,8.3303,160.750869623
 05/20  06:00:00,260.981478832,34.6789370748,77.155148208,0.0,42.6918050922,54.3732441037,268.04412483,26.2292924924,16.6606,225.154232338
 05/20  07:00:00,351.802738249,35.8798717179,122.582716514,0.0,42.6918050922,86.1019271793,424.37901698,17.0966259745,24.9909,382.291491006
 05/20  08:00:00,406.205630948,35.9191554626,134.313645432,0.0,57.6566862989,112.030105488,578.459738195,3.33113157713,33.3212,541.807406618
 05/20  09:00:00,366.221634196,36.397193135,138.996205197,0.0,57.6566862989,83.6599452969,456.166749183,0.877968870091,66.8089,388.479880312
 05/20  10:00:00,316.811595645,36.56809507,142.601693345,0.0,42.6918050922,68.9656133826,379.769779762,2.48654170275,83.4695,293.81373806
 05/20  11:00:00,310.068901508,36.6471364738,143.982369768,0.0,34.9340096728,67.7198543238,321.763394429,2.87627927184,83.4695,235.417615157
 05/20  12:00:00,309.491913467,36.7182053166,144.066594068,0.0,34.9340096728,67.7198543238,257.432145051,2.79178178892,83.4695,171.170863262
 05/20  13:00:00,300.105065772,36.6412962878,144.226145515,0.0,34.9340096728,57.9733543238,252.178569335,2.79074321306,75.1392,174.248626122
 05/20  14:00:00,300.18478291,36.6639735873,144.13408725,0.0,34.9340096728,57.9733543238,243.845678037,2.86016070572,66.8089,174.176617331
 05/20  15:00:00,300.052426786,36.6938524543,143.814380143,0.0,34.9340096728,57.9733543238,248.74893399,2.95719133508,75.1392,170.652542654
 05/20  16:00:00,329.091931273,36.5173252215,143.647316428,0.0,34.9340096728,62.9068543238,225.492636576,3.07667214047,91.7998,130.616164436
 05/20  17:00:00,356.268730761,36.0552140974,143.660749387,0.0,34.9340096728,72.2186844194,217.294629768,4.96697427593,49.9818,162.345855492
 05/20  18:00:00,420.69343382,36.2960974279,141.476784282,0.0,87.0357390804,86.2600435998,250.722096576,3.69171202592,49.9818,197.04858455
 05/20  19:00:00,413.661920755,36.0989173259,139.997900531,0.0,102.000620287,77.6748002752,294.556894762,3.63711085212,33.3212,257.598583909
 05/20  20:00:00,439.83351533,36.0177685383,139.847283454,0.0,102.000620287,88.9820225341,296.258843925,4.0932104896,33.3212,258.844433435
