Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/20  21:00:00,429.307655538,36.0487758898,140.540266469,0.0,102.000620287,91.6425454185,295.1760749,6.63214813566,24.9909,263.553026765
 05/20  22:00:00,363.576712386,35.9803262903,129.360177785,0.0,87.0357390804,65.871452062,411.260438217,20.9179431831,16.6606,373.681895033
 05/20  23:00:00,229.609990169,35.892361318,70.0379348245,0.0,42.6918050922,48.4199368926,276.135093934,43.3494142481,8.3303,224.455379686
 05/20  24:00:00,185.185804731,32.9744356418,68.3079424043,0.0,27.7269238854,30.610668775,185.250575747,58.2992877181,3.33212,123.619168029
 05/21  01:00:00,188.762310569,30.9452672691,64.6463833109,0.0,34.4311606118,33.1021868926,161.572973506,57.5057286697,3.33212,100.735124836
 05/21  02:00:00,167.438156627,30.9452672691,60.8211514821,0.0,19.466279405,30.610668775,149.481648005,51.7108651689,3.33212,94.4386628361
 05/21  03:00:00,164.531808129,30.9452672691,57.9228171034,0.0,19.466279405,30.610668775,150.549556311,46.4786574701,3.33212,100.738778841
 05/21  04:00:00,174.308667659,33.3802693163,58.7010637557,0.0,19.466279405,30.610668775,166.255299232,39.3822971503,3.33212,123.540882081
 05/21  05:00:00,178.58521142,30.9452672691,61.5515612983,0.0,19.466279405,30.610668775,202.725915315,32.5846757439,8.3303,161.810939572
 05/21  06:00:00,262.037888034,34.8412705446,77.9754998707,0.0,42.6918050922,54.3732441037,269.851955436,27.56366377,16.6606,225.627691666
 05/21  07:00:00,359.927206063,36.1578605053,121.219043451,0.0,49.3960418185,88.5934452969,426.136408788,20.3677894973,24.9909,380.777719291
 05/21  08:00:00,405.364618365,35.9659946076,133.273701697,0.0,57.6566862989,112.030105488,577.215981773,3.12494976212,33.3212,540.769832011
 05/21  09:00:00,357.278992214,36.4621232418,139.175702636,0.0,50.9524495726,81.1684271793,454.603944639,0.608712133705,66.8089,387.186332505
 05/21  10:00:00,316.30130948,36.7240487594,141.780606359,0.0,42.6918050922,68.9656133826,379.930654098,1.44637758906,83.4695,295.014776509
 05/21  11:00:00,314.597200949,36.7196549939,143.168859477,0.0,38.286128036,68.9656133826,320.428266429,1.7536906437,83.4695,235.205075785
 05/21  12:00:00,314.243052292,36.7765288738,143.174353424,0.0,38.286128036,68.9656133826,255.685320246,1.65418540872,83.4695,170.561634837
 05/21  13:00:00,295.463980065,36.6643186758,143.292256778,0.0,31.5818913096,56.727595265,247.930650899,2.23944950974,75.1392,170.552001389
 05/21  14:00:00,296.410518019,36.6728597085,144.249333115,0.0,31.5818913096,56.727595265,237.629955735,2.3778485312,66.8089,168.443207203
 05/21  15:00:00,296.435259844,36.7019000625,144.321598412,0.0,31.5818913096,56.727595265,242.468782807,2.469746159,75.1392,164.859836648
 05/21  16:00:00,325.178478079,36.5618425081,143.987664501,0.0,31.5818913096,61.661095265,224.631379833,2.48205206912,91.7998,130.349527764
 05/21  17:00:00,352.58328892,36.0638647447,144.346081561,0.0,31.5818913096,70.9729253606,216.554276467,4.29560214548,49.9818,162.276874321
 05/21  18:00:00,412.40752167,36.1507607475,142.533594668,0.0,80.3315023541,83.7685254822,250.233708365,3.68154394195,49.9818,196.570364423
 05/21  19:00:00,414.140739732,36.1644518608,140.444367522,0.0,102.000620287,77.6748002752,293.134990011,2.9279507406,33.3212,256.885839271
 05/21  20:00:00,446.986838689,36.1063790151,140.032279723,0.0,108.704857014,91.4735406516,292.604515961,3.21174208535,33.3212,256.071573875
 05/21  21:00:00,419.969782186,36.223114536,139.415040152,0.0,95.2963835608,89.1510273009,285.727777258,3.85828344172,24.9909,256.878593816
 05/21  22:00:00,366.585761278,36.141093758,140.15612437,0.0,80.3315023541,63.3799339444,395.503369643,5.81806424685,16.6606,373.024705396
 05/21  23:00:00,303.731672765,36.0656105316,142.534236455,0.0,42.6918050922,48.4199368926,240.563260724,8.69820143998,8.3303,223.534759284
 05/21  24:00:00,207.056081582,33.177352479,80.4280001437,0.0,34.4311606118,33.1021868926,138.305845361,11.2600207937,3.33212,123.713704567
 05/22  01:00:00,174.580812941,32.5686019672,67.61975554,0.0,19.418418834,29.3649097162,123.46006389,19.5461451404,3.33212,100.58179875
 05/22  02:00:00,155.720627514,32.5686019672,56.8256207591,0.0,12.7620426787,28.1191506574,123.117759294,25.5044066374,3.33212,94.281232657
 05/22  03:00:00,156.02926496,32.5686019672,57.2237247201,0.0,12.7620426787,28.1191506574,128.865708002,31.2469797502,3.33212,94.2866082516
 05/22  04:00:00,168.705369117,33.3802693163,62.5014244477,0.0,12.7620426787,28.1191506574,154.478166787,27.6680501583,3.33212,123.477996629
 05/22  05:00:00,208.179961667,32.9744356418,83.0960487987,0.0,25.5240853573,30.610668775,251.652751802,19.6736335617,8.3303,223.64881824
 05/22  06:00:00,343.299665954,34.6789370748,126.637556973,0.0,51.0481707146,78.1489452969,403.939845832,13.6229798159,16.6606,373.656266016
 05/22  07:00:00,411.59799745,35.9111732373,135.514357963,0.0,64.3609230253,109.708623606,532.717884224,7.03732574248,24.9909,500.689658481
 05/22  08:00:00,374.693125069,35.9248540683,139.83883783,0.0,51.0481707146,80.7689615957,423.790778089,2.54167505154,33.3212,387.927903037
 05/22  09:00:00,350.297551989,36.4095301249,141.600629113,0.0,51.0481707146,71.0224615957,360.65729701,1.02899108182,66.8089,292.819405928
 05/22  10:00:00,304.939842266,36.5753358122,144.066008499,0.0,32.1804615127,65.7244621605,320.422538762,2.73730164829,83.4695,234.215737113
 05/22  11:00:00,306.664806627,36.6587681894,145.061211284,0.0,32.1804615127,65.7244621605,257.213761425,3.04622067935,83.4695,170.698040746
 05/22  12:00:00,306.406464507,36.7283627685,145.032378471,0.0,32.1804615127,65.7244621605,256.778820555,2.86656839444,83.4695,170.442752161
 05/22  13:00:00,297.046455296,36.654315452,145.191503647,0.0,32.1804615127,55.9779621605,248.068872291,2.73078204333,75.1392,170.198890248
 05/22  14:00:00,296.945246714,36.6767104075,145.071753406,0.0,32.1804615127,55.9779621605,234.791454678,2.74234075524,66.8089,165.240213923
 05/22  15:00:00,296.32223112,36.7062024121,144.483979098,0.0,32.1804615127,55.9779621605,245.60198782,2.62247560298,75.1392,167.840312217
 05/22  16:00:00,324.683431377,36.7138816923,143.671530474,0.0,32.1804615127,60.9114621605,223.612794265,1.51328874197,91.7998,130.299705523
 05/22  17:00:00,358.793906804,36.185248257,143.480040378,0.0,32.1804615127,77.5397301883,246.800300004,3.46075018411,49.9818,193.35774982
 05/22  18:00:00,410.393177085,36.2906241381,141.028846941,0.0,77.122965704,86.2600435998,398.560173274,3.25790121301,49.9818,345.320472061
 05/22  19:00:00,417.160902256,36.3248304672,140.232987778,0.0,102.647051061,80.1663183927,298.818996295,3.54310203683,33.3212,261.954694258
 05/22  20:00:00,455.128401961,36.2753454222,139.508780335,0.0,115.40909374,92.7192997104,291.249240279,3.86842471927,33.3212,254.05961556
 05/22  21:00:00,432.526076922,36.3099007555,138.282484251,0.0,102.647051061,94.1340635361,408.880418467,4.17839424719,24.9909,379.711124219
 05/22  22:00:00,366.912065786,36.3216910237,139.810153801,0.0,77.122965704,65.871452062,303.893678715,5.28373111395,16.6606,281.949347601
 05/22  23:00:00,301.105938041,36.2277257577,142.548197931,0.0,38.286128036,48.4199368926,177.556157925,7.74189829196,8.3303,161.483959633
 05/22  24:00:00,207.317859291,33.3802693163,90.8210607388,0.0,25.5240853573,30.610668775,127.758319253,0.00383300651382,3.33212,124.422366246
 05/23  01:00:00,197.097026896,33.3802693163,88.2828487377,0.0,19.418418834,29.3649097162,102.993759925,0.026194398676,3.33212,99.635445526
 05/23  02:00:00,186.54460027,33.3802693163,85.9585949767,0.0,12.7620426787,28.1191506574,100.263940297,2.67035553365,3.33212,94.2614647634
 05/23  03:00:00,182.453681233,33.3802693163,82.135085668,0.0,12.7620426787,28.1191506574,107.578425016,9.98938323905,3.33212,94.2569217773
 05/23  04:00:00,183.489155985,32.9744356418,76.445863943,0.0,12.7620426787,28.1191506574,136.26657256,9.52257327171,3.33212,123.411879288
 05/23  05:00:00,214.869638716,33.3802693163,87.7599383444,0.0,25.5240853573,30.610668775,232.08046277,3.0488172689,8.3303,220.701345501
 05/23  06:00:00,343.114079548,35.0036040144,123.552945094,0.0,51.0481707146,78.1489452969,393.090240649,0.10851659311,16.6606,376.321124056
 05/23  07:00:00,417.976776168,35.9175872719,138.885521112,0.0,64.3609230253,109.708623606,531.108404573,7.05815705886,24.9909,499.059347514
 05/23  08:00:00,378.283944498,35.9001839771,141.37270672,0.0,51.0481707146,80.7689615957,424.164898939,3.66128561077,33.3212,387.182413329
 05/23  09:00:00,351.028982784,36.4084118542,142.106518593,0.0,51.0481707146,71.0224615957,360.546199646,1.31049760159,66.8089,292.426802044
 05/23  10:00:00,304.278840977,36.5232455473,143.260341301,0.0,32.1804615127,65.7244621605,313.328698546,3.17649076673,83.4695,226.682707779
 05/23  11:00:00,305.42540447,36.6263321987,143.762236424,0.0,32.1804615127,65.7244621605,257.824520062,3.76256582034,83.4695,170.592454242
 05/23  12:00:00,304.541961813,36.6905747896,143.600225438,0.0,32.1804615127,65.7244621605,257.650802555,3.85011408507,83.4695,170.33118847
 05/23  13:00:00,294.293801657,36.6344336154,143.315677132,0.0,32.1804615127,55.9779621605,249.0222544,3.79630774751,75.1392,170.086746652
 05/23  14:00:00,293.788441963,36.6625153921,143.124310521,0.0,32.1804615127,55.9779621605,238.39810671,4.00753710608,66.8089,167.581669604
 05/23  15:00:00,293.902979238,36.6920051168,143.400544121,0.0,32.1804615127,55.9779621605,244.650620388,4.2142481514,75.1392,165.297172236
 05/23  16:00:00,322.765510704,36.5315069825,143.148216375,0.0,32.1804615127,60.9114621605,224.104635262,2.06691284486,91.7998,130.237922417
 05/23  17:00:00,356.947908131,36.0094192477,143.056666766,0.0,32.1804615127,77.5397301883,243.534067131,4.90437282336,49.9818,188.647894307
 05/23  18:00:00,408.531645449,36.1038275731,140.536224093,0.0,77.122965704,86.2600435998,404.222450199,5.08003976112,49.9818,349.160610438
 05/23  19:00:00,414.864307705,36.1320205433,139.882011023,0.0,102.647051061,80.1663183927,295.416973054,4.9831313224,33.3212,257.112641732
 05/23  20:00:00,453.080158822,36.1047454644,139.317810257,0.0,115.40909374,92.7192997104,295.004191929,5.38212108207,33.3212,256.300870847
 05/23  21:00:00,430.848235508,36.1588979335,138.252488084,0.0,102.647051061,94.1340635361,405.752368345,5.75118601458,24.9909,375.01028233
 05/23  22:00:00,366.484681896,36.2033801654,140.716246531,0.0,77.122965704,65.871452062,312.778593401,7.97748526885,16.6606,288.140508132
 05/23  23:00:00,300.301049007,36.1378757827,143.064049741,0.0,38.286128036,48.4199368926,174.048028862,11.084146012,8.3303,154.63358285
 05/23  24:00:00,201.6444506,33.177352479,86.0688177118,0.0,25.5240853573,30.610668775,133.28477031,0.0352575721845,3.33212,129.917392738
 05/24  01:00:00,201.48705026,33.3802693163,93.1273196352,0.0,19.418418834,29.3649097162,98.2343488028,0.668956044126,3.33212,94.2332727587
 05/24  02:00:00,180.470391063,32.9744356418,80.7344990568,0.0,12.7620426787,28.1191506574,100.748318764,3.18847012988,3.33212,94.227728634
 05/24  03:00:00,180.21578896,32.9744356418,80.5717191577,0.0,12.7620426787,28.1191506574,103.516209888,5.96088264391,3.33212,94.2232072443
 05/24  04:00:00,182.92188788,32.8391577502,76.8096418837,0.0,12.7620426787,28.1191506574,130.481554191,3.77935044644,3.33212,123.370083745
 05/24  05:00:00,204.21204593,32.8391577502,78.6480355079,0.0,25.5240853573,30.610668775,224.65051537,0.257141329012,8.3303,216.063074041
 05/24  06:00:00,337.883159066,34.8412705446,119.446421226,0.0,51.0481707146,78.1489452969,395.465843816,0.189489224569,16.6606,378.615754592
 05/24  07:00:00,413.353617253,35.918469333,135.46870781,0.0,64.3609230253,109.708623606,532.265592177,9.31226635369,24.9909,497.962425823
 05/24  08:00:00,371.904627776,35.8546669768,135.622866094,0.0,51.0481707146,80.7689615957,418.389244489,4.92925645571,33.3212,380.138788034
 05/24  09:00:00,343.467535882,36.399846241,133.803839492,0.0,51.0481707146,71.0224615957,359.914202653,1.79256215748,66.8089,291.312740495
 05/24  10:00:00,294.746561611,36.4934747317,133.16774107,0.0,32.1804615127,65.7244621605,321.887522439,4.64524761263,83.4695,233.772774826
 05/24  11:00:00,293.853406209,36.5990461863,131.505052958,0.0,32.1804615127,65.7244621605,259.176760555,5.22735070562,83.4695,170.479909849
 05/24  12:00:00,291.400999444,36.6677488059,129.689416894,0.0,32.1804615127,65.7244621605,257.573487578,5.27377565455,83.4695,168.830211923
 05/24  13:00:00,280.520938106,36.6221358409,128.566387606,0.0,32.1804615127,55.9779621605,244.876732885,5.18452531097,75.1392,164.553007574
 05/24  14:00:00,280.720332651,36.6509093755,128.739273841,0.0,32.1804615127,55.9779621605,241.821970838,5.27836341164,66.8089,169.734707427
 05/24  15:00:00,280.922878092,36.6802585948,128.925296307,0.0,32.1804615127,55.9779621605,243.236383914,5.15587513175,75.1392,162.941308782
 05/24  16:00:00,310.906342938,36.5387929311,129.805820013,0.0,32.1804615127,60.9114621605,224.646516168,2.68783078864,91.7998,130.158885379
 05/24  17:00:00,347.168715701,36.0389100496,131.532881016,0.0,32.1804615127,77.5397301883,245.926875822,6.32890346263,49.9818,189.616172359
 05/24  18:00:00,400.398000596,36.1362996514,130.719075999,0.0,77.122965704,86.2600435998,403.530120256,6.3700924281,49.9818,347.178227828
 05/24  19:00:00,408.592620635,36.1649826155,131.186113325,0.0,102.647051061,80.1663183927,296.419869565,6.27900332931,33.3212,256.819666236
 05/24  20:00:00,448.42401973,36.13364339,132.33230498,0.0,115.40909374,92.7192997104,296.013171299,6.70200177482,33.3212,255.989969524
 05/24  21:00:00,427.000355631,36.1839716824,132.747055423,0.0,102.647051061,94.1340635361,404.924827182,7.12025604584,24.9909,372.813671136
 05/24  22:00:00,362.610515563,36.22315362,135.696273196,0.0,77.122965704,65.871452062,308.975319847,9.76307903366,16.6606,282.551640814
 05/24  23:00:00,297.456909578,36.1522479566,139.130011947,0.0,38.286128036,48.4199368926,181.92220543,13.4490663205,8.3303,160.142839109
 05/24  24:00:00,196.572859444,33.1097135333,80.6735626287,0.0,25.5240853573,30.610668775,126.896712617,0.203267760597,3.33212,123.361324856
 05/25  01:00:00,198.801537247,33.3802693163,90.1137215302,0.0,19.418418834,29.3649097162,97.6775489866,0.149413263677,3.33212,94.196015723
 05/25  02:00:00,176.51127501,32.9744356418,76.7239569617,0.0,12.7620426787,28.1191506574,101.73766414,4.21725948758,3.33212,94.1882846527
 05/25  03:00:00,171.08444492,32.9744356418,71.5537080776,0.0,12.7620426787,28.1191506574,109.281089356,11.7652878423,3.33212,94.1836815139
 05/25  04:00:00,194.557088565,33.3802693163,87.6255679337,0.0,12.7620426787,28.1191506574,144.135080869,11.0178722064,3.33212,129.785088662
 05/25  05:00:00,198.911024329,32.8391577502,73.2888957683,0.0,25.5240853573,30.610668775,229.646702658,5.50911485339,8.3303,215.807287804
 05/25  06:00:00,324.807220818,34.3542701352,107.017024917,0.0,51.0481707146,78.1489452969,389.208233265,1.14808576185,16.6606,371.399547504
 05/25  07:00:00,410.967816118,35.92183465,132.489754659,0.0,64.3609230253,109.708623606,531.757251552,10.997049247,24.9909,495.769302305
 05/25  08:00:00,370.707537749,35.9278407839,133.258329269,0.0,51.0481707146,80.7689615957,424.788867297,5.84133387634,33.3212,385.626333421
 05/25  09:00:00,343.926850641,36.3997170818,133.680538606,0.0,51.0481707146,71.0224615957,355.739225155,2.15715581326,66.8089,286.773169342
 05/25  10:00:00,296.019728437,36.5677110371,134.304455999,0.0,32.1804615127,65.7244621605,319.544709281,5.3294453776,83.4695,230.745763904
 05/25  11:00:00,296.457650446,36.6533623522,133.987071223,0.0,32.1804615127,65.7244621605,259.721274108,5.87788636623,83.4695,170.373887742
 05/25  12:00:00,294.935274921,36.7261597133,133.092103895,0.0,32.1804615127,65.7244621605,256.708917572,5.25669639128,83.4695,167.98272118
 05/25  13:00:00,286.125935303,36.6461306277,134.062366615,0.0,32.1804615127,55.9779621605,245.344635247,5.02029734394,75.1392,165.185137903
 05/25  14:00:00,287.919901667,36.6640367864,135.828274452,0.0,32.1804615127,55.9779621605,241.412009026,4.95616122221,66.8089,169.646947804
 05/25  15:00:00,289.350372409,36.6983653396,137.227369997,0.0,32.1804615127,55.9779621605,242.497944967,4.54883718997,75.1392,162.809907777
 05/25  16:00:00,318.706770723,36.7630152862,137.284090858,0.0,32.1804615127,60.9114621605,224.770138028,2.86627180533,91.7998,130.104066222
 05/25  17:00:00,353.628661529,36.2229031689,137.728495555,0.0,32.1804615127,77.5397301883,245.05852213,6.71322399424,49.9818,188.363498136
 05/25  18:00:00,405.743788969,36.3187262948,135.81874573,0.0,77.122965704,86.2600435998,404.08507893,6.21341057065,49.9818,347.889868359
 05/25  19:00:00,414.298733214,36.3466756158,136.701690717,0.0,102.647051061,80.1663183927,293.559911918,6.79865213173,33.3212,253.440059786
 05/25  20:00:00,454.908991822,36.2867056485,139.532885859,0.0,115.40909374,92.7192997104,291.840678558,7.28880931502,33.3212,251.230669243
 05/25  21:00:00,431.522601868,36.3114099005,137.933253496,0.0,102.647051061,94.1340635361,407.351168253,7.76098586716,24.9909,374.599282386
 05/25  22:00:00,366.020882848,36.3177184878,139.438137982,0.0,77.122965704,65.871452062,311.00429629,9.3490285163,16.6606,284.994667774
 05/25  23:00:00,293.42634229,36.2257826891,135.561737478,0.0,38.286128036,48.4199368926,177.42118416,13.3984203348,8.3303,155.692463825
 05/25  24:00:00,197.898600447,33.3802693163,82.440873153,0.0,25.5240853573,30.610668775,135.895920143,9.26423113539,3.33212,123.299569008
 05/26  01:00:00,195.375854565,33.3802693163,87.4806294968,0.0,19.418418834,29.3649097162,119.326217133,21.8297384308,3.33212,94.1643587021
 05/26  02:00:00,168.406167224,32.9744356418,69.0651162034,0.0,12.7620426787,28.1191506574,130.132411594,32.6393607472,3.33212,94.1609308467
 05/26  03:00:00,159.322633742,32.9744356418,60.0891425847,0.0,12.7620426787,28.1191506574,140.57494072,43.0863677476,3.33212,94.1564529725
 05/26  04:00:00,169.250424551,32.9744356418,62.776847255,0.0,12.7620426787,28.1191506574,171.769056313,45.1913296447,3.33212,123.245606668
 05/26  05:00:00,204.761703715,33.3802693163,78.5972091635,0.0,25.5240853573,30.610668775,265.763964624,41.7599759764,8.3303,215.673688647
 05/26  06:00:00,339.870237841,34.3542701352,123.04456593,0.0,51.0481707146,78.1489452969,429.070821656,38.8972331171,16.6606,373.512988539
 05/26  07:00:00,412.105081644,35.9402663866,135.71578206,0.0,64.3609230253,109.708623606,544.638641688,25.7441372341,24.9909,493.903604454
 05/26  08:00:00,373.083737404,35.930896701,138.712127469,0.0,51.0481707146,80.7689615957,420.143591716,4.77290397079,33.3212,382.049487745
 05/26  09:00:00,347.479631133,36.4188302847,140.831889791,0.0,51.0481707146,71.0224615957,359.553824135,1.46857573837,66.8089,291.276348397
 05/26  10:00:00,301.467528225,36.5760814789,142.793962712,0.0,32.1804615127,65.7244621605,313.497580092,3.99811224526,83.4695,226.029967847
 05/26  11:00:00,303.75750059,36.6542444603,143.889582996,0.0,32.1804615127,65.7244621605,258.252608918,4.52013335531,83.4695,170.262975563
 05/26  12:00:00,303.831738529,36.7168635857,144.194011031,0.0,32.1804615127,65.7244621605,257.750824422,4.25815712004,83.4695,170.023167302
 05/26  13:00:00,294.470643584,36.6546646212,144.418650776,0.0,32.1804615127,55.9779621605,242.166795505,4.08597686741,75.1392,162.941618638
 05/26  14:00:00,294.46716508,36.6838789812,144.314622099,0.0,32.1804615127,55.9779621605,240.350974787,4.01391108218,66.8089,169.528163705
 05/26  15:00:00,294.155728041,36.7166212949,143.888570384,0.0,32.1804615127,55.9779621605,241.61960123,3.76302365936,75.1392,162.717377571
 05/26  16:00:00,322.488085996,36.6733148433,143.036612483,0.0,32.1804615127,60.9114621605,224.011691503,2.17685193782,91.7998,130.035039566
 05/26  17:00:00,356.347557668,36.1397337065,142.642918879,0.0,32.1804615127,77.5397301883,243.404716746,5.21171007447,49.9818,188.211206672
 05/26  18:00:00,407.870415733,36.2398436959,140.363390041,0.0,77.122965704,86.2600435998,394.809333011,4.91772197076,49.9818,339.90981104
 05/26  19:00:00,414.291952692,36.2492291942,140.19820973,0.0,102.647051061,80.1663183927,294.000169757,5.47100546697,33.3212,255.20796429
 05/26  20:00:00,452.516546045,36.196630739,139.847196033,0.0,115.40909374,92.7192997104,294.632913945,5.90461446696,33.3212,255.407099478
 05/26  21:00:00,430.426068327,36.2291190496,139.079665227,0.0,102.647051061,94.1340635361,402.787493831,6.51289257507,24.9909,371.283701256
 05/26  22:00:00,365.621932426,36.24793548,141.037409831,0.0,77.122965704,65.871452062,310.657191803,13.5729699567,16.6606,280.423621846
 05/26  23:00:00,276.062009909,36.1635430142,120.108585118,0.0,38.286128036,48.4199368926,191.571849179,28.9248089077,8.3303,154.316740271
 05/26  24:00:00,183.146378065,32.7715188045,68.6267860386,0.0,25.5240853573,30.610668775,168.437454216,35.3754457044,3.33212,129.729888512
 05/27  01:00:00,181.206032625,32.5686019672,64.7071424912,0.0,27.7269238854,30.610668775,143.9261462,46.4695200671,3.33212,94.1245061325
 05/27  02:00:00,164.302394555,32.5686019672,65.3867947923,0.0,12.7620426787,28.1191506574,149.050528885,55.3812375868,3.33212,90.3371712979
 05/27  03:00:00,163.244026618,32.5686019672,64.3682899286,0.0,12.7620426787,28.1191506574,157.312790809,62.3553210492,3.33212,91.6253497594
 05/27  04:00:00,172.331514026,33.3802693163,66.0624220302,0.0,12.7620426787,28.1191506574,185.611164907,52.6158817774,3.33212,129.663163129
 05/27  05:00:00,180.113008431,33.3802693163,69.9565912849,0.0,12.7620426787,28.1191506574,199.155911981,36.5769038581,8.3303,154.248708123
 05/27  06:00:00,274.725771143,34.0296031955,91.5162392784,0.0,42.6918050922,54.3732441037,258.889752201,25.8333333571,16.6606,216.395818844
 05/27  07:00:00,367.640824613,35.9550544313,137.723060047,0.0,42.6918050922,86.1019271793,408.364728612,13.4128117385,24.9909,369.961016873
 05/27  08:00:00,408.983467787,35.9643308747,135.229947112,0.0,57.6566862989,112.030105488,563.59340967,2.72205445768,33.3212,527.550155213
 05/27  09:00:00,368.467126961,36.4154703064,139.884847025,0.0,57.6566862989,83.6599452969,449.448125691,0.926493671801,66.8089,381.71273202
 05/27  10:00:00,317.275919111,36.5984442965,142.532468817,0.0,42.6918050922,68.9656133826,372.346346222,2.51601923729,83.4695,286.360826985
 05/27  11:00:00,310.493178904,36.6889975158,143.759133282,0.0,34.9340096728,67.7198543238,317.389455214,3.20021389779,83.4695,230.719741316
 05/27  12:00:00,310.736692634,36.7616884732,144.51898282,0.0,34.9340096728,67.7198543238,256.907117307,3.04083795814,83.4695,170.396779348
 05/27  13:00:00,301.453563508,36.6846823171,144.899799992,0.0,34.9340096728,57.9733543238,248.173216984,2.88148283631,75.1392,170.152534147
 05/27  14:00:00,301.64192634,36.6760686639,144.975456858,0.0,34.9340096728,57.9733543238,232.719830831,2.82354712824,66.8089,163.087383703
 05/27  15:00:00,301.477503968,36.7218643968,144.610540662,0.0,34.9340096728,57.9733543238,247.771515481,2.74476081228,75.1392,169.887554669
 05/27  16:00:00,330.3873675,36.5849173268,144.409107205,0.0,34.9340096728,62.9068543238,224.699624531,2.74884505674,91.7998,130.150979475
 05/27  17:00:00,357.685395736,36.2308261699,144.543260168,0.0,34.9340096728,72.2186844194,209.827265525,4.96555887653,49.9818,154.879906648
 05/27  18:00:00,421.884646734,36.4622390128,142.207817537,0.0,87.0357390804,86.2600435998,249.392026337,3.51840744811,49.9818,195.891818889
 05/27  19:00:00,415.09649011,36.2459292784,140.925243195,0.0,102.000620287,77.6748002752,289.412444148,3.96972234954,33.3212,252.121521798
 05/27  20:00:00,439.030427624,36.1635221536,140.006998874,0.0,102.000620287,88.9820225341,288.622143695,4.31546788102,33.3212,250.985475814
 05/27  21:00:00,430.945904633,36.1978355133,139.307753024,0.0,102.000620287,91.6425454185,285.081684955,4.67622149548,24.9909,255.414563459
 05/27  22:00:00,378.006746341,36.1088565025,140.001686546,0.0,87.0357390804,65.871452062,390.066520362,6.22782237563,16.6606,367.178097986
 05/27  23:00:00,305.828586855,36.0223478118,142.402269553,0.0,42.6918050922,48.4199368926,234.294885695,9.19086011239,8.3303,216.773725583
 05/27  24:00:00,213.715067799,33.2720470031,95.0281312818,0.0,27.7269238854,30.610668775,126.610900305,0.106084801388,3.33212,123.172695504
 05/28  01:00:00,208.296960056,32.5686019672,81.7157490337,0.0,34.4311606118,33.1021868926,97.5742249618,0.0181908559857,3.33212,94.2239141058
 05/28  02:00:00,201.59827262,33.3802693163,91.5268980465,0.0,19.466279405,30.610668775,97.6042645059,0.0454834871674,3.33212,94.2266610188
 05/28  03:00:00,207.006165538,33.3802693163,97.149591054,0.0,19.466279405,30.610668775,97.6325234993,0.0825930405235,3.33212,94.2178104588
 05/28  04:00:00,177.550690166,31.7569346182,63.1756335809,0.0,19.466279405,30.610668775,126.53805186,0.0924271782725,3.33212,123.113504682
 05/28  05:00:00,201.099041982,32.5686019672,81.6409357405,0.0,19.466279405,30.610668775,162.688970903,0.0,8.3303,154.358670903
 05/28  06:00:00,311.651293876,35.0036040144,124.812328782,0.0,42.6918050922,54.3732441037,240.893984414,0.177255129997,16.6606,224.056129284
 05/28  07:00:00,381.733368904,36.3138217496,138.696418798,0.0,49.3960418185,88.5934452969,401.92471473,7.80236795179,24.9909,369.131446778
 05/28  08:00:00,410.296956739,36.1177366984,134.122269005,0.0,57.6566862989,112.030105488,560.848841655,3.77574740345,33.3212,523.751894251
 05/28  09:00:00,353.068108836,36.5397994211,132.509339021,0.0,50.9524495726,81.1684271793,450.210860357,1.43728001805,66.8089,381.964680339
 05/28  10:00:00,307.466199617,36.9176635598,131.520269602,0.0,42.6918050922,68.9656133826,369.409796892,1.74107124819,83.4695,284.199225644
 05/28  11:00:00,303.553904458,36.7885930277,131.495795156,0.0,38.286128036,68.9656133826,319.286531992,2.21109194177,83.4695,233.60594005
 05/28  12:00:00,301.940506049,36.8683313781,130.578701098,0.0,38.286128036,68.9656133826,248.365033546,1.91162079472,83.4695,162.983912751
 05/28  13:00:00,281.496657899,36.7093790948,129.246816092,0.0,31.5818913096,56.727595265,248.028723866,3.09385868554,75.1392,169.79566518
 05/28  14:00:00,280.602769909,36.6799289858,128.404848788,0.0,31.5818913096,56.727595265,232.660809396,3.33853218004,66.8089,162.513377216
 05/28  15:00:00,280.377803184,36.7026618694,128.196741745,0.0,31.5818913096,56.727595265,241.434459214,3.73837228471,75.1392,162.556886929
 05/28  16:00:00,310.908711086,36.5811066717,129.623469364,0.0,31.5818913096,61.661095265,225.620672618,3.927238806,91.7998,129.893633812
 05/28  17:00:00,340.696363201,36.1063930121,132.203350559,0.0,31.5818913096,70.9729253606,212.100401708,7.366595137,49.9818,154.752006571
 05/28  18:00:00,402.793995636,36.1574497726,132.577515866,0.0,80.3315023541,83.7685254822,251.562283204,6.12927285629,49.9818,195.451210347
 05/28  19:00:00,406.012108703,36.1521572819,131.783496096,0.0,102.000620287,77.6748002752,285.914232238,5.27917091882,33.3212,247.313861319
 05/28  20:00:00,439.529759743,36.1034454492,130.905660931,0.0,108.704857014,91.4735406516,285.537451803,5.67093875263,33.3212,246.54531305
 05/28  21:00:00,413.770302684,36.2354189634,130.623749592,0.0,95.2963835608,89.1510273009,285.860674692,6.05289155076,24.9909,254.816883141
 05/28  22:00:00,360.745338637,36.1659417908,131.03727099,0.0,80.3315023541,63.3799339444,393.046810829,8.80155509629,16.6606,367.584655733
 05/28  23:00:00,298.359067933,36.1086801027,133.060898487,0.0,42.6918050922,48.4199368926,227.916637033,11.7578411004,8.3303,207.828495933
 05/28  24:00:00,228.745704544,33.3802693163,99.2294112352,0.0,34.4311606118,33.1021868926,133.110011879,0.00710913806933,3.33212,129.770782741
 05/29  01:00:00,222.894276665,33.1097135333,94.0667510747,0.0,34.4311606118,33.1021868926,97.6973585084,0.184062080744,3.33212,94.1811764277
 05/29  02:00:00,211.570638352,33.3802693163,99.7930098567,0.0,19.466279405,30.610668775,97.5810246149,0.0764619380722,3.33212,94.1724426768
 05/29  03:00:00,195.337003284,32.5686019672,85.3350000377,0.0,19.466279405,30.610668775,97.6048122672,0.103165504653,3.33212,94.1695267626
 05/29  04:00:00,195.598758847,32.5686019672,79.0397434178,0.0,19.466279405,30.610668775,126.504607283,0.108517177841,3.33212,123.063970106
 05/29  05:00:00,204.526955077,32.9744356418,86.2263529313,0.0,19.466279405,30.610668775,163.013439575,0.431636980195,8.3303,154.251502595
 05/29  06:00:00,307.353269774,35.0036040144,119.037970016,0.0,42.6918050922,54.3732441037,234.970693481,0.0961685629614,16.6606,218.213924918
 05/29  07:00:00,376.001146701,36.2834031976,132.15770258,0.0,49.3960418185,88.5934452969,401.65201097,10.0013168309,24.9909,366.659794139
 05/29  08:00:00,404.930286837,36.063363922,128.900574597,0.0,57.6566862989,112.030105488,563.795334226,4.81369153098,33.3212,525.660442695
 05/29  09:00:00,348.471823271,36.491134556,128.04923063,0.0,50.9524495726,81.1684271793,448.034499646,1.81780997005,66.8089,379.407789676
 05/29  10:00:00,303.49377591,36.8518824503,127.70469183,0.0,42.6918050922,68.9656133826,370.23597296,2.68061721686,83.4695,284.085855743
 05/29  11:00:00,298.892473767,36.7437549491,126.959195905,0.0,38.286128036,68.9656133826,318.90302514,3.303113826,83.4695,232.130411314
 05/29  12:00:00,297.186447812,36.8088542384,125.956419795,0.0,38.286128036,68.9656133826,249.305783072,2.94727292585,83.4695,162.889010146
 05/29  13:00:00,277.751402457,36.6747889962,125.593169203,0.0,31.5818913096,56.727595265,249.486809423,4.65360981602,75.1392,169.693999607
 05/29  14:00:00,277.612475675,36.6676310142,125.469761497,0.0,31.5818913096,56.727595265,234.197741557,4.98873954814,66.8089,162.400102008
 05/29  15:00:00,277.408397861,36.6956729177,125.26247786,0.0,31.5818913096,56.727595265,242.873199266,5.30133259492,75.1392,162.432666672
 05/29  16:00:00,308.03776038,36.5382402329,126.798989225,0.0,31.5818913096,61.661095265,226.090457121,5.34134623263,91.7998,128.949310888
 05/29  17:00:00,338.289007568,36.0404869549,129.842446667,0.0,31.5818913096,70.9729253606,215.1135085,9.50011780916,49.9818,155.631590691
 05/29  18:00:00,400.950686337,36.1303403031,130.717361492,0.0,80.3315023541,83.7685254822,245.971554294,7.6841830831,49.9818,188.305571211
 05/29  19:00:00,404.637656989,36.1679766814,130.317168217,0.0,102.000620287,77.6748002752,294.344923188,6.49024371304,33.3212,254.533479475
 05/29  20:00:00,438.962245142,36.1258210323,130.259196538,0.0,108.704857014,91.4735406516,286.517662235,6.94232538976,33.3212,246.254136845
 05/29  21:00:00,414.073908096,36.2538837989,130.717431031,0.0,95.2963835608,89.1510273009,279.45766693,7.41899163704,24.9909,247.047775293
 05/29  22:00:00,362.041297991,36.1784043137,132.215622574,0.0,80.3315023541,63.3799339444,394.428732085,10.7056522811,16.6606,367.062479804
 05/29  23:00:00,299.932751528,36.1147100282,134.854500094,0.0,42.6918050922,48.4199368926,233.360683305,14.2140202539,8.3303,210.816363051
 05/29  24:00:00,228.638302644,33.3802693163,99.4050040837,0.0,34.4311606118,33.1021868926,130.028533707,0.0115973585298,3.33212,126.684816348
 05/30  01:00:00,205.034960726,33.1097135333,95.1902282739,0.0,19.418418834,29.3649097162,95.514689791,0.231984097812,3.33212,91.9505856932
 05/30  02:00:00,201.110242299,33.5155472078,98.2325552597,0.0,12.7620426787,28.1191506574,93.8986068822,0.738556241969,3.33212,89.8279306403
 05/30  03:00:00,207.201050768,33.9213808823,103.280135383,0.0,12.7620426787,28.1191506574,97.6996637651,0.35589121913,3.33212,94.011652546
 05/30  04:00:00,216.093226454,33.9213808823,104.683608383,0.0,12.7620426787,28.1191506574,126.619255548,0.300149597307,3.33212,122.98698595
 05/30  05:00:00,224.613441575,33.3802693163,97.8519189306,0.0,25.5240853573,30.610668775,223.244194053,0.106709226875,8.3303,214.807184826
 05/30  06:00:00,338.661657143,34.516603605,117.188888186,0.0,51.0481707146,78.1489452969,384.446797146,0.257853361456,16.6606,367.528343785
 05/30  07:00:00,408.719642095,35.9687248812,127.101398145,0.0,64.3609230253,109.708623606,522.820451737,12.3567591254,24.9909,485.472792611
 05/30  08:00:00,367.567722141,35.9017257396,128.71831372,0.0,51.0481707146,80.7689615957,414.845935888,6.5293642922,33.3212,374.995371596
 05/30  09:00:00,338.292570462,36.3999529415,128.07937727,0.0,51.0481707146,71.0224615957,351.188842081,2.44762286864,66.8089,281.932319212
 05/30  10:00:00,289.355438437,36.5152591216,127.730634075,0.0,32.1804615127,65.7244621605,314.005407738,5.37025346726,83.4695,225.165654271
 05/30  11:00:00,289.183169979,36.6146585186,126.780763986,0.0,32.1804615127,65.7244621605,259.477888024,6.18788768336,83.4695,169.820500341
 05/30  12:00:00,287.614301069,36.6810148357,125.842907853,0.0,32.1804615127,65.7244621605,252.049401972,5.77123079091,83.4695,162.808671181
 05/30  13:00:00,277.718965171,36.6272559275,125.704414184,0.0,32.1804615127,55.9779621605,249.844451743,5.37218255431,75.1392,169.333069189
 05/30  14:00:00,278.213345213,36.6553706778,126.168006574,0.0,32.1804615127,55.9779621605,234.44300277,5.3464544205,66.8089,162.28764835
 05/30  15:00:00,278.708291492,36.6850535232,126.640731577,0.0,32.1804615127,55.9779621605,242.604642684,5.15503327997,75.1392,162.310409404
 05/30  16:00:00,309.316588427,36.5884303122,128.105980213,0.0,32.1804615127,60.9114621605,218.271914077,3.18319045174,91.7998,123.288923625
 05/30  17:00:00,347.224304688,36.0862815341,131.495428705,0.0,32.1804615127,77.5397301883,245.141977667,7.56201572511,49.9818,187.598161942
 05/30  18:00:00,401.779247591,36.18532834,132.021112403,0.0,77.122965704,86.2600435998,394.298448473,7.00696885141,49.9818,337.309679622
 05/30  19:00:00,409.986055086,36.2305120041,133.016473327,0.0,102.647051061,80.1663183927,295.123171995,7.55576248323,33.3212,254.246209512
 05/30  20:00:00,448.874879768,36.1927584295,132.649982134,0.0,115.40909374,92.7192997104,288.122987368,8.04802890359,33.3212,246.753758464
 05/30  21:00:00,427.121212778,36.235067466,131.944441259,0.0,102.647051061,94.1340635361,401.90390107,8.51858288902,24.9909,368.394418181
 05/30  22:00:00,362.472111624,36.2678502711,134.079670728,0.0,77.122965704,65.871452062,305.849398484,10.2896955059,16.6606,278.899102978
 05/30  23:00:00,297.078339929,36.1982544936,137.339998051,0.0,38.286128036,48.4199368926,176.780314694,14.5092348972,8.3303,153.940779797
 05/30  24:00:00,210.945838869,33.3802693163,93.8036403288,0.0,25.5240853573,30.610668775,126.354448352,0.0225293423917,3.33212,122.999799009
 05/31  01:00:00,192.447194906,32.9744356418,83.7779590734,0.0,19.418418834,29.3649097162,91.6721432303,0.604649687156,3.33212,87.7353735432
 05/31  02:00:00,182.071654248,33.1097135333,81.5206104322,0.0,12.7620426787,28.1191506574,97.6283327755,0.304400812423,3.33212,93.9918119631
 05/31  03:00:00,192.276507818,33.6508250993,91.3366069731,0.0,12.7620426787,28.1191506574,98.2461945155,0.933926878991,3.33212,93.9801476365
 05/31  04:00:00,206.533633711,33.9213808823,98.7612592982,0.0,12.7620426787,28.1191506574,127.706985727,1.43466964811,3.33212,122.940196079
 05/31  05:00:00,204.572546379,33.1097135333,81.4052862815,0.0,25.5240853573,30.610668775,218.364131695,0.350417694078,8.3303,209.683414001
 05/31  06:00:00,332.865437128,34.516603605,115.282235488,0.0,51.0481707146,78.1489452969,381.250640918,0.283175305557,16.6606,364.306865612
 05/31  07:00:00,413.653657377,35.9874688401,136.349202745,0.0,64.3609230253,109.708623606,524.945261324,13.6236491789,24.9909,486.330712145
 05/31  08:00:00,373.810883594,35.9652458657,138.358123644,0.0,51.0481707146,80.7689615957,412.63438842,7.01251659494,33.3212,372.300671825
 05/31  09:00:00,347.513525141,36.4006018972,139.041944981,0.0,51.0481707146,71.0224615957,358.483929994,2.38681634158,66.8089,289.288213652
 05/31  10:00:00,301.017876993,36.5708578031,140.602264836,0.0,32.1804615127,65.7244621605,311.345819121,5.8171756896,83.4695,222.059143432
 05/31  11:00:00,303.200626634,36.6460562557,141.563524903,0.0,32.1804615127,65.7244621605,255.810322275,6.70733250534,83.4695,165.63348977
 05/31  12:00:00,303.471252259,36.7049508378,142.168420425,0.0,32.1804615127,65.7244621605,253.190878968,6.39565252384,83.4695,163.325726444
 05/31  13:00:00,294.19431146,36.6363969972,142.614570769,0.0,32.1804615127,55.9779621605,249.794006734,6.04533349143,75.1392,168.609473243
 05/31  14:00:00,294.215192145,36.6638722434,142.643591165,0.0,32.1804615127,55.9779621605,234.766867063,5.77527984304,66.8089,162.18268722
 05/31  15:00:00,294.177819189,36.6947668888,142.564792807,0.0,32.1804615127,55.9779621605,242.821059055,5.48644077566,75.1392,162.195418279
 05/31  16:00:00,322.989155904,36.6842224879,142.009499416,0.0,32.1804615127,60.9114621605,218.352384815,3.32146892317,91.7998,123.231115892
 05/31  17:00:00,357.264433795,36.1611520978,141.946239485,0.0,32.1804615127,77.5397301883,245.416978983,7.98675018364,49.9818,187.448428799
 05/31  18:00:00,409.148530556,36.2516202686,139.959077136,0.0,77.122965704,86.2600435998,393.273412624,7.44008584974,49.9818,335.851526774
 05/31  19:00:00,416.437239123,36.2683132945,140.396857421,0.0,102.647051061,80.1663183927,291.40557802,8.10628084298,33.3212,249.978097177
 05/31  20:00:00,454.331943608,36.2305122584,139.891986327,0.0,115.40909374,92.7192997104,293.19978806,8.66517569234,33.3212,251.213412368
 05/31  21:00:00,431.40403907,36.2753509535,138.316883677,0.0,102.647051061,94.1340635361,398.371343291,9.16356956775,24.9909,364.216873723
 05/31  22:00:00,366.175061348,36.2967949599,139.932366025,0.0,77.122965704,65.871452062,301.573424995,11.0821074804,16.6606,273.830717514
 05/31  23:00:00,300.577882475,36.2200762181,142.639091881,0.0,38.286128036,48.4199368926,177.704733027,15.526197468,8.3303,153.848235559
 05/31  24:00:00,211.823063004,33.3802693163,95.3667846194,0.0,25.5240853573,30.610668775,126.28344695,0.0115988122928,3.33212,122.939728138
 06/01  01:00:00,200.205191197,33.1097135333,90.7204230273,0.0,19.418418834,29.3649097162,97.5899572436,0.294731286449,3.33212,93.9631059571
 06/01  02:00:00,204.333454787,33.9213808823,100.35666493,0.0,12.7620426787,28.1191506574,91.3735834031,0.347206917992,3.33212,87.6942564851
 06/01  03:00:00,204.538950757,33.9213808823,100.5940063,0.0,12.7620426787,28.1191506574,97.6047233242,0.322350785153,3.33212,93.950252539
 06/01  04:00:00,195.556513385,33.1097135333,86.7113786591,0.0,12.7620426787,28.1191506574,126.558492414,0.33961248286,3.33212,122.886759931
 06/01  05:00:00,222.738158386,33.3802693163,96.8279205444,0.0,25.5240853573,30.610668775,220.27942704,0.109637271831,8.3303,211.839489768
 06/01  06:00:00,339.389445281,35.0036040144,117.841816106,0.0,51.0481707146,78.1489452969,377.653408682,0.297994497218,16.6606,360.694814184
 06/01  07:00:00,404.268165572,35.9537067025,123.907008155,0.0,64.3609230253,109.708623606,523.289389892,13.4828419126,24.9909,484.81564798
 06/01  08:00:00,364.832550189,35.8724683744,127.000589609,0.0,51.0481707146,80.7689615957,410.415917062,5.60590005717,33.3212,371.488817005
 06/01  09:00:00,338.266471531,36.4005818516,128.09981814,0.0,51.0481707146,71.0224615957,352.847547264,0.039242657223,66.8089,285.999404607
 06/01  10:00:00,289.850858874,36.4946685366,128.315198949,0.0,32.1804615127,65.7244621605,305.997186443,2.20436906862,83.4695,220.323317375
 06/01  11:00:00,291.56821552,36.5885058977,129.288290356,0.0,32.1804615127,65.7244621605,256.339159967,3.2620820016,83.4695,169.607577966
 06/01  12:00:00,291.345729463,36.6550698901,129.716546218,0.0,32.1804615127,65.7244621605,249.264071242,3.21802474556,83.4695,162.576546496
 06/01  13:00:00,281.085341173,36.6199395865,129.211699267,0.0,32.1804615127,55.9779621605,241.033944331,3.50787365402,75.1392,162.386870677
 06/01  14:00:00,281.186072456,36.6509780703,129.278210288,0.0,32.1804615127,55.9779621605,232.630315515,3.64799721888,66.8089,162.173418296
 06/01  15:00:00,280.700903256,36.6806157237,128.7690786,0.0,32.1804615127,55.9779621605,240.617261911,3.30517412636,75.1392,162.172887785
 06/01  16:00:00,309.998664683,36.5018606165,128.989909954,0.0,32.1804615127,60.9114621605,218.630334941,0.126214891201,91.7998,126.704320049
 06/01  17:00:00,345.091151104,35.9964863512,129.55039244,0.0,32.1804615127,77.5397301883,238.832848028,5.30578034804,49.9818,183.54526768
 06/01  18:00:00,395.864546638,36.0994951303,126.257128249,0.0,77.122965704,86.2600435998,393.847128542,8.5900171311,49.9818,335.275311411
 06/01  19:00:00,403.714372152,36.1338041023,126.352950543,0.0,102.647051061,80.1663183927,296.22576071,8.8494979287,33.3212,254.055062781
 06/01  20:00:00,444.826736435,36.1069431503,128.405975696,0.0,115.40909374,92.7192997104,289.301295537,9.39738478718,33.3212,246.58271075
 06/01  21:00:00,424.105718918,36.1575953591,129.465081796,0.0,102.647051061,94.1340635361,397.76525373,9.91666983005,24.9909,362.8576839
 06/01  22:00:00,359.318719147,36.2069163569,131.664202218,0.0,77.122965704,65.871452062,303.737179345,13.025987575,16.6606,274.05059177
 06/01  23:00:00,294.351214247,36.1387138425,135.322392615,0.0,38.286128036,48.4199368926,179.728582696,17.6473742328,8.3303,153.750908463
 06/01  24:00:00,186.469828693,32.8391577502,71.1713414513,0.0,25.5240853573,30.610668775,141.22709067,15.0129359162,3.33212,122.882034754
 06/02  01:00:00,179.162568598,32.5686019672,71.9851994002,0.0,19.418418834,29.3649097162,126.01557319,35.0159501739,3.33212,87.6675030165
 06/02  02:00:00,164.972719872,32.5686019672,65.887783229,0.0,12.7620426787,28.1191506574,141.113957281,43.8541569531,3.33212,93.9276803277
 06/02  03:00:00,150.933617408,32.5686019672,52.0542832359,0.0,12.7620426787,28.1191506574,149.947135939,52.6895637845,3.33212,93.9254521549
 06/02  04:00:00,154.832773117,33.3802693163,48.0024548172,0.0,12.7620426787,28.1191506574,183.557375308,60.4251338643,3.33212,119.800121444
 06/02  05:00:00,185.118260419,32.9744356418,62.2293644963,0.0,25.5240853573,30.610668775,278.90153169,60.1316756707,8.3303,210.439556019
 06/02  06:00:00,336.790645555,34.6789370748,119.062862528,0.0,51.0481707146,78.1489452969,410.407537395,29.621418081,16.6606,364.125519314
 06/02  07:00:00,411.758106441,35.8907623692,133.561319115,0.0,64.3609230253,109.708623606,515.669424157,11.5321380705,24.9909,479.146386086
 06/02  08:00:00,373.179362869,35.9043469995,136.623376199,0.0,51.0481707146,80.7689615957,411.838159607,4.04853607748,33.3212,374.46842353
 06/02  09:00:00,345.789847544,36.4033116349,136.743662788,0.0,51.0481707146,71.0224615957,348.681742605,0.0893556686517,66.8089,281.783486937
 06/02  10:00:00,299.79409613,36.553720236,138.623050875,0.0,32.1804615127,65.7244621605,303.974008498,1.20680067221,83.4695,219.297707826
 06/02  11:00:00,303.948586451,36.6412912766,141.97100643,0.0,32.1804615127,65.7244621605,252.649097875,1.55086708994,83.4695,167.628730785
 06/02  12:00:00,304.152666636,36.7043219886,142.695392616,0.0,32.1804615127,65.7244621605,247.10151127,1.15003567779,83.4695,162.481975592
 06/02  13:00:00,294.575160571,36.6398250803,142.803058369,0.0,32.1804615127,55.9779621605,238.255856398,0.834198018264,75.1392,162.28245838
 06/02  14:00:00,294.523591341,36.667658457,142.590533096,0.0,32.1804615127,55.9779621605,229.587162627,0.718412685756,66.8089,162.059849942
 06/02  15:00:00,293.243602623,36.6984181851,141.196599374,0.0,32.1804615127,55.9779621605,237.787496577,0.598307057298,75.1392,162.04998952
 06/02  16:00:00,322.273686209,36.6440606998,141.029724664,0.0,32.1804615127,60.9114621605,214.94502866,0.0386906000895,91.7998,123.10653806
 06/02  17:00:00,357.218245632,36.13630264,141.443475657,0.0,32.1804615127,77.5397301883,240.633188672,3.49828317659,49.9818,187.153105495
 06/02  18:00:00,408.592175249,36.244321212,138.75539836,0.0,77.122965704,86.2600435998,390.204676269,5.52020242275,49.9818,334.702673846
 06/02  19:00:00,412.584857275,36.2745217582,135.555039472,0.0,102.647051061,80.1663183927,286.133509777,6.13519916272,33.3212,246.677110615
 06/02  20:00:00,445.932469355,36.2267226365,132.562369251,0.0,115.40909374,92.7192997104,285.811475298,6.59003455118,33.3212,245.900240747
 06/02  21:00:00,426.149176274,36.2628573656,131.45077619,0.0,102.647051061,94.1340635361,398.208281149,7.00849854342,24.9909,366.208882606
 06/02  22:00:00,360.40858988,36.2762990538,132.858983282,0.0,77.122965704,65.871452062,294.503950554,7.72356889914,16.6606,270.119781654
 06/02  23:00:00,294.75955487,36.1873294465,136.194549653,0.0,38.286128036,48.4199368926,173.668666651,11.6767353604,8.3303,153.661631291
 06/02  24:00:00,200.076227462,33.3802693163,83.5746825206,0.0,25.5240853573,30.610668775,129.005311479,2.84961368765,3.33212,122.823577792
 06/03  01:00:00,206.295498786,33.3802693163,87.7479913707,0.0,27.7269238854,30.610668775,97.6027178677,6.11549073552,3.33212,88.1551071322
 06/03  02:00:00,182.662117285,33.3802693163,82.2759852626,0.0,12.7620426787,28.1191506574,112.494596873,15.7962894625,3.33212,93.3661874103
 06/03  03:00:00,170.098395872,32.9744356418,70.5606059624,0.0,12.7620426787,28.1191506574,114.88305439,17.6641812463,3.33212,93.8867531438
 06/03  04:00:00,180.257854669,32.8391577502,74.2298917376,0.0,12.7620426787,28.1191506574,134.105430272,14.4764346497,3.33212,116.296875622
 06/03  05:00:00,195.758500629,33.3802693163,87.817518334,0.0,12.7620426787,28.1191506574,172.383348018,10.4750683648,8.3303,153.577979653
 06/03  06:00:00,292.962064145,34.3542701352,108.42705108,0.0,42.6918050922,54.3732441037,236.31051051,4.68342948744,16.6606,214.966481023
 06/03  07:00:00,368.939789677,35.9497736945,137.462170584,0.0,42.6918050922,86.1019271793,395.200409373,10.8577062307,24.9909,359.351803142
 06/03  08:00:00,405.556764882,35.8910349664,131.659502547,0.0,57.6566862989,112.030105488,553.563927633,3.99185259681,33.3212,516.250875036
 06/03  09:00:00,358.900650567,36.4048613778,130.796333296,0.0,57.6566862989,83.6599452969,436.40994752,0.0291177124641,66.8089,369.571929808
 06/03  10:00:00,307.104756807,36.4948866039,133.488107204,0.0,42.6918050922,68.9656133826,367.816428232,1.69052081289,83.4695,282.656407419
 06/03  11:00:00,299.894162051,36.5770543986,135.052761819,0.0,34.9340096728,67.7198543238,307.663271094,2.95021795631,83.4695,221.243553138
 06/03  12:00:00,299.650254309,36.6379046134,135.700531992,0.0,34.9340096728,67.7198543238,252.973571126,3.16910077216,83.4695,166.334970353
 06/03  13:00:00,288.84441086,36.6198060929,133.950782813,0.0,34.9340096728,57.9733543238,240.555271034,2.78383498573,75.1392,162.632236048
 06/03  14:00:00,288.369325023,36.6511668423,132.640815144,0.0,34.9340096728,57.9733543238,234.883858934,2.60141672245,66.8089,165.473542212
 06/03  15:00:00,289.760816348,36.6792226548,133.885672954,0.0,34.9340096728,57.9733543238,243.747342773,2.53410480945,75.1392,166.074037963
 06/03  16:00:00,320.598587008,36.426248362,136.061354086,0.0,34.9340096728,62.9068543238,217.767264254,2.76037276981,91.7998,123.207091484
 06/03  17:00:00,348.679656127,35.9396288496,137.553747019,0.0,34.9340096728,72.2186844194,211.360689355,7.19666879951,49.9818,154.182220556
 06/03  18:00:00,414.516483931,36.0906617327,137.666301916,0.0,87.0357390804,86.2600435998,244.972425352,7.17423214681,49.9818,187.816393205
 06/03  19:00:00,408.7604236,35.9068156603,137.888527179,0.0,102.000620287,77.6748002752,286.458363403,7.13322580493,33.3212,246.003937598
 06/03  20:00:00,430.72007705,35.8632581884,137.88399817,0.0,102.000620287,88.9820225341,286.892688514,7.93661104369,33.3212,245.63487747
 06/03  21:00:00,427.202081721,35.921408627,139.168390927,0.0,102.000620287,91.6425454185,290.635265725,19.6279295146,24.9909,246.01643621
 06/03  22:00:00,346.391940071,35.8898050411,112.734376156,0.0,87.0357390804,65.871452062,419.98624778,44.5283291412,16.6606,358.797318639
 06/03  23:00:00,227.97387656,35.8298838577,68.5818855723,0.0,42.6918050922,48.4199368926,297.629169475,78.1753032477,8.3303,211.123566227
 06/03  24:00:00,184.310766056,31.7569346182,68.6841263105,0.0,27.7269238854,30.610668775,196.47876295,70.3846617058,3.33212,122.761981244
