Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/04  01:00:00,192.763311041,32.5686019672,67.2027302914,0.0,34.4311606118,33.1021868926,151.671738448,58.2973387257,3.33212,90.0422797227
 06/04  02:00:00,170.123893017,30.9452672691,63.5939615048,0.0,19.466279405,30.610668775,164.016871696,69.0255225967,3.33212,91.6592290992
 06/04  03:00:00,167.637980993,30.9452672691,61.1024300874,0.0,19.466279405,30.610668775,164.590529152,67.2925032404,3.33212,93.965905912
 06/04  04:00:00,177.258520323,32.5686019672,62.5265440277,0.0,19.466279405,30.610668775,183.303277911,57.2690997228,3.33212,122.702058188
 06/04  05:00:00,180.095315652,31.7569346182,65.111311573,0.0,19.466279405,30.610668775,204.432513793,49.113721206,8.3303,146.988492587
 06/04  06:00:00,264.60462663,34.6789370748,80.7928433746,0.0,42.6918050922,54.3732441037,270.141327819,38.0038779539,16.6606,215.476849866
 06/04  07:00:00,361.088650473,36.1372831064,122.498491235,0.0,49.3960418185,88.5934452969,413.400920536,24.2404608252,24.9909,364.16955971
 06/04  08:00:00,400.991252196,35.9484529458,128.189977205,0.0,57.6566862989,112.030105488,548.764309493,4.26366115769,33.3212,511.179448335
 06/04  09:00:00,352.597265336,36.4379754992,134.050924233,0.0,50.9524495726,81.1684271793,436.058652574,0.0412475536942,66.8089,369.208505021
 06/04  10:00:00,313.064167208,36.7037357725,139.547806772,0.0,42.6918050922,68.9656133826,364.442422331,0.429491448723,83.4695,280.543430882
 06/04  11:00:00,312.250511172,36.7083682449,142.340575988,0.0,38.286128036,68.9656133826,308.836550441,0.554351769544,83.4695,224.812698671
 06/04  12:00:00,313.021926323,36.7683144348,143.292284833,0.0,38.286128036,68.9656133826,246.120785132,0.37116714214,83.4695,162.28011799
 06/04  13:00:00,294.122823712,36.6550875073,143.283955569,0.0,31.5818913096,56.727595265,238.025368484,0.598326842658,75.1392,162.287841641
 06/04  14:00:00,294.550613209,36.6752325144,143.152174002,0.0,31.5818913096,56.727595265,229.174866339,0.530129600793,66.8089,161.835836738
 06/04  15:00:00,294.485134576,36.7036555495,143.049054665,0.0,31.5818913096,56.727595265,237.509367523,0.562358727351,75.1392,161.807808796
 06/04  16:00:00,323.744524808,36.5480958033,143.352271063,0.0,31.5818913096,61.661095265,215.437699693,0.64886665199,91.7998,122.989033041
 06/04  17:00:00,351.705637622,36.0380503771,144.142601334,0.0,31.5818913096,70.9729253606,206.537249557,2.46124553435,49.9818,154.094204023
 06/04  18:00:00,411.550452539,36.1044596707,142.687617202,0.0,80.3315023541,83.7685254822,240.154167094,2.74834505847,49.9818,187.424022035
 06/04  19:00:00,413.514414717,36.0969116699,141.035404629,0.0,102.000620287,77.6748002752,277.640842203,2.93220380017,33.3212,241.387438403
 06/04  20:00:00,441.350744529,36.0460977497,137.719932245,0.0,108.704857014,91.4735406516,277.752193395,3.22997202213,33.3212,241.201021373
 06/04  21:00:00,416.321425092,36.1712843558,135.408129671,0.0,95.2963835608,89.1510273009,273.894192868,3.51636686792,24.9909,245.386926
 06/04  22:00:00,363.792256494,36.1093273112,136.799340314,0.0,80.3315023541,63.3799339444,376.134067043,5.24912875974,16.6606,354.224338283
 06/04  23:00:00,301.504319737,36.0475230426,139.332779509,0.0,42.6918050922,48.4199368926,224.962079306,6.83468097743,8.3303,209.797098329
 06/04  24:00:00,210.260186891,33.177352479,83.0367096952,0.0,34.4311606118,33.1021868926,124.756984728,1.65739250746,3.33212,119.76747222
 06/05  01:00:00,181.789316911,32.5686019672,74.2933219778,0.0,19.418418834,29.3649097162,101.791839119,4.63004759807,3.33212,93.829671521
 06/05  02:00:00,173.71766124,32.9744356418,73.9448118473,0.0,12.7620426787,28.1191506574,99.641774158,8.74361242591,3.33212,87.5660417321
 06/05  03:00:00,163.927157971,32.9744356418,64.4812472484,0.0,12.7620426787,28.1191506574,111.302081077,14.1437722674,3.33212,93.82618881
 06/05  04:00:00,172.261906688,32.9744356418,66.3170403181,0.0,12.7620426787,28.1191506574,137.473512886,15.5814680867,3.33212,118.559924799
 06/05  05:00:00,203.548404671,33.6508250993,80.4841293941,0.0,25.5240853573,30.610668775,236.54657486,17.1607439243,8.3303,211.055530936
 06/05  06:00:00,325.053589465,33.8672697257,109.135536932,0.0,51.0481707146,78.1489452969,384.973252955,13.4490979929,16.6606,354.863554962
 06/05  07:00:00,411.613249313,35.8949140805,135.113466326,0.0,64.3609230253,109.708623606,511.072374033,7.14616169319,24.9909,478.93531234
 06/05  08:00:00,374.744278878,35.8776036847,140.2874128,0.0,51.0481707146,80.7689615957,403.91514573,2.06965489296,33.3212,368.524290837
 06/05  09:00:00,348.593854963,36.4083422591,140.858483075,0.0,51.0481707146,71.0224615957,346.508865916,0.02113788574,66.8089,279.678828031
 06/05  10:00:00,303.509763524,36.5403202155,142.729395536,0.0,32.1804615127,65.7244621605,300.716084999,0.546920034356,83.4695,216.699664965
 06/05  11:00:00,306.01312721,36.6392838205,143.905916112,0.0,32.1804615127,65.7244621605,246.714205824,0.781814752467,83.4695,162.462891072
 06/05  12:00:00,305.995023989,36.7034397213,144.278436858,0.0,32.1804615127,65.7244621605,246.373744885,0.656998821867,83.4695,162.247246063
 06/05  13:00:00,295.885705495,36.6446504501,144.417676482,0.0,32.1804615127,55.9779621605,237.662848129,0.507999298889,75.1392,162.01564883
 06/05  14:00:00,294.904936837,36.6655424406,143.753555332,0.0,32.1804615127,55.9779621605,229.061699378,0.488079257941,66.8089,161.76472012
 06/05  15:00:00,295.068048884,36.700809636,143.571558488,0.0,32.1804615127,55.9779621605,237.227898792,0.361383244159,75.1392,161.727315548
 06/05  16:00:00,324.229384564,36.7163334814,143.371707045,0.0,32.1804615127,60.9114621605,214.755394695,0.020865497516,91.7998,122.934729197
 06/05  17:00:00,358.710829505,36.2141519404,143.245108728,0.0,32.1804615127,77.5397301883,231.719433724,1.92038458298,49.9818,179.817249141
 06/05  18:00:00,410.238311158,36.3278392496,140.635283387,0.0,77.122965704,86.2600435998,386.082581732,3.07280741832,49.9818,333.027974313
 06/05  19:00:00,417.112260892,36.3625376053,140.224265602,0.0,102.647051061,80.1663183927,282.682591587,3.46852367913,33.3212,245.892867908
 06/05  20:00:00,451.831969954,36.3040607841,139.722432775,0.0,115.40909374,92.7192997104,281.587952602,3.78844012377,33.3212,244.478312478
 06/05  21:00:00,431.314770977,36.3423275177,137.842031988,0.0,102.647051061,94.1340635361,385.334049982,4.09553425986,24.9909,356.247615723
 06/05  22:00:00,366.587562356,36.3546108462,139.96019104,0.0,77.122965704,65.871452062,290.180237405,4.44376326247,16.6606,269.075874142
 06/05  23:00:00,300.978784911,36.2479494351,142.783946778,0.0,38.286128036,48.4199368926,168.239088384,6.52146677378,8.3303,153.38732161
 06/05  24:00:00,212.248942192,33.3802693163,95.8793238106,0.0,25.5240853573,30.610668775,125.99289076,0.0104882337158,3.33212,122.650282526
 06/06  01:00:00,201.710070231,33.3802693163,93.0220473864,0.0,19.418418834,29.3649097162,91.0660147451,0.178192944073,3.33212,87.555701801
 06/06  02:00:00,198.974449709,33.6508250993,97.8479519895,0.0,12.7620426787,28.1191506574,92.2980966102,0.122384397901,3.33212,88.8435922123
 06/06  03:00:00,204.723167192,33.9213808823,103.188734626,0.0,12.7620426787,28.1191506574,95.9787192645,0.155616926607,3.33212,92.4909823379
 06/06  04:00:00,186.509644067,32.8391577502,79.2127461022,0.0,12.7620426787,28.1191506574,122.837274458,0.0963275215941,3.33212,119.408826936
 06/06  05:00:00,210.850049331,33.1097135333,86.5698680875,0.0,25.5240853573,30.610668775,218.352850408,0.171852553017,8.3303,209.850697855
 06/06  06:00:00,340.573381216,34.8412705446,121.123291843,0.0,51.0481707146,78.1489452969,370.999235303,0.140086217585,16.6606,354.198549085
 06/06  07:00:00,416.029428408,35.938191272,137.244386801,0.0,64.3609230253,109.708623606,509.034324618,6.52332395661,24.9909,477.520100661
 06/06  08:00:00,375.875619995,35.8712617246,139.331998949,0.0,51.0481707146,80.7689615957,401.595222398,2.74006160795,33.3212,365.53396079
 06/06  09:00:00,347.024466268,36.4049254853,137.850247119,0.0,51.0481707146,71.0224615957,341.199000867,0.0,66.8089,274.390100867
 06/06  10:00:00,298.373302465,36.5384956654,136.85979833,0.0,32.1804615127,65.7244621605,306.504792801,0.0196297119651,83.4695,223.015663089
 06/06  11:00:00,299.088979258,36.6354643029,136.681660363,0.0,32.1804615127,65.7244621605,245.902783774,0.129257675653,83.4695,162.304026098
 06/06  12:00:00,297.660626316,36.7045456687,135.894529601,0.0,32.1804615127,65.7244621605,245.592688391,0.0406547306891,83.4695,162.08253366
 06/06  13:00:00,289.825348133,36.6363905413,137.824118045,0.0,32.1804615127,55.9779621605,237.026608653,0.04066356269,75.1392,161.846745091
 06/06  14:00:00,293.865861744,36.6632502992,141.814516498,0.0,32.1804615127,55.9779621605,223.832790456,0.0429322277994,66.8089,156.980958229
 06/06  15:00:00,295.947127381,36.694276537,143.865149311,0.0,32.1804615127,55.9779621605,234.721204945,0.0116762572065,75.1392,159.570328688
 06/06  16:00:00,323.699548028,36.7383162256,142.320913149,0.0,32.1804615127,60.9114621605,214.665214264,0.0,91.7998,122.865414264
 06/06  17:00:00,358.074311552,36.2174710351,142.179715845,0.0,32.1804615127,77.5397301883,232.785556365,2.41143865656,49.9818,180.392317709
 06/06  18:00:00,410.569484758,36.3171993175,140.635276448,0.0,77.122965704,86.2600435998,385.468771562,3.86520875941,49.9818,331.621762803
 06/06  19:00:00,417.01737772,36.3602880318,139.873132459,0.0,102.647051061,80.1663183927,283.259282414,4.3374716232,33.3212,245.600610791
 06/06  20:00:00,451.084970186,36.3015836882,137.8267755,0.0,115.40909374,92.7192997104,281.292711108,4.68458298152,33.3212,243.286928127
 06/06  21:00:00,429.612751958,36.3458331349,135.121788653,0.0,102.647051061,94.1340635361,386.693299885,5.02734322685,24.9909,356.675056658
 06/06  22:00:00,365.023203671,36.36069868,137.441145585,0.0,77.122965704,65.871452062,290.800566212,5.38269511467,16.6606,268.757271097
 06/06  23:00:00,299.828733538,36.2451347233,141.193345891,0.0,38.286128036,48.4199368926,168.734168755,7.12086561717,8.3303,153.283003138
 06/06  24:00:00,210.166377819,33.3802693163,93.6525463312,0.0,25.5240853573,30.610668775,119.482749321,0.0125765048621,3.33212,116.138052816
 06/07  01:00:00,196.209988216,33.1097135333,87.7651583091,0.0,19.418418834,29.3649097162,97.2759114415,0.172183925346,3.33212,93.7716075161
 06/07  02:00:00,198.45313105,33.6508250993,97.3106173721,0.0,12.7620426787,28.1191506574,90.9735708406,0.127851540202,3.33212,87.5135993004
 06/07  03:00:00,197.48099576,33.6508250993,96.5572365595,0.0,12.7620426787,28.1191506574,90.9501423894,0.109140736458,3.33212,87.5088816529
 06/07  04:00:00,182.527385247,32.8391577502,76.3247580679,0.0,12.7620426787,28.1191506574,126.479996641,0.619602061268,3.33212,122.52827458
 06/07  05:00:00,203.557693165,32.8391577502,80.999920303,0.0,25.5240853573,30.610668775,218.999897627,4.51275939213,8.3303,206.156838235
 06/07  06:00:00,341.39392963,35.0036040144,123.012618311,0.0,51.0481707146,78.1489452969,371.073083052,0.889053491038,16.6606,353.523429561
 06/07  07:00:00,412.191799814,35.9968286647,133.709357187,0.0,64.3609230253,109.708623606,508.816702561,7.7228470028,24.9909,476.102955559
 06/07  08:00:00,372.991207564,35.9820053906,135.550346539,0.0,51.0481707146,80.7689615957,403.637339233,3.174546672,33.3212,367.141592561
 06/07  09:00:00,348.66455049,36.4180374443,138.386572146,0.0,51.0481707146,71.0224615957,339.008205778,0.0,66.8089,272.199305778
 06/07  10:00:00,302.338683847,36.6083976925,140.585452524,0.0,32.1804615127,65.7244621605,306.114505543,0.0,83.4695,222.645005543
 06/07  11:00:00,302.291539144,36.6884009413,139.809414272,0.0,32.1804615127,65.7244621605,245.663507612,0.00352979015463,83.4695,162.190477822
 06/07  12:00:00,303.569095315,36.7492726551,141.745303998,0.0,32.1804615127,65.7244621605,245.445728631,0.0154433572442,83.4695,161.960785274
 06/07  13:00:00,296.672811478,36.6669008655,144.629305564,0.0,32.1804615127,55.9779621605,234.497981246,0.020739564801,75.1392,159.338041681
 06/07  14:00:00,296.025942663,36.6783527807,143.957557894,0.0,32.1804615127,55.9779621605,224.059717016,0.0225063730639,66.8089,157.228310643
 06/07  15:00:00,293.037908491,36.7227442541,140.938035405,0.0,32.1804615127,55.9779621605,236.680665836,0.0,75.1392,161.541465836
 06/07  16:00:00,321.146770861,36.8050557913,139.713031108,0.0,32.1804615127,60.9114621605,214.626684484,0.0,91.7998,122.826884484
 06/07  17:00:00,356.934560763,36.2395530815,141.021913752,0.0,32.1804615127,77.5397301883,232.20835665,2.67492470024,49.9818,179.55163195
 06/07  18:00:00,409.056647701,36.3308945174,139.104750131,0.0,77.122965704,86.2600435998,382.24555267,4.35392892045,49.9818,327.909823749
 06/07  19:00:00,415.021930484,36.3854805605,137.265748228,0.0,102.647051061,80.1663183927,279.690622168,4.87577401126,33.3212,241.493648157
 06/07  20:00:00,449.257109367,36.3321798744,135.180903167,0.0,115.40909374,92.7192997104,283.182728469,5.26756943379,33.3212,244.593959035
 06/07  21:00:00,429.685122193,36.371244818,134.495492636,0.0,102.647051061,94.1340635361,384.749661768,5.63523424969,24.9909,354.123527518
 06/07  22:00:00,364.360115126,36.3782157855,136.391377676,0.0,77.122965704,65.871452062,291.091459512,6.013954924,16.6606,268.416904588
 06/07  23:00:00,299.361688167,36.2597507078,140.045193562,0.0,38.286128036,48.4199368926,168.973589986,7.45114202403,8.3303,153.192147962
 06/07  24:00:00,209.186083517,33.2720470031,92.6854140976,0.0,25.5240853573,30.610668775,119.54328793,0.124503580112,3.33212,116.08666435
 06/08  01:00:00,206.607037902,33.6508250993,97.1292854756,0.0,19.418418834,29.3649097162,97.2135564109,0.146518805068,3.33212,93.7349176058
 06/08  02:00:00,198.191109648,33.6508250993,96.6715863325,0.0,12.7620426787,28.1191506574,90.9217330944,0.112830936937,3.33212,87.4767821575
 06/08  03:00:00,183.336418302,33.1097135333,82.7563733673,0.0,12.7620426787,28.1191506574,91.0096177906,0.196413297746,3.33212,87.4810844929
 06/08  04:00:00,183.048305453,32.8391577502,76.3153151558,0.0,12.7620426787,28.1191506574,125.93566146,0.123291061405,3.33212,122.480250399
 06/08  05:00:00,218.973502905,33.6508250993,94.5748960103,0.0,25.5240853573,30.610668775,214.702296659,0.386254884215,8.3303,205.985741775
 06/08  06:00:00,340.195540644,35.0036040144,120.782816006,0.0,51.0481707146,78.1489452969,369.681627303,0.126263642129,16.6606,352.894763661
 06/08  07:00:00,411.343987056,35.944246036,132.179338746,0.0,64.3609230253,109.708623606,507.054360777,8.77925572013,24.9909,473.284205056
 06/08  08:00:00,370.925723547,35.9389565002,133.096408246,0.0,51.0481707146,80.7689615957,396.719678087,3.51581182271,33.3212,359.882666265
 06/08  09:00:00,343.3677859,36.4178728461,133.096105437,0.0,51.0481707146,71.0224615957,344.815485849,0.0,66.8089,278.006585849
 06/08  10:00:00,296.965733411,36.5931844556,135.228329244,0.0,32.1804615127,65.7244621605,299.64047688,0.0,83.4695,216.17097688
 06/08  11:00:00,299.145482562,36.6867164432,136.672725056,0.0,32.1804615127,65.7244621605,245.649032321,0.0,83.4695,162.179532321
 06/08  12:00:00,300.74309949,36.7537530402,138.914935465,0.0,32.1804615127,65.7244621605,245.40496757,0.0,83.4695,161.93546757
 06/08  13:00:00,292.944504982,36.6666391981,140.905043659,0.0,32.1804615127,55.9779621605,236.819090641,0.0,75.1392,161.679890641
 06/08  14:00:00,292.898432845,36.6772435905,140.840506217,0.0,32.1804615127,55.9779621605,222.075115001,0.00701707299546,66.8089,155.259197928
 06/08  15:00:00,287.991356562,36.7070896631,135.938317874,0.0,32.1804615127,55.9779621605,236.059758881,0.0,75.1392,160.920558881
 06/08  16:00:00,312.54181828,36.6792302078,131.304174473,0.0,32.1804615127,60.9114621605,214.554355946,0.0,91.7998,122.754555946
 06/08  17:00:00,347.449592243,36.1200931108,131.740134081,0.0,32.1804615127,77.5397301883,232.480333478,3.09359271352,49.9818,179.404940764
 06/08  18:00:00,398.318516167,36.2023660607,128.57821423,0.0,77.122965704,86.2600435998,382.444142764,4.99150105418,49.9818,327.47084171
 06/08  19:00:00,405.68454527,36.2186334011,128.211080255,0.0,102.647051061,80.1663183927,280.047101298,5.57710246634,33.3212,241.148798832
 06/08  20:00:00,442.696414106,36.1858784367,128.793644626,0.0,115.40909374,92.7192997104,283.643442692,5.98573946668,33.3212,244.336503226
 06/08  21:00:00,423.619992882,36.2396851681,127.768759429,0.0,102.647051061,94.1340635361,384.867401101,6.38213455145,24.9909,353.494366549
 06/08  22:00:00,360.263713524,36.2757289039,131.780683737,0.0,77.122965704,65.871452062,291.544284333,6.78838793027,16.6606,268.095296403
 06/08  23:00:00,296.413032002,36.1942444266,137.233710099,0.0,38.286128036,48.4199368926,163.782986508,9.01548066627,8.3303,146.437205842
 06/08  24:00:00,206.915561011,33.3802693163,90.3381367974,0.0,25.5240853573,30.610668775,125.816690126,0.00936232765787,3.33212,122.475207798
 06/09  01:00:00,190.956395967,32.9744356418,83.0328388301,0.0,19.418418834,29.3649097162,91.2793826242,0.482325598876,3.33212,87.4649370253
 06/09  02:00:00,189.175350641,33.3802693163,88.8081550419,0.0,12.7620426787,28.1191506574,90.857959569,0.065589498269,3.33212,87.4602500707
 06/09  03:00:00,187.992502183,33.3802693163,87.7304585321,0.0,12.7620426787,28.1191506574,100.971942319,3.94472282698,3.33212,93.6950994918
 06/09  04:00:00,193.511046834,33.3802693163,86.0724074276,0.0,12.7620426787,28.1191506574,130.766066302,11.4583466169,3.33212,115.975599685
 06/09  05:00:00,207.148654828,33.3802693163,83.4391232796,0.0,25.5240853573,30.610668775,235.64277702,21.514258619,8.3303,205.798218401
 06/09  06:00:00,341.305161038,35.0036040144,123.565905796,0.0,51.0481707146,78.1489452969,399.182503392,30.270531511,16.6606,352.251371881
 06/09  07:00:00,415.727148329,35.8874432809,139.721235414,0.0,64.3609230253,109.708623606,537.551258321,39.4021806306,24.9909,473.158177691
 06/09  08:00:00,374.424970384,35.8207223496,141.138184625,0.0,51.0481707146,80.7689615957,420.105708247,29.3081126241,33.3212,357.476395623
 06/09  09:00:00,339.445629779,36.4122585342,134.483859516,0.0,51.0481707146,71.0224615957,368.477629,23.4055970229,66.8089,278.263131977
 06/09  10:00:00,264.87321828,36.501119795,108.704925298,0.0,32.1804615127,65.7244621605,325.269945404,25.8467828604,83.4695,215.953662544
 06/09  11:00:00,256.507408773,36.5551767426,99.7335236662,0.0,32.1804615127,65.7244621605,272.685377269,27.1657314044,83.4695,162.050145865
 06/09  12:00:00,281.812053716,36.6026845158,125.370020881,0.0,32.1804615127,65.7244621605,264.585848038,19.3164301671,83.4695,161.799917871
 06/09  13:00:00,273.593870347,36.6295374303,126.628437845,0.0,32.1804615127,55.9779621605,248.592023006,14.466048072,75.1392,158.986774934
 06/09  14:00:00,270.34424839,36.6596341915,123.345483641,0.0,32.1804615127,55.9779621605,238.253803715,14.231195747,66.8089,157.213707968
 06/09  15:00:00,270.661513593,36.6878980966,123.637917727,0.0,32.1804615127,55.9779621605,247.037886909,13.9804426792,75.1392,157.91824423
 06/09  16:00:00,299.068301617,36.4275999675,123.034064687,0.0,32.1804615127,60.9114621605,224.96559331,13.6744287914,91.7998,119.491364519
 06/09  17:00:00,347.451263869,35.9073785043,136.7537579,0.0,32.1804615127,77.5397301883,242.010286236,12.7673230111,49.9818,179.261163225
 06/09  18:00:00,406.515256877,35.9503013687,141.834909942,0.0,77.122965704,86.2600435998,395.635460819,14.79176519,49.9818,330.861895629
 06/09  19:00:00,413.550006524,35.9224206266,141.840875797,0.0,102.647051061,80.1663183927,287.572787871,16.8721064281,33.3212,237.379481443
 06/09  20:00:00,449.234005702,35.9156829716,141.126640637,0.0,115.40909374,92.7192997104,297.524574222,20.1203048704,33.3212,244.083069352
 06/09  21:00:00,430.832053644,35.9923607389,140.650796594,0.0,102.647051061,94.1340635361,400.206425574,22.3700093781,24.9909,352.845516196
 06/09  22:00:00,350.52416664,36.0665180836,126.715065555,0.0,77.122965704,65.871452062,309.76693339,25.3374390061,16.6606,267.768894384
 06/09  23:00:00,254.859195397,36.0113643995,99.3808842549,0.0,38.286128036,48.4199368926,184.048258225,29.3628168085,8.3303,146.355141416
 06/09  24:00:00,176.51679946,31.7569346182,63.0499819221,0.0,25.5240853573,30.610668775,147.261956461,22.8596779812,3.33212,121.07015848
 06/10  01:00:00,183.343456757,32.5686019672,66.912469025,0.0,27.7269238854,30.610668775,113.846334289,21.7682480346,3.33212,88.745966254
 06/10  02:00:00,173.072176262,32.5686019672,74.070472696,0.0,12.7620426787,28.1191506574,111.51562926,20.7699292911,3.33212,87.4135799686
 06/10  03:00:00,153.212984251,31.7569346182,55.1889314843,0.0,12.7620426787,28.1191506574,110.596214224,19.8478287487,3.33212,87.4162654755
 06/10  04:00:00,181.68818758,33.3802693163,75.3415656787,0.0,12.7620426787,28.1191506574,144.676668188,18.9843266464,3.33212,122.360221542
 06/10  05:00:00,176.021926777,32.9744356418,69.0636543902,0.0,12.7620426787,28.1191506574,172.979426538,18.3740318167,8.3303,146.275094722
 06/10  06:00:00,286.451364881,34.6789370748,102.386966117,0.0,42.6918050922,54.3732441037,240.610557082,17.4582651121,16.6606,206.49169197
 06/10  07:00:00,368.631721365,35.9310013769,138.880976087,0.0,42.6918050922,86.1019271793,393.517561274,16.9157468519,24.9909,351.610914422
 06/10  08:00:00,409.472033316,35.942958248,137.78181681,0.0,57.6566862989,112.030105488,540.536413054,6.00605249958,33.3212,501.209160554
 06/10  09:00:00,365.23433488,36.4053945044,139.439954218,0.0,57.6566862989,83.6599452969,431.519016363,0.212469220649,66.8089,364.497647142
 06/10  10:00:00,313.875957351,36.561995893,141.969164608,0.0,42.6918050922,68.9656133826,354.856603669,1.05679524332,83.4695,270.330308426
 06/10  11:00:00,307.028791821,36.6416458659,142.895223317,0.0,34.9340096728,67.7198543238,306.685322291,1.49222172179,83.4695,221.723600569
 06/10  12:00:00,307.473551748,36.7082926496,143.298001383,0.0,34.9340096728,67.7198543238,248.569513014,1.3164757213,83.4695,163.783537293
 06/10  13:00:00,298.787159173,36.6419455972,143.712377428,0.0,34.9340096728,57.9733543238,232.845445789,1.17184634872,75.1392,156.53439944
 06/10  14:00:00,299.433176489,36.6684146178,143.739064662,0.0,34.9340096728,57.9733543238,228.387137415,1.07182821322,66.8089,160.506409202
 06/10  15:00:00,299.321322801,36.6981911289,142.937392909,0.0,34.9340096728,57.9733543238,237.811869587,0.963510638988,75.1392,161.709158948
 06/10  16:00:00,329.273043099,36.5342513358,143.545676635,0.0,34.9340096728,62.9068543238,215.575913732,0.970536358191,91.7998,122.805577374
 06/10  17:00:00,355.97547197,36.1455190875,143.516812362,0.0,34.9340096728,72.2186844194,199.918817522,3.09443352277,49.9818,146.842583999
 06/10  18:00:00,420.630907082,36.381823931,141.409136309,0.0,87.0357390804,86.2600435998,239.925076055,3.11930407219,49.9818,186.823971982
 06/10  19:00:00,413.905539152,36.1926717314,139.722205119,0.0,102.000620287,77.6748002752,273.629056585,3.53572519674,33.3212,236.772131389
 06/10  20:00:00,434.815719158,36.1128336899,140.431594936,0.0,102.000620287,88.9820225341,281.021243103,3.87312754462,33.3212,243.826915558
 06/10  21:00:00,428.793575579,36.1218159954,139.963041714,0.0,102.000620287,91.6425454185,265.953931288,4.19898162734,24.9909,236.76404966
 06/10  22:00:00,376.03832106,36.0412846754,141.333003359,0.0,87.0357390804,65.871452062,377.578998376,10.5269960319,16.6606,350.391402344
 06/10  23:00:00,283.100951905,35.9513603241,122.711082169,0.0,42.6918050922,48.4199368926,236.094074616,21.8599987724,8.3303,205.903775844
 06/10  24:00:00,178.001767133,32.9744356418,61.1117224804,0.0,27.7269238854,30.610668775,143.780027974,24.5288486999,3.33212,115.919059275
 06/11  01:00:00,179.989113444,30.9452672691,55.9622706297,0.0,34.4311606118,33.1021868926,127.922058122,30.8287422312,3.33212,93.7611958912
 06/11  02:00:00,168.484761239,33.3802693163,59.5660077089,0.0,19.466279405,30.610668775,125.826757557,34.9877962192,3.33212,87.5068413382
 06/11  03:00:00,166.70795361,30.9452672691,60.1769657,0.0,19.466279405,30.610668775,129.168118392,38.3368072564,3.33212,87.4991911351
 06/11  04:00:00,178.532533833,33.3802693163,63.022950393,0.0,19.466279405,30.610668775,159.298484069,33.6523052607,3.33212,122.314058808
 06/11  05:00:00,182.21362131,31.7569346182,67.2461021129,0.0,19.466279405,30.610668775,180.130861348,25.4167899582,8.3303,146.38377139
 06/11  06:00:00,297.903076241,35.0036040144,113.468027772,0.0,42.6918050922,54.3732441037,240.668313407,15.267515051,16.6606,208.740198356
 06/11  07:00:00,378.014232202,36.1787186451,138.080245256,0.0,49.3960418185,88.5934452969,383.233703147,8.00888861255,24.9909,350.233914535
 06/11  08:00:00,411.104693577,35.9532865833,138.219458129,0.0,57.6566862989,112.030105488,535.658038205,1.55011808477,33.3212,500.786720121
 06/11  09:00:00,357.737422453,36.432282383,138.984546825,0.0,50.9524495726,81.1684271793,428.924389123,0.0,66.8089,362.115489123
 06/11  10:00:00,316.725930862,36.7436643079,142.009638894,0.0,42.6918050922,68.9656133826,357.229273453,0.234137918307,83.4695,273.525635535
 06/11  11:00:00,313.778383156,36.7146797337,143.032255627,0.0,38.286128036,68.9656133826,304.184279516,0.311305922787,83.4695,220.403473593
 06/11  12:00:00,312.84642955,36.7634163419,142.923112611,0.0,38.286128036,68.9656133826,238.61776363,0.213064761829,83.4695,154.935198868
 06/11  13:00:00,293.487076964,36.6488887336,142.601486098,0.0,31.5818913096,56.727595265,237.209163747,0.496865679359,75.1392,161.573098068
 06/11  14:00:00,293.176588931,36.6669715189,142.109763455,0.0,31.5818913096,56.727595265,222.934781337,0.629426822136,66.8089,155.496454515
 06/11  15:00:00,292.94897283,36.6948908022,141.802634824,0.0,31.5818913096,56.727595265,235.976382247,0.700643152966,75.1392,160.136539094
 06/11  16:00:00,322.113317201,36.500980447,141.643035158,0.0,31.5818913096,61.661095265,208.781165947,0.841177783147,91.7998,116.140188164
 06/11  17:00:00,349.459149493,35.9755103846,141.613838019,0.0,31.5818913096,70.9729253606,206.110596798,2.69017194298,49.9818,153.438624855
 06/11  18:00:00,410.097230643,36.0230626767,140.564643843,0.0,80.3315023541,83.7685254822,232.458513497,2.95022273072,49.9818,179.526490767
 06/11  19:00:00,413.395697863,36.0214284059,140.181603428,0.0,102.000620287,77.6748002752,276.756843713,2.97398510253,33.3212,240.46165861
 06/11  20:00:00,443.562852234,35.9914704952,139.571479081,0.0,108.704857014,91.4735406516,272.227302698,3.25743550682,33.3212,235.648667192
 06/11  21:00:00,420.56107027,36.1337850316,139.728671351,0.0,95.2963835608,89.1510273009,267.654206618,3.54489466495,24.9909,239.118411953
 06/11  22:00:00,367.268474412,36.0891030174,140.215264884,0.0,80.3315023541,63.3799339444,370.474435734,5.20491892246,16.6606,348.608916811
 06/11  23:00:00,304.607923813,36.0364920857,142.500691576,0.0,42.6918050922,48.4199368926,214.137142829,6.78948276644,8.3303,199.017360062
 06/11  24:00:00,215.46397439,33.177352479,88.2652264039,0.0,34.4311606118,33.1021868926,125.826703421,0.0239028301969,3.33212,122.470680591
 06/12  01:00:00,201.099936833,33.3802693163,92.3459571409,0.0,19.418418834,29.3649097162,91.1306242376,0.420492216058,3.33212,87.3780120216
 06/12  02:00:00,175.968905744,32.9744356418,75.7572113631,0.0,12.7620426787,28.1191506574,94.2424016724,3.54656800348,3.33212,87.3637136689
 06/12  03:00:00,174.616654131,32.9744356418,74.6100563053,0.0,12.7620426787,28.1191506574,97.6732060199,6.97167833355,3.33212,87.3694076864
 06/12  04:00:00,190.292207139,33.3802693163,82.8420163992,0.0,12.7620426787,28.1191506574,125.24405661,6.08531547424,3.33212,115.826621136
 06/12  05:00:00,192.594798642,32.8391577502,69.3954028382,0.0,25.5240853573,30.610668775,216.363072107,2.7620472889,8.3303,205.270724818
 06/12  06:00:00,322.766602557,34.3542701352,104.674067242,0.0,51.0481707146,78.1489452969,368.533478242,1.50097778171,16.6606,350.37190046
 06/12  07:00:00,410.722167584,35.8949881316,132.783878825,0.0,64.3609230253,109.708623606,493.03575426,5.69484841289,24.9909,462.350005847
 06/12  08:00:00,369.344654949,35.830374857,133.441299758,0.0,51.0481707146,80.7689615957,396.908812909,2.37543758953,33.3212,361.212175319
 06/12  09:00:00,341.037647923,36.4035552957,132.187111003,0.0,51.0481707146,71.0224615957,336.572647371,0.0934518698936,66.8089,269.670295501
 06/12  10:00:00,292.173329746,36.4911285433,131.364033794,0.0,32.1804615127,65.7244621605,300.072693664,1.1792938116,83.4695,215.423899853
 06/12  11:00:00,292.404472866,36.5455319192,130.30137255,0.0,32.1804615127,65.7244621605,246.964826841,1.73219672258,83.4695,161.763130118
 06/12  12:00:00,291.099898293,36.5984585474,129.555189969,0.0,32.1804615127,65.7244621605,246.267525374,1.78745700478,83.4695,161.010568369
 06/12  13:00:00,280.141344225,36.6180887034,128.292725017,0.0,32.1804615127,55.9779621605,231.799520785,1.582399413,75.1392,155.077921372
 06/12  14:00:00,279.621391867,36.6491930693,127.736934489,0.0,32.1804615127,55.9779621605,222.694970799,1.52548880134,66.8089,154.360581998
 06/12  15:00:00,281.052295072,36.6779164164,129.143744974,0.0,32.1804615127,55.9779621605,237.757863763,1.53450963086,75.1392,161.084154132
 06/12  16:00:00,310.469604132,36.4598365669,129.509929153,0.0,32.1804615127,60.9114621605,207.928963536,0.0718355278841,91.7998,116.057328009
 06/12  17:00:00,344.124180212,35.9526331413,128.610517602,0.0,32.1804615127,77.5397301883,231.344969474,2.47698388001,49.9818,178.886185594
 06/12  18:00:00,395.903064376,36.0247888632,126.356514149,0.0,77.122965704,86.2600435998,374.968682768,3.96727227183,49.9818,321.019610496
 06/12  19:00:00,403.213139638,36.0686620134,125.91556723,0.0,102.647051061,80.1663183927,281.573978001,4.221400854,33.3212,244.031377147
 06/12  20:00:00,439.886111319,36.0625681602,126.139503919,0.0,115.40909374,92.7192997104,273.820838783,4.56182843288,33.3212,235.93781035
 06/12  21:00:00,421.628128781,36.1349413941,125.903348444,0.0,102.647051061,94.1340635361,380.835240633,4.9000089038,24.9909,350.944331729
 06/12  22:00:00,356.250128469,36.19210953,127.019573966,0.0,77.122965704,65.871452062,283.585741584,6.17667187617,16.6606,260.748469708
 06/12  23:00:00,291.907737966,36.1301929687,131.247424838,0.0,38.286128036,48.4199368926,167.920855601,8.69076769643,8.3303,150.899787904
 06/12  24:00:00,194.565225599,33.1097135333,77.8773028165,0.0,25.5240853573,30.610668775,119.752415732,0.158472619436,3.33212,116.261823112
 06/13  01:00:00,196.383073306,33.3802693163,86.8755827227,0.0,19.418418834,29.3649097162,90.7215597657,0.0487149167675,3.33212,87.3407248489
 06/13  02:00:00,172.585197472,32.9744356418,71.6973676487,0.0,12.7620426787,28.1191506574,91.0288464491,0.35677688832,3.33212,87.3399495608
 06/13  03:00:00,168.763525036,32.8391577502,68.0888933015,0.0,12.7620426787,28.1191506574,90.7840291297,0.109840000443,3.33212,87.3420691293
 06/13  04:00:00,175.20155621,32.8391577502,67.3296105488,0.0,12.7620426787,28.1191506574,119.219886583,0.115079266359,3.33212,115.772687317
 06/13  05:00:00,206.562339014,33.3802693163,81.2417558601,0.0,25.5240853573,30.610668775,213.697734809,0.267863696337,8.3303,205.099571113
 06/13  06:00:00,337.971923317,35.0036040144,117.775973438,0.0,51.0481707146,78.1489452969,367.031066338,0.612407990545,16.6606,349.758058348
 06/13  07:00:00,414.132963118,35.8826263912,135.829285057,0.0,64.3609230253,109.708623606,490.628624349,7.79806573318,24.9909,457.839658616
 06/13  08:00:00,373.278396886,35.8315935809,137.727122255,0.0,51.0481707146,80.7689615957,399.446224752,3.21836481828,33.3212,362.906659934
 06/13  09:00:00,344.848476903,36.3955466717,137.435859187,0.0,51.0481707146,71.0224615957,336.617231605,0.085681616738,66.8089,269.722649988
 06/13  10:00:00,297.34720061,36.4842732089,138.606394498,0.0,32.1804615127,65.7244621605,299.838085861,1.19378188314,83.4695,215.174803978
 06/13  11:00:00,298.747086891,36.5508002391,138.978869609,0.0,32.1804615127,65.7244621605,241.357456121,1.75717030591,83.4695,156.130785815
 06/13  12:00:00,299.106969367,36.6138861318,139.377233982,0.0,32.1804615127,65.7244621605,245.35681555,1.67439173878,83.4695,160.212923811
 06/13  13:00:00,291.424407236,36.6150912802,141.480607102,0.0,32.1804615127,55.9779621605,231.035974928,1.42612006436,75.1392,154.470654863
 06/13  14:00:00,292.938435477,36.6470249694,143.217577988,0.0,32.1804615127,55.9779621605,229.152932633,1.34464168668,66.8089,160.999390946
 06/13  15:00:00,292.989461125,36.6791154214,142.918456475,0.0,32.1804615127,55.9779621605,230.642372732,1.20897013298,75.1392,154.294202599
 06/13  16:00:00,321.957937151,36.4922293672,142.900094796,0.0,32.1804615127,60.9114621605,207.887039382,0.0589795702411,91.7998,116.028259811
 06/13  17:00:00,356.146210669,36.0042986575,142.398484388,0.0,32.1804615127,77.5397301883,231.819766761,3.09845671658,49.9818,178.739510045
 06/13  18:00:00,408.512746551,36.1242721475,140.644379695,0.0,77.122965704,86.2600435998,375.236312391,4.72535617944,49.9818,320.529156212
 06/13  19:00:00,415.298780868,36.1652239612,140.886587735,0.0,102.647051061,80.1663183927,281.754452617,5.24324974681,33.3212,243.19000287
 06/13  20:00:00,448.203329971,36.132832994,137.293608988,0.0,115.40909374,92.7192997104,275.253842955,5.65531461332,33.3212,236.277328342
 06/13  21:00:00,429.549072808,36.1822584589,136.942975728,0.0,102.647051061,94.1340635361,379.98205303,6.03382360129,24.9909,348.957329429
 06/13  22:00:00,364.362306623,36.2236651428,138.245526427,0.0,77.122965704,65.871452062,283.870102775,7.10924037799,16.6606,260.100262397
 06/13  23:00:00,297.835910802,36.1532526714,139.881349707,0.0,38.286128036,48.4199368926,164.488423794,10.1437390932,8.3303,146.014384701
 06/13  24:00:00,196.142281968,33.1097135333,80.2159462,0.0,25.5240853573,30.610668775,119.291712934,0.187817081515,3.33212,115.771775852
 06/14  01:00:00,199.418544743,33.3802693163,90.2612768214,0.0,19.418418834,29.3649097162,91.2890355537,0.0585877405831,3.33212,87.8983278131
 06/14  02:00:00,186.023692555,33.3802693163,84.9540180689,0.0,12.7620426787,28.1191506574,94.393778131,0.0789801688011,3.33212,90.9826779622
 06/14  03:00:00,183.458305294,33.3802693163,82.6023084378,0.0,12.7620426787,28.1191506574,93.3111086249,0.66694121355,3.33212,89.3120474113
 06/14  04:00:00,189.272042241,33.3802693163,81.9497229163,0.0,12.7620426787,28.1191506574,124.204883311,5.15849193437,3.33212,115.714271376
 06/14  05:00:00,193.903769911,32.8391577502,71.0874241492,0.0,25.5240853573,30.610668775,213.435078914,7.24342944502,8.3303,197.861349469
 06/14  06:00:00,325.091999492,34.3542701352,107.597857644,0.0,51.0481707146,78.1489452969,370.08029335,4.27226146599,16.6606,349.147431884
 06/14  07:00:00,412.520689732,35.9080887831,135.391790202,0.0,64.3609230253,109.708623606,493.499607546,8.97124496464,24.9909,459.537462581
 06/14  08:00:00,371.927378299,35.879584943,136.789267341,0.0,51.0481707146,80.7689615957,397.194323469,3.71279193756,33.3212,360.160331531
 06/14  09:00:00,347.191901092,36.3964060214,139.472607968,0.0,51.0481707146,71.0224615957,335.87173608,0.0,66.8089,269.06283608
 06/14  10:00:00,301.727759063,36.517778391,142.852154516,0.0,32.1804615127,65.7244621605,298.939432969,0.477676621282,83.4695,214.992256348
 06/14  11:00:00,302.819673174,36.6198853408,143.135598959,0.0,32.1804615127,65.7244621605,239.20958586,0.919612944027,83.4695,154.820472916
 06/14  12:00:00,302.076435542,36.6834623264,142.956762937,0.0,32.1804615127,65.7244621605,245.570763877,0.750882998697,83.4695,161.350380879
 06/14  13:00:00,292.051855299,36.6269872311,142.40159717,0.0,32.1804615127,55.9779621605,230.206671023,0.663104793555,75.1392,154.40436623
 06/14  14:00:00,292.4632846,36.6589688765,142.694920108,0.0,32.1804615127,55.9779621605,221.734511275,0.734450034331,66.8089,154.191161241
 06/14  15:00:00,292.131000868,36.689370032,142.431455613,0.0,32.1804615127,55.9779621605,232.844209346,0.797410650664,75.1392,156.907598695
 06/14  16:00:00,321.223193529,36.539087194,142.566766437,0.0,32.1804615127,60.9114621605,211.588579104,0.012831456882,91.7998,119.775947647
 06/14  17:00:00,354.804637248,36.0371399711,142.017304364,0.0,32.1804615127,77.5397301883,231.979783787,3.35854713346,49.9818,178.639436654
 06/14  18:00:00,406.608085155,36.1386117823,139.789572611,0.0,77.122965704,86.2600435998,375.285990582,5.2406376856,49.9818,320.063552896
 06/14  19:00:00,414.219896964,36.1732540127,140.058728886,0.0,102.647051061,80.1663183927,275.287916109,5.82647149601,33.3212,236.140244613
 06/14  20:00:00,449.057081253,36.1323173917,138.816198059,0.0,115.40909374,92.7192997104,275.027564583,6.24933249939,33.3212,235.457032083
 06/14  21:00:00,429.335807193,36.1706988391,137.113347718,0.0,102.647051061,94.1340635361,381.363692717,6.65143363059,24.9909,349.721359086
 06/14  22:00:00,362.19643576,36.2036553285,137.447809549,0.0,77.122965704,65.871452062,295.129585748,19.9029901444,16.6606,258.565995603
 06/14  23:00:00,250.464198877,36.1236806643,94.8187480736,0.0,38.286128036,48.4199368926,193.552729787,39.2919805334,8.3303,145.930449253
 06/14  24:00:00,183.187641082,32.9744356418,68.5205920685,0.0,25.5240853573,30.610668775,152.660780866,33.6018441282,3.33212,115.726816738
 06/15  01:00:00,183.219543777,32.5686019672,76.2991644377,0.0,19.418418834,29.3649097162,122.097913688,31.4663966059,3.33212,87.2993970818
 06/15  02:00:00,157.678060892,31.7569346182,59.6373292661,0.0,12.7620426787,28.1191506574,125.319524684,34.5210346589,3.33212,87.4663700254
 06/15  03:00:00,162.758922051,33.3802693163,63.1339242205,0.0,12.7620426787,28.1191506574,126.296573047,35.702764222,3.33212,87.261688825
 06/15  04:00:00,166.286028371,33.3802693163,60.1171308007,0.0,12.7620426787,28.1191506574,161.595213849,37.2178190209,3.33212,121.045274828
 06/15  05:00:00,192.638282799,32.9744356418,70.4262723955,0.0,25.5240853573,30.610668775,244.404786276,37.4065030742,8.3303,198.667983202
 06/15  06:00:00,325.180672056,34.6789370748,108.971582949,0.0,51.0481707146,78.1489452969,399.5851736,34.3741150599,16.6606,348.55045854
 06/15  07:00:00,412.003123146,35.8663896578,137.464234904,0.0,64.3609230253,109.708623606,523.081549496,42.7433947243,24.9909,455.347254772
 06/15  08:00:00,350.48266382,35.8169958388,118.522521213,0.0,51.0481707146,80.7689615957,431.895295304,43.0357942909,33.3212,355.538301013
 06/15  09:00:00,313.916560437,36.4043867547,109.613254139,0.0,51.0481707146,71.0224615957,375.328806529,36.1103016874,66.8089,272.409604841
 06/15  10:00:00,251.154288574,36.4938856019,95.5616269552,0.0,32.1804615127,65.7244621605,325.449613524,32.297394245,83.4695,209.682719279
 06/15  11:00:00,255.533076432,36.5473403003,99.2211205221,0.0,32.1804615127,65.7244621605,273.763170777,28.8078761455,83.4695,161.485794631
 06/15  12:00:00,288.209828765,36.5870715022,132.295451528,0.0,32.1804615127,65.7244621605,260.586433197,22.5991210559,83.4695,154.517812141
 06/15  13:00:00,276.190024964,36.6207199974,129.694350064,0.0,32.1804615127,55.9779621605,251.600325275,17.3085483983,75.1392,159.152576876
 06/15  14:00:00,283.250379178,36.6510461906,136.352105196,0.0,32.1804615127,55.9779621605,233.655479827,10.8584549822,66.8089,155.988124845
 06/15  15:00:00,273.155685786,36.6786955319,126.149271328,0.0,32.1804615127,55.9779621605,238.982186431,9.72406095369,75.1392,154.118925477
 06/15  16:00:00,294.980549331,36.4175382666,119.040021328,0.0,32.1804615127,60.9114621605,218.415310748,10.7049351855,91.7998,115.910575562
 06/15  17:00:00,325.508293334,35.9072005552,115.170350868,0.0,32.1804615127,77.5397301883,242.809967665,14.322380437,49.9818,178.505787228
 06/15  18:00:00,384.800472528,35.9514742611,120.632266073,0.0,77.122965704,86.2600435998,389.002976509,19.4224616053,49.9818,319.598714904
 06/15  19:00:00,380.165907049,35.9174524094,108.670970306,0.0,102.647051061,80.1663183927,293.55206766,24.3287990165,33.3212,235.902068644
 06/15  20:00:00,425.174765415,35.9083569283,117.295056242,0.0,115.40909374,92.7192997104,295.260329765,26.722893925,33.3212,235.21623584
 06/15  21:00:00,427.879025687,35.9871472478,137.913751978,0.0,102.647051061,94.1340635361,400.137800552,26.9250347734,24.9909,348.221865779
 06/15  22:00:00,330.709675993,36.0584233279,107.391715101,0.0,77.122965704,65.871452062,306.53021307,30.7999896598,16.6606,259.06962341
 06/15  23:00:00,238.508450186,36.0022464247,83.4232036929,0.0,38.286128036,48.4199368926,194.370243284,40.1927385454,8.3303,145.847204739
 06/15  24:00:00,186.285428995,30.9452672691,73.6626888803,0.0,25.5240853573,30.610668775,159.685379403,40.695594644,3.33212,115.657664759
 06/16  01:00:00,172.560228035,31.7569346182,66.4967479677,0.0,19.418418834,29.3649097162,133.934209551,43.3429840785,3.33212,87.2591054727
 06/16  02:00:00,160.581675865,32.5686019672,61.6564264372,0.0,12.7620426787,28.1191506574,133.362218023,42.7765682871,3.33212,87.2535297358
 06/16  03:00:00,158.430778028,33.3802693163,58.7568997844,0.0,12.7620426787,28.1191506574,129.198051688,38.6061559696,3.33212,87.2597757179
 06/16  04:00:00,165.960726673,32.5686019672,59.8684065945,0.0,12.7620426787,28.1191506574,151.455310005,32.5081036275,3.33212,115.615086377
 06/16  05:00:00,192.534009411,32.5686019672,70.0085578846,0.0,25.5240853573,30.610668775,231.477071653,25.5981079472,8.3303,197.548663706
 06/16  06:00:00,325.238465828,35.0036040144,107.936047756,0.0,51.0481707146,78.1489452969,384.440144393,19.8171685021,16.6606,347.962375891
 06/16  07:00:00,412.951785517,35.8462510085,137.412354438,0.0,64.3609230253,109.708623606,499.008586044,19.8992052953,24.9909,454.118480749
 06/16  08:00:00,370.864690527,35.8247739881,137.669519815,0.0,51.0481707146,80.7689615957,400.521618443,11.4783132647,33.3212,355.722105178
 06/16  09:00:00,345.383077532,36.4001610837,139.784918529,0.0,51.0481707146,71.0224615957,338.921075627,2.26446129516,66.8089,269.847714332
 06/16  10:00:00,300.794761996,36.4892087815,143.100264981,0.0,32.1804615127,65.7244621605,295.249495147,0.804350107142,83.4695,210.97564504
 06/16  11:00:00,303.320667377,36.5489399689,144.024714245,0.0,32.1804615127,65.7244621605,245.825080944,0.980561752377,83.4695,161.375019191
 06/16  12:00:00,303.154120972,36.6090031726,143.901264491,0.0,32.1804615127,65.7244621605,238.890531273,0.970364681101,83.4695,154.450666592
 06/16  13:00:00,293.778950512,36.6254985225,144.139863675,0.0,32.1804615127,55.9779621605,230.319144647,0.950439961197,75.1392,154.229504686
 06/16  14:00:00,293.865329055,36.6578910668,143.984228714,0.0,32.1804615127,55.9779621605,221.705546921,0.866616489453,66.8089,154.030030432
 06/16  15:00:00,293.416996679,36.6849980095,143.598974497,0.0,32.1804615127,55.9779621605,230.077657198,0.910857617051,75.1392,154.027599581
 06/16  16:00:00,322.121559459,36.4619570112,143.418599476,0.0,32.1804615127,60.9114621605,214.157771788,0.0458273003091,91.7998,122.312144488
 06/16  17:00:00,356.329625462,35.954811826,142.469255908,0.0,32.1804615127,77.5397301883,222.93695493,1.43737029955,49.9818,171.517784631
 06/16  18:00:00,409.459544047,36.0365433041,140.988343863,0.0,77.122965704,86.2600435998,371.446405575,2.38310552361,49.9818,319.081500052
 06/16  19:00:00,415.890764267,36.0998291897,140.917978464,0.0,102.647051061,80.1663183927,271.520231651,2.54204020984,33.3212,235.656991441
 06/16  20:00:00,451.102010786,36.0749676908,141.198609538,0.0,115.40909374,92.7192997104,271.127959433,2.82177790424,33.3212,234.984981528
 06/16  21:00:00,420.708650976,36.1007643601,130.24599387,0.0,102.647051061,94.1340635361,386.252976298,12.7336315113,24.9909,348.528444786
 06/16  22:00:00,322.942284216,36.1475430442,99.4203228012,0.0,77.122965704,65.871452062,298.495547796,23.8504988159,16.6606,257.98444898
 06/16  23:00:00,231.715221075,36.0736771329,76.5323911973,0.0,38.286128036,48.4199368926,183.25654014,29.156710798,8.3303,145.769529342
 06/16  24:00:00,185.354129323,33.3802693163,70.3613998261,0.0,25.5240853573,30.610668775,145.397342513,26.4457288035,3.33212,115.619493709
 06/17  01:00:00,181.734159356,30.9452672691,66.9971314126,0.0,27.7269238854,30.610668775,115.210447245,24.6438372503,3.33212,87.234489995
 06/17  02:00:00,162.462976605,33.3802693163,62.8085444248,0.0,12.7620426787,28.1191506574,116.609378887,26.0430337239,3.33212,87.2342251635
 06/17  03:00:00,158.341725374,31.7569346182,60.2891641159,0.0,12.7620426787,28.1191506574,116.815211838,26.2628134392,3.33212,87.2202783991
 06/17  04:00:00,166.444820099,32.5686019672,61.0891692114,0.0,12.7620426787,28.1191506574,143.216417415,24.3217854887,3.33212,115.562511927
 06/17  05:00:00,171.703808765,33.3802693163,64.440831188,0.0,12.7620426787,28.1191506574,173.047050839,24.906408529,8.3303,139.81034231
 06/17  06:00:00,284.400417312,34.516603605,100.608162793,0.0,42.6918050922,54.3732441037,235.795814166,14.6442707464,16.6606,204.490943419
 06/17  07:00:00,367.585088881,35.9250698882,137.452032677,0.0,42.6918050922,86.1019271793,377.694628575,6.56527270765,24.9909,346.138455867
 06/17  08:00:00,410.28239737,35.9388610098,137.846716492,0.0,57.6566862989,112.030105488,523.974710939,1.4214876394,33.3212,489.2320233
 06/17  09:00:00,366.488298969,36.4009417449,139.483411219,0.0,57.6566862989,83.6599452969,419.419673462,0.0482675487464,66.8089,352.562505914
 06/17  10:00:00,315.003825174,36.5646901101,140.985702736,0.0,42.6918050922,68.9656133826,351.323033474,0.570051469622,83.4695,267.283482005
 06/17  11:00:00,307.978743694,36.6612217301,141.282999439,0.0,34.9340096728,67.7198543238,294.230807226,0.830997457318,83.4695,209.930309768
 06/17  12:00:00,307.216738495,36.7261192016,140.747387506,0.0,34.9340096728,67.7198543238,245.774937656,0.766723075201,83.4695,161.538714581
 06/17  13:00:00,299.066119105,36.6462118289,142.635661147,0.0,34.9340096728,57.9733543238,230.55765225,0.626372714998,75.1392,154.792079535
 06/17  14:00:00,300.360920309,36.6647458678,143.877968509,0.0,34.9340096728,57.9733543238,228.165518174,0.527827245543,66.8089,160.828790928
 06/17  15:00:00,300.468860622,36.6937031369,143.757949798,0.0,34.9340096728,57.9733543238,229.955762998,0.456259507414,75.1392,154.360303491
 06/17  16:00:00,329.426701401,36.5333356108,144.143420329,0.0,34.9340096728,62.9068543238,208.29155723,0.505337879801,91.7998,115.98641935
 06/17  17:00:00,356.998045697,36.1000718069,144.31006005,0.0,34.9340096728,72.2186844194,204.916509678,2.03163563994,49.9818,152.903074038
 06/17  18:00:00,421.56430375,36.3444596752,142.2782486,0.0,87.0357390804,86.2600435998,231.173127028,2.19186850149,49.9818,178.999458527
 06/17  19:00:00,414.38575053,36.1577618842,140.648856127,0.0,102.000620287,77.6748002752,268.940706245,2.54541565564,33.3212,233.074090589
 06/17  20:00:00,434.907489049,36.085149127,139.788001013,0.0,102.000620287,88.9820225341,265.568548147,2.82297623481,33.3212,229.424371912
 06/17  21:00:00,429.347477118,36.1142060853,139.557168593,0.0,102.000620287,91.6425454185,263.181273211,3.09987608117,24.9909,235.09049713
 06/17  22:00:00,376.007858068,36.0419917833,140.135552963,0.0,87.0357390804,65.871452062,363.921968858,4.07783604001,16.6606,343.183532818
 06/17  23:00:00,304.090786224,35.9609590328,142.501096982,0.0,42.6918050922,48.4199368926,214.361421175,5.86290430772,8.3303,200.168216867
 06/17  24:00:00,210.604503268,33.3802693163,92.5841423353,0.0,27.7269238854,30.610668775,118.915675789,0.0111490233244,3.33212,115.572406766
 06/18  01:00:00,219.445597962,33.3802693163,92.2166733755,0.0,34.4311606118,33.1021868926,90.6889174704,0.0334560592998,3.33212,87.3233414111
 06/18  02:00:00,153.357851498,30.9452672691,46.8742176514,0.0,19.466279405,30.610668775,90.6362835013,0.0,3.33212,87.3041635013
 06/18  03:00:00,198.045562949,33.3802693163,87.9201532661,0.0,19.466279405,30.610668775,90.7057273641,0.0620933531366,3.33212,87.311514011
 06/18  04:00:00,191.76630126,32.5686019672,75.7331117686,0.0,19.466279405,30.610668775,118.922455469,0.0723320873418,3.33212,115.518003381
