Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/18  05:00:00,181.166604464,31.7569346182,65.4125457207,0.0,19.466279405,30.610668775,154.148996257,0.0,8.3303,145.818696257
 06/18  06:00:00,306.61113325,35.0036040144,118.598470957,0.0,42.6918050922,54.3732441037,222.457819217,0.132184901943,16.6606,205.665034315
 06/18  07:00:00,377.296719022,36.2558283091,133.991244616,0.0,49.3960418185,88.5934452969,368.334444612,5.00319624093,24.9909,338.340348371
 06/18  08:00:00,405.880125705,36.0056369357,130.18625448,0.0,57.6566862989,112.030105488,524.599194737,2.04684419704,33.3212,489.23115054
 06/18  09:00:00,349.483865565,36.4554311827,129.110180095,0.0,50.9524495726,81.1684271793,418.379026758,0.0,66.8089,351.570126758
 06/18  10:00:00,305.055298956,36.7638078385,129.365601099,0.0,42.6918050922,68.9656133826,351.74342368,0.0233869767075,83.4695,268.250536704
 06/18  11:00:00,301.632087057,36.7030973968,129.746118614,0.0,38.286128036,68.9656133826,298.486088611,0.0772135290781,83.4695,214.939375082
 06/18  12:00:00,300.969301793,36.7678023916,129.787526102,0.0,38.286128036,68.9656133826,237.749515365,0.0,83.4695,154.280015365
 06/18  13:00:00,283.490811551,36.6472421461,131.361715633,0.0,31.5818913096,56.727595265,230.313173655,0.284806621527,75.1392,154.889167033
 06/18  14:00:00,284.470785961,36.6660567992,132.31491315,0.0,31.5818913096,56.727595265,220.421389605,0.371696508022,66.8089,153.240793097
 06/18  15:00:00,284.860683348,36.6939020531,132.68619103,0.0,31.5818913096,56.727595265,229.363988085,0.35431118662,75.1392,153.870476898
 06/18  16:00:00,313.610835719,36.5215505876,132.356654634,0.0,31.5818913096,61.661095265,213.311453469,0.39167964321,91.7998,121.119973826
 06/18  17:00:00,341.983567872,36.0159531651,133.536429193,0.0,31.5818913096,70.9729253606,200.023159485,2.71763093013,49.9818,147.323728555
 06/18  18:00:00,400.522524177,36.1138401688,130.293691665,0.0,80.3315023541,83.7685254822,228.35346294,3.22435357086,49.9818,175.147309369
 06/18  19:00:00,401.891980541,36.1560973161,127.570666619,0.0,102.000620287,77.6748002752,267.861939189,3.63636547039,33.3212,230.904373719
 06/18  20:00:00,433.155277688,36.1190446678,127.237105561,0.0,108.704857014,91.4735406516,271.157189193,3.95607036654,33.3212,233.879918826
 06/18  21:00:00,409.844445586,36.2450269386,126.47779353,0.0,95.2963835608,89.1510273009,256.459827559,4.27045995174,24.9909,227.198467607
 06/18  22:00:00,357.167963725,36.1708710265,127.161142768,0.0,80.3315023541,63.3799339444,365.524703273,5.42316097161,16.6606,343.440942302
 06/18  23:00:00,296.071481873,36.1041399288,130.558948936,0.0,42.6918050922,48.4199368926,214.35817189,7.26262623885,8.3303,198.765245651
 06/18  24:00:00,219.537224931,33.3802693163,90.4134282789,0.0,34.4311606118,33.1021868926,119.017452481,0.0139931957406,3.33212,115.671339285
 06/19  01:00:00,186.187497761,32.8391577502,77.312112559,0.0,19.418418834,29.3649097162,88.8852465494,0.0786799141974,3.33212,85.4744466352
 06/19  02:00:00,176.598732498,32.9744356418,75.6309434819,0.0,12.7620426787,28.1191506574,86.3241151693,0.324802390691,3.33212,82.6671927786
 06/19  03:00:00,180.645795906,33.2449914248,79.4162594009,0.0,12.7620426787,28.1191506574,90.8986840271,0.392367256598,3.33212,87.1741967705
 06/19  04:00:00,188.420894992,33.3802693163,80.3699350611,0.0,12.7620426787,28.1191506574,118.915983849,0.109238633991,3.33212,115.474625215
 06/19  05:00:00,213.179355714,33.6508250993,88.527984572,0.0,25.5240853573,30.610668775,206.222465586,0.822425516071,8.3303,197.06974007
 06/19  06:00:00,324.40091016,34.1919366654,105.60699587,0.0,51.0481707146,78.1489452969,359.771001932,0.0645214069086,16.6606,343.045880525
 06/19  07:00:00,406.482240655,36.0928973098,125.952209994,0.0,64.3609230253,109.708623606,485.913233438,6.53004004809,24.9909,454.39229339
 06/19  08:00:00,365.252818802,35.9572101992,127.253978886,0.0,51.0481707146,80.7689615957,387.119167014,2.74345124593,33.3212,351.054515768
 06/19  09:00:00,337.536467068,36.4139955301,127.231487897,0.0,51.0481707146,71.0224615957,331.693768382,0.0,66.8089,264.884868382
 06/19  10:00:00,290.846959411,36.6031856849,129.077131053,0.0,32.1804615127,65.7244621605,293.003746199,0.00115912507691,83.4695,209.533087073
 06/19  11:00:00,290.077755897,36.6928991244,127.576016293,0.0,32.1804615127,65.7244621605,237.885968898,0.0212518273278,83.4695,154.395217071
 06/19  12:00:00,288.983227306,36.7642790508,127.11910956,0.0,32.1804615127,65.7244621605,239.592500692,0.0258916592411,83.4695,156.097109033
 06/19  13:00:00,282.501882477,36.6835891283,130.425605795,0.0,32.1804615127,55.9779621605,230.212279433,0.0231894233318,75.1392,155.04989001
 06/19  14:00:00,283.865810432,36.6762322689,131.795473988,0.0,32.1804615127,55.9779621605,217.651915213,0.026284616314,66.8089,150.816730596
 06/19  15:00:00,281.708726259,36.7235556399,129.614361958,0.0,32.1804615127,55.9779621605,228.934899538,0.000386564363964,75.1392,153.795312973
 06/19  16:00:00,308.524925416,36.8226079447,127.102856557,0.0,32.1804615127,60.9114621605,207.551097367,0.0,91.7998,115.751297367
 06/19  17:00:00,343.792561047,36.2593084878,127.88900309,0.0,32.1804615127,77.5397301883,230.363002336,2.37719656685,49.9818,178.004005769
 06/19  18:00:00,396.106987902,36.353616415,126.148150313,0.0,77.122965704,86.2600435998,367.313566426,3.83871670847,49.9818,313.493049718
 06/19  19:00:00,404.873576532,36.3927271905,127.127081498,0.0,102.647051061,80.1663183927,269.046241751,4.32248029803,33.3212,231.402561453
 06/19  20:00:00,443.667412009,36.3302348495,129.552204264,0.0,115.40909374,92.7192997104,272.293581544,4.66338192034,33.3212,234.308999623
 06/19  21:00:00,425.396721023,36.3691840103,129.391206149,0.0,102.647051061,94.1340635361,370.17712586,5.00596857038,24.9909,340.18025729
 06/19  22:00:00,359.643636816,36.3753203178,130.229026159,0.0,77.122965704,65.871452062,281.15401761,5.36076600053,16.6606,259.132651609
 06/19  23:00:00,293.541312284,36.2578813274,132.72350412,0.0,38.286128036,48.4199368926,157.582548524,6.93930068493,8.3303,142.312947839
 06/19  24:00:00,206.442780015,33.3802693163,88.8308144946,0.0,25.5240853573,30.610668775,118.811531934,0.00527151488395,3.33212,115.474140419
 06/20  01:00:00,193.036659238,33.3802693163,83.404787789,0.0,19.418418834,29.3649097162,90.685960726,0.199890093512,3.33212,87.1539506325
 06/20  02:00:00,188.813055186,33.6508250993,87.1217067449,0.0,12.7620426787,28.1191506574,91.4809576646,0.994790913131,3.33212,87.1540467515
 06/20  03:00:00,195.373964944,33.9213808823,93.3974347587,0.0,12.7620426787,28.1191506574,86.4117556878,2.15783039703,3.33212,80.9218052908
 06/20  04:00:00,175.949147891,32.8391577502,68.5834354342,0.0,12.7620426787,28.1191506574,123.366438684,4.59960141183,3.33212,115.434717272
 06/20  05:00:00,201.91371693,33.1097135333,77.7166270565,0.0,25.5240853573,30.610668775,211.678649566,6.44190001219,8.3303,196.906449554
 06/20  06:00:00,334.450767174,34.8412705446,114.931370638,0.0,51.0481707146,78.1489452969,362.946889424,3.79612626374,16.6606,342.490163161
 06/20  07:00:00,411.237741172,35.9339957592,132.17904164,0.0,64.3609230253,109.708623606,486.010208124,7.8052792822,24.9909,453.214028842
 06/20  08:00:00,368.022041687,35.9062101297,129.852741518,0.0,51.0481707146,80.7689615957,386.152591014,3.14416209536,33.3212,349.687228918
 06/20  09:00:00,336.246856271,36.4110017687,126.033642574,0.0,51.0481707146,71.0224615957,327.152763226,0.0,66.8089,260.343863226
 06/20  10:00:00,287.841149691,36.5706081848,126.166496685,0.0,32.1804615127,65.7244621605,297.466113739,0.0,83.4695,213.996613739
 06/20  11:00:00,291.037684882,36.656645942,128.602074602,0.0,32.1804615127,65.7244621605,237.811186948,0.0141182503106,83.4695,154.327568697
 06/20  12:00:00,292.073242183,36.7213966882,130.278910167,0.0,32.1804615127,65.7244621605,237.609075907,0.029562390626,83.4695,154.110013516
 06/20  13:00:00,284.735314639,36.6496626619,132.709931505,0.0,32.1804615127,55.9779621605,229.080946605,0.0308894048287,75.1392,153.9108572
 06/20  14:00:00,285.581477,36.6725365038,133.526690011,0.0,32.1804615127,55.9779621605,220.549240435,0.0326582084472,66.8089,153.707682227
 06/20  15:00:00,285.631049583,36.7040430413,133.551697459,0.0,32.1804615127,55.9779621605,228.843177993,0.00132406146348,75.1392,153.702653931
 06/20  16:00:00,314.094043801,36.787780331,132.680792294,0.0,32.1804615127,60.9114621605,207.451730399,0.0,91.7998,115.651930399
 06/20  17:00:00,349.030177433,36.2520316618,133.120546253,0.0,32.1804615127,77.5397301883,223.764348958,2.72733193875,49.9818,171.05521702
 06/20  18:00:00,401.575548141,36.359697186,131.61711398,0.0,77.122965704,86.2600435998,371.640133492,4.41324484443,49.9818,317.245088648
 06/20  19:00:00,408.33056484,36.4242294916,131.140591962,0.0,102.647051061,80.1663183927,267.855077181,4.94068561554,33.3212,229.593191565
 06/20  20:00:00,441.725716295,36.3669906993,130.903634708,0.0,115.40909374,92.7192997104,270.555815255,5.3182955407,33.3212,231.916319714
 06/20  21:00:00,425.548098007,36.3951073295,129.906244222,0.0,102.647051061,94.1340635361,369.4698806,5.6873791415,24.9909,338.791601458
 06/20  22:00:00,360.152926712,36.3940451193,131.163566571,0.0,77.122965704,65.871452062,279.158124106,6.06761217326,16.6606,256.429911933
 06/20  23:00:00,294.222804523,36.2683377566,134.16520182,0.0,38.286128036,48.4199368926,161.024496542,7.6517798713,8.3303,145.042416671
 06/20  24:00:00,205.304934351,33.3802693163,88.1007861766,0.0,25.5240853573,30.610668775,118.772804116,0.00840448963156,3.33212,115.432279626
 06/21  01:00:00,194.326759137,33.3802693163,84.7760331832,0.0,19.418418834,29.3649097162,90.6941050185,0.231709648376,3.33212,87.1302753702
 06/21  02:00:00,189.409360173,33.6508250993,87.4615516548,0.0,12.7620426787,28.1191506574,84.3962195967,0.160004208216,3.33212,80.9040953884
 06/21  03:00:00,195.064350821,33.9213808823,92.9914332395,0.0,12.7620426787,28.1191506574,91.5498086977,1.09739971082,3.33212,87.1202889868
 06/21  04:00:00,174.517981768,32.8391577502,67.6524916605,0.0,12.7620426787,28.1191506574,119.452428265,0.734913974547,3.33212,115.385394291
 06/21  05:00:00,200.671052116,33.1097135333,76.9722072186,0.0,25.5240853573,30.610668775,206.301541842,1.22459444335,8.3303,196.746647398
 06/21  06:00:00,337.572058061,35.0036040144,117.853145355,0.0,51.0481707146,78.1489452969,353.575000275,0.175715618672,16.6606,336.738684656
 06/21  07:00:00,408.750147315,36.0021255793,128.641091958,0.0,64.3609230253,109.708623606,482.085249939,8.79134263504,24.9909,448.303007304
 06/21  08:00:00,367.128013735,35.9778044127,129.14196473,0.0,51.0481707146,80.7689615957,386.841320722,3.5597494323,33.3212,349.96037129
 06/21  09:00:00,336.858950047,36.4179988047,126.576437018,0.0,51.0481707146,71.0224615957,333.795610847,0.0,66.8089,266.986710847
 06/21  10:00:00,286.795718615,36.6037091078,125.040539941,0.0,32.1804615127,65.7244621605,290.165693103,0.0,83.4695,206.696193103
 06/21  11:00:00,288.300970514,36.6992220707,125.794269558,0.0,32.1804615127,65.7244621605,237.698857293,0.0,83.4695,154.229357293
 06/21  12:00:00,290.591399543,36.7702860604,128.721803687,0.0,32.1804615127,65.7244621605,238.270321328,0.0,83.4695,154.800821328
 06/21  13:00:00,283.508482686,36.6909269846,131.42086566,0.0,32.1804615127,55.9779621605,228.200010095,0.0,75.1392,153.060810095
 06/21  14:00:00,283.687874605,36.6835146258,131.591513283,0.0,32.1804615127,55.9779621605,220.4437701,0.0,66.8089,153.6348701
 06/21  15:00:00,284.133698083,36.7408828218,131.980508286,0.0,32.1804615127,55.9779621605,228.76797494,0.0,75.1392,153.62877494
 06/21  16:00:00,313.286565807,36.8909217742,131.729551065,0.0,32.1804615127,60.9114621605,207.418046366,0.0,91.7998,115.618246366
 06/21  17:00:00,347.785130438,36.3340688669,131.749486311,0.0,32.1804615127,77.5397301883,223.889705591,2.96556732747,49.9818,170.942338263
 06/21  18:00:00,398.218237112,36.4534683772,128.141028916,0.0,77.122965704,86.2600435998,371.604138797,4.82653347008,49.9818,316.795805327
 06/21  19:00:00,405.189107017,36.5331391184,127.293021771,0.0,102.647051061,80.1663183927,265.928372064,5.41670078465,33.3212,227.190471279
 06/21  20:00:00,440.61114159,36.4763226542,129.118039917,0.0,115.40909374,92.7192997104,273.055554189,5.8618542066,33.3212,233.872499982
 06/21  21:00:00,425.932434856,36.5127663224,129.751979471,0.0,102.647051061,94.1340635361,368.494616354,6.25521849446,24.9909,337.24849786
 06/21  22:00:00,361.167284333,36.5061505023,131.575413702,0.0,77.122965704,65.871452062,279.882405115,6.64464277858,16.6606,256.577162336
 06/21  23:00:00,295.255787071,36.3708886065,133.839676505,0.0,38.286128036,48.4199368926,160.970586359,7.25141871542,8.3303,145.388867644
 06/21  24:00:00,234.870141496,34.1919366654,114.909996318,0.0,25.5240853573,30.610668775,112.316622893,0.0102335376826,3.33212,108.974269356
 06/22  01:00:00,226.770874417,34.1919366654,114.1916529,0.0,19.418418834,29.3649097162,90.4555844247,0.0158158870665,3.33212,87.1076485376
 06/22  02:00:00,194.042314204,32.8932689068,92.2553655214,0.0,12.7620426787,28.1191506574,90.4506508405,0.0111644611297,3.33212,87.1073663794
 06/22  03:00:00,216.71915122,34.3542701352,111.932800634,0.0,12.7620426787,28.1191506574,85.606793323,0.039077593504,3.33212,82.2355957295
 06/22  04:00:00,195.377327178,32.730935437,87.2883205405,0.0,12.7620426787,28.1191506574,117.305996921,0.0260534287268,3.33212,113.947823492
 06/22  05:00:00,241.631829019,34.516603605,113.357999066,0.0,25.5240853573,30.610668775,205.082717076,0.159141033936,8.3303,196.593276042
 06/22  06:00:00,336.677721953,34.1919366654,116.787055245,0.0,51.0481707146,78.1489452969,352.938433703,0.09960445977,16.6606,336.178229243
 06/22  07:00:00,406.180532543,36.2161912181,125.503255171,0.0,64.3609230253,109.708623606,483.015541623,9.37521152996,24.9909,448.649430093
 06/22  08:00:00,364.193667198,36.0495988684,126.076596226,0.0,51.0481707146,80.7689615957,385.340024645,3.81824478895,33.3212,348.200579856
 06/22  09:00:00,333.271243521,36.4248578206,122.936920998,0.0,51.0481707146,71.0224615957,333.511350945,0.0,66.8089,266.702450945
 06/22  10:00:00,281.768163703,36.6348376433,120.028303177,0.0,32.1804615127,65.7244621605,290.02281721,0.0,83.4695,206.55331721
 06/22  11:00:00,280.4035677,36.7355436079,118.269971469,0.0,32.1804615127,65.7244621605,237.628875661,0.0,83.4695,154.159375661
 06/22  12:00:00,281.674468312,36.7952597653,120.141269954,0.0,32.1804615127,65.7244621605,237.42116226,0.0,83.4695,153.95166226
 06/22  13:00:00,274.395640738,36.7160239671,122.56329779,0.0,32.1804615127,55.9779621605,228.889664952,0.0,75.1392,153.750464952
 06/22  14:00:00,274.70700093,36.6977868735,122.884513189,0.0,32.1804615127,55.9779621605,220.353629386,0.0,66.8089,153.544729386
 06/22  15:00:00,275.190189203,36.767866696,123.290808413,0.0,32.1804615127,55.9779621605,222.004388434,0.0,75.1392,146.865188434
 06/22  16:00:00,307.31711495,37.0460583695,125.784159402,0.0,32.1804615127,60.9114621605,207.421940818,0.0,91.7998,115.622140818
 06/22  17:00:00,346.862837799,36.4323740256,130.694739736,0.0,32.1804615127,77.5397301883,230.864621317,3.21637591292,49.9818,177.666445405
 06/22  18:00:00,396.723273625,36.5310924232,126.531969305,0.0,77.122965704,86.2600435998,363.485366786,5.29422849974,49.9818,308.209338286
 06/22  19:00:00,400.034065227,36.6182211359,122.011545415,0.0,102.647051061,80.1663183927,273.558397699,5.90258147164,33.3212,234.334616227
 06/22  20:00:00,433.034775418,36.5477736152,121.395535261,0.0,115.40909374,92.7192997104,266.021384126,6.36292590806,33.3212,226.337258218
 06/22  21:00:00,417.650387123,36.5836695404,121.325393781,0.0,102.647051061,94.1340635361,368.486116231,6.77881892576,24.9909,336.716397305
 06/22  22:00:00,355.564939286,36.5699491701,125.864033232,0.0,77.122965704,65.871452062,280.126411502,7.16844886401,16.6606,256.297362638
 06/22  23:00:00,293.270417019,36.4226562459,131.768241534,0.0,38.286128036,48.4199368926,161.220506484,7.57610763357,8.3303,145.314098851
 06/22  24:00:00,250.570502333,34.1919366654,130.462837872,0.0,25.5240853573,30.610668775,112.27119868,0.00808856360502,3.33212,108.930990116
 06/23  01:00:00,226.069631203,33.5426027861,114.728695263,0.0,19.418418834,29.3649097162,90.4220327305,0.00303323815268,3.33212,87.0868794924
 06/23  02:00:00,216.260603858,33.8672697257,112.26894297,0.0,12.7620426787,28.1191506574,90.4989013773,0.0899941255611,3.33212,87.0767872517
 06/23  03:00:00,206.146201951,33.5426027861,102.918020264,0.0,12.7620426787,28.1191506574,84.211150529,0.0212398814136,3.33212,80.8577906476
 06/23  04:00:00,215.690662937,33.7049362559,104.669437916,0.0,12.7620426787,28.1191506574,118.681249119,0.056632616931,3.33212,115.292496502
 06/23  05:00:00,233.008902163,33.5426027861,105.838555053,0.0,25.5240853573,30.610668775,204.820633333,0.0333751129778,8.3303,196.45695822
 06/23  06:00:00,345.627670878,34.6789370748,123.736983558,0.0,51.0481707146,78.1489452969,352.574199646,0.211414925243,16.6606,335.70218472
 06/23  07:00:00,403.947385846,36.0584962779,122.19024417,0.0,64.3609230253,109.708623606,481.448398238,10.3209937345,24.9909,446.136504503
 06/23  08:00:00,360.297087747,36.058417127,121.206724161,0.0,51.0481707146,80.7689615957,386.296062229,4.12168369161,33.3212,348.853178538
 06/23  09:00:00,328.849999275,36.4323257213,118.534815087,0.0,51.0481707146,71.0224615957,325.603956097,0.0,66.8089,258.795056097
 06/23  10:00:00,280.691539466,36.6415524541,118.890113152,0.0,32.1804615127,65.7244621605,295.818209953,0.0,83.4695,212.348709953
 06/23  11:00:00,282.123509266,36.7340968245,119.598380223,0.0,32.1804615127,65.7244621605,238.635437909,0.0,83.4695,155.165937909
 06/23  12:00:00,282.935939919,36.8027026871,121.076129198,0.0,32.1804615127,65.7244621605,237.341188678,0.0,83.4695,153.871688678
 06/23  13:00:00,275.050586166,36.7191618241,122.953700875,0.0,32.1804615127,55.9779621605,222.121510412,0.0,75.1392,146.982310412
 06/23  14:00:00,275.838761242,36.6989684027,123.741360179,0.0,32.1804615127,55.9779621605,220.294203659,0.0,66.8089,153.485303659
 06/23  15:00:00,276.841617706,36.7695818109,124.664091484,0.0,32.1804615127,55.9779621605,228.606003939,0.0,75.1392,153.466803939
 06/23  16:00:00,306.331184028,37.0349346143,124.648547974,0.0,32.1804615127,60.9114621605,207.294132917,0.0,91.7998,115.494332917
 06/23  17:00:00,342.128366511,36.4042483911,126.047523892,0.0,32.1804615127,77.5397301883,224.196555725,3.48668237079,49.9818,170.728073354
 06/23  18:00:00,394.243330958,36.4870983507,124.133504523,0.0,77.122965704,86.2600435998,363.500233257,5.72420123198,49.9818,307.794232025
 06/23  19:00:00,400.33139062,36.5778845335,122.959763585,0.0,102.647051061,80.1663183927,273.809736908,6.37284469126,33.3212,234.115692217
 06/23  20:00:00,434.208882442,36.495972435,123.224023178,0.0,115.40909374,92.7192997104,266.313232791,6.85955481793,33.3212,226.132477973
 06/23  21:00:00,420.229217747,36.5145310346,124.444647194,0.0,102.647051061,94.1340635361,368.485897865,7.29665127545,24.9909,336.198346589
 06/23  22:00:00,357.652777075,36.5020377573,128.07007781,0.0,77.122965704,65.871452062,280.443720361,7.74157859934,16.6606,256.041541762
 06/23  23:00:00,292.591443654,36.3595587753,131.202951847,0.0,38.286128036,48.4199368926,155.150138934,8.19442204687,8.3303,138.625416887
 06/23  24:00:00,229.184587677,34.0296031955,109.602318984,0.0,25.5240853573,30.610668775,118.677268392,0.0542076121522,3.33212,115.29094078
 06/24  01:00:00,233.320042328,34.1919366654,111.201558899,0.0,27.7269238854,30.610668775,90.4058071273,0.0141035844316,3.33212,87.0595835429
 06/24  02:00:00,196.328346438,33.3802693163,93.512029508,0.0,12.7620426787,28.1191506574,84.1895323511,0.0249382245021,3.33212,80.8324741266
 06/24  03:00:00,191.291473079,33.3802693163,88.9280289409,0.0,12.7620426787,28.1191506574,90.421011018,0.0357803859135,3.33212,87.0531106321
 06/24  04:00:00,201.023554265,33.6508250993,92.0077375129,0.0,12.7620426787,28.1191506574,119.018979609,0.452811336431,3.33212,115.234048273
 06/24  05:00:00,211.512045025,34.1919366654,100.471144124,0.0,12.7620426787,28.1191506574,147.074316438,0.164109518359,8.3303,138.579906919
 06/24  06:00:00,290.445838834,34.1919366654,103.549234879,0.0,42.6918050922,54.3732441037,213.888625901,0.108515290926,16.6606,197.11951061
 06/24  07:00:00,362.176734412,36.2562203712,126.94658538,0.0,42.6918050922,86.1019271793,371.064012458,10.9102006764,24.9909,335.162911782
 06/24  08:00:00,402.638906137,36.1504064577,126.414245663,0.0,57.6566862989,112.030105488,518.974934865,4.41010907823,33.3212,481.243625787
 06/24  09:00:00,358.744223417,36.4670096887,129.041617973,0.0,57.6566862989,83.6599452969,408.145729906,0.0,66.8089,341.336829906
 06/24  10:00:00,307.798615889,36.6887600175,132.104960563,0.0,42.6918050922,68.9656133826,347.725200485,0.0,83.4695,264.255700485
 06/24  11:00:00,301.991097046,36.7836921118,134.569390231,0.0,34.9340096728,67.7198543238,290.254175116,0.0,83.4695,206.784675116
 06/24  12:00:00,304.174238621,36.8884074515,137.421421785,0.0,34.9340096728,67.7198543238,238.09596514,0.0,83.4695,154.62646514
 06/24  13:00:00,295.659334887,36.7642634108,138.730905347,0.0,34.9340096728,57.9733543238,230.412146523,0.0,75.1392,155.272946523
 06/24  14:00:00,294.210620257,36.7572517057,137.268821494,0.0,34.9340096728,57.9733543238,218.897916967,0.0,66.8089,152.089016967
 06/24  15:00:00,294.931107866,36.8386310741,137.915897246,0.0,34.9340096728,57.9733543238,228.940359358,0.0,75.1392,153.801159358
 06/24  16:00:00,325.491418574,36.8398845531,139.24153686,0.0,34.9340096728,62.9068543238,207.455765293,0.0,91.7998,115.655965293
 06/24  17:00:00,351.342522524,36.4569082502,137.793769446,0.0,34.9340096728,72.2186844194,199.364175523,3.67144724731,49.9818,145.710928276
 06/24  18:00:00,414.525918112,36.7314409571,134.386202081,0.0,87.0357390804,86.2600435998,234.165071399,6.01427357137,49.9818,178.168997828
 06/24  19:00:00,403.43723237,36.460135797,128.754965783,0.0,102.000620287,77.6748002752,266.356815109,6.79338320865,33.3212,226.242231901
 06/24  20:00:00,420.115962987,36.3288970397,125.992069421,0.0,102.000620287,88.9820225341,266.571852304,7.30953220643,33.3212,225.941120098
 06/24  21:00:00,418.969623643,36.3650147636,126.233821443,0.0,102.000620287,91.6425454185,263.546735978,7.76584010168,24.9909,230.789995876
 06/24  22:00:00,365.109526388,36.2241489672,125.816782745,0.0,87.0357390804,65.871452062,355.857744381,8.2291414448,16.6606,330.968002936
 06/24  23:00:00,295.87102731,36.1168553171,130.398042075,0.0,42.6918050922,48.4199368926,212.358391729,9.18886118043,8.3303,194.839230548
 06/24  24:00:00,226.886264783,34.0296031955,105.734613012,0.0,27.7269238854,30.610668775,118.634887173,0.0552386618901,3.33212,115.247528511
 06/25  01:00:00,229.451611228,33.6508250993,100.210832237,0.0,34.4311606118,33.1021868926,90.5967541642,0.130055838131,3.33212,87.1345783261
 06/25  02:00:00,189.922217971,32.5686019672,80.4428643865,0.0,19.466279405,30.610668775,90.0506877671,0.0943885737314,3.33212,86.6241791934
 06/25  03:00:00,192.932274062,32.9744356418,83.0283735728,0.0,19.466279405,30.610668775,85.3117718293,0.575681430277,3.33212,81.403970399
 06/25  04:00:00,199.674888561,32.9744356418,83.1708253999,0.0,19.466279405,30.610668775,119.113572154,0.575953694385,3.33212,115.20549846
 06/25  05:00:00,201.334538663,32.9744356418,83.850556484,0.0,19.466279405,30.610668775,147.568834606,0.570462397041,8.3303,138.668072209
 06/25  06:00:00,293.50746588,34.1919366654,107.929402661,0.0,42.6918050922,54.3732441037,221.308153686,0.0968330963571,16.6606,204.55072059
 06/25  07:00:00,378.064845897,36.4863383012,134.871471091,0.0,49.3960418185,88.5934452969,370.677113993,11.1720331497,24.9909,334.514180843
 06/25  08:00:00,408.051255709,36.1625003129,131.91622714,0.0,57.6566862989,112.030105488,512.026648657,4.39504237208,33.3212,474.310406285
 06/25  09:00:00,351.519737273,36.6177908316,130.908578878,0.0,50.9524495726,81.1684271793,410.821964984,0.0,66.8089,344.013064984
 06/25  10:00:00,306.807968787,37.0048553976,130.782147034,0.0,42.6918050922,68.9656133826,347.595087829,0.0,83.4695,264.125587829
 06/25  11:00:00,302.444840534,36.888282235,130.290063734,0.0,38.286128036,68.9656133826,292.136384333,0.0,83.4695,208.666884333
 06/25  12:00:00,300.704484625,36.9877961591,129.223074089,0.0,38.286128036,68.9656133826,237.200727657,0.0,83.4695,153.731227657
 06/25  13:00:00,280.648308025,36.7626801108,128.326605204,0.0,31.5818913096,56.727595265,224.407000153,0.0,75.1392,149.267800153
 06/25  14:00:00,280.627033166,36.7313016871,128.318874244,0.0,31.5818913096,56.727595265,217.910966909,0.0,66.8089,151.102066909
 06/25  15:00:00,278.960991447,36.7800463563,126.655083438,0.0,31.5818913096,56.727595265,227.3113173,0.0,75.1392,152.1721173
 06/25  16:00:00,306.876320371,36.8014924013,125.334715577,0.0,31.5818913096,61.661095265,201.94515936,0.0,91.7998,110.14535936
 06/25  17:00:00,334.706214325,36.3194075815,125.903036362,0.0,31.5818913096,70.9729253606,199.502598115,3.88988167573,49.9818,145.63091644
 06/25  18:00:00,392.954785139,36.3821569653,122.496108105,0.0,80.3315023541,83.7685254822,227.388277525,6.43034486709,49.9818,170.976132658
 06/25  19:00:00,392.167172664,36.3931251378,117.715611949,0.0,102.000620287,77.6748002752,271.267714485,7.18999877032,33.3212,230.756515715
 06/25  20:00:00,419.72286744,36.3334729176,116.470047506,0.0,108.704857014,91.4735406516,263.468623107,7.72251141402,33.3212,222.424911693
 06/25  21:00:00,399.856134588,36.5136849497,116.241963619,0.0,95.2963835608,89.1510273009,263.909798429,8.19645102364,24.9909,230.722447406
 06/25  22:00:00,347.22213052,36.3882798701,116.965887392,0.0,80.3315023541,63.3799339444,354.145314366,8.6766153569,16.6606,328.808099009
 06/25  23:00:00,284.258048541,36.2736875892,118.441517377,0.0,42.6918050922,48.4199368926,210.451965329,9.23973073267,8.3303,192.881934596
 06/25  24:00:00,267.822297814,34.3542701352,135.842341839,0.0,34.4311606118,33.1021868926,118.693954161,0.0145313145427,3.33212,115.347302846
 06/26  01:00:00,240.411679411,33.5426027861,128.927945062,0.0,19.418418834,29.3649097162,84.131989259,0.00363285698331,3.33212,80.796236402
 06/26  02:00:00,227.905110051,34.0296031955,123.442196961,0.0,12.7620426787,28.1191506574,90.5193244427,0.18286734191,3.33212,87.0043371008
 06/26  03:00:00,219.425727771,33.7049362559,115.741788383,0.0,12.7620426787,28.1191506574,84.2180932045,0.102950147681,3.33212,80.7830230569
 06/26  04:00:00,222.150520934,33.8672697257,111.499347529,0.0,12.7620426787,28.1191506574,118.6444161,0.147778228524,3.33212,115.164517871
 06/26  05:00:00,235.62110474,33.7049362559,108.936893616,0.0,25.5240853573,30.610668775,204.471726297,0.116296623494,8.3303,196.025129674
 06/26  06:00:00,343.63213186,34.6789370748,122.67514721,0.0,51.0481707146,78.1489452969,348.378096095,0.2629185592,16.6606,331.454577536
 06/26  07:00:00,397.100278014,36.117635716,116.525983754,0.0,64.3609230253,109.708623606,479.826802364,12.4954542964,24.9909,442.340448067
 06/26  08:00:00,354.836731876,36.104364554,116.679928014,0.0,51.0481707146,80.7689615957,380.420156402,4.96275316363,33.3212,342.136203238
 06/26  09:00:00,325.299642817,36.4538000365,115.157769662,0.0,51.0481707146,71.0224615957,324.92679955,0.0,66.8089,258.11789955
 06/26  10:00:00,277.81078686,36.6651718686,116.645048866,0.0,32.1804615127,65.7244621605,289.303773123,0.0,83.4695,205.834273123
 06/26  11:00:00,280.727094003,36.6969412318,118.883833541,0.0,32.1804615127,65.7244621605,237.304396072,0.0,83.4695,153.834896072
 06/26  12:00:00,281.603552207,36.7915961009,119.896725148,0.0,32.1804615127,65.7244621605,237.112085064,0.0,83.4695,153.642585064
 06/26  13:00:00,269.303974115,36.7160497223,117.657721806,0.0,32.1804615127,55.9779621605,228.619960688,0.0,75.1392,153.480760688
 06/26  14:00:00,273.889999396,36.6940274307,121.869562,0.0,32.1804615127,55.9779621605,213.405163092,0.0,66.8089,146.596263092
 06/26  15:00:00,274.754825114,36.7554808241,122.664278784,0.0,32.1804615127,55.9779621605,228.396026398,0.0,75.1392,153.256826398
 06/26  16:00:00,303.608243553,36.9370197734,122.077872135,0.0,32.1804615127,60.9114621605,202.627190256,0.0,91.7998,110.827390256
 06/26  17:00:00,339.911658366,36.3422047827,123.923062116,0.0,32.1804615127,77.5397301883,222.982646071,4.07515402872,49.9818,168.925692042
 06/26  18:00:00,392.590672359,36.4282773467,122.565471368,0.0,77.122965704,86.2600435998,366.904143107,6.7202610786,49.9818,310.202082028
 06/26  19:00:00,398.413282345,36.4918112557,120.567446417,0.0,102.647051061,80.1663183927,270.460206035,7.48656320981,33.3212,229.652442825
 06/26  20:00:00,428.543162198,36.4417636769,117.112303,0.0,115.40909374,92.7192997104,266.878699749,8.01311348997,33.3212,225.544386259
 06/26  21:00:00,410.719966621,36.4987108074,114.571416697,0.0,102.647051061,94.1340635361,368.181562554,8.50194305753,24.9909,334.688719497
 06/26  22:00:00,344.778775397,36.505822315,115.192521241,0.0,77.122965704,65.871452062,274.290261769,8.99628882411,16.6606,248.633372945
 06/26  23:00:00,280.985423144,36.3741283909,119.568423604,0.0,38.286128036,48.4199368926,162.052949029,9.49617215592,8.3303,144.226476873
 06/26  24:00:00,249.220774769,34.1919366654,129.073481423,0.0,25.5240853573,30.610668775,112.105530638,0.00885031696463,3.33212,108.764560321
 06/27  01:00:00,236.461865341,33.5426027861,125.076906846,0.0,19.418418834,29.3649097162,90.3301849807,0.00505734965995,3.33212,86.9930076311
 06/27  02:00:00,223.376493752,33.7049362559,119.616122689,0.0,12.7620426787,28.1191506574,84.1378795006,0.0328732239048,3.33212,80.7728862767
 06/27  03:00:00,216.826157853,33.5426027861,113.483301524,0.0,12.7620426787,28.1191506574,90.3419439514,0.0265520149477,3.33212,86.9832719365
 06/27  04:00:00,226.016531954,33.7049362559,114.854095184,0.0,12.7620426787,28.1191506574,112.128875906,0.0708150984141,3.33212,108.725940808
 06/27  05:00:00,247.170793521,33.5426027861,119.873656532,0.0,25.5240853573,30.610668775,204.249175566,0.0429921797474,8.3303,195.875883386
 06/27  06:00:00,348.042037039,34.6789370748,126.128186087,0.0,51.0481707146,78.1489452969,349.758323938,0.26556796429,16.6606,332.832155974
 06/27  07:00:00,399.412298953,36.0229048524,117.72979358,0.0,64.3609230253,109.708623606,478.284476202,12.8533149826,24.9909,440.440261219
 06/27  08:00:00,357.756624354,35.9644160294,118.828414603,0.0,51.0481707146,80.7689615957,378.980233554,5.1282756404,33.3212,340.530757914
 06/27  09:00:00,330.080776104,36.4205842939,119.823620418,0.0,51.0481707146,71.0224615957,324.575649414,0.0,66.8089,257.766749414
 06/27  10:00:00,284.140472787,36.561527233,122.44842744,0.0,32.1804615127,65.7244621605,289.252316533,0.0,83.4695,205.782816533
 06/27  11:00:00,286.414988276,36.6749077293,123.958464251,0.0,32.1804615127,65.7244621605,237.252490775,0.0,83.4695,153.782990775
 06/27  12:00:00,287.010053801,36.744104862,125.183852911,0.0,32.1804615127,65.7244621605,237.044528845,0.0,83.4695,153.575028845
 06/27  13:00:00,278.763231014,36.6648513673,126.716215272,0.0,32.1804615127,55.9779621605,221.831664664,0.0,75.1392,146.692464664
 06/27  14:00:00,279.18900388,36.6760643744,127.13024319,0.0,32.1804615127,55.9779621605,219.995486277,0.0,66.8089,153.186586277
 06/27  15:00:00,277.348718388,36.7087520388,125.274413332,0.0,32.1804615127,55.9779621605,221.646604999,0.0,75.1392,146.507404999
 06/27  16:00:00,307.554907364,36.8308890209,126.106082892,0.0,32.1804615127,60.9114621605,207.163124634,0.0,91.7998,115.363324634
 06/27  17:00:00,346.16240094,36.2728225312,130.233405804,0.0,32.1804615127,77.5397301883,224.826482392,4.53888056581,49.9818,170.305801826
 06/27  18:00:00,398.672477749,36.3703218297,128.700920181,0.0,77.122965704,86.2600435998,363.424000259,7.26928468842,49.9818,306.172915571
 06/27  19:00:00,402.129525259,36.4265911037,124.92470979,0.0,102.647051061,80.1663183927,267.357870329,8.05191351432,33.3212,225.984756814
 06/27  20:00:00,433.952142435,36.3774727506,123.087441245,0.0,115.40909374,92.7192997104,267.249761874,8.57085978496,33.3212,225.357702089
 06/27  21:00:00,420.114190412,36.435622703,124.398651173,0.0,102.647051061,94.1340635361,368.280090021,9.07546364883,24.9909,334.213726372
 06/27  22:00:00,356.686311532,36.4347512617,127.181065353,0.0,77.122965704,65.871452062,279.993176929,9.58501416441,16.6606,253.747562765
 06/27  23:00:00,292.171619397,36.3022180628,130.913880082,0.0,38.286128036,48.4199368926,158.132467329,10.3489892215,8.3303,139.453178107
 06/27  24:00:00,216.91190313,33.7049362559,98.3434861161,0.0,25.5240853573,30.610668775,112.056031286,0.0,3.33212,108.723911286
 06/28  01:00:00,212.080132763,33.9213808823,100.872849683,0.0,19.418418834,29.3649097162,90.5621964504,0.265913685559,3.33212,86.9641627648
 06/28  02:00:00,181.108140543,33.1097135333,79.9365473655,0.0,12.7620426787,28.1191506574,84.362178106,0.287315924993,3.33212,80.742742181
 06/28  03:00:00,176.699630054,33.1097135333,75.9212869194,0.0,12.7620426787,28.1191506574,91.4955063567,1.21004841972,3.33212,86.953337937
 06/28  04:00:00,190.058994307,33.3802693163,82.5403537596,0.0,12.7620426787,28.1191506574,120.112200639,8.10595849382,3.33212,108.674122145
 06/28  05:00:00,221.0839581,33.9213808823,96.5505896843,0.0,25.5240853573,30.610668775,218.377416026,16.2045762067,8.3303,193.842539819
 06/28  06:00:00,324.911435272,34.1919366654,107.180523269,0.0,51.0481707146,78.1489452969,346.565812049,2.75249032002,16.6606,327.152721729
 06/28  07:00:00,409.300152251,36.1568350308,129.564790163,0.0,64.3609230253,109.708623606,478.821206523,12.8080787357,24.9909,441.022227787
 06/28  08:00:00,372.954712213,36.0061742864,134.923901962,0.0,51.0481707146,80.7689615957,383.098432734,5.24615591159,33.3212,344.531076822
 06/28  09:00:00,345.406681999,36.4241698015,135.115578529,0.0,51.0481707146,71.0224615957,325.926306417,0.0,66.8089,259.117406417
 06/28  10:00:00,296.737937784,36.6220887715,134.96168414,0.0,32.1804615127,65.7244621605,288.309088196,0.0,83.4695,204.839588196
 06/28  11:00:00,300.2860261,36.7054283322,137.773378688,0.0,32.1804615127,65.7244621605,231.239677744,0.0,83.4695,147.770177744
 06/28  12:00:00,297.159388856,36.7685888936,135.303032345,0.0,32.1804615127,65.7244621605,236.980134068,0.0,83.4695,153.510634068
 06/28  13:00:00,284.906953945,36.6851925657,132.857721712,0.0,32.1804615127,55.9779621605,227.907573161,0.0,75.1392,152.768373161
 06/28  14:00:00,286.882680616,36.6826594375,134.836241636,0.0,32.1804615127,55.9779621605,213.791177403,0.00596789295908,66.8089,146.97630951
 06/28  15:00:00,286.796123203,36.7325483102,134.714718907,0.0,32.1804615127,55.9779621605,221.580059683,0.0,75.1392,146.440859683
 06/28  16:00:00,316.444646269,36.8747581956,134.98473176,0.0,32.1804615127,60.9114621605,207.125077424,0.0,91.7998,115.325277424
 06/28  17:00:00,352.195921404,36.2928778766,136.290972628,0.0,32.1804615127,77.5397301883,224.617240092,4.4290642967,49.9818,170.206375795
 06/28  18:00:00,403.69603831,36.3828362412,133.776783262,0.0,77.122965704,86.2600435998,362.979982882,7.20913868111,49.9818,305.789044201
 06/28  19:00:00,412.554187316,36.4131221095,136.236730436,0.0,102.647051061,80.1663183927,267.134042532,8.02207672768,33.3212,225.790765805
 06/28  20:00:00,446.212664642,36.3316446784,137.856593505,0.0,115.40909374,92.7192997104,267.115241996,8.62804557101,33.3212,225.165996425
 06/28  21:00:00,430.466421011,36.3476024224,137.834287116,0.0,102.647051061,94.1340635361,368.135540103,9.42091654924,24.9909,333.723723554
 06/28  22:00:00,365.414324536,36.3462520626,139.900201097,0.0,77.122965704,65.871452062,279.607107577,15.6926849298,16.6606,247.253822647
 06/28  23:00:00,297.141188485,36.2391564698,140.211498731,0.0,38.286128036,48.4199368926,170.937977421,24.3081610991,8.3303,138.299516322
 06/28  24:00:00,187.805340093,33.3802693163,72.4116076262,0.0,25.5240853573,30.610668775,161.020505598,42.6158011083,3.33212,115.072584489
 06/29  01:00:00,170.199660239,33.3802693163,62.4832957375,0.0,19.418418834,29.3649097162,142.396763379,58.3369110356,3.33212,80.7277323436
 06/29  02:00:00,156.496410634,32.9744356418,57.2661751694,0.0,12.7620426787,28.1191506574,151.043132111,60.7767764525,3.33212,86.9342356583
 06/29  03:00:00,161.402157043,32.9744356418,62.1801557041,0.0,12.7620426787,28.1191506574,151.938642029,67.8823865158,3.33212,80.7241355128
 06/29  04:00:00,171.429503185,32.9744356418,65.6168266169,0.0,12.7620426787,28.1191506574,184.993955189,73.0304141798,3.33212,108.631421009
 06/29  05:00:00,200.459546486,32.9744356418,78.1757808705,0.0,25.5240853573,30.610668775,272.887051404,68.9256120447,8.3303,195.631139359
 06/29  06:00:00,340.780519198,34.0296031955,125.079859863,0.0,51.0481707146,78.1489452969,386.581234741,39.9813510995,16.6606,329.939283642
 06/29  07:00:00,409.729695664,35.9607649899,134.124480656,0.0,64.3609230253,109.708623606,480.923311865,19.3654504614,24.9909,436.566961404
 06/29  08:00:00,371.788731221,35.9335305185,137.756591943,0.0,51.0481707146,80.7689615957,379.5777497,3.05842937477,33.3212,343.198120325
 06/29  09:00:00,346.035121668,36.4199323635,138.427155241,0.0,51.0481707146,71.0224615957,324.105806776,0.0,66.8089,257.296906776
 06/29  10:00:00,298.396565614,36.5699003074,138.136125298,0.0,32.1804615127,65.7244621605,288.968839831,0.0,83.4695,205.499339831
 06/29  11:00:00,301.14849613,36.6486454714,139.452659396,0.0,32.1804615127,65.7244621605,230.430699804,0.014759598106,83.4695,146.946440206
 06/29  12:00:00,301.297650235,36.708748631,139.961548223,0.0,32.1804615127,65.7244621605,236.945523608,0.033113040449,83.4695,153.442910568
 06/29  13:00:00,293.29529814,36.6520224097,141.49112022,0.0,32.1804615127,55.9779621605,222.414052895,0.0410991275971,75.1392,147.233753768
 06/29  14:00:00,295.153112768,36.6808498429,143.381473994,0.0,32.1804615127,55.9779621605,219.234148981,0.0494888789708,66.8089,152.375760102
 06/29  15:00:00,295.837194153,36.7114430631,144.09413027,0.0,32.1804615127,55.9779621605,221.544457556,0.021954325748,75.1392,146.38330323
 06/29  16:00:00,324.362830438,36.7549629495,143.531111625,0.0,32.1804615127,60.9114621605,207.057037753,0.0,91.7998,115.257237753
 06/29  17:00:00,358.503997139,36.2407591729,143.237255868,0.0,32.1804615127,77.5397301883,220.666682745,2.38394522417,49.9818,168.300937521
 06/29  18:00:00,409.795249537,36.3658688723,140.367505749,0.0,77.122965704,86.2600435998,357.140792204,3.91689458881,49.9818,303.242097615
 06/29  19:00:00,416.208673033,36.4216011851,139.24749373,0.0,102.647051061,80.1663183927,266.839476752,4.4251548214,33.3212,229.093121931
 06/29  20:00:00,448.158884106,36.3657741976,138.92626786,0.0,115.40909374,92.7192997104,258.741223258,4.80057648629,33.3212,220.619446772
 06/29  21:00:00,430.865457353,36.372761317,137.890916034,0.0,102.647051061,94.1340635361,360.55600301,5.14884208797,24.9909,330.416260923
 06/29  22:00:00,365.765217192,36.3648742025,140.054954268,0.0,77.122965704,65.871452062,274.866944669,5.50905901021,16.6606,252.697285658
 06/29  23:00:00,299.3289671,36.2531035393,142.39933784,0.0,38.286128036,48.4199368926,156.89796279,8.74571396116,8.3303,139.821948829
 06/29  24:00:00,201.238357923,33.3802693163,85.6934142731,0.0,25.5240853573,30.610668775,124.13391051,12.1589925951,3.33212,108.642797915
 06/30  01:00:00,187.555886849,33.3802693163,79.6741561005,0.0,19.418418834,29.3649097162,107.080327283,23.0358364557,3.33212,80.7123708269
 06/30  02:00:00,156.709835733,32.9744356418,57.4259114997,0.0,12.7620426787,28.1191506574,122.003961886,31.7573911114,3.33212,86.9144507746
 06/30  03:00:00,159.061441845,32.9744356418,59.826816595,0.0,12.7620426787,28.1191506574,116.971029418,32.9373940474,3.33212,80.7015153702
 06/30  04:00:00,171.689108639,32.9744356418,65.2052152603,0.0,12.7620426787,28.1191506574,143.975306388,30.8642981087,3.33212,109.778888279
 06/30  05:00:00,193.714052981,32.9744356418,70.7808219857,0.0,25.5240853573,30.610668775,243.261058668,40.7423500999,8.3303,194.188408568
 06/30  06:00:00,336.388501545,34.3542701352,119.512769021,0.0,51.0481707146,78.1489452969,371.472216971,27.1751964226,16.6606,327.636420549
 06/30  07:00:00,410.222210413,35.9448765716,132.921639529,0.0,64.3609230253,109.708623606,468.164622388,8.3714461644,24.9909,434.802276223
 06/30  08:00:00,374.157106196,35.9361857409,137.815416037,0.0,51.0481707146,80.7689615957,379.245312885,2.18228594865,33.3212,343.741826936
 06/30  09:00:00,348.718487463,36.4204746886,139.656731305,0.0,51.0481707146,71.0224615957,325.288331711,0.0,66.8089,258.479431711
 06/30  10:00:00,304.538144926,36.5920918279,143.256217213,0.0,32.1804615127,65.7244621605,281.755471347,0.0,83.4695,198.285971347
 06/30  11:00:00,306.521372199,36.675218839,144.595424624,0.0,32.1804615127,65.7244621605,237.045831687,0.00375997702711,83.4695,153.57257171
 06/30  12:00:00,306.21307765,36.7364980452,144.861567369,0.0,32.1804615127,65.7244621605,236.836181382,0.01566785646,83.4695,153.351013526
 06/30  13:00:00,296.517996805,36.6602967497,145.091437978,0.0,32.1804615127,55.9779621605,221.661078062,0.0209981705006,75.1392,146.500879891
 06/30  14:00:00,296.833930153,36.6865068537,145.103828698,0.0,32.1804615127,55.9779621605,213.144331711,0.0241368049759,66.8089,146.311294906
 06/30  15:00:00,296.461079008,36.7187721899,144.377289058,0.0,32.1804615127,55.9779621605,227.731245888,0.000313497188651,75.1392,152.59173239
 06/30  16:00:00,325.098536467,36.8266378115,143.636470653,0.0,32.1804615127,60.9114621605,201.017510325,0.0,91.7998,109.217710325
 06/30  17:00:00,358.488071981,36.2897690921,142.531439565,0.0,32.1804615127,77.5397301883,221.863843186,1.87636677905,49.9818,170.005676406
 06/30  18:00:00,408.821882696,36.3819662442,138.835944476,0.0,77.122965704,86.2600435998,358.125607033,3.10014090488,49.9818,305.043666128
 06/30  19:00:00,414.05530759,36.4293502117,136.848938767,0.0,102.647051061,80.1663183927,262.248908575,3.50941191903,33.3212,225.418296656
 06/30  20:00:00,443.831612931,36.3659991498,132.99529494,0.0,115.40909374,92.7192997104,259.786874921,3.81737118592,33.3212,222.648303735
 06/30  21:00:00,426.287283241,36.4048576257,130.628398962,0.0,102.647051061,94.1340635361,356.060334554,4.12463369867,24.9909,326.944800855
 06/30  22:00:00,361.326679315,36.4108670904,131.844376212,0.0,77.122965704,65.871452062,273.072591471,4.44552410139,16.6606,251.96646737
 06/30  23:00:00,295.466541573,36.2888858069,134.181182166,0.0,38.286128036,48.4199368926,152.929630054,5.54394863445,8.3303,139.05538142
 06/30  24:00:00,227.155561825,33.8672697257,107.908424368,0.0,25.5240853573,30.610668775,113.08769812,0.0387525704558,3.33212,109.716825549
 07/01  01:00:00,231.074025327,33.9213808823,109.506580892,0.0,27.7269238854,30.610668775,84.1475515994,0.128704762861,3.33212,80.6867268366
 07/01  02:00:00,201.783035898,33.3802693163,98.8984247152,0.0,12.7620426787,28.1191506574,90.2435514066,0.0171675703824,3.33212,86.8942638362
 07/01  03:00:00,198.166710775,33.3802693163,95.3303729132,0.0,12.7620426787,28.1191506574,84.0432099679,0.0241645774765,3.33212,80.6869253905
 07/01  04:00:00,211.654806904,33.9213808823,101.055591901,0.0,12.7620426787,28.1191506574,112.09680581,0.205952248154,3.33212,108.558733561
 07/01  05:00:00,218.110037214,34.1919366654,105.856166123,0.0,12.7620426787,28.1191506574,146.507701913,0.0566726672924,8.3303,138.120729246
 07/01  06:00:00,301.364372291,34.1919366654,113.8329973,0.0,42.6918050922,54.3732441037,212.858301313,0.0707065734972,16.6606,196.12699474
 07/01  07:00:00,358.019358911,36.2291724259,122.793718923,0.0,42.6918050922,86.1019271793,357.709738039,6.51189072488,24.9909,326.206947314
 07/01  08:00:00,394.753405959,36.1186844685,118.569023105,0.0,57.6566862989,112.030105488,505.697885967,2.68959956072,33.3212,469.687086406
 07/01  09:00:00,346.410136629,36.4554566294,116.870914257,0.0,57.6566862989,83.6599452969,402.655498714,0.0,66.8089,335.846598714
 07/01  10:00:00,293.233683667,36.6830566539,117.860644235,0.0,42.6918050922,68.9656133826,340.282968003,0.0,83.4695,256.813468003
 07/01  11:00:00,286.540545147,36.8066561307,119.518766885,0.0,34.9340096728,67.7198543238,289.245164052,0.0,83.4695,205.775664052
 07/01  12:00:00,287.911344587,37.1141287067,120.883803656,0.0,34.9340096728,67.7198543238,237.156485685,0.0,83.4695,153.686985685
 07/01  13:00:00,278.3093413,36.845680651,121.264338671,0.0,34.9340096728,57.9733543238,225.402981405,0.0,75.1392,150.263781405
 07/01  14:00:00,277.73570659,36.802795294,120.731686156,0.0,34.9340096728,57.9733543238,216.612887321,0.0,66.8089,149.803987321
 07/01  15:00:00,276.781670488,36.8853396813,119.714943653,0.0,34.9340096728,57.9733543238,225.299579978,0.0,75.1392,150.160379978
 07/01  16:00:00,304.9962832,36.8457983321,118.733145079,0.0,34.9340096728,62.9068543238,203.759918447,0.0,91.7998,111.960118447
 07/01  17:00:00,331.544512363,36.3681448291,118.669692613,0.0,34.9340096728,72.2186844194,197.544537789,2.32913392934,49.9818,145.233603859
 07/01  18:00:00,400.031511007,36.6089069705,120.847140327,0.0,87.0357390804,86.2600435998,224.30544026,3.73302515488,49.9818,170.590615105
 07/01  19:00:00,394.284009717,36.3973551761,119.956219132,0.0,102.000620287,77.6748002752,262.167805047,4.22081196671,33.3212,224.62579308
 07/01  20:00:00,409.77937807,36.2669616807,116.50903679,0.0,102.000620287,88.9820225341,255.600958156,4.60838832827,33.3212,217.671369828
 07/01  21:00:00,409.075200685,36.3383087961,116.432438128,0.0,102.000620287,91.6425454185,254.814337286,4.90727783141,24.9909,224.916159454
 07/01  22:00:00,357.036140935,36.2107619327,117.704620324,0.0,87.0357390804,65.871452062,350.492027727,5.21908628574,16.6606,328.612341441
 07/01  23:00:00,284.744350694,36.1093773976,119.103286567,0.0,42.6918050922,48.4199368926,204.746917586,5.94175815879,8.3303,190.474859427
 07/01  24:00:00,265.217711092,34.1919366654,141.220613608,0.0,27.7269238854,30.610668775,111.905391886,0.0066634403549,3.33212,108.566608445
 07/02  01:00:00,255.931732912,33.8672697257,123.05007619,0.0,34.4311606118,33.1021868926,90.3621550459,0.0503540824934,3.33212,86.9796809634
 07/02  02:00:00,222.95916356,33.0556023767,108.352215771,0.0,19.466279405,30.610668775,84.1691128465,0.0725801485341,3.33212,80.764412698
 07/02  03:00:00,221.766632084,33.0556023767,107.165987897,0.0,19.466279405,30.610668775,90.383515383,0.0792665379003,3.33212,86.9721288451
 07/02  04:00:00,224.330256534,33.0556023767,103.081138249,0.0,19.466279405,30.610668775,111.951867247,0.0874408587521,3.33212,108.532306388
 07/02  05:00:00,220.999375972,33.0556023767,98.7230217625,0.0,19.466279405,30.610668775,146.651598593,0.0889503750948,8.3303,138.232348217
 07/02  06:00:00,328.489356828,34.1919366654,139.175250105,0.0,42.6918050922,54.3732441037,213.331688771,0.143120838161,16.6606,196.527967933
 07/02  07:00:00,373.738801181,36.3773633133,129.12415536,0.0,49.3960418185,88.5934452969,358.187008644,7.50578920402,24.9909,325.69031944
 07/02  08:00:00,403.528999734,36.1820216645,127.22689537,0.0,57.6566862989,112.030105488,504.995417777,2.92599374608,33.3212,468.748224031
 07/02  09:00:00,346.127029299,36.5874780306,125.488247432,0.0,50.9524495726,81.1684271793,402.766130563,0.0,66.8089,335.957230563
 07/02  10:00:00,307.385987134,37.0268435232,131.303903307,0.0,42.6918050922,68.9656133826,340.429511596,0.0,83.4695,256.960011596
 07/02  11:00:00,308.470492037,36.9103252329,136.269295957,0.0,38.286128036,68.9656133826,289.111041055,0.0,83.4695,205.641541055
 07/02  12:00:00,308.000389313,37.011172518,136.471183979,0.0,38.286128036,68.9656133826,232.269770736,0.0,83.4695,148.800270736
 07/02  13:00:00,289.422395853,36.7672802491,137.076567614,0.0,31.5818913096,56.727595265,226.147578496,0.0,75.1392,151.008378496
