Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/02  14:00:00,287.513800933,36.7453844797,135.175192796,0.0,31.5818913096,56.727595265,213.010692102,0.0,66.8089,146.201792102
 07/02  15:00:00,286.918551469,36.7878829993,134.545198234,0.0,31.5818913096,56.727595265,221.33611122,0.0,75.1392,146.19691122
 07/02  16:00:00,319.349541931,36.7919394133,137.7323931,0.0,31.5818913096,61.661095265,206.96278256,0.0,91.7998,115.16298256
 07/02  17:00:00,344.959961617,36.280799808,136.214821703,0.0,31.5818913096,70.9729253606,191.090692494,2.54605942685,49.9818,138.562833067
 07/02  18:00:00,404.674550057,36.3280643556,134.210048375,0.0,80.3315023541,83.7685254822,224.481872811,4.22569607431,49.9818,170.274376737
 07/02  19:00:00,406.620926609,36.3550941392,132.04210871,0.0,102.000620287,77.6748002752,262.523089315,4.74406993,33.3212,224.457819385
 07/02  20:00:00,431.183735611,36.2851424148,127.841565442,0.0,108.704857014,91.4735406516,255.021023037,5.12084362533,33.3212,216.578979412
 07/02  21:00:00,412.606940616,36.440165775,129.014711344,0.0,95.2963835608,89.1510273009,254.917906908,5.47829647419,24.9909,224.448710433
 07/02  22:00:00,362.828196734,36.3106861773,132.657933611,0.0,80.3315023541,63.3799339444,344.601624036,5.84709254305,16.6606,322.093931493
 07/02  23:00:00,299.557459861,36.2053616977,133.854045379,0.0,42.6918050922,48.4199368926,202.622189575,6.28724709163,8.3303,188.004642484
 07/02  24:00:00,272.729869165,34.1919366654,139.527699868,0.0,34.4311606118,33.1021868926,118.391545805,0.00666328532315,3.33212,115.05276252
 07/03  01:00:00,226.804468984,33.7049362559,112.91647704,0.0,19.418418834,29.3649097162,84.0482429428,0.0649744214779,3.33212,80.6511485213
 07/03  02:00:00,219.878206412,33.2179358465,114.425844334,0.0,12.7620426787,28.1191506574,84.00880445,0.0258256508532,3.33212,80.6508587991
 07/03  03:00:00,205.868773029,33.2179358465,100.409784539,0.0,12.7620426787,28.1191506574,90.2139838416,0.0341592434668,3.33212,86.8477045982
 07/03  04:00:00,225.20444886,34.0296031955,112.278042649,0.0,12.7620426787,28.1191506574,111.881818283,0.055827920642,3.33212,108.493870363
 07/03  05:00:00,246.857100118,34.1919366654,117.398230684,0.0,25.5240853573,30.610668775,196.564842017,0.0950105613495,8.3303,188.139531455
 07/03  06:00:00,354.660957372,34.1919366654,133.066646781,0.0,51.0481707146,78.1489452969,342.182825201,0.0825281179541,16.6606,325.439697083
 07/03  07:00:00,421.217686727,36.2188066052,140.562009087,0.0,64.3609230253,109.708623606,466.480007449,8.29793569087,24.9909,433.191171759
 07/03  08:00:00,377.351979332,36.0576190915,139.246737471,0.0,51.0481707146,80.7689615957,372.232839735,3.35195813713,33.3212,335.559681598
 07/03  09:00:00,356.225900549,36.4029364822,145.938336965,0.0,51.0481707146,71.0224615957,323.176240395,0.0,66.8089,256.367340395
 07/03  10:00:00,313.406608662,36.6530082673,151.579236376,0.0,32.1804615127,65.7244621605,288.419538477,0.0,83.4695,204.950038477
 07/03  11:00:00,309.225187846,36.7401390014,146.651977485,0.0,32.1804615127,65.7244621605,230.180448485,0.0,83.4695,146.710948485
 07/03  12:00:00,305.285297754,36.8067514989,143.361780717,0.0,32.1804615127,65.7244621605,236.641249765,0.0,83.4695,153.171749765
 07/03  13:00:00,293.416169934,36.718807644,141.308440066,0.0,32.1804615127,55.9779621605,221.461771043,0.0,75.1392,146.322571043
 07/03  14:00:00,290.08843911,36.691887027,138.091127044,0.0,32.1804615127,55.9779621605,212.944823195,0.0,66.8089,146.135923195
 07/03  15:00:00,287.970647665,36.7212439715,135.964128892,0.0,32.1804615127,55.9779621605,221.277890236,0.0,75.1392,146.138690236
 07/03  16:00:00,309.443232211,36.7396513235,128.111320011,0.0,32.1804615127,60.9114621605,206.923901378,0.0,91.7998,115.124101378
 07/03  17:00:00,347.597340175,36.1693925752,131.778882692,0.0,32.1804615127,77.5397301883,215.81350959,2.88858376228,49.9818,162.943125828
 07/03  18:00:00,403.361426083,36.2752418692,133.485061989,0.0,77.122965704,86.2600435998,358.716900182,4.76927872559,49.9818,303.965821457
 07/03  19:00:00,412.463896028,36.3452557597,134.757813374,0.0,102.647051061,80.1663183927,263.351312054,5.37716227571,33.3212,224.652949778
 07/03  20:00:00,449.462470392,36.3198192255,138.15400492,0.0,115.40909374,92.7192997104,256.380378108,5.81136063399,33.3212,217.247817474
 07/03  21:00:00,437.745063886,36.383808903,141.71274893,0.0,102.647051061,94.1340635361,362.671837843,6.18979232105,24.9909,331.491145522
 07/03  22:00:00,368.751493558,36.3908708469,139.30608924,0.0,77.122965704,65.871452062,269.369511173,6.58033399961,16.6606,246.128577174
 07/03  23:00:00,300.531448226,36.2594784768,139.267883162,0.0,38.286128036,48.4199368926,151.385379597,7.34479850288,8.3303,135.710281094
 07/03  24:00:00,240.439256142,33.5557748555,119.308578572,0.0,25.5240853573,30.610668775,114.053545515,0.00551641912184,3.33212,110.715909096
 07/04  01:00:00,214.278166101,32.7371836887,82.5635987454,0.0,34.4311606118,33.1021868926,84.060118761,0.0,3.33212,80.727998761
 07/04  02:00:00,191.616097634,32.5718543811,77.5327487298,0.0,19.466279405,30.610668775,90.2836480471,0.0211468445776,3.33212,86.9303812026
 07/04  03:00:00,203.898414918,33.2265822005,89.1639397858,0.0,19.466279405,30.610668775,84.139928943,0.0855159652867,3.33212,80.7222929777
 07/04  04:00:00,197.663040534,33.0634499156,76.4710448861,0.0,19.466279405,30.610668775,111.897501766,0.108527939788,3.33212,108.456853826
 07/04  05:00:00,189.878711229,33.2249688055,64.6707789295,0.0,19.466279405,30.610668775,146.554877671,0.113150893394,8.3303,138.111426777
 07/04  06:00:00,310.229778623,34.2021462641,120.960006384,0.0,42.6918050922,54.3732441037,213.09752974,0.165628986166,16.6606,196.271300754
 07/04  07:00:00,386.932581033,36.2768922968,142.483130886,0.0,49.3960418185,88.5934452969,356.57984976,9.30925645305,24.9909,322.279693307
 07/04  08:00:00,419.771065948,36.0493620639,143.704402151,0.0,57.6566862989,112.030105488,506.281113567,3.65355219755,33.3212,469.30636137
 07/04  09:00:00,361.181166099,36.4617502461,140.774535068,0.0,50.9524495726,81.1684271793,402.34585489,0.0,66.8089,335.53695489
 07/04  10:00:00,312.86742938,36.9056209723,137.004192918,0.0,42.6918050922,68.9656133826,336.828353244,0.0,83.4695,253.358853244
 07/04  11:00:00,307.343158633,36.83533214,135.303874144,0.0,38.286128036,68.9656133826,284.729556307,0.0,83.4695,201.260056307
 07/04  12:00:00,307.967308902,36.9060807634,136.636963743,0.0,38.286128036,68.9656133826,236.58287181,0.0,83.4695,153.11337181
 07/04  13:00:00,293.150204516,36.7792062675,140.877138835,0.0,31.5818913096,56.727595265,221.581560923,0.0,75.1392,146.442360923
 07/04  14:00:00,286.591974952,36.7677212953,134.348408053,0.0,31.5818913096,56.727595265,212.887174079,0.0,66.8089,146.078274079
 07/04  15:00:00,285.524339337,36.7902951281,133.285258212,0.0,31.5818913096,56.727595265,221.217502646,0.00239708252947,75.1392,146.075905564
 07/04  16:00:00,319.478810506,36.6418163383,138.109521363,0.0,31.5818913096,61.661095265,206.884328996,0.0,91.7998,115.084528996
 07/04  17:00:00,352.93225791,36.1117939514,144.402886867,0.0,31.5818913096,70.9729253606,191.842128374,3.4158502292,49.9818,138.444478144
 07/04  18:00:00,411.39153382,36.166043452,141.179302089,0.0,80.3315023541,83.7685254822,225.579256016,5.51271758407,49.9818,170.084738431
 07/04  19:00:00,413.425949206,36.1695948392,139.245280382,0.0,102.000620287,77.6748002752,256.347633621,6.18662961691,33.3212,216.839804005
 07/04  20:00:00,441.777941988,36.1455073453,138.74692996,0.0,108.704857014,91.4735406516,258.520148683,6.63977159573,33.3212,218.559177088
 07/04  21:00:00,420.592206077,36.2818491567,137.262626317,0.0,95.2963835608,89.1510273009,253.879686779,7.05555039525,24.9909,221.833236383
 07/04  22:00:00,368.671188666,36.214593942,138.661660605,0.0,80.3315023541,63.3799339444,345.576522065,7.6379623316,16.6606,321.277959733
 07/04  23:00:00,306.58657887,36.1336532792,141.008474503,0.0,42.6918050922,48.4199368926,206.445141441,10.3433826836,8.3303,187.771458757
 07/04  24:00:00,237.608632883,33.2542180478,105.389149149,0.0,34.4311606118,33.1021868926,118.328283516,0.0190870093458,3.33212,114.977076507
 07/05  01:00:00,209.771573093,33.9172153011,95.7070967436,0.0,19.418418834,29.3649097162,83.9635883119,0.0160736945402,3.33212,80.6153946174
 07/05  02:00:00,183.771523521,33.2473210816,78.3101968084,0.0,12.7620426787,28.1191506574,84.0737388393,0.131612659237,3.33212,80.6100061801
 07/05  03:00:00,172.567895597,32.5807479505,67.783146316,0.0,12.7620426787,28.1191506574,83.9802936448,0.0381815158573,3.33212,80.609992129
 07/05  04:00:00,216.790000932,33.4043475619,104.679158853,0.0,12.7620426787,28.1191506574,111.902300511,0.143702828828,3.33212,108.426477682
 07/05  05:00:00,246.224291184,33.4042399062,115.288255251,0.0,25.5240853573,30.610668775,196.656554127,0.410841426636,8.3303,187.9154127
 07/05  06:00:00,346.748198898,35.0321453299,124.352479505,0.0,51.0481707146,78.1489452969,346.269892287,0.153877898711,16.6606,329.455414388
 07/05  07:00:00,423.061224355,36.0087642631,142.650325821,0.0,64.3609230253,109.708623606,461.327192796,10.5265851346,24.9909,425.809707661
 07/05  08:00:00,377.643431489,36.0267182072,139.608776988,0.0,51.0481707146,80.7689615957,372.331360751,4.27967847166,33.3212,334.730482279
 07/05  09:00:00,347.839907945,36.4756035952,137.506355833,0.0,51.0481707146,71.0224615957,322.737650739,0.0,66.8089,255.928750739
 07/05  10:00:00,298.999953154,36.7090387626,137.147832373,0.0,32.1804615127,65.7244621605,284.421611063,0.0037982299075,83.4695,200.948312833
 07/05  11:00:00,298.366417018,36.8028425988,135.764439429,0.0,32.1804615127,65.7244621605,233.614086816,0.0411883611035,83.4695,150.103398455
 07/05  12:00:00,294.873587801,36.8787784971,132.901935332,0.0,32.1804615127,65.7244621605,229.907450586,0.0531803989631,83.4695,146.384770187
 07/05  13:00:00,283.562072786,36.7924591992,131.383245414,0.0,32.1804615127,55.9779621605,222.147116679,0.0585266835473,75.1392,146.949389996
 07/05  14:00:00,283.447229852,36.8178290138,131.227367089,0.0,32.1804615127,55.9779621605,214.149647331,0.0637555035186,66.8089,147.276991827
 07/05  15:00:00,282.10376178,36.8785273546,129.823896247,0.0,32.1804615127,55.9779621605,222.41154152,0.0123480780705,75.1392,147.259993442
 07/05  16:00:00,309.709747567,37.0104013749,128.043293261,0.0,32.1804615127,60.9114621605,203.711650935,0.0,91.7998,111.911850935
 07/05  17:00:00,347.040107303,36.4507582901,130.896738355,0.0,32.1804615127,77.5397301883,216.332762485,3.58424868637,49.9818,162.766713799
 07/05  18:00:00,401.020720625,36.6052244489,130.777124926,0.0,77.122965704,86.2600435998,359.039701661,5.77576734483,49.9818,303.282134316
 07/05  19:00:00,406.367926313,36.7310190733,128.217480092,0.0,102.647051061,80.1663183927,260.0865765,6.43877545696,33.3212,220.326601043
 07/05  20:00:00,438.86618071,36.6708675429,127.138904372,0.0,115.40909374,92.7192997104,261.133554143,6.92480568966,33.3212,220.887548454
 07/05  21:00:00,423.741220806,36.6911850377,127.366472164,0.0,102.647051061,94.1340635361,355.022764752,7.32565745038,24.9909,322.706207302
 07/05  22:00:00,357.125749934,36.6608163192,127.375761885,0.0,77.122965704,65.871452062,269.804883031,7.73761463554,16.6606,245.406668396
 07/05  23:00:00,289.3023997,36.4835302802,127.774779783,0.0,38.286128036,48.4199368926,154.767987232,8.55149883702,8.3303,137.886188395
 07/05  24:00:00,261.801798745,34.4451563068,139.780848705,0.0,25.5240853573,30.610668775,111.778088261,0.0247100489694,3.33212,108.421258212
 07/06  01:00:00,250.651806506,34.1023355568,136.40944748,0.0,19.418418834,29.3649097162,83.9655407323,0.0375978303354,3.33212,80.5958229019
 07/06  02:00:00,239.097915788,34.6030190975,132.270506436,0.0,12.7620426787,28.1191506574,90.2691335022,0.147185036595,3.33212,86.7898284656
 07/06  03:00:00,237.287485009,33.9271450353,131.173560533,0.0,12.7620426787,28.1191506574,84.0200086323,0.0967047840084,3.33212,80.5911838483
 07/06  04:00:00,234.296292788,34.1005594435,121.317279313,0.0,12.7620426787,28.1191506574,111.932341105,0.20741409408,3.33212,108.392807011
 07/06  05:00:00,263.997729085,33.9253716132,132.02158018,0.0,25.5240853573,30.610668775,196.240668734,0.117169402774,8.3303,187.793199331
 07/06  06:00:00,356.36502168,34.7695417515,134.151913454,0.0,51.0481707146,78.1489452969,338.401534002,0.259103751139,16.6606,321.481830251
 07/06  07:00:00,407.75754583,36.0553560721,127.262845364,0.0,64.3609230253,109.708623606,470.015734904,11.2840541072,24.9909,433.740780796
 07/06  08:00:00,362.209046475,36.0405958391,124.145235347,0.0,51.0481707146,80.7689615957,369.923878876,4.56209918672,33.3212,332.04057969
 07/06  09:00:00,329.406468635,36.518992491,119.092675938,0.0,51.0481707146,71.0224615957,317.127910367,0.0,66.8089,250.319010367
 07/06  10:00:00,278.877273642,36.5730828672,118.088468052,0.0,32.1804615127,65.7244621605,287.966528044,0.0,83.4695,204.497028044
 07/06  11:00:00,282.357226023,36.7711243927,119.896725148,0.0,32.1804615127,65.7244621605,230.015699453,0.0,83.4695,146.546199453
 07/06  12:00:00,283.703239543,37.023229977,121.5238948,0.0,32.1804615127,65.7244621605,229.791742862,0.0,83.4695,146.322242862
 07/06  13:00:00,274.208903474,37.0407144259,121.721827634,0.0,32.1804615127,55.9779621605,221.278552859,0.0,75.1392,146.139352859
 07/06  14:00:00,273.737062595,37.0208856436,121.264338671,0.0,32.1804615127,55.9779621605,212.766929778,0.0,66.8089,145.958029778
 07/06  15:00:00,275.110631319,37.2192339898,122.439564233,0.0,32.1804615127,55.9779621605,221.092327349,0.0,75.1392,145.953127349
 07/06  16:00:00,306.642310348,38.6413352193,123.280107695,0.0,32.1804615127,60.9114621605,206.796043057,0.0,91.7998,114.996243057
 07/06  17:00:00,339.433393185,37.5759803151,122.103602729,0.0,32.1804615127,77.5397301883,214.424723367,1.78351441162,49.9818,162.659408955
 07/06  18:00:00,391.909673444,37.4846358237,120.731686156,0.0,77.122965704,86.2600435998,354.592266283,4.32044365839,49.9818,300.290022625
 07/06  19:00:00,397.509816231,37.4694011459,118.554657857,0.0,102.647051061,80.1663183927,258.290443154,5.43698343325,33.3212,219.532259721
 07/06  20:00:00,426.54921083,37.0289625531,114.405077783,0.0,115.40909374,92.7192997104,263.887210633,6.98924023257,33.3212,223.576770401
 07/06  21:00:00,406.673390772,36.70947476,110.262527557,0.0,102.647051061,94.1340635361,354.722000119,7.49293513618,24.9909,322.238164982
 07/06  22:00:00,339.04551779,36.5269702952,110.329566074,0.0,77.122965704,65.871452062,268.764531495,6.57756223493,16.6606,245.52636926
 07/06  23:00:00,273.864149741,36.4543979223,113.77078286,0.0,38.286128036,48.4199368926,150.175861341,7.34253739051,8.3303,134.50302395
 07/06  24:00:00,264.378242763,34.6540651407,142.165623727,0.0,25.5240853573,30.610668775,114.980694427,0.0383455712274,3.33212,111.610228855
 07/07  01:00:00,255.701537981,34.3101914017,141.225711176,0.0,19.418418834,29.3649097162,83.9712376655,0.0609048537619,3.33212,80.5782128117
 07/07  02:00:00,245.29460006,35.1453520593,137.89928621,0.0,12.7620426787,28.1191506574,84.0960607507,0.189505016131,3.33212,80.5744357346
 07/07  03:00:00,244.590412473,34.2943257264,138.082613454,0.0,12.7620426787,28.1191506574,84.0076461578,0.104919778505,3.33212,80.5706063793
 07/07  04:00:00,252.574869601,35.1300185922,137.72614324,0.0,12.7620426787,28.1191506574,111.933482601,0.244854870735,3.33212,108.35650773
 07/07  05:00:00,274.089151366,34.2839380984,140.873918014,0.0,25.5240853573,30.610668775,196.143189958,0.128662228246,8.3303,187.68422773
 07/07  06:00:00,359.658407249,35.1320906285,136.127033122,0.0,51.0481707146,78.1489452969,338.03873779,0.279941709066,16.6606,321.098196081
 07/07  07:00:00,408.373437535,36.1488538876,126.549494883,0.0,64.3609230253,109.708623606,469.486288811,11.8052570302,24.9909,432.690131781
 07/07  08:00:00,365.471998223,36.1455529973,126.323340697,0.0,51.0481707146,80.7689615957,368.222215955,4.75619550896,33.3212,330.144820446
 07/07  09:00:00,331.547713424,36.5838940228,121.13975755,0.0,51.0481707146,71.0224615957,318.456325527,0.0,66.8089,251.647425527
 07/07  10:00:00,279.481962017,36.6975699519,118.586353549,0.0,32.1804615127,65.7244621605,282.010923625,0.0,83.4695,198.541423625
 07/07  11:00:00,280.933779267,36.8190764746,118.616769044,0.0,32.1804615127,65.7244621605,235.472707187,0.0,83.4695,152.003207187
 07/07  12:00:00,283.399455666,37.3608075402,120.883803656,0.0,32.1804615127,65.7244621605,229.74121981,0.0,83.4695,146.27171981
 07/07  13:00:00,274.260430027,37.5441991294,121.264338671,0.0,32.1804615127,55.9779621605,221.224585882,0.0,75.1392,146.085385882
 07/07  14:00:00,274.438637319,37.7099273647,121.264338671,0.0,32.1804615127,55.9779621605,212.713288964,0.0,66.8089,145.904388964
 07/07  15:00:00,275.128283243,38.4029481404,121.264338671,0.0,32.1804615127,55.9779621605,221.034164637,0.0,75.1392,145.894964637
 07/07  16:00:00,297.969810405,37.8439254717,115.526641551,0.0,32.1804615127,60.9114621605,200.361498025,0.0,91.7998,108.561698025
 07/07  17:00:00,337.535938961,36.4790243794,121.808889766,0.0,32.1804615127,77.5397301883,223.365404802,4.00680252249,49.9818,169.376802279
 07/07  18:00:00,398.403775548,36.5841016788,128.206108128,0.0,77.122965704,86.2600435998,351.075862545,6.42949147278,49.9818,294.664571072
 07/07  19:00:00,406.054656743,36.6717814797,128.570529415,0.0,102.647051061,80.1663183927,264.704543685,7.14031740123,33.3212,224.243026283
 07/07  20:00:00,436.277863454,36.6093928601,122.37239345,0.0,115.40909374,92.7192997104,257.306659391,7.63217068142,33.3212,216.353288709
 07/07  21:00:00,413.085655699,36.6680701048,117.178109449,0.0,102.647051061,94.1340635361,354.673495187,8.08393627523,24.9909,321.598658912
 07/07  22:00:00,347.768240873,36.6963563792,117.999230524,0.0,77.122965704,65.871452062,270.466935357,8.50809507183,16.6606,245.298240285
 07/07  23:00:00,285.404156406,36.5742644855,123.764342877,0.0,38.286128036,48.4199368926,155.07657004,8.9747963461,8.3303,137.771473694
 07/07  24:00:00,265.402070104,34.6540651407,143.15075374,0.0,25.5240853573,30.610668775,111.718314107,0.0295627877493,3.33212,108.356631319
 07/08  01:00:00,264.607213673,34.3159534231,140.559673598,0.0,27.7269238854,30.610668775,83.9514548429,0.0591278382212,3.33212,80.5602070046
 07/08  02:00:00,248.05292465,35.1497732402,140.671158419,0.0,12.7620426787,28.1191506574,84.0590135087,0.17148761575,3.33212,80.5554058929
 07/08  03:00:00,245.170667089,34.2973991917,138.678043338,0.0,12.7620426787,28.1191506574,83.9931542587,0.106453223557,3.33212,80.5545810352
 07/08  04:00:00,252.079041804,35.1293935973,138.092366161,0.0,12.7620426787,28.1191506574,111.904163103,0.247250766328,3.33212,108.324792337
 07/08  05:00:00,251.897581324,34.2829477606,134.948167374,0.0,12.7620426787,28.1191506574,146.182442103,0.134882924236,8.3303,137.717259179
 07/08  06:00:00,328.024667837,35.1433876139,137.798124928,0.0,42.6918050922,54.3732441037,205.269413288,0.298217386041,16.6606,188.310595902
 07/08  07:00:00,376.028586935,36.2259565231,140.860577921,0.0,42.6918050922,86.1019271793,358.196810296,12.4836896242,24.9909,320.722220672
 07/08  08:00:00,421.331840112,36.2659939508,145.049956631,0.0,57.6566862989,112.030105488,499.97858783,5.02536572747,33.3212,461.632022103
 07/08  09:00:00,375.663301231,36.6005579096,145.887060391,0.0,57.6566862989,83.6599452969,394.973951213,0.0,66.8089,328.165051213
 07/08  10:00:00,320.322078811,36.8764215943,144.494164463,0.0,42.6918050922,68.9656133826,338.780795589,0.0,83.4695,255.311295589
 07/08  11:00:00,310.071973948,36.9575620608,142.534950728,0.0,34.9340096728,67.7198543238,281.27948547,0.0,83.4695,197.80998547
 07/08  12:00:00,310.544948488,37.0271256873,143.706909196,0.0,34.9340096728,67.7198543238,236.711288659,0.0,83.4695,153.241788659
 07/08  13:00:00,302.044545735,36.9265049507,145.008006826,0.0,34.9340096728,57.9733543238,221.530153011,0.0,75.1392,146.390953011
 07/08  14:00:00,302.732344811,36.9278739222,145.681238136,0.0,34.9340096728,57.9733543238,213.014679191,0.0,66.8089,146.205779191
 07/08  15:00:00,303.149573932,36.9840287836,146.049191932,0.0,34.9340096728,57.9733543238,223.574780639,0.0,75.1392,148.435580639
 07/08  16:00:00,332.192979828,36.8558965035,145.976953561,0.0,34.9340096728,62.9068543238,204.728650681,0.0,91.7998,112.928850681
 07/08  17:00:00,361.086477517,36.4925041013,147.541665397,0.0,34.9340096728,72.2186844194,192.344996949,4.14850315619,49.9818,138.214693793
 07/08  18:00:00,426.545342178,36.7209292841,146.468112107,0.0,87.0357390804,86.2600435998,226.615935646,6.68108996903,49.9818,169.953045677
 07/08  19:00:00,422.499526899,36.4897386694,147.841196714,0.0,102.000620287,77.6748002752,257.33150042,7.50459855519,33.3212,216.505701864
 07/08  20:00:00,439.889391585,36.398402011,142.945571635,0.0,102.000620287,88.9820225341,257.690298326,8.07442196305,33.3212,216.294676363
 07/08  21:00:00,434.154691235,36.4327025472,141.401393384,0.0,102.000620287,91.6425454185,257.263509285,8.52994457377,24.9909,223.742664711
 07/08  22:00:00,384.026107511,36.3395172216,144.642398236,0.0,87.0357390804,65.871452062,345.405068316,9.00988314584,16.6606,319.73458517
 07/08  23:00:00,311.922837309,36.242318771,146.219426874,0.0,42.6918050922,48.4199368926,206.783296107,10.6367201356,8.3303,187.816275971
 07/08  24:00:00,246.076688808,34.4788994869,121.861748547,0.0,27.7269238854,30.610668775,111.680479866,0.0247534344286,3.33212,108.323606432
 07/09  01:00:00,252.519178198,34.3020275878,119.315833434,0.0,34.4311606118,33.1021868926,84.0279526823,0.0606472356734,3.33212,80.6351854466
 07/09  02:00:00,215.711969116,35.1326830979,99.177687418,0.0,19.466279405,30.610668775,84.1241029304,0.159673993867,3.33212,80.6323089366
 07/09  03:00:00,202.089074365,34.2850927416,86.4298412567,0.0,19.466279405,30.610668775,85.1935432418,0.10769544712,3.33212,81.7537277947
 07/09  04:00:00,213.843403199,35.1172661275,90.7093081532,0.0,19.466279405,30.610668775,110.719375873,0.2500849646,3.33212,107.137170908
 07/09  05:00:00,211.341610483,34.273433547,85.2326888743,0.0,19.466279405,30.610668775,146.305025577,0.137442772572,8.3303,137.837282804
 07/09  06:00:00,281.434169351,35.1148289924,91.2988239984,0.0,42.6918050922,54.3732441037,212.553733874,0.313322914502,16.6606,195.57981096
 07/09  07:00:00,388.329368245,36.2135696683,143.995555306,0.0,49.3960418185,88.5934452969,358.510783858,13.0533207488,24.9909,320.466563109
 07/09  08:00:00,423.318299527,36.0329487146,147.294401733,0.0,57.6566862989,112.030105488,493.556068926,5.30927795296,33.3212,454.925590973
 07/09  09:00:00,364.423158918,36.5526986044,143.945356307,0.0,50.9524495726,81.1684271793,399.892000007,0.0,66.8089,333.083100007
 07/09  10:00:00,317.788141563,36.8558326614,141.998484869,0.0,42.6918050922,68.9656133826,335.868513409,0.0,83.4695,252.399013409
 07/09  11:00:00,315.425358242,36.8798454444,143.376532441,0.0,38.286128036,68.9656133826,284.072431182,0.0,83.4695,200.602931182
 07/09  12:00:00,314.108943425,36.939242166,142.767255208,0.0,38.286128036,68.9656133826,229.634585989,0.0,83.4695,146.165085989
 07/09  13:00:00,295.953994303,36.8338000364,143.659742646,0.0,31.5818913096,56.727595265,221.749624729,0.459719859248,75.1392,146.15070487
 07/09  14:00:00,298.050008278,36.8664725675,145.729616604,0.0,31.5818913096,56.727595265,213.16799523,0.565548167706,66.8089,145.793547062
 07/09  15:00:00,298.192245505,36.9038892618,145.842566822,0.0,31.5818913096,56.727595265,221.434006326,0.506433270864,75.1392,145.788373055
 07/09  16:00:00,326.793234867,36.6882338821,145.399063963,0.0,31.5818913096,61.661095265,200.897305423,0.578773042478,91.7998,108.51873238
 07/09  17:00:00,355.130872714,36.1454586767,146.592367224,0.0,31.5818913096,70.9729253606,194.275376968,6.13335582834,49.9818,138.16022114
 07/09  18:00:00,415.950602621,36.2201642515,145.657666418,0.0,80.3315023541,83.7685254822,227.076024231,7.43893608324,49.9818,169.655288148
 07/09  19:00:00,420.01821973,36.2728328793,145.641618115,0.0,102.000620287,77.6748002752,257.603853606,8.23110756551,33.3212,216.051546041
 07/09  20:00:00,450.388026827,36.2424063468,144.423862134,0.0,108.704857014,91.4735406516,257.620654997,8.79909104466,33.3212,215.500363952
 07/09  21:00:00,427.208933061,36.381966511,143.768990758,0.0,95.2963835608,89.1510273009,250.335268673,9.23780368144,24.9909,216.106564992
 07/09  22:00:00,374.339977785,36.3056642013,144.236423779,0.0,80.3315023541,63.3799339444,347.132056134,11.0896807039,16.6606,319.38177543
 07/09  23:00:00,310.657936438,36.2128361059,145.006658716,0.0,42.6918050922,48.4199368926,210.173672843,14.6180440823,8.3303,187.22532876
 07/09  24:00:00,238.562908772,34.2878994073,105.444870096,0.0,34.4311606118,33.1021868926,111.845894065,0.090668882694,3.33212,108.423105182
 07/10  01:00:00,241.64608491,34.9264998009,126.708919445,0.0,19.418418834,29.3649097162,83.9222379142,0.0647636702096,3.33212,80.525354244
 07/10  02:00:00,218.873829138,32.9324023927,113.859635683,0.0,12.7620426787,28.1191506574,85.5285201223,1.67632686334,3.33212,80.520073259
 07/10  03:00:00,218.869312097,33.4148815586,113.417075862,0.0,12.7620426787,28.1191506574,87.4887920064,3.6383453179,3.33212,80.5183266885
 07/10  04:00:00,224.399016136,33.4065015614,112.445009717,0.0,12.7620426787,28.1191506574,119.432312233,7.84294243568,3.33212,108.257249797
 07/10  05:00:00,241.029944214,33.4008956512,109.687805103,0.0,25.5240853573,30.610668775,202.2714825,6.56904368431,8.3303,187.372138816
 07/10  06:00:00,335.739138977,33.9074129012,114.812685328,0.0,51.0481707146,78.1489452969,336.944046442,0.282674681181,16.6606,320.000771761
 07/10  07:00:00,426.223025484,35.9715012838,145.861997845,0.0,64.3609230253,109.708623606,459.431522796,13.2646436424,24.9909,421.175979154
 07/10  08:00:00,384.551045005,35.9816062283,146.582020047,0.0,51.0481707146,80.7689615957,371.456960047,5.37382955919,33.3212,332.761930488
 07/10  09:00:00,356.978122791,36.4837293408,146.660381987,0.0,51.0481707146,71.0224615957,315.062727805,0.0,66.8089,248.253827805
 07/10  10:00:00,305.975815784,36.6922108197,144.15459339,0.0,32.1804615127,65.7244621605,286.30243137,0.0129133344577,83.4695,202.820018035
 07/10  11:00:00,305.950554693,36.8008370363,143.367024738,0.0,32.1804615127,65.7244621605,230.309180833,0.0621932845803,83.4695,146.777487549
 07/10  12:00:00,306.412867515,36.8806807403,144.457524041,0.0,32.1804615127,65.7244621605,229.637831083,0.069172478423,83.4695,146.099158605
 07/10  13:00:00,298.783215548,36.8077157831,146.597673072,0.0,32.1804615127,55.9779621605,221.117387373,0.0614561884152,75.1392,145.916731185
 07/10  14:00:00,299.183873923,36.8408430963,146.94843457,0.0,32.1804615127,55.9779621605,212.604054638,0.0607163003402,66.8089,145.734438337
 07/10  15:00:00,298.50380729,36.8896882858,146.218102661,0.0,32.1804615127,55.9779621605,214.969235205,0.0,75.1392,139.830035205
 07/10  16:00:00,325.891048582,36.9905554383,144.261400306,0.0,32.1804615127,60.9114621605,205.975484241,0.0,91.7998,114.175684241
 07/10  17:00:00,362.475898156,36.4336533557,146.366916676,0.0,32.1804615127,77.5397301883,216.908195901,4.55399884762,49.9818,162.372397053
 07/10  18:00:00,415.226013271,36.5872336724,145.011785199,0.0,77.122965704,86.2600435998,351.011304077,7.26603233118,49.9818,293.763471746
 07/10  19:00:00,420.069888271,36.6859379897,141.998203548,0.0,102.647051061,80.1663183927,261.168351181,8.06842191408,33.3212,219.778729267
 07/10  20:00:00,454.721836315,36.6237006572,140.269919474,0.0,115.40909374,92.7192997104,261.862170519,8.61517900186,33.3212,219.925791517
 07/10  21:00:00,436.279600867,36.6680381138,139.924313692,0.0,102.647051061,94.1340635361,354.556330671,9.08366679187,24.9909,320.48176388
 07/10  22:00:00,372.332983202,36.6428018506,142.604442184,0.0,77.122965704,65.871452062,264.085933944,9.57910328552,16.6606,237.846230659
 07/10  23:00:00,306.409441036,36.4667040184,144.914299217,0.0,38.286128036,48.4199368926,156.423605958,10.9512568386,8.3303,137.14204912
 07/10  24:00:00,246.08515144,34.2784738801,124.247618813,0.0,25.5240853573,30.610668775,111.612626735,0.0223352321616,3.33212,108.258171503
 07/11  01:00:00,215.814757863,34.0968504748,101.606093021,0.0,19.418418834,29.3649097162,83.8891918084,0.0486038361716,3.33212,80.5084679722
 07/11  02:00:00,182.334065761,34.2669013184,75.8729619304,0.0,12.7620426787,28.1191506574,84.0436412918,0.207551246892,3.33212,80.503970045
 07/11  03:00:00,183.826927066,33.7557253218,77.9137040907,0.0,12.7620426787,28.1191506574,83.9512914139,0.116921174335,3.33212,80.5022502396
 07/11  04:00:00,179.554414735,33.5944965965,66.3668295123,0.0,12.7620426787,28.1191506574,111.726310621,0.164229346856,3.33212,108.229961274
 07/11  05:00:00,243.925484854,34.4126195678,110.728751536,0.0,25.5240853573,30.610668775,195.051320417,0.0525563159515,8.3303,186.668464101
 07/11  06:00:00,338.911366993,33.9373897872,116.701021531,0.0,51.0481707146,78.1489452969,335.597127844,0.298286077643,16.6606,318.638241766
 07/11  07:00:00,422.130799703,36.0959187791,140.39217418,0.0,64.3609230253,109.708623606,461.218905442,13.7559323022,24.9909,422.472073139
 07/11  08:00:00,381.683036169,36.1005728312,142.575873966,0.0,51.0481707146,80.7689615957,371.114993833,5.52080072647,33.3212,332.272993107
 07/11  09:00:00,355.269820211,36.5321140994,144.86406796,0.0,51.0481707146,71.0224615957,314.158511085,0.0,66.8089,247.349611085
 07/11  10:00:00,305.733902093,36.7631846755,143.8119059,0.0,32.1804615127,65.7244621605,280.438230706,0.0,83.4695,196.968730706
 07/11  11:00:00,301.642283085,36.8667309318,138.953020007,0.0,32.1804615127,65.7244621605,229.703028039,0.0,83.4695,146.233528039
 07/11  12:00:00,296.783883781,36.9595152189,134.711643513,0.0,32.1804615127,65.7244621605,229.515158649,0.0,83.4695,146.045658649
 07/11  13:00:00,287.024650066,36.8826306427,134.744240015,0.0,32.1804615127,55.9779621605,221.002923001,0.0,75.1392,145.863723001
 07/11  14:00:00,286.070361058,36.8962803644,133.772247415,0.0,32.1804615127,55.9779621605,212.495390125,0.0,66.8089,145.686490125
 07/11  15:00:00,286.922831055,36.9438351795,134.59137876,0.0,32.1804615127,55.9779621605,220.823398549,0.0,75.1392,145.684198549
 07/11  16:00:00,316.050558249,37.0230134569,134.389802504,0.0,32.1804615127,60.9114621605,200.255976461,0.0,91.7998,108.456176461
 07/11  17:00:00,347.597057228,36.4077081046,131.525911983,0.0,32.1804615127,77.5397301883,216.868994212,4.58752479793,49.9818,162.299669414
 07/11  18:00:00,394.505436415,36.5011119228,124.410172014,0.0,77.122965704,86.2600435998,350.876684846,7.41712810631,49.9818,293.47775674
 07/11  19:00:00,399.587925806,36.5667980157,122.246541273,0.0,102.647051061,80.1663183927,264.248000453,8.2368914503,33.3212,222.689909003
 07/11  20:00:00,438.954997237,36.5425229055,125.128006776,0.0,115.40909374,92.7192997104,258.799864183,8.77419330477,33.3212,216.704470878
 07/11  21:00:00,421.944304721,36.6211724016,126.036349814,0.0,102.647051061,94.1340635361,354.405844813,9.27956383481,24.9909,320.135380978
 07/11  22:00:00,354.848935415,36.6301906245,125.120471793,0.0,77.122965704,65.871452062,263.531574102,9.73626725183,16.6606,237.13470685
 07/11  23:00:00,286.525712687,36.4838774294,124.985433636,0.0,38.286128036,48.4199368926,156.348223736,10.4505657977,8.3303,137.567357938
 07/11  24:00:00,264.824023348,34.4582476067,142.765346491,0.0,25.5240853573,30.610668775,111.587107555,0.0256573240312,3.33212,108.229330231
 07/12  01:00:00,254.960723322,34.2784000196,140.521969654,0.0,19.418418834,29.3649097162,83.8824654288,0.0580677783342,3.33212,80.4922776505
 07/12  02:00:00,245.783514936,35.107159768,138.43851135,0.0,12.7620426787,28.1191506574,84.0190612484,0.198523131397,3.33212,80.488418117
 07/12  03:00:00,245.754396461,34.1038756858,139.433014972,0.0,12.7620426787,28.1191506574,83.9173859755,0.0985933203874,3.33212,80.4866726551
 07/12  04:00:00,252.107684627,34.7708695463,138.416604749,0.0,12.7620426787,28.1191506574,110.023402444,0.257985280424,3.33212,106.433297163
 07/12  05:00:00,271.871414205,34.0997529556,139.675624913,0.0,25.5240853573,30.610668775,190.644512082,0.143188556123,8.3303,182.171023526
 07/12  06:00:00,360.534082623,34.943452879,138.11928618,0.0,51.0481707146,78.1489452969,336.293693071,0.321533210362,16.6606,319.31155986
 07/12  07:00:00,403.520910231,36.085173113,122.997027367,0.0,64.3609230253,109.708623606,462.202451482,14.0772891406,24.9909,423.134262341
 07/12  08:00:00,358.368398358,36.0211328393,120.334579368,0.0,51.0481707146,80.7689615957,368.085373102,5.65276661262,33.3212,329.111406489
 07/12  09:00:00,327.11039269,36.5114346946,116.822513256,0.0,51.0481707146,71.0224615957,313.88280202,0.0,66.8089,247.07390202
 07/12  10:00:00,277.954938093,36.6540330181,116.399365413,0.0,32.1804615127,65.7244621605,282.374649371,0.0,83.4695,198.905149371
 07/12  11:00:00,284.495386439,36.7676089871,121.992310724,0.0,32.1804615127,65.7244621605,234.380542446,0.0170159274202,83.4695,150.894026519
 07/12  12:00:00,287.396861429,36.8386369678,125.497780158,0.0,32.1804615127,65.7244621605,229.522172855,0.0581387468311,83.4695,145.994534108
 07/12  13:00:00,277.304767954,36.8071868899,125.13815682,0.0,32.1804615127,55.9779621605,217.704529912,0.064442827421,75.1392,142.500887084
 07/12  14:00:00,276.748610921,36.8476838977,124.522534422,0.0,32.1804615127,55.9779621605,209.199510934,0.06822632931,66.8089,142.322384605
 07/12  15:00:00,276.331050268,36.890571525,124.109545301,0.0,32.1804615127,55.9779621605,220.777809806,0.00442308710259,75.1392,145.634186719
 07/12  16:00:00,307.841215707,36.8232314791,126.400545548,0.0,32.1804615127,60.9114621605,200.223419515,0.0,91.7998,108.423619515
 07/12  17:00:00,350.993395031,36.2962835059,135.013048704,0.0,32.1804615127,77.5397301883,217.220435171,5.01582164961,49.9818,162.222813522
 07/12  18:00:00,406.966223513,36.4432153691,136.890285371,0.0,77.122965704,86.2600435998,351.081122907,7.89808244031,49.9818,293.201240466
 07/12  19:00:00,409.436669288,36.5146841807,131.523619316,0.0,102.647051061,80.1663183927,262.759534478,8.73740729569,33.3212,220.700927182
 07/12  20:00:00,442.877460069,36.4796004211,128.574339408,0.0,115.40909374,92.7192997104,261.054094235,9.329717879,33.3212,218.403176356
 07/12  21:00:00,424.842535799,36.547587603,128.621582004,0.0,102.647051061,94.1340635361,354.139502475,9.77777549049,24.9909,319.370826984
 07/12  22:00:00,358.490294645,36.5691441106,128.836688354,0.0,77.122965704,65.871452062,264.321450136,10.279900593,16.6606,237.380949543
 07/12  23:00:00,292.875363038,36.4196535244,131.422853374,0.0,38.286128036,48.4199368926,156.66651615,11.494798693,8.3303,136.841417457
 07/12  24:00:00,261.631252968,34.2856612625,139.773856007,0.0,25.5240853573,30.610668775,105.89818009,0.0775389287049,3.33212,102.488521161
 07/13  01:00:00,252.964572944,35.1023928116,137.751890449,0.0,19.418418834,29.3649097162,83.8996322193,0.0899930071874,3.33212,80.4775192121
 07/13  02:00:00,228.481502558,33.9422026977,122.353558352,0.0,12.7620426787,28.1191506574,83.9565903757,0.150921412129,3.33212,80.4735489636
 07/13  03:00:00,231.599572277,34.755654515,124.697394412,0.0,12.7620426787,28.1191506574,83.9793169907,0.177237002736,3.33212,80.469959988
 07/13  04:00:00,223.064053709,33.6067849119,110.637741658,0.0,12.7620426787,28.1191506574,111.689445265,0.185556029276,3.33212,108.171769236
 07/13  05:00:00,263.080942061,34.7530601368,130.309036491,0.0,25.5240853573,30.610668775,195.677191752,0.272821245968,8.3303,187.074070506
 07/13  06:00:00,350.199894981,33.9408306836,128.860411479,0.0,51.0481707146,78.1489452969,334.8040658,0.354591970973,16.6606,317.788873829
 07/13  07:00:00,419.860850589,35.9923441047,139.471181248,0.0,64.3609230253,109.708623606,460.211008275,14.7211176521,24.9909,420.498990623
 07/13  08:00:00,379.02547457,35.9225573519,141.131892116,0.0,51.0481707146,80.7689615957,366.824444873,6.02000713212,33.3212,327.483237741
 07/13  09:00:00,351.396658508,36.4791075964,141.135116182,0.0,51.0481707146,71.0224615957,317.496453827,0.0,66.8089,250.687553827
 07/13  10:00:00,303.824429805,36.613722839,142.146806945,0.0,32.1804615127,65.7244621605,280.238169826,0.00387738750821,83.4695,196.764792439
 07/13  11:00:00,306.943758881,36.6801388041,144.53638741,0.0,32.1804615127,65.7244621605,229.685364873,0.082973590133,83.4695,146.132891283
 07/13  12:00:00,307.778881485,36.7480713395,146.018680032,0.0,32.1804615127,65.7244621605,229.651895482,0.239093164105,83.4695,145.943302318
 07/13  13:00:00,296.984655643,36.7707587436,144.905908602,0.0,32.1804615127,55.9779621605,221.016500635,0.116664424908,75.1392,145.76063621
 07/13  14:00:00,295.922998795,36.8245373093,143.781010993,0.0,32.1804615127,55.9779621605,205.88127265,0.104388862112,66.8089,138.967983788
 07/13  15:00:00,297.096554136,36.8587668429,144.926821574,0.0,32.1804615127,55.9779621605,220.765213173,0.0408842232761,75.1392,145.58512895
 07/13  16:00:00,324.640134463,36.6908257774,143.359355597,0.0,32.1804615127,60.9114621605,200.197873346,0.0,91.7998,108.398073346
 07/13  17:00:00,359.59291638,36.189255777,143.77854999,0.0,32.1804615127,77.5397301883,217.523373731,5.39092699337,49.9818,162.150646738
 07/13  18:00:00,413.80051728,36.3129247399,143.927904998,0.0,77.122965704,86.2600435998,351.270796912,8.35828823971,49.9818,292.930708672
 07/13  19:00:00,419.243508086,36.3789217059,141.574957935,0.0,102.647051061,80.1663183927,259.225349448,9.21357234338,33.3212,216.690577105
 07/13  20:00:00,455.531435951,36.3477639809,141.460685033,0.0,115.40909374,92.7192997104,258.972590124,9.82011236416,33.3212,215.83127776
 07/13  21:00:00,438.276705914,36.3900013935,142.286149888,0.0,102.647051061,94.1340635361,353.91673907,10.2758718919,24.9909,318.649967178
 07/13  22:00:00,371.804603365,36.4197551921,142.345580954,0.0,77.122965704,65.871452062,271.641137622,10.7825688468,16.6606,244.197968776
 07/13  23:00:00,304.928497048,36.3064621517,143.631985741,0.0,38.286128036,48.4199368926,153.057527566,13.8032214443,8.3303,130.924006122
 07/13  24:00:00,232.073912298,33.9390049126,110.604739999,0.0,25.5240853573,30.610668775,111.540865746,0.0369288134435,3.33212,108.171816933
 07/14  01:00:00,220.862239426,34.5874908379,106.180762487,0.0,19.418418834,29.3649097162,83.9996493392,0.204541490515,3.33212,80.4629878487
 07/14  02:00:00,163.812682688,33.1006191612,58.5359933836,0.0,12.7620426787,28.1191506574,83.908302878,0.120741709005,3.33212,80.455441169
 07/14  03:00:00,193.955061791,34.2441829719,87.7024009464,0.0,12.7620426787,28.1191506574,83.955974914,0.16621311789,3.33212,80.4576417961
 07/14  04:00:00,211.57697309,31.7637894367,100.292043812,0.0,12.7620426787,28.1191506574,110.79161504,0.0,3.33212,107.45949504
 07/14  05:00:00,241.58609124,32.9929296785,110.131830886,0.0,25.5240853573,30.610668775,195.795253788,6.67471417617,8.3303,180.790239612
 07/14  06:00:00,339.167151651,35.0402621455,116.236169038,0.0,51.0481707146,78.1489452969,337.063738798,1.73666767198,16.6606,318.666471126
 07/14  07:00:00,383.309782241,35.9829111745,101.793732707,0.0,64.3609230253,109.708623606,458.188721621,14.7395706246,24.9909,418.458250997
 07/14  08:00:00,379.046157143,35.9932846109,140.148137824,0.0,51.0481707146,80.7689615957,370.716472038,6.02574458126,33.3212,331.369527456
 07/14  09:00:00,363.696329685,36.4654271148,153.418638897,0.0,51.0481707146,71.0224615957,313.528718362,0.0,66.8089,246.719818362
 07/14  10:00:00,314.225365137,36.6777213742,152.450216788,0.0,32.1804615127,65.7244621605,280.138438082,0.000986572092076,83.4695,196.66795151
 07/14  11:00:00,314.088049011,36.774998126,151.567576511,0.0,32.1804615127,65.7244621605,229.593493283,0.0420940755147,83.4695,146.081899208
 07/14  12:00:00,312.652000775,36.8527133131,150.764307079,0.0,32.1804615127,65.7244621605,229.42045179,0.05623605164,83.4695,145.894715738
 07/14  13:00:00,303.514840531,37.3297612334,150.850825984,0.0,32.1804615127,55.9779621605,220.898159868,0.0460420363974,75.1392,145.712917832
 07/14  14:00:00,302.782756588,36.823728137,150.61146543,0.0,32.1804615127,55.9779621605,205.748024983,0.0167726342959,66.8089,138.922352349
 07/14  15:00:00,302.011128853,36.8670242405,149.794851571,0.0,32.1804615127,55.9779621605,220.675394403,0.0,75.1392,145.536194403
 07/14  16:00:00,330.193544017,36.9604888217,148.629575702,0.0,32.1804615127,60.9114621605,200.166603163,0.0,91.7998,108.366803163
 07/14  17:00:00,367.401289419,36.4051170154,151.360448513,0.0,32.1804615127,77.5397301883,217.063669076,4.98758726242,49.9818,162.094281813
 07/14  18:00:00,421.35002045,36.5518531393,151.219504643,0.0,77.122965704,86.2600435998,350.664091402,8.01279614115,49.9818,292.669495261
 07/14  19:00:00,428.329865741,36.6462064564,150.934205035,0.0,102.647051061,80.1663183927,258.230078846,8.8961443789,33.3212,216.012734467
 07/14  20:00:00,465.426786807,36.5623386493,151.635425047,0.0,115.40909374,92.7192997104,258.314771527,9.53363635742,33.3212,215.45993517
 07/14  21:00:00,446.273620778,36.5646141099,150.498169928,0.0,102.647051061,94.1340635361,354.220112915,10.0800283115,24.9909,319.149184603
 07/14  22:00:00,356.80946918,36.5401610451,127.247033343,0.0,77.122965704,65.871452062,264.694887899,10.6118263741,16.6606,237.422461525
 07/14  23:00:00,255.442046708,36.3742511769,94.090528577,0.0,38.286128036,48.4199368926,157.466508281,12.4058114782,8.3303,136.730396803
 07/14  24:00:00,171.160101231,33.9354552609,49.7097481935,0.0,25.5240853573,30.610668775,111.491800335,0.0172812412316,3.33212,108.142399094
 07/15  01:00:00,217.249935159,34.4129939443,93.4257776774,0.0,27.7269238854,30.610668775,86.7050104992,8.78990351324,3.33212,74.582986986
 07/15  02:00:00,211.714959951,32.5861245107,107.11584538,0.0,12.7620426787,28.1191506574,105.029927004,21.5831581955,3.33212,80.1146488083
 07/15  03:00:00,200.023720962,32.9900553986,95.2227465566,0.0,12.7620426787,28.1191506574,110.356238304,26.587885465,3.33212,80.436232839
 07/15  04:00:00,216.941904831,32.9807660056,107.056923788,0.0,12.7620426787,28.1191506574,147.344984379,35.8988217623,3.33212,108.114042617
 07/15  05:00:00,225.272979454,32.9775770458,112.768970555,0.0,12.7620426787,28.1191506574,191.521439436,52.3526216707,8.3303,130.838517765
 07/15  06:00:00,300.218646285,34.1955015258,114.223975575,0.0,42.6918050922,54.3732441037,232.564728621,28.2842510068,16.6606,187.619877615
 07/15  07:00:00,344.352905185,36.120724773,110.956394067,0.0,42.6918050922,86.1019271793,355.54270394,12.2096021988,24.9909,318.342201742
 07/15  08:00:00,388.023321046,36.0139531782,112.273570849,0.0,57.6566862989,112.030105488,488.22321492,4.8501411893,33.3212,450.05187373
 07/15  09:00:00,345.229082041,36.4245761372,115.683712613,0.0,57.6566862989,83.6599452969,395.415099515,0.0,66.8089,328.606199515
 07/15  10:00:00,296.778843944,36.6420201491,121.166979112,0.0,42.6918050922,68.9656133826,331.720156284,0.0,83.4695,248.250656284
 07/15  11:00:00,292.086761087,36.729505336,124.748959859,0.0,34.9340096728,67.7198543238,280.559568493,0.0,83.4695,197.090068493
 07/15  12:00:00,293.487562955,36.8013297187,126.853196996,0.0,34.9340096728,67.7198543238,229.667611117,0.0,83.4695,146.198111117
 07/15  13:00:00,285.563218312,36.730477825,128.700348941,0.0,34.9340096728,57.9733543238,221.165002211,0.0,75.1392,146.025802211
 07/15  14:00:00,286.873721115,36.7155992757,130.008626004,0.0,34.9340096728,57.9733543238,212.650201202,0.0,66.8089,145.841301202
 07/15  15:00:00,287.890096577,36.7641118313,130.98188768,0.0,34.9340096728,57.9733543238,220.965219656,0.0,75.1392,145.826019656
 07/15  16:00:00,317.893499558,36.6762506856,131.83245457,0.0,34.9340096728,62.9068543238,200.253920098,0.0,91.7998,108.454120098
 07/15  17:00:00,345.775751043,36.3351044899,132.37120403,0.0,34.9340096728,72.2186844194,191.95696679,4.10786089959,49.9818,137.86730589
 07/15  18:00:00,410.209091222,36.5810131328,130.253354683,0.0,87.0357390804,86.2600435998,219.248740008,6.65014483556,49.9818,162.616795173
 07/15  19:00:00,403.021016924,36.3618204762,128.467518404,0.0,102.000620287,77.6748002752,256.389205983,7.46102739086,33.3212,215.606978592
 07/15  20:00:00,425.086468672,36.2443843754,128.303474968,0.0,102.000620287,88.9820225341,256.671874198,8.03373662013,33.3212,215.316937578
 07/15  21:00:00,421.435122762,36.262899075,129.171222662,0.0,102.000620287,91.6425454185,249.101381844,8.51612977113,24.9909,215.594352073
 07/15  22:00:00,368.34099161,36.1536372059,130.33996974,0.0,87.0357390804,65.871452062,343.073637996,9.00452231728,16.6606,317.408515679
 07/15  23:00:00,296.602866308,36.0530713194,133.331964332,0.0,42.6918050922,48.4199368926,199.814508275,11.2893399847,8.3303,180.19486829
 07/15  24:00:00,228.017322617,33.2720470031,109.251577174,0.0,27.7269238854,30.610668775,111.60480373,0.160841756507,3.33212,108.111841974
 07/16  01:00:00,226.400021993,32.5686019672,99.654053601,0.0,34.4311606118,33.1021868926,83.880861872,0.0272213086848,3.33212,80.5215205633
 07/16  02:00:00,209.769413813,33.3802693163,99.5162638619,0.0,19.466279405,30.610668775,83.9244307019,0.0767176622047,3.33212,80.5155930397
 07/16  03:00:00,221.259761074,33.3802693163,111.299470779,0.0,19.466279405,30.610668775,85.3972935612,1.54962867795,3.33212,80.5155448832
 07/16  04:00:00,188.026412917,30.9452672691,74.7995442926,0.0,19.466279405,30.610668775,118.870109875,7.46171394964,3.33212,108.076275925
 07/16  05:00:00,222.405705795,33.3802693163,102.32704595,0.0,19.466279405,30.610668775,154.396530983,15.1173750452,8.3303,130.948855938
 07/16  06:00:00,305.197630971,34.8412705446,119.461391306,0.0,42.6918050922,54.3732441037,209.003029803,4.33545929061,16.6606,188.006970512
 07/16  07:00:00,375.780196711,36.2732711349,133.440925727,0.0,49.3960418185,88.5934452969,354.864627829,11.845010999,24.9909,318.02871683
 07/16  08:00:00,406.087065263,36.0810623898,130.268844785,0.0,57.6566862989,112.030105488,487.271585398,4.63371279512,33.3212,449.316672603
 07/16  09:00:00,350.736214583,36.5252596715,130.225508056,0.0,50.9524495726,81.1684271793,397.473712698,0.0,66.8089,330.664812698
 07/16  10:00:00,307.748958427,36.9023960391,131.834513822,0.0,42.6918050922,68.9656133826,330.223790231,0.0,83.4695,246.754290231
 07/16  11:00:00,306.365680517,36.793963865,134.319471645,0.0,38.286128036,68.9656133826,280.459439044,0.0,83.4695,196.989939044
 07/16  12:00:00,305.298185081,36.8675233268,133.950680771,0.0,38.286128036,68.9656133826,229.261664116,0.0,83.4695,145.792164116
 07/16  13:00:00,287.865183755,36.7258273879,135.588554499,0.0,31.5818913096,56.727595265,220.933334231,0.0,75.1392,145.794134231
 07/16  14:00:00,290.167000745,36.6991244779,137.904409854,0.0,31.5818913096,56.727595265,205.627559581,0.0,66.8089,138.818659581
 07/16  15:00:00,289.479342452,36.7391040402,137.183052149,0.0,31.5818913096,56.727595265,220.579351198,0.0,75.1392,145.440151198
 07/16  16:00:00,317.120718171,36.6585757934,135.66193566,0.0,31.5818913096,61.661095265,200.101633035,0.0,91.7998,108.301833035
 07/16  17:00:00,344.682302843,36.205752839,135.992284248,0.0,31.5818913096,70.9729253606,189.3061423,4.10113155185,49.9818,135.223210748
 07/16  18:00:00,404.465493567,36.2860508976,134.010186986,0.0,80.3315023541,83.7685254822,221.683745483,6.72343860919,49.9818,164.978506874
 07/16  19:00:00,404.86360345,36.3094751931,130.322320867,0.0,102.000620287,77.6748002752,255.413869454,7.48918793995,33.3212,214.603481514
 07/16  20:00:00,434.32110964,36.2351360051,128.245503539,0.0,108.704857014,91.4735406516,249.29965438,7.99980638233,33.3212,207.978647997
 07/16  21:00:00,411.136502938,36.3925739165,127.59466855,0.0,95.2963835608,89.1510273009,248.680269059,8.48553151018,24.9909,215.203837549
 07/16  22:00:00,359.243384608,36.2683631724,129.122333308,0.0,80.3315023541,63.3799339444,341.650798292,8.97694608801,16.6606,316.013252204
