Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/16  23:00:00,298.159673353,36.1738625318,132.485918435,0.0,42.6918050922,48.4199368926,199.05866335,10.1538873534,8.3303,180.574475996
 07/16  24:00:00,239.9083847,33.5426027861,109.87653915,0.0,34.4311606118,33.1021868926,111.550099211,0.00626094973622,3.33212,108.211718261
 07/17  01:00:00,214.186908262,33.6508250993,103.150229688,0.0,19.418418834,29.3649097162,83.8911490025,0.146933917358,3.33212,80.4120950851
 07/17  02:00:00,207.068000721,33.9213808823,103.738833297,0.0,12.7620426787,28.1191506574,80.2576885265,0.25676492141,3.33212,76.6688036051
 07/17  03:00:00,186.979185399,33.1097135333,85.5573457646,0.0,12.7620426787,28.1191506574,81.5611898343,0.270890200444,3.33212,77.9581796339
 07/17  04:00:00,193.221765199,33.1097135333,85.2591261679,0.0,12.7620426787,28.1191506574,111.686281882,0.296001849038,3.33212,108.058160033
 07/17  05:00:00,230.258423483,33.9213808823,101.436482344,0.0,25.5240853573,30.610668775,190.131438053,0.416908290845,8.3303,181.384229762
 07/17  06:00:00,342.825573971,35.0036040144,122.083284033,0.0,51.0481707146,78.1489452969,332.656695889,0.117826360363,16.6606,315.878269529
 07/17  07:00:00,410.772313112,35.9888002664,130.399897437,0.0,64.3609230253,109.708623606,454.445276286,12.8578775841,24.9909,416.596498702
 07/17  08:00:00,370.961453466,35.9943667633,132.920056723,0.0,51.0481707146,80.7689615957,368.489975608,5.07164919627,33.3212,330.097126412
 07/17  09:00:00,343.194817955,36.4261450483,132.86924532,0.0,51.0481707146,71.0224615957,313.35120522,0.0,66.8089,246.54230522
 07/17  10:00:00,292.589268436,36.598204538,130.821437931,0.0,32.1804615127,65.7244621605,276.339482019,0.0,83.4695,192.869982019
 07/17  11:00:00,291.664380885,36.6925463893,129.164772036,0.0,32.1804615127,65.7244621605,227.822979296,0.0,83.4695,144.353479296
 07/17  12:00:00,289.621880177,36.7579053389,127.773730582,0.0,32.1804615127,65.7244621605,227.493083722,0.0,83.4695,144.023583722
 07/17  13:00:00,278.750845845,36.6741990965,126.687213,0.0,32.1804615127,55.9779621605,220.712174177,0.0,75.1392,145.572974177
 07/17  14:00:00,277.833823781,36.6834558323,125.741967147,0.0,32.1804615127,55.9779621605,208.733835788,0.0,66.8089,141.924935788
 07/17  15:00:00,277.915178265,36.7346297156,125.77348167,0.0,32.1804615127,55.9779621605,217.384661688,0.0,75.1392,142.245461688
 07/17  16:00:00,306.608429682,36.8673464046,125.128467138,0.0,32.1804615127,60.9114621605,200.075102184,0.0,91.7998,108.275302184
 07/17  17:00:00,343.018780813,36.2851708713,127.025178279,0.0,32.1804615127,77.5397301883,216.172721296,4.32017707677,49.9818,161.87074422
 07/17  18:00:00,395.293004031,36.3938737972,125.262600349,0.0,77.122965704,86.2600435998,348.951711949,7.02929463903,49.9818,291.940617309
 07/17  19:00:00,399.840183236,36.4889937251,121.954648904,0.0,102.647051061,80.1663183927,256.696815295,7.8177156301,33.3212,215.557899665
 07/17  20:00:00,434.622570011,36.435097093,120.33581164,0.0,115.40909374,92.7192997104,254.890564645,8.34498944642,33.3212,213.224375199
 07/17  21:00:00,415.358427926,36.496050133,119.141902445,0.0,102.647051061,94.1340635361,345.903740625,8.84543855464,24.9909,312.067402071
 07/17  22:00:00,349.00185069,36.5071045988,119.371107876,0.0,77.122965704,65.871452062,268.445243192,9.35094134234,16.6606,242.43370185
 07/17  23:00:00,283.80948654,36.3751796525,122.359143933,0.0,38.286128036,48.4199368926,149.940308953,9.86150085348,8.3303,131.748508099
 07/17  24:00:00,256.283736165,34.1919366654,136.093515304,0.0,25.5240853573,30.610668775,105.05624574,0.0143247887438,3.33212,101.709800951
 07/18  01:00:00,239.64973209,33.5426027861,128.145230942,0.0,19.418418834,29.3649097162,83.7421830816,0.00520904714421,3.33212,80.4048540344
 07/18  02:00:00,221.572097828,33.7049362559,117.804440097,0.0,12.7620426787,28.1191506574,83.7675599065,0.0338592309467,3.33212,80.4015806756
 07/18  03:00:00,214.554302559,33.5426027861,111.21119991,0.0,12.7620426787,28.1191506574,83.757093211,0.0273483715856,3.33212,80.3976248394
 07/18  04:00:00,223.067978217,33.7049362559,111.904351406,0.0,12.7620426787,28.1191506574,111.4384983,0.071628912215,3.33212,108.034749388
 07/18  05:00:00,239.581633429,33.5426027861,106.820552821,0.0,25.5240853573,30.610668775,188.113088346,0.0429788805002,8.3303,179.739809465
 07/18  06:00:00,344.523429681,34.6789370748,122.6618457,0.0,51.0481707146,78.1489452969,334.052167622,0.267015045462,16.6606,317.124552577
 07/18  07:00:00,407.075319586,36.0238141262,125.382727281,0.0,64.3609230253,109.708623606,454.672678532,13.2416372942,24.9909,416.440141238
 07/18  08:00:00,366.104445457,35.9871076429,127.115507568,0.0,51.0481707146,80.7689615957,360.445198137,5.26437525676,33.3212,321.859622881
 07/18  09:00:00,336.458819934,36.4212833901,126.167169098,0.0,51.0481707146,71.0224615957,312.878877683,0.0,66.8089,246.069977683
 07/18  10:00:00,287.603756019,36.5989464411,125.842568326,0.0,32.1804615127,65.7244621605,279.786949188,0.0,83.4695,196.317449188
 07/18  11:00:00,288.07632415,36.7119531531,125.530852606,0.0,32.1804615127,65.7244621605,229.350935146,0.0,83.4695,145.881435146
 07/18  12:00:00,287.797700884,36.7869218445,125.879280385,0.0,32.1804615127,65.7244621605,229.173870947,0.0,83.4695,145.704370947
 07/18  13:00:00,281.082289231,36.7130969895,128.930439945,0.0,32.1804615127,55.9779621605,214.041556805,0.0,75.1392,138.902356805
 07/18  14:00:00,281.446574234,36.6944761754,129.301290506,0.0,32.1804615127,55.9779621605,212.160417819,0.0,66.8089,145.351517819
 07/18  15:00:00,279.793145149,36.7680867221,127.713110887,0.0,32.1804615127,55.9779621605,213.87511098,0.0,75.1392,138.73591098
 07/18  16:00:00,308.062580436,37.0951163044,126.662320806,0.0,32.1804615127,60.9114621605,200.050212816,0.0,91.7998,108.250412816
 07/18  17:00:00,345.257760102,36.4678881413,129.081507805,0.0,32.1804615127,77.5397301883,216.269762803,4.44592684892,49.9818,161.842035954
 07/18  18:00:00,398.81345001,36.5826116451,128.557666337,0.0,77.122965704,86.2600435998,348.953730512,7.2709515805,49.9818,291.700978931
 07/18  19:00:00,403.591296172,36.6661330126,126.080734679,0.0,102.647051061,80.1663183927,256.848489549,8.05785506076,33.3212,215.469434489
 07/18  20:00:00,436.837788622,36.5801175006,122.928457167,0.0,115.40909374,92.7192997104,256.859574689,8.64594668792,33.3212,214.892428001
 07/18  21:00:00,417.121712195,36.6050989545,121.210777173,0.0,102.647051061,94.1340635361,343.914661461,9.15924141786,24.9909,309.764520043
 07/18  22:00:00,352.596434752,36.5710922741,122.920339091,0.0,77.122965704,65.871452062,268.271391396,9.67032425925,16.6606,241.940467137
 07/18  23:00:00,287.739067599,36.4126489133,126.282183617,0.0,38.286128036,48.4199368926,150.544345587,10.1992785863,8.3303,132.014767001
 07/18  24:00:00,242.331498211,34.1919366654,122.24391514,0.0,25.5240853573,30.610668775,105.028700384,0.014810984456,3.33212,101.6817694
 07/19  01:00:00,224.742063709,33.5426027861,113.453247309,0.0,19.418418834,29.3649097162,83.7275300756,0.00538584311618,3.33212,80.3900242325
 07/19  02:00:00,213.254539145,33.7049362559,109.585947272,0.0,12.7620426787,28.1191506574,83.7558475728,0.0350083737598,3.33212,80.3887191991
 07/19  03:00:00,214.693173823,34.1919366654,110.117506783,0.0,12.7620426787,28.1191506574,83.7657373443,0.0552068821796,3.33212,80.3784104622
 07/19  04:00:00,200.03599024,33.3802693163,90.6096068491,0.0,12.7620426787,28.1191506574,105.069773202,0.0781003850464,3.33212,101.659552817
 07/19  05:00:00,226.609835144,33.5426027861,94.901801886,0.0,25.5240853573,30.610668775,194.991254475,0.0969755816056,8.3303,186.563978893
 07/19  06:00:00,340.037542506,35.0036040144,118.517507436,0.0,51.0481707146,78.1489452969,325.911331389,0.17911405571,16.6606,309.071617333
 07/19  07:00:00,405.195610093,36.0181367581,124.755565582,0.0,64.3609230253,109.708623606,457.089557966,13.7042726764,24.9909,418.39438529
 07/19  08:00:00,363.139682377,36.0260935136,125.075139994,0.0,51.0481707146,80.7689615957,366.048165639,5.43788525817,33.3212,327.289080381
 07/19  09:00:00,333.628504913,36.4320573433,123.288199099,0.0,51.0481707146,71.0224615957,312.762411682,0.0,66.8089,245.953511682
 07/19  10:00:00,285.028924989,36.650044627,123.201395462,0.0,32.1804615127,65.7244621605,272.684138097,0.0,83.4695,189.214638097
 07/19  11:00:00,287.033842179,36.7447543116,124.583215918,0.0,32.1804615127,65.7244621605,229.322303511,0.0,83.4695,145.852803511
 07/19  12:00:00,287.572210523,36.8155914889,126.074536343,0.0,32.1804615127,65.7244621605,229.134327002,0.0,83.4695,145.664827002
 07/19  13:00:00,280.406421449,36.740129514,128.694835123,0.0,32.1804615127,55.9779621605,220.622550596,0.0,75.1392,145.483350596
 07/19  14:00:00,280.599969744,36.731536399,129.016900637,0.0,32.1804615127,55.9779621605,205.50645644,0.0,66.8089,138.69755644
 07/19  15:00:00,281.608427392,36.8277854756,129.940486744,0.0,32.1804615127,55.9779621605,220.451537412,0.0,75.1392,145.312337412
 07/19  16:00:00,311.29158869,37.1447381069,129.852017384,0.0,32.1804615127,60.9114621605,195.107090811,0.0,91.7998,103.307290811
 07/19  17:00:00,346.94055997,36.4879817864,130.719578639,0.0,32.1804615127,77.5397301883,214.685914033,4.43214224002,49.9818,160.271971793
 07/19  18:00:00,396.441197405,36.6036027423,126.40421192,0.0,77.122965704,86.2600435998,348.784114641,7.34187849733,49.9818,291.460436144
 07/19  19:00:00,399.385454886,36.6764683131,121.621968768,0.0,102.647051061,80.1663183927,256.850130149,8.14963520584,33.3212,215.379294943
 07/19  20:00:00,433.86798566,36.599971439,119.571740535,0.0,115.40909374,92.7192997104,256.865984083,8.75137572157,33.3212,214.793408361
 07/19  21:00:00,416.047316291,36.6519080597,119.693661096,0.0,102.647051061,94.1340635361,343.766852512,9.27527895038,24.9909,309.500673561
 07/19  22:00:00,350.767052082,36.6354970644,120.998939083,0.0,77.122965704,65.871452062,265.819348465,9.76864076855,16.6606,239.390107697
 07/19  23:00:00,286.252665692,36.474168087,124.680811172,0.0,38.286128036,48.4199368926,152.689167075,10.251831218,8.3303,134.107035857
 07/19  24:00:00,262.217727512,34.3542701352,141.640304349,0.0,25.5240853573,30.610668775,105.00226398,0.0138588515198,3.33212,101.656285128
 07/20  01:00:00,252.567379467,33.7049362559,140.680564609,0.0,19.418418834,29.3649097162,83.7930652569,0.088698710743,3.33212,80.3722465462
 07/20  02:00:00,241.046798975,34.3542701352,135.842188678,0.0,12.7620426787,28.1191506574,83.9018425105,0.192654685477,3.33212,80.377067825
 07/20  03:00:00,234.779979394,33.8672697257,130.570426477,0.0,12.7620426787,28.1191506574,83.8162630268,0.115050893581,3.33212,80.3690921332
 07/20  04:00:00,238.468679158,34.1919366654,126.938844099,0.0,12.7620426787,28.1191506574,105.217803801,0.248131929482,3.33212,101.637551871
 07/20  05:00:00,256.375394925,33.8672697257,123.592883815,0.0,25.5240853573,30.610668775,192.254227989,0.134474028453,8.3303,183.789453961
 07/20  06:00:00,351.799681902,34.6789370748,130.743890269,0.0,51.0481707146,78.1489452969,328.950750433,0.285610962379,16.6606,312.004539471
 07/20  07:00:00,401.976449837,36.0849115231,121.432080291,0.0,64.3609230253,109.708623606,453.950206556,14.0237752146,24.9909,414.935531342
 07/20  08:00:00,360.49706001,36.0836797845,122.352445481,0.0,51.0481707146,80.7689615957,361.136158512,5.51039853268,33.3212,322.304559979
 07/20  09:00:00,332.297478724,36.4440012039,121.945194461,0.0,51.0481707146,71.0224615957,311.766509567,0.0,66.8089,244.957609567
 07/20  10:00:00,283.454515609,36.6678783088,121.720615796,0.0,32.1804615127,65.7244621605,279.614525081,0.0,83.4695,196.145025081
 07/20  11:00:00,283.626683448,36.7711482605,121.681597529,0.0,32.1804615127,65.7244621605,229.279410493,0.0,83.4695,145.809910493
 07/20  12:00:00,284.581762191,36.8376431424,123.540241596,0.0,32.1804615127,65.7244621605,229.089057045,0.0,83.4695,145.619557045
 07/20  13:00:00,276.756684867,36.7636918863,124.916975547,0.0,32.1804615127,55.9779621605,213.965919987,0.0,75.1392,138.826719987
 07/20  14:00:00,277.175634097,36.7672525785,125.299266758,0.0,32.1804615127,55.9779621605,212.080405921,0.0,66.8089,145.271505921
 07/20  15:00:00,277.918127876,36.9241027897,125.940869612,0.0,32.1804615127,55.9779621605,213.799912657,0.0,75.1392,138.660712657
 07/20  16:00:00,309.772020742,37.2325457392,128.346745848,0.0,32.1804615127,60.9114621605,200.011187965,0.0,91.7998,108.211387965
 07/20  17:00:00,352.662839713,36.5505431957,136.36587518,0.0,32.1804615127,77.5397301883,216.201174797,4.50214210593,49.9818,161.717232691
 07/20  18:00:00,403.136632252,36.6359175228,132.818048484,0.0,77.122965704,86.2600435998,343.507190173,7.46852987271,49.9818,286.0568603
 07/20  19:00:00,404.921114119,36.709094758,126.726125406,0.0,102.647051061,80.1663183927,254.556736149,8.31904697761,33.3212,212.916489171
 07/20  20:00:00,437.130433008,36.6304372836,122.577308079,0.0,115.40909374,92.7192997104,256.984837738,8.89601682644,33.3212,214.767620912
 07/20  21:00:00,415.930992132,36.6713855306,119.495294044,0.0,102.647051061,94.1340635361,351.521506472,9.41106886629,24.9909,317.119537606
 07/20  22:00:00,349.353417868,36.6701977169,119.528040184,0.0,77.122965704,65.871452062,262.566232788,9.87146137482,16.6606,236.034171413
 07/20  23:00:00,282.297044519,36.5157966651,120.663327173,0.0,38.286128036,48.4199368926,149.377689749,10.3964572616,8.3303,130.650932487
 07/20  24:00:00,273.601386578,34.3542701352,151.583201614,0.0,25.5240853573,30.610668775,104.98223132,0.0113282257495,3.33212,101.638783094
 07/21  01:00:00,263.717964107,33.8672697257,149.613984977,0.0,19.418418834,29.3649097162,83.7738277022,0.0764667607712,3.33212,80.3652409415
 07/21  02:00:00,253.423305378,34.3542701352,146.742930445,0.0,12.7620426787,28.1191506574,83.8843547324,0.192592261736,3.33212,80.3596424706
 07/21  03:00:00,254.385946102,33.8672697257,148.229759783,0.0,12.7620426787,28.1191506574,83.8164643457,0.121793169189,3.33212,80.3625511765
 07/21  04:00:00,259.671591739,34.3542701352,145.436942961,0.0,12.7620426787,28.1191506574,105.209474007,0.259182204012,3.33212,101.618171803
 07/21  05:00:00,281.545017597,33.8672697257,145.831070145,0.0,25.5240853573,30.610668775,191.189036568,0.13739042629,8.3303,182.721346142
 07/21  06:00:00,369.81430629,34.8412705446,146.468623774,0.0,51.0481707146,78.1489452969,329.857977396,0.284717694563,16.6606,312.912659702
 07/21  07:00:00,411.38535512,36.1108683117,129.501325901,0.0,64.3609230253,109.708623606,453.792160292,14.3414179165,24.9909,414.459842375
 07/21  08:00:00,371.885929973,36.0324781526,132.822444107,0.0,51.0481707146,80.7689615957,359.980420333,5.58087870908,33.3212,321.078341623
 07/21  09:00:00,339.471910646,36.3851357769,129.234503832,0.0,51.0481707146,71.0224615957,312.493824025,0.0,66.8089,245.684924025
 07/21  10:00:00,287.414965417,36.5573415,125.723019939,0.0,32.1804615127,65.7244621605,279.534708271,0.0,83.4695,196.065208271
 07/21  11:00:00,283.532143671,36.6646111266,121.106118812,0.0,32.1804615127,65.7244621605,229.242280513,0.0,83.4695,145.772780513
 07/21  12:00:00,279.145786078,36.7217460172,117.386239935,0.0,32.1804615127,65.7244621605,222.443331224,0.0,83.4695,138.973831224
 07/21  13:00:00,268.427818536,36.6506684019,116.444530553,0.0,32.1804615127,55.9779621605,220.554133096,0.0,75.1392,145.414933096
 07/21  14:00:00,267.450624457,36.6786856929,115.54429342,0.0,32.1804615127,55.9779621605,205.445858804,0.0,66.8089,138.636958804
 07/21  15:00:00,265.517515509,36.6804637035,114.533729307,0.0,32.1804615127,55.9779621605,220.380300413,0.0,75.1392,145.241100413
 07/21  16:00:00,294.354071137,36.4330313964,114.526708017,0.0,32.1804615127,60.9114621605,197.470799534,0.0,91.7998,105.670999534
 07/21  17:00:00,328.737030488,36.0297561637,114.852208145,0.0,32.1804615127,77.5397301883,212.567654689,4.98878536931,49.9818,157.597069319
 07/21  18:00:00,382.747323287,36.1145861563,114.851177814,0.0,77.122965704,86.2600435998,348.900946465,7.87755622739,49.9818,291.041590237
 07/21  19:00:00,388.557915606,36.171468503,113.423773772,0.0,102.647051061,80.1663183927,257.522486024,9.03036148402,33.3212,215.17092454
 07/21  20:00:00,423.843152991,36.1736938657,112.155462758,0.0,115.40909374,92.7192997104,250.49195681,9.6873455727,33.3212,207.483411237
 07/21  21:00:00,406.145948081,36.2384464983,112.351420642,0.0,102.647051061,94.1340635361,352.110393248,9.97202236113,24.9909,317.147470887
 07/21  22:00:00,338.559205503,36.2879298071,110.994366492,0.0,77.122965704,65.871452062,262.824867103,10.5359239199,16.6606,235.628343183
 07/21  23:00:00,270.031261204,36.2555341168,110.380800133,0.0,38.286128036,48.4199368926,150.306225574,11.3735924836,8.3303,130.602333091
 07/21  24:00:00,262.711208441,34.0296031955,141.126667129,0.0,25.5240853573,30.610668775,110.13415832,0.0821252651866,3.33212,106.719913055
 07/22  01:00:00,260.993370495,34.1919366654,136.999398465,0.0,27.7269238854,30.610668775,78.7535442597,0.0360205691085,3.33212,75.3854036906
 07/22  02:00:00,239.594020308,32.8932689068,134.400555934,0.0,12.7620426787,28.1191506574,83.7035720247,0.0230534056053,3.33212,80.3483986191
 07/22  03:00:00,245.602649536,34.3542701352,138.956422754,0.0,12.7620426787,28.1191506574,83.7468100121,0.0662795687473,3.33212,80.3484104433
 07/22  04:00:00,251.263715704,33.0556023767,139.200319078,0.0,12.7620426787,28.1191506574,104.972495692,0.0432266135521,3.33212,101.597149078
 07/22  05:00:00,261.753878317,34.516603605,141.614752631,0.0,12.7620426787,28.1191506574,139.181509722,0.276663780632,8.3303,130.574545942
 07/22  06:00:00,337.551086742,34.0296031955,148.325817783,0.0,42.6918050922,54.3732441037,204.041842375,0.330011345328,16.6606,187.05123103
 07/22  07:00:00,351.637831588,36.1365867196,116.708319723,0.0,42.6918050922,86.1019271793,349.429161471,15.008505005,24.9909,309.429756466
 07/22  08:00:00,389.394135305,36.1091498048,114.26802462,0.0,57.6566862989,112.030105488,486.310467227,5.94519918566,33.3212,447.044068041
 07/22  09:00:00,343.869625231,36.3659322909,114.60388128,0.0,57.6566862989,83.6599452969,388.785572961,0.0,66.8089,321.976672961
 07/22  10:00:00,293.885063878,36.8548789518,117.98419779,0.0,42.6918050922,68.9656133826,325.329043094,0.0,83.4695,241.859543094
 07/22  11:00:00,289.26523585,36.967654344,121.601446399,0.0,34.9340096728,67.7198543238,279.960865008,0.0,83.4695,196.491365008
 07/22  12:00:00,291.014166168,37.1594903838,123.922636108,0.0,34.9340096728,67.7198543238,229.360987114,0.0,83.4695,145.891487114
 07/22  13:00:00,282.988588894,37.1960368857,125.558813861,0.0,34.9340096728,57.9733543238,220.867918088,0.0,75.1392,145.728718088
 07/22  14:00:00,282.255397418,37.4357028932,124.580267528,0.0,34.9340096728,57.9733543238,212.356269176,0.0,66.8089,145.547369176
 07/22  15:00:00,278.606112976,37.4731310641,120.931585901,0.0,34.9340096728,57.9733543238,214.058284854,0.0,75.1392,138.919084854
 07/22  16:00:00,308.099550459,37.5886354525,121.067622927,0.0,34.9340096728,62.9068543238,200.080244385,0.0,91.7998,108.280444385
 07/22  17:00:00,336.93236608,37.4175515666,122.362887085,0.0,34.9340096728,72.2186844194,190.323299881,2.77567589017,49.9818,137.565823991
 07/22  18:00:00,401.360916706,37.3621808692,120.550632531,0.0,87.0357390804,86.2600435998,219.175936477,7.01133703358,49.9818,162.182799444
 07/22  19:00:00,394.219394162,36.6478467517,119.260944705,0.0,102.000620287,77.6748002752,257.36026203,9.68353784792,33.3212,214.355524182
 07/22  20:00:00,411.755508117,36.4223232056,114.711321373,0.0,102.000620287,88.9820225341,251.069103637,9.94220564028,33.3212,207.805697997
 07/22  21:00:00,406.006912495,36.2245241434,114.710419357,0.0,102.000620287,91.6425454185,247.871444394,8.06301730227,24.9909,214.817527092
 07/22  22:00:00,352.994038203,36.34545873,114.354615663,0.0,87.0357390804,65.871452062,334.987395847,10.9009588623,16.6606,307.425836985
 07/22  23:00:00,280.411787574,36.2257974093,115.019413233,0.0,42.6918050922,48.4199368926,206.090446645,11.1885238344,8.3303,186.57162281
 07/22  24:00:00,271.747527259,34.4245413126,147.490293417,0.0,27.7269238854,30.610668775,104.956440512,0.0277704181596,3.33212,101.596550093
 07/23  01:00:00,280.040682513,33.9263434974,147.090624435,0.0,34.4311606118,33.1021868926,83.8483195356,0.0891592631481,3.33212,80.4270402725
 07/23  02:00:00,256.080374237,34.2628611417,140.275603317,0.0,19.466279405,30.610668775,83.9898626934,0.22802465574,3.33212,80.4297180376
 07/23  03:00:00,253.601106627,33.7540708153,138.352767185,0.0,19.466279405,30.610668775,83.8847050976,0.122788667868,3.33212,80.4297964298
 07/23  04:00:00,238.634357939,33.5925451161,116.832330122,0.0,19.466279405,30.610668775,105.060127608,0.150569636176,3.33212,101.577437972
 07/23  05:00:00,246.991277589,34.0760312061,118.127874892,0.0,19.466279405,30.610668775,139.162755371,0.134495066051,8.3303,130.697960305
 07/23  06:00:00,323.513929121,34.2463091866,134.159344175,0.0,42.6918050922,54.3732441037,204.26258277,0.149121240608,16.6606,187.452861529
 07/23  07:00:00,391.784468951,36.6439685572,146.942751197,0.0,49.3960418185,88.5934452969,354.110648431,14.5380624336,24.9909,314.581685997
 07/23  08:00:00,429.0083886,36.2976431105,152.641772888,0.0,57.6566862989,112.030105488,485.220834361,5.84129703071,33.3212,446.05833733
 07/23  09:00:00,372.725032142,36.7091245443,152.032173892,0.0,50.9524495726,81.1684271793,388.081044784,0.0,66.8089,321.272144784
 07/23  10:00:00,326.528561816,37.1282544382,150.411599681,0.0,42.6918050922,68.9656133826,329.237974324,0.0,83.4695,245.768474324
 07/23  11:00:00,322.364285537,36.9873249758,150.15601025,0.0,38.286128036,68.9656133826,274.532864096,0.0,83.4695,191.063364096
 07/23  12:00:00,321.47702377,37.0883173162,149.945298072,0.0,38.286128036,68.9656133826,227.425882219,0.0,83.4695,143.956382219
 07/23  13:00:00,303.303258546,36.9062627744,150.894569561,0.0,31.5818913096,56.727595265,220.654481622,0.0,75.1392,145.515281622
 07/23  14:00:00,303.315489786,36.8877174495,150.9173643,0.0,31.5818913096,56.727595265,205.379099128,0.0,66.8089,138.570199128
 07/23  15:00:00,302.499910612,36.9181710006,150.083663126,0.0,31.5818913096,56.727595265,213.705718679,0.0,75.1392,138.566518679
 07/23  16:00:00,331.504232782,36.8215458049,149.945759492,0.0,31.5818913096,61.661095265,199.944890964,0.0,91.7998,108.145090964
 07/23  17:00:00,361.405692425,36.3374743467,152.649776763,0.0,31.5818913096,70.9729253606,192.483786746,4.96007783576,49.9818,137.541908911
 07/23  18:00:00,422.997692973,36.4308547758,152.477647189,0.0,80.3315023541,83.7685254822,219.525625162,8.11212220087,49.9818,161.431702961
 07/23  19:00:00,427.126376109,36.4451908101,152.550119085,0.0,102.000620287,77.6748002752,250.240854334,9.02543240216,33.3212,207.894221932
 07/23  20:00:00,458.135856997,36.3767070358,152.006501831,0.0,108.704857014,91.4735406516,252.3503596,9.6832783664,33.3212,209.345881234
 07/23  21:00:00,434.583717968,36.5147251188,150.995154449,0.0,95.2963835608,89.1510273009,247.078257445,10.2410024771,24.9909,211.846354968
 07/23  22:00:00,378.825908767,36.3851659894,148.637493275,0.0,80.3315023541,63.3799339444,334.655534467,10.796574721,16.6606,307.198359745
 07/23  23:00:00,279.736036158,36.2744093655,114.017783144,0.0,42.6918050922,48.4199368926,199.209708243,11.7324912299,8.3303,179.146917013
 07/23  24:00:00,193.418647653,34.2792063952,60.1811482345,0.0,34.4311606118,33.1021868926,111.428576057,0.0490410035426,3.33212,108.047415053
 07/24  01:00:00,198.694393696,34.9297333989,83.6965950524,0.0,19.418418834,29.3649097162,83.7180358166,0.0564724372474,3.33212,80.3294433794
 07/24  02:00:00,215.855865729,33.0970927198,111.172678748,0.0,12.7620426787,28.1191506574,90.1910784364,11.5156731781,3.33212,75.3432852583
 07/24  03:00:00,209.544469985,33.1407158991,104.583732017,0.0,12.7620426787,28.1191506574,109.972381258,27.5111253787,3.33212,79.1291358794
 07/24  04:00:00,216.260988109,33.3975170728,105.528877825,0.0,12.7620426787,28.1191506574,141.712437985,30.4857359343,3.33212,107.89458205
 07/24  05:00:00,242.821759015,32.9842699442,111.977039086,0.0,25.5240853573,30.610668775,224.224816312,36.57026019,8.3303,179.324256122
 07/24  06:00:00,330.800965298,34.2086168504,112.09895008,0.0,51.0481707146,78.1489452969,346.738527356,22.1964967945,16.6606,307.881430562
 07/24  07:00:00,389.230519333,35.9471550101,110.408570678,0.0,64.3609230253,109.708623606,451.609998988,13.6079839494,24.9909,413.011115039
 07/24  08:00:00,352.56934517,35.9160232932,115.016840004,0.0,51.0481707146,80.7689615957,358.908389926,5.2374029831,33.3212,320.349786943
 07/24  09:00:00,328.495200445,36.445143061,118.224715152,0.0,51.0481707146,71.0224615957,312.112163829,0.0,66.8089,245.303263829
 07/24  10:00:00,284.16894193,36.5977030927,122.441705237,0.0,32.1804615127,65.7244621605,279.321658318,0.0,83.4695,195.852158318
 07/24  11:00:00,287.816874412,36.7070390964,125.326201947,0.0,32.1804615127,65.7244621605,222.496064894,0.0,83.4695,139.026564894
 07/24  12:00:00,288.754810563,36.7793376286,126.911427592,0.0,32.1804615127,65.7244621605,228.950611884,0.0,83.4695,145.481111884
 07/24  13:00:00,280.701831674,36.7091816811,128.634806481,0.0,32.1804615127,55.9779621605,215.090522165,0.0,75.1392,139.951322165
 07/24  14:00:00,282.255063538,36.7198459298,130.160989794,0.0,32.1804615127,55.9779621605,210.661175696,0.0,66.8089,143.852275696
 07/24  15:00:00,282.843409041,36.7536331741,130.73127463,0.0,32.1804615127,55.9779621605,213.667185048,0.0,75.1392,138.527985048
 07/24  16:00:00,312.894959727,36.8548484598,131.443392918,0.0,32.1804615127,60.9114621605,199.913034792,0.0,91.7998,108.113234792
 07/24  17:00:00,348.924057513,36.2701801263,133.022508295,0.0,32.1804615127,77.5397301883,209.887943472,4.41769518456,49.9818,155.488448287
 07/24  18:00:00,401.805589684,36.3739805304,131.859698788,0.0,77.122965704,86.2600435998,346.774748303,7.2299406062,49.9818,289.563007697
 07/24  19:00:00,409.543481374,36.4407914381,131.780321722,0.0,102.647051061,80.1663183927,256.232766038,8.04478396739,33.3212,214.866782071
 07/24  20:00:00,448.182349364,36.3575868481,131.666522619,0.0,115.40909374,92.7192997104,249.166346602,8.64301774071,33.3212,207.202128861
 07/24  21:00:00,426.003907015,36.3943979034,130.599418744,0.0,102.647051061,94.1340635361,350.155183116,9.17391432956,24.9909,315.990368786
 07/24  22:00:00,361.86501306,36.4020759034,133.474204635,0.0,77.122965704,65.871452062,259.529526417,9.6896814051,16.6606,233.179245011
 07/24  23:00:00,295.943500387,36.2711351825,136.897619761,0.0,38.286128036,48.4199368926,149.692548091,10.2463476858,8.3303,131.115900405
 07/24  24:00:00,226.755732022,33.3802693163,109.984542068,0.0,25.5240853573,30.610668775,106.441928824,0.0106993776906,3.33212,103.099109446
 07/25  01:00:00,218.025629955,33.3802693163,108.946250452,0.0,19.418418834,29.3649097162,83.9901547722,0.34107711158,3.33212,80.3169576606
 07/25  02:00:00,208.745259265,33.6508250993,107.592953493,0.0,12.7620426787,28.1191506574,77.7036402713,0.239680862698,3.33212,74.1318394086
 07/25  03:00:00,208.234462056,33.6508250993,107.585392196,0.0,12.7620426787,28.1191506574,98.3278490139,14.6821731092,3.33212,80.3135559047
 07/25  04:00:00,204.92363884,32.8391577502,98.1175697272,0.0,12.7620426787,28.1191506574,135.416249281,28.1067152531,3.33212,103.977414028
 07/25  05:00:00,232.608728783,32.8391577502,103.803310934,0.0,25.5240853573,30.610668775,225.138455604,33.3010972062,8.3303,183.507058398
 07/25  06:00:00,347.217542829,34.8412705446,129.107829589,0.0,51.0481707146,78.1489452969,344.820774526,20.4844806162,16.6606,307.67569391
 07/25  07:00:00,411.542814933,35.9519906193,133.755735056,0.0,64.3609230253,109.708623606,450.135093511,12.5476150246,24.9909,412.596578486
 07/25  08:00:00,373.07519469,35.9393527208,137.012453182,0.0,51.0481707146,80.7689615957,358.365796955,4.90954863859,33.3212,320.135048317
 07/25  09:00:00,346.512391354,36.4210207378,138.072131008,0.0,51.0481707146,71.0224615957,312.026257068,0.0,66.8089,245.217357068
 07/25  10:00:00,300.320774341,36.5902875536,139.86140228,0.0,32.1804615127,65.7244621605,272.261694823,0.0,83.4695,188.792194823
 07/25  11:00:00,302.189275732,36.6792051382,140.674181164,0.0,32.1804615127,65.7244621605,229.098109579,0.0,83.4695,145.628609579
 07/25  12:00:00,301.878636749,36.7498544407,140.524417014,0.0,32.1804615127,65.7244621605,228.540721124,0.0,83.4695,145.071221124
 07/25  13:00:00,292.196210757,36.6669452914,140.390961071,0.0,32.1804615127,55.9779621605,214.163947102,0.0,75.1392,139.024747102
 07/25  14:00:00,293.801696298,36.6904640122,141.821518975,0.0,32.1804615127,55.9779621605,205.289148389,0.0,66.8089,138.480248389
 07/25  15:00:00,292.893911801,36.7192902165,140.987609353,0.0,32.1804615127,55.9779621605,220.238659465,0.0,75.1392,145.099459465
 07/25  16:00:00,322.155808764,36.6952626008,141.281629781,0.0,32.1804615127,60.9114621605,193.532579516,0.0,91.7998,101.732779516
 07/25  17:00:00,355.963110333,36.1504780372,141.220263441,0.0,32.1804615127,77.5397301883,215.611426805,4.16734899602,49.9818,161.462277809
 07/25  18:00:00,407.670332666,36.245446684,138.874314413,0.0,77.122965704,86.2600435998,339.223656928,6.78455417198,49.9818,282.457302756
 07/25  19:00:00,414.512138731,36.2660238488,138.30509961,0.0,102.647051061,80.1663183927,255.741280979,7.56148724203,33.3212,214.858593737
 07/25  20:00:00,453.044646151,36.2192278435,138.493206924,0.0,115.40909374,92.7192997104,255.01588087,8.12106439052,33.3212,213.573616479
 07/25  21:00:00,430.301741076,36.2622704253,137.396162631,0.0,102.647051061,94.1340635361,342.45378075,8.61340661928,24.9909,308.849474131
 07/25  22:00:00,365.264587397,36.2812537719,139.504167116,0.0,77.122965704,65.871452062,260.932195755,9.10537284197,16.6606,235.166222913
 07/25  23:00:00,297.897176119,36.1852682731,141.180517441,0.0,38.286128036,48.4199368926,156.477818842,17.6905355351,8.3303,130.456983307
 07/25  24:00:00,206.527117613,33.3802693163,91.0260890732,0.0,25.5240853573,30.610668775,128.036492815,23.1669241436,3.33212,101.537448671
 07/26  01:00:00,201.867232289,33.3802693163,93.9044270086,0.0,19.418418834,29.3649097162,115.116275589,31.4895379845,3.33212,80.2946176045
 07/26  02:00:00,162.482103819,32.5686019672,63.5567850839,0.0,12.7620426787,28.1191506574,129.844117386,46.2031409848,3.33212,80.3088564015
 07/26  03:00:00,161.023086091,32.5686019672,62.1652120876,0.0,12.7620426787,28.1191506574,135.326355524,57.874374577,3.33212,74.1198609474
 07/26  04:00:00,173.529183888,32.5686019672,68.1268807264,0.0,12.7620426787,28.1191506574,168.491358852,57.2868797187,3.33212,107.872359133
 07/26  05:00:00,207.448720181,32.9744356418,79.5807436621,0.0,25.5240853573,30.610668775,253.292117516,65.763527512,8.3303,179.198290004
 07/26  06:00:00,340.03392255,34.8412705446,123.453255589,0.0,51.0481707146,78.1489452969,364.506098515,40.386303843,16.6606,307.459194672
 07/26  07:00:00,409.658101503,35.8934208208,133.815608174,0.0,64.3609230253,109.708623606,450.278400976,13.1153718743,24.9909,412.172129102
 07/26  08:00:00,373.506556504,35.9014807327,138.98382666,0.0,51.0481707146,80.7689615957,356.318750026,3.09554659158,33.3212,319.902003435
 07/26  09:00:00,348.877514067,36.4221810171,140.749479099,0.0,51.0481707146,71.0224615957,311.900122599,0.0,66.8089,245.091222599
 07/26  10:00:00,302.661297938,36.5670646299,142.476264254,0.0,32.1804615127,65.7244621605,272.200180428,0.0,83.4695,188.730680428
 07/26  11:00:00,304.280963522,36.6640727027,143.081035932,0.0,32.1804615127,65.7244621605,229.066796135,0.0,83.4695,145.597296135
 07/26  12:00:00,303.871394485,36.7324442208,142.59101038,0.0,32.1804615127,65.7244621605,228.881375038,0.0,83.4695,145.411875038
 07/26  13:00:00,295.296215471,36.6659879209,143.32326705,0.0,32.1804615127,55.9779621605,213.771288681,0.0,75.1392,138.632088681
 07/26  14:00:00,294.696664887,36.6941754435,142.698654896,0.0,32.1804615127,55.9779621605,205.258500179,0.0,66.8089,138.449600179
 07/26  15:00:00,294.092650961,36.724639187,142.08580312,0.0,32.1804615127,55.9779621605,219.255210647,0.0,75.1392,144.116010647
 07/26  16:00:00,323.013620797,36.721552819,141.761047721,0.0,32.1804615127,60.9114621605,194.438364096,0.0,91.7998,102.638564096
 07/26  17:00:00,357.415412204,36.1736510517,141.679146996,0.0,32.1804615127,77.5397301883,214.063096341,2.67111602421,49.9818,161.410180317
 07/26  18:00:00,409.854289038,36.2765671657,140.066136919,0.0,77.122965704,86.2600435998,336.638790319,4.38831728955,49.9818,282.268673029
 07/26  19:00:00,416.86102308,36.3082803599,139.308337319,0.0,102.647051061,80.1663183927,252.982807441,4.91054056162,33.3212,214.75106688
 07/26  20:00:00,455.007417907,36.2477461582,139.193866398,0.0,115.40909374,92.7192997104,246.257203622,5.31169552852,33.3212,207.624308093
 07/26  21:00:00,431.744443194,36.2829040112,138.377825979,0.0,102.647051061,94.1340635361,346.006829881,5.68188815788,24.9909,315.334041723
 07/26  22:00:00,365.965751977,36.2970063035,139.998809288,0.0,77.122965704,65.871452062,256.682132885,6.06294372665,16.6606,233.958589158
 07/26  23:00:00,300.11842293,36.1932340736,142.97315834,0.0,38.286128036,48.4199368926,144.031868481,7.51780652626,8.3303,128.183761954
 07/26  24:00:00,203.827522642,33.3802693163,88.2275874723,0.0,25.5240853573,30.610668775,119.074472847,11.0899410709,3.33212,104.652411776
 07/27  01:00:00,202.307707591,33.3802693163,94.2471647179,0.0,19.418418834,29.3649097162,101.483371521,17.8595832963,3.33212,80.2916682244
 07/27  02:00:00,175.723737592,32.9744356418,76.2652244718,0.0,12.7620426787,28.1191506574,99.003876758,21.555848574,3.33212,74.115908184
 07/27  03:00:00,165.72918099,32.9744356418,66.3987278214,0.0,12.7620426787,28.1191506574,110.709420972,27.0971924904,3.33212,80.280108482
 07/27  04:00:00,164.874453974,32.9744356418,59.0385971457,0.0,12.7620426787,28.1191506574,137.602665315,32.7663316255,3.33212,101.50421369
 07/27  05:00:00,194.272455861,32.9744356418,66.441057977,0.0,25.5240853573,30.610668775,225.371941132,37.888323328,8.3303,179.153317804
 07/27  06:00:00,337.212578524,34.0296031955,121.322337698,0.0,51.0481707146,78.1489452969,351.780240849,23.0390414603,16.6606,312.080599389
 07/27  07:00:00,410.792586982,35.9119822214,134.504221238,0.0,64.3609230253,109.708623606,442.738071952,8.26998593089,24.9909,409.477186022
 07/27  08:00:00,374.942702156,35.9102319305,139.936850616,0.0,51.0481707146,80.7689615957,354.994227543,2.59953406723,33.3212,319.073493476
 07/27  09:00:00,349.349705186,36.4217778148,140.928289133,0.0,51.0481707146,71.0224615957,309.848787841,0.0,66.8089,243.039887841
 07/27  10:00:00,304.338002502,36.5769612056,143.056495853,0.0,32.1804615127,65.7244621605,279.136614095,0.0,83.4695,195.667114095
 07/27  11:00:00,306.951713447,36.6643033639,144.547868309,0.0,32.1804615127,65.7244621605,222.408890464,0.0,83.4695,138.939390464
 07/27  12:00:00,306.137026397,36.7281990876,144.384545722,0.0,32.1804615127,65.7244621605,228.853077218,0.0,83.4695,145.383577218
 07/27  13:00:00,296.314053369,36.6649389961,144.330661327,0.0,32.1804615127,55.9779621605,213.737091622,0.0,75.1392,138.597891622
 07/27  14:00:00,296.511419493,36.6944762734,144.484726764,0.0,32.1804615127,55.9779621605,205.250339524,0.00301640207879,66.8089,138.438423122
 07/27  15:00:00,296.306601592,36.724851718,144.241903288,0.0,32.1804615127,55.9779621605,220.167942588,0.0,75.1392,145.028742588
 07/27  16:00:00,324.758197364,36.7088393204,143.464809958,0.0,32.1804615127,60.9114621605,193.497316264,0.0,91.7998,101.697516264
 07/27  17:00:00,359.360511434,36.1744515616,143.616869856,0.0,32.1804615127,77.5397301883,213.60533307,2.24625200714,49.9818,161.377281062
 07/27  18:00:00,410.616044987,36.2768868467,140.807568988,0.0,77.122965704,86.2600435998,335.798108442,3.69578032206,49.9818,282.12052812
 07/27  19:00:00,417.276416462,36.3009302012,139.729788781,0.0,102.647051061,80.1663183927,252.155696799,4.16555451579,33.3212,214.668942283
 07/27  20:00:00,455.75717806,36.249694849,139.56047237,0.0,115.40909374,92.7192997104,244.770989673,4.51348384768,33.3212,206.936305826
 07/27  21:00:00,432.442167664,36.2988495093,137.988748816,0.0,102.647051061,94.1340635361,345.593068276,4.8500871837,24.9909,315.752081092
 07/27  22:00:00,367.290711701,36.32455949,140.171569538,0.0,77.122965704,65.871452062,251.184169594,5.1990321737,16.6606,229.32453742
 07/27  23:00:00,300.974930414,36.2161544861,142.935406364,0.0,38.286128036,48.4199368926,143.504021616,6.21916442492,8.3303,128.954557191
 07/27  24:00:00,210.906043747,33.3802693163,94.6717724928,0.0,25.5240853573,30.610668775,111.183893272,0.00809231444142,3.33212,107.843680957
 07/28  01:00:00,202.262119094,33.3802693163,93.5575559633,0.0,19.418418834,29.3649097162,77.4805036242,0.0367864349575,3.33212,74.1115971892
 07/28  02:00:00,190.832020917,33.3802693163,90.3194102775,0.0,12.7620426787,28.1191506574,83.6745630906,0.0618129065456,3.33212,80.280630184
 07/28  03:00:00,185.816003274,33.1097135333,85.7542021242,0.0,12.7620426787,28.1191506574,83.7835035837,0.165886966171,3.33212,80.2854966175
 07/28  04:00:00,203.000358209,33.6508250993,94.5199129697,0.0,12.7620426787,28.1191506574,104.956909165,0.132095313975,3.33212,101.492693851
 07/28  05:00:00,232.586361749,33.9213808823,101.563467497,0.0,25.5240853573,30.610668775,187.605679015,0.190715682256,8.3303,179.084663333
 07/28  06:00:00,322.935499858,34.0296031955,104.652616948,0.0,51.0481707146,78.1489452969,323.913667565,0.14012379062,16.6606,307.112943774
 07/28  07:00:00,413.56293113,35.9570894851,133.751742822,0.0,64.3609230253,109.708623606,444.086132069,7.68977525424,24.9909,411.405456815
 07/28  08:00:00,375.493144324,35.9422071617,137.239168632,0.0,51.0481707146,80.7689615957,355.931052948,3.09174628692,33.3212,319.518106661
 07/28  09:00:00,350.083160928,36.4183023174,139.86702143,0.0,51.0481707146,71.0224615957,311.70365482,0.0,66.8089,244.89475482
 07/28  10:00:00,302.450967685,36.5861433717,140.745210836,0.0,32.1804615127,65.7244621605,272.089342461,0.0,83.4695,188.619842461
 07/28  11:00:00,304.230512365,36.6717552969,141.775580177,0.0,32.1804615127,65.7244621605,229.006207826,0.0,83.4695,145.536707826
 07/28  12:00:00,304.531425772,36.7298486275,142.738788787,0.0,32.1804615127,65.7244621605,222.205091706,0.0,83.4695,138.735591706
 07/28  13:00:00,296.193863628,36.6531082668,144.37793024,0.0,32.1804615127,55.9779621605,220.320281619,0.00663450173696,75.1392,145.174447118
 07/28  14:00:00,295.086579538,36.6779166126,143.346041465,0.0,32.1804615127,55.9779621605,205.249585101,0.0199044449933,66.8089,138.420780656
 07/28  15:00:00,295.23124706,36.7070121748,143.237418634,0.0,32.1804615127,55.9779621605,213.531858702,0.0,75.1392,138.392658702
 07/28  16:00:00,325.082604351,36.6117372947,143.907543023,0.0,32.1804615127,60.9114621605,199.834981475,0.0,91.7998,108.035181475
 07/28  17:00:00,358.389895481,36.0762296911,142.720595467,0.0,32.1804615127,77.5397301883,207.309840729,2.72950381246,49.9818,154.598536917
 07/28  18:00:00,405.963351658,36.1584698823,136.278905893,0.0,77.122965704,86.2600435998,344.229007163,4.42274395181,49.9818,289.824463211
 07/28  19:00:00,408.613272879,36.1749310107,131.755920659,0.0,102.647051061,80.1663183927,245.70876279,4.96292727558,33.3212,207.424635515
 07/28  20:00:00,447.002746969,36.1475848852,131.240931406,0.0,115.40909374,92.7192997104,252.719964196,5.377421432,33.3212,214.021342764
 07/28  21:00:00,424.541756753,36.2052415851,129.605073696,0.0,102.647051061,94.1340635361,338.265926819,5.74836953227,24.9909,307.526657287
 07/28  22:00:00,359.563012656,36.2507203887,130.68275784,0.0,77.122965704,65.871452062,257.633424702,6.10139679733,16.6606,234.871427905
 07/28  23:00:00,293.476191393,36.1826411586,132.520118333,0.0,38.286128036,48.4199368926,146.493528513,7.76736037361,8.3303,130.39586814
 07/28  24:00:00,212.156866963,33.3802693163,94.1692154183,0.0,25.5240853573,30.610668775,104.834666892,0.011791562575,3.33212,101.49075533
 07/29  01:00:00,208.314770134,33.1097135333,88.94621169,0.0,27.7269238854,30.610668775,83.7920547708,0.180287173791,3.33212,80.279647597
 07/29  02:00:00,198.718513044,33.6508250993,95.7049646209,0.0,12.7620426787,28.1191506574,77.5655507277,0.134848956384,3.33212,74.0985817713
 07/29  03:00:00,202.765577118,33.9213808823,99.4264724502,0.0,12.7620426787,28.1191506574,83.8031622353,0.198150980341,3.33212,80.2728912549
 07/29  04:00:00,190.224315086,33.1097135333,81.8714687081,0.0,12.7620426787,28.1191506574,105.020103762,0.213716210766,3.33212,101.474267551
 07/29  05:00:00,200.980804957,33.1097135333,83.211933362,0.0,12.7620426787,28.1191506574,138.91409658,0.226157025436,8.3303,130.357639554
 07/29  06:00:00,302.584794683,34.8412705446,114.633811541,0.0,42.6918050922,54.3732441037,201.682855159,0.175663317478,16.6606,184.846591842
 07/29  07:00:00,367.599793374,35.9970540187,133.67030028,0.0,42.6918050922,86.1019271793,342.778971499,8.7716196605,24.9909,309.016451838
 07/29  08:00:00,406.536749512,35.9372572615,131.492626051,0.0,57.6566862989,112.030105488,478.999905244,3.57900622836,33.3212,442.099699016
 07/29  09:00:00,361.622823932,36.4110113304,133.159443722,0.0,57.6566862989,83.6599452969,382.162611681,0.0,66.8089,315.353711681
 07/29  10:00:00,310.939141519,36.5127056574,136.831448238,0.0,42.6918050922,68.9656133826,324.0602739,0.0549004680919,83.4695,240.535873432
 07/29  11:00:00,304.165611467,36.6129287065,138.105249578,0.0,34.9340096728,67.7198543238,280.268007895,0.750366082786,83.4695,196.048141812
 07/29  12:00:00,304.501371626,36.681370616,138.609492095,0.0,34.9340096728,67.7198543238,229.92600496,0.897124403393,83.4695,145.559380557
 07/29  13:00:00,295.24035123,36.6315842109,139.035713995,0.0,34.9340096728,57.9733543238,215.04661718,0.914783845558,75.1392,138.992633334
 07/29  14:00:00,295.781540304,36.6604514486,139.236235863,0.0,34.9340096728,57.9733543238,212.839051605,0.707350818866,66.8089,145.322800786
 07/29  15:00:00,297.110345434,36.6892375289,140.380137054,0.0,34.9340096728,57.9733543238,214.374769156,0.52747923153,75.1392,138.708089924
 07/29  16:00:00,327.982247637,36.4675384145,142.618814026,0.0,34.9340096728,62.9068543238,200.425740187,0.485406213189,91.7998,108.140533974
 07/29  17:00:00,355.487723345,35.9839274903,143.522858873,0.0,34.9340096728,72.2186844194,185.19981745,4.40207139137,49.9818,130.815946059
 07/29  18:00:00,420.281440532,36.2069795816,141.660470861,0.0,87.0357390804,86.2600435998,217.194424864,5.2948792183,49.9818,161.917745646
 07/29  19:00:00,413.483844473,36.0175810938,140.6075846,0.0,102.000620287,77.6748002752,251.695393536,5.96277095652,33.3212,212.411422579
 07/29  20:00:00,437.186291097,35.9652869646,139.963402394,0.0,102.000620287,88.9820225341,248.35963984,6.41410188763,33.3212,208.624337952
 07/29  21:00:00,429.103766188,36.0206997136,139.406716396,0.0,102.000620287,91.6425454185,238.867230277,6.82155655198,24.9909,207.054773725
 07/29  22:00:00,374.965857556,35.9770942733,138.921894867,0.0,87.0357390804,65.871452062,331.244566631,8.03734965792,16.6606,306.546616973
 07/29  23:00:00,303.633936647,35.9098916275,141.770846972,0.0,42.6918050922,48.4199368926,204.595438757,11.3293345136,8.3303,184.935804244
 07/29  24:00:00,201.89032388,33.1097135333,84.2458042615,0.0,27.7269238854,30.610668775,108.124536431,2.60201339903,3.33212,102.190403032
 07/30  01:00:00,187.689245812,31.7569346182,62.6341926744,0.0,34.4311606118,33.1021868926,91.8083719802,8.11609131633,3.33212,80.3601606639
 07/30  02:00:00,180.212289235,32.5686019672,71.7454535995,0.0,19.466279405,30.610668775,96.67315231,19.1669197869,3.33212,74.1741125231
 07/30  03:00:00,154.74614799,30.9452672691,48.2920667266,0.0,19.466279405,30.610668775,110.907939183,27.238257071,3.33212,80.3375621121
 07/30  04:00:00,195.027393127,33.3802693163,79.3622833447,0.0,19.466279405,30.610668775,144.580058342,35.1237471158,3.33212,106.124191226
 07/30  05:00:00,184.172666437,31.7569346182,60.8368801216,0.0,19.466279405,30.610668775,178.778752806,39.564105642,8.3303,130.884347164
 07/30  06:00:00,303.195204871,35.0036040144,118.674608249,0.0,42.6918050922,54.3732441037,222.647595303,24.4737453001,16.6606,181.513250003
 07/30  07:00:00,376.721164391,36.2021353576,136.185478662,0.0,49.3960418185,88.5934452969,342.048636595,10.3008732553,24.9909,306.75686334
 07/30  08:00:00,410.000282741,36.0138303344,136.544755449,0.0,57.6566862989,112.030105488,478.015977012,3.01674999531,33.3212,441.678027017
 07/30  09:00:00,356.852265543,36.4624837571,138.282411013,0.0,50.9524495726,81.1684271793,385.929634767,0.0,66.8089,319.120734767
 07/30  10:00:00,315.055287537,36.7490482434,139.990343304,0.0,42.6918050922,68.9656133826,328.514561503,0.0,83.4695,245.045061503
 07/30  11:00:00,313.02346708,36.7365576266,141.210421749,0.0,38.286128036,68.9656133826,273.530187118,0.0,83.4695,190.060687118
 07/30  12:00:00,313.027774635,36.789018291,142.111998097,0.0,38.286128036,68.9656133826,227.77158908,0.0,83.4695,144.30208908
 07/30  13:00:00,295.254067742,36.6708197616,143.565864156,0.0,31.5818913096,56.727595265,213.857427919,0.0369780850358,75.1392,138.681249834
 07/30  14:00:00,295.461150675,36.6825809032,143.774239568,0.0,31.5818913096,56.727595265,211.077317756,0.0546341871693,66.8089,144.213783569
 07/30  15:00:00,295.168508454,36.7131710272,143.316720548,0.0,31.5818913096,56.727595265,214.298361201,0.0656167767769,75.1392,139.093544424
 07/30  16:00:00,323.799712916,36.5690415994,142.997079338,0.0,31.5818913096,61.661095265,193.491218172,0.0427251786554,91.7998,101.648692993
 07/30  17:00:00,351.886926107,36.0743642778,143.923447869,0.0,31.5818913096,70.9729253606,190.132594482,2.81935243512,49.9818,137.331442047
 07/30  18:00:00,412.430532953,36.1760431298,142.447088635,0.0,80.3315023541,83.7685254822,209.311926665,4.39864396186,49.9818,154.931482703
 07/30  19:00:00,414.529669269,36.1920923716,140.715681924,0.0,102.000620287,77.6748002752,252.127146755,4.93311913612,33.3212,213.872827619
 07/30  20:00:00,446.738591503,36.1370858136,139.445099051,0.0,108.704857014,91.4735406516,244.88602015,5.33831822267,33.3212,206.226501927
 07/30  21:00:00,418.778081883,36.2528815007,137.785444938,0.0,95.2963835608,89.1510273009,237.488927175,5.72811462315,24.9909,206.769912551
 07/30  22:00:00,364.885734892,36.1659744474,137.733539588,0.0,80.3315023541,63.3799339444,329.064505904,6.52739843471,16.6606,305.876507469
 07/30  23:00:00,303.094460727,36.0907489245,141.003628672,0.0,42.6918050922,48.4199368926,196.028346424,8.92964557685,8.3303,178.768400847
 07/30  24:00:00,219.973230957,33.3802693163,92.470981881,0.0,34.4311606118,33.1021868926,104.919180818,0.0143316855149,3.33212,101.572729132
 07/31  01:00:00,198.251481048,33.3802693163,89.7548520306,0.0,19.418418834,29.3649097162,84.2135958013,0.624163592262,3.33212,80.2573122091
 07/31  02:00:00,192.81876092,33.3802693163,92.4550090242,0.0,12.7620426787,28.1191506574,85.9434505892,2.35651170817,3.33212,80.2548188811
 07/31  03:00:00,180.605938132,32.9744356418,80.8105472552,0.0,12.7620426787,28.1191506574,80.0917714474,2.6758597007,3.33212,74.0837917467
 07/31  04:00:00,193.783074051,33.3802693163,86.9860131657,0.0,12.7620426787,28.1191506574,113.191577845,5.06800691338,3.33212,104.791450932
 07/31  05:00:00,222.523668848,33.3802693163,90.9669618541,0.0,25.5240853573,30.610668775,192.909073213,7.08102685641,8.3303,177.497746356
 07/31  06:00:00,324.530779012,34.0296031955,108.086704821,0.0,51.0481707146,78.1489452969,331.255332321,4.1929033155,16.6606,310.401829006
 07/31  07:00:00,412.441148339,35.9420603593,135.007365544,0.0,64.3609230253,109.708623606,439.577576218,8.51670232865,24.9909,406.06997389
 07/31  08:00:00,374.187157215,35.9347262775,136.978180833,0.0,51.0481707146,80.7689615957,353.207274247,3.41521227754,33.3212,316.470861969
