Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/31  09:00:00,348.869640706,36.4185755958,138.591757945,0.0,51.0481707146,71.0224615957,311.435045477,0.0,66.8089,244.626145477
 07/31  10:00:00,299.640507795,36.5877504248,137.90226283,0.0,32.1804615127,65.7244621605,271.930884885,0.0,83.4695,188.461384885
 07/31  11:00:00,299.615548255,36.6797771918,137.105902906,0.0,32.1804615127,65.7244621605,228.926836443,0.0,83.4695,145.457336443
 07/31  12:00:00,297.67671393,36.7474754901,135.806094389,0.0,32.1804615127,65.7244621605,222.131026106,0.0,83.4695,138.661526106
 07/31  13:00:00,287.07356601,36.6649015472,134.995846589,0.0,32.1804615127,55.9779621605,220.245014302,0.0,75.1392,145.105814302
 07/31  14:00:00,286.470029503,36.6834988958,134.369583232,0.0,32.1804615127,55.9779621605,205.136957063,0.0,66.8089,138.328057063
 07/31  15:00:00,285.922743004,36.7145613971,133.785666273,0.0,32.1804615127,55.9779621605,213.487144882,0.0,75.1392,138.347944882
 07/31  16:00:00,314.183060471,36.7461007925,132.757882107,0.0,32.1804615127,60.9114621605,197.785365302,0.0,91.7998,105.985565302
 07/31  17:00:00,348.828685465,36.20296824,132.92150991,0.0,32.1804615127,77.5397301883,209.548494682,2.90503205534,49.9818,156.661662627
 07/31  18:00:00,400.586606232,36.3131368827,130.630733539,0.0,77.122965704,86.2600435998,336.326173414,4.75199826283,49.9818,281.592375151
 07/31  19:00:00,406.713791998,36.4063240174,128.882023048,0.0,102.647051061,80.1663183927,253.019279536,5.31451323911,33.3212,214.383566297
 07/31  20:00:00,443.851078498,36.3500851066,126.866803449,0.0,115.40909374,92.7192997104,245.746085568,5.73106821469,33.3212,206.693817354
 07/31  21:00:00,421.758141924,36.4052790688,125.662486166,0.0,102.647051061,94.1340635361,338.163717783,6.11892842215,24.9909,307.05388936
 07/31  22:00:00,356.548087297,36.4155821758,127.042219553,0.0,77.122965704,65.871452062,257.78995278,6.51686907037,16.6606,234.61248371
 07/31  23:00:00,293.774724477,36.2869035002,132.596129559,0.0,38.286128036,48.4199368926,145.867924034,7.22192847029,8.3303,130.315695564
 07/31  24:00:00,218.788784042,33.7049362559,100.818899916,0.0,25.5240853573,30.610668775,104.779488202,0.0,3.33212,101.447368202
 08/01  01:00:00,204.178763892,33.6508250993,94.343463932,0.0,19.418418834,29.3649097162,83.686779652,0.104537931929,3.33212,80.25012172
 08/01  02:00:00,178.769000891,33.1097135333,78.4453178919,0.0,12.7620426787,28.1191506574,80.5544024918,3.14237574252,3.33212,74.0799067493
 08/01  03:00:00,166.328978345,32.8391577502,66.9353148276,0.0,12.7620426787,28.1191506574,104.748557343,21.168839739,3.33212,80.2475976041
 08/01  04:00:00,156.284109982,32.8391577502,49.9290495133,0.0,12.7620426787,28.1191506574,152.487958196,47.7211220815,3.33212,101.434716114
 08/01  05:00:00,196.392863323,33.3802693163,64.6883961505,0.0,25.5240853573,30.610668775,244.246276673,57.0151165333,8.3303,178.90086014
 08/01  06:00:00,337.882479483,35.0036040144,120.429572863,0.0,51.0481707146,78.1489452969,359.637995899,36.5125979996,16.6606,306.464797899
 08/01  07:00:00,410.694658574,35.9126566073,133.859746512,0.0,64.3609230253,109.708623606,449.976382549,14.8589574554,24.9909,410.126525094
 08/01  08:00:00,373.902786248,35.9123645556,138.725920081,0.0,51.0481707146,80.7689615957,355.006803645,2.78826908348,33.3212,318.897334561
 08/01  09:00:00,348.191894661,36.4209864765,140.896288522,0.0,51.0481707146,71.0224615957,305.281029332,0.0,66.8089,238.472129332
 08/01  10:00:00,301.321887229,36.5782518697,142.07134355,0.0,32.1804615127,65.7244621605,277.610433496,0.0,83.4695,194.140933496
 08/01  11:00:00,303.140310501,36.6620673228,142.675357131,0.0,32.1804615127,65.7244621605,222.281535187,0.0,83.4695,138.812035187
 08/01  12:00:00,302.499525503,36.7249309843,142.40547808,0.0,32.1804615127,65.7244621605,228.720860875,0.0,83.4695,145.251360875
 08/01  13:00:00,293.000448786,36.6568153555,142.018143072,0.0,32.1804615127,55.9779621605,213.625350194,0.0,75.1392,138.486150194
 08/01  14:00:00,293.579957885,36.6829703631,142.206504866,0.0,32.1804615127,55.9779621605,205.105318972,0.0,66.8089,138.296418972
 08/01  15:00:00,293.771339006,36.7134373595,142.134078544,0.0,32.1804615127,55.9779621605,213.452062144,0.0,75.1392,138.312862144
 08/01  16:00:00,322.556619193,36.7403817669,141.507867586,0.0,32.1804615127,60.9114621605,199.780157918,0.0,91.7998,107.980357918
 08/01  17:00:00,356.81320814,36.2102955044,141.304135249,0.0,32.1804615127,77.5397301883,206.862941854,2.41342512622,49.9818,154.467716728
 08/01  18:00:00,409.09149741,36.3219903467,139.471734699,0.0,77.122965704,86.2600435998,340.307863367,3.9409144284,49.9818,286.385148938
 08/01  19:00:00,415.507653751,36.363147573,139.264889526,0.0,102.647051061,80.1663183927,247.664757103,4.44076148758,33.3212,209.902795616
 08/01  20:00:00,450.777307642,36.3077628025,135.725412524,0.0,115.40909374,92.7192997104,244.770347922,4.82829902281,33.3212,206.620848899
 08/01  21:00:00,427.916948745,36.3471949739,134.250791038,0.0,102.647051061,94.1340635361,340.071260374,5.17772736962,24.9909,309.902633005
 08/01  22:00:00,364.061076544,36.3465497629,137.630859205,0.0,77.122965704,65.871452062,254.016389638,5.53903791359,16.6606,231.816751725
 08/01  23:00:00,298.566472709,36.2249984141,140.769797219,0.0,38.286128036,48.4199368926,145.153433861,6.52242790945,8.3303,130.300705952
 08/01  24:00:00,205.288056825,33.3802693163,89.1648753766,0.0,25.5240853573,30.610668775,104.771600077,0.00852656690055,3.33212,101.43095351
 08/02  01:00:00,198.161528158,33.3802693163,89.7282373104,0.0,19.418418834,29.3649097162,86.8549046064,3.27552039273,3.33212,80.2472642137
 08/02  02:00:00,178.78709821,32.9744356418,79.0263806782,0.0,12.7620426787,28.1191506574,84.2824765907,6.87551056621,3.33212,74.0748460245
 08/02  03:00:00,187.641798608,33.3802693163,87.4015844491,0.0,12.7620426787,28.1191506574,93.0037069721,9.42841566697,3.33212,80.2431713051
 08/02  04:00:00,182.865079415,32.9744356418,76.6261205494,0.0,12.7620426787,28.1191506574,116.459873337,11.7151005347,3.33212,101.412652802
 08/02  05:00:00,208.94655785,32.8391577502,78.1306784318,0.0,25.5240853573,30.610668775,201.112134131,13.9038311086,8.3303,178.878003022
 08/02  06:00:00,339.83448158,34.8412705446,122.642785936,0.0,51.0481707146,78.1489452969,335.800024878,12.8006764722,16.6606,306.338748406
 08/02  07:00:00,411.436173206,35.9254859505,134.416074175,0.0,64.3609230253,109.708623606,443.186621712,8.34408070895,24.9909,409.851641003
 08/02  08:00:00,371.55158646,35.9223285999,135.390643257,0.0,51.0481707146,80.7689615957,355.015344632,2.92314153217,33.3212,318.771003099
 08/02  09:00:00,343.732678636,36.4208409361,133.801022484,0.0,51.0481707146,71.0224615957,303.875650776,0.0,66.8089,237.066750776
 08/02  10:00:00,296.788158987,36.5812015432,135.107539437,0.0,32.1804615127,65.7244621605,278.837219709,0.0,83.4695,195.367719709
 08/02  11:00:00,301.417908136,36.6758055929,138.990965593,0.0,32.1804615127,65.7244621605,222.265124342,0.0,83.4695,138.795624342
 08/02  12:00:00,301.706788113,36.7378288298,139.931570231,0.0,32.1804615127,65.7244621605,228.703413514,0.0,83.4695,145.233913514
 08/02  13:00:00,290.663722492,36.6594258989,138.669087866,0.0,32.1804615127,55.9779621605,213.595604442,0.0,75.1392,138.456404442
 08/02  14:00:00,288.979227727,36.6840227334,136.940308486,0.0,32.1804615127,55.9779621605,205.119761606,0.0,66.8089,138.310861606
 08/02  15:00:00,286.520592649,36.7144296887,134.452333067,0.0,32.1804615127,55.9779621605,213.417212334,0.0,75.1392,138.278012334
 08/02  16:00:00,315.737365025,36.7053127969,134.430575617,0.0,32.1804615127,60.9114621605,199.765402065,0.0,91.7998,107.965602065
 08/02  17:00:00,352.227564586,36.1674290375,136.424001867,0.0,32.1804615127,77.5397301883,206.971222084,2.52798104792,49.9818,154.461441036
 08/02  18:00:00,403.58242054,36.2763482437,133.731082736,0.0,77.122965704,86.2600435998,335.524255298,4.14865973452,49.9818,281.393795564
 08/02  19:00:00,408.447341078,36.3330478837,130.811186546,0.0,102.647051061,80.1663183927,252.261368789,4.66495364453,33.3212,214.275215145
 08/02  20:00:00,445.646572854,36.2880629438,128.820213651,0.0,115.40909374,92.7192997104,244.927882724,5.0230622617,33.3212,206.583620463
 08/02  21:00:00,422.792461312,36.3441666312,126.827032733,0.0,102.647051061,94.1340635361,337.152373509,5.38112711127,24.9909,306.780346398
 08/02  22:00:00,357.783586802,36.3601392465,128.372037105,0.0,77.122965704,65.871452062,256.885720303,5.75058900403,16.6606,234.474531299
 08/02  23:00:00,293.212497245,36.2424844316,131.997960428,0.0,38.286128036,48.4199368926,144.96465214,6.35107787993,8.3303,130.28327426
 08/02  24:00:00,213.944332947,33.3802693163,95.9575831515,0.0,25.5240853573,30.610668775,104.76557553,0.00808470783318,3.33212,101.425370822
 08/03  01:00:00,198.698200493,33.1097135333,88.9858772689,0.0,19.418418834,29.3649097162,83.7373598678,0.166052768521,3.33212,80.2391870993
 08/03  02:00:00,202.702198814,33.9213808823,99.4575876014,0.0,12.7620426787,28.1191506574,77.5843693873,0.191636945036,3.33212,74.0606124422
 08/03  03:00:00,204.263051691,33.9213808823,100.992685928,0.0,12.7620426787,28.1191506574,83.7494979471,0.186531403939,3.33212,80.2308465432
 08/03  04:00:00,193.031796718,33.1097135333,84.7409468138,0.0,12.7620426787,28.1191506574,104.939690506,0.198788001273,3.33212,101.408782505
 08/03  05:00:00,220.039631373,33.1097135333,86.9557237851,0.0,25.5240853573,30.610668775,187.363069643,0.210054122727,8.3303,178.822715521
 08/03  06:00:00,340.035995962,35.0036040144,119.291384148,0.0,51.0481707146,78.1489452969,323.034172247,0.153269724827,16.6606,306.220302522
 08/03  07:00:00,410.49814497,35.9717643504,130.302189466,0.0,64.3609230253,109.708623606,442.932423617,8.3163586194,24.9909,409.625164998
 08/03  08:00:00,369.699159464,35.9162039414,131.790846381,0.0,51.0481707146,80.7689615957,350.337825027,3.38359707129,33.3212,313.633027956
 08/03  09:00:00,339.638462755,36.4187415977,129.381088214,0.0,51.0481707146,71.0224615957,308.309128134,0.0,66.8089,241.500228134
 08/03  10:00:00,288.835535109,36.5710140122,127.12130885,0.0,32.1804615127,65.7244621605,271.80334212,0.0,83.4695,188.33384212
 08/03  11:00:00,287.302892083,36.6820030401,124.816954613,0.0,32.1804615127,65.7244621605,228.862302823,0.0,83.4695,145.392802823
 08/03  12:00:00,284.478610326,36.7466204026,122.652693709,0.0,32.1804615127,65.7244621605,222.07106447,0.0,83.4695,138.60156447
 08/03  13:00:00,274.203636035,36.6622042242,122.163738939,0.0,32.1804615127,55.9779621605,215.437131512,0.0,75.1392,140.297931512
 08/03  14:00:00,272.844402767,36.6786542379,120.848706124,0.0,32.1804615127,55.9779621605,209.82069243,0.0,66.8089,143.01179243
 08/03  15:00:00,271.599298649,36.7137684429,119.634459463,0.0,32.1804615127,55.9779621605,213.399706824,0.0,75.1392,138.260506824
 08/03  16:00:00,300.514896986,36.7826991295,119.21815995,0.0,32.1804615127,60.9114621605,193.412713252,0.0,91.7998,101.612913252
 08/03  17:00:00,335.85578706,36.2131795843,120.028487783,0.0,32.1804615127,77.5397301883,212.819713137,2.93480813831,49.9818,159.903104999
 08/03  18:00:00,389.200554479,36.2719709573,119.384877829,0.0,77.122965704,86.2600435998,337.344507596,4.77366306827,49.9818,282.589044528
 08/03  19:00:00,400.257520382,36.2962378864,122.712091462,0.0,102.647051061,80.1663183927,245.732719025,5.35512648176,33.3212,207.056392543
 08/03  20:00:00,442.162303665,36.2670829767,122.598494147,0.0,115.40909374,92.7192997104,250.393568664,5.78861659331,33.3212,211.283752071
 08/03  21:00:00,417.325355762,36.3397900284,121.380632351,0.0,102.647051061,94.1340635361,340.509737456,6.17252352536,24.9909,309.346313931
 08/03  22:00:00,351.682691634,36.3718377883,122.257773555,0.0,77.122965704,65.871452062,250.249150558,6.52194376429,16.6606,227.066606794
 08/03  23:00:00,285.936660486,36.2664544485,124.651413659,0.0,38.286128036,48.4199368926,145.514075916,6.92965306393,8.3303,130.254122852
 08/03  24:00:00,229.6021895,33.3802693163,111.278764319,0.0,25.5240853573,30.610668775,104.75305292,0.0108548635369,3.33212,101.410078057
 08/04  01:00:00,225.557938679,33.6508250993,114.02906582,0.0,19.418418834,29.3649097162,83.8732527804,0.315578384112,3.33212,80.2255543963
 08/04  02:00:00,222.19931333,34.1919366654,117.494254722,0.0,12.7620426787,28.1191506574,80.8029645051,0.0796632904365,3.33212,77.3911812146
 08/04  03:00:00,222.541104816,34.1919366654,117.847290268,0.0,12.7620426787,28.1191506574,80.2786817001,0.0461748065627,3.33212,76.9003868935
 08/04  04:00:00,222.203141837,33.3802693163,111.726538759,0.0,12.7620426787,28.1191506574,104.797302829,0.0615736155613,3.33212,101.403609214
 08/04  05:00:00,249.200296297,33.7049362559,113.247955227,0.0,25.5240853573,30.610668775,187.198637106,0.0652045026684,8.3303,178.803132604
 08/04  06:00:00,340.234460871,34.1919366654,119.418622679,0.0,51.0481707146,78.1489452969,322.863834352,0.0914828459757,16.6606,306.111751506
 08/04  07:00:00,403.392039795,36.1468354874,121.602982365,0.0,64.3609230253,109.708623606,443.503928094,9.13555039217,24.9909,409.377477702
 08/04  08:00:00,363.129518867,35.9732263421,124.190609677,0.0,51.0481707146,80.7689615957,355.601248843,3.76088980094,33.3212,318.519159042
 08/04  09:00:00,332.839501546,36.4179726612,122.587238386,0.0,51.0481707146,71.0224615957,303.763088843,0.0,66.8089,236.954188843
 08/04  10:00:00,284.937979464,36.569853454,123.256817549,0.0,32.1804615127,65.7244621605,272.725588421,0.0,83.4695,189.256088421
 08/04  11:00:00,287.20466621,36.6736428773,124.756929306,0.0,32.1804615127,65.7244621605,227.956572262,0.0,83.4695,144.487072262
 08/04  12:00:00,286.873930211,36.736089172,125.079736069,0.0,32.1804615127,65.7244621605,222.048044421,0.0,83.4695,138.578544421
 08/04  13:00:00,278.947024082,36.6559451543,126.937190765,0.0,32.1804615127,55.9779621605,220.166786385,0.0,75.1392,145.027586385
 08/04  14:00:00,278.84963539,36.6764145215,126.803560902,0.0,32.1804615127,55.9779621605,205.051231966,0.0,66.8089,138.242331966
 08/04  15:00:00,278.094674212,36.7068527716,126.023166745,0.0,32.1804615127,55.9779621605,213.392916324,0.0,75.1392,138.253716324
 08/04  16:00:00,307.95364447,36.7441012135,126.592953623,0.0,32.1804615127,60.9114621605,193.390412437,0.0,91.7998,101.590612437
 08/04  17:00:00,345.250593933,36.2056771139,129.385735267,0.0,32.1804615127,77.5397301883,214.384138543,3.30007374177,49.9818,161.102264801
 08/04  18:00:00,398.271389533,36.3100929288,128.35408276,0.0,77.122965704,86.2600435998,336.370259662,5.30814367812,49.9818,281.080315983
 08/04  19:00:00,404.273986392,36.36576578,127.137108104,0.0,102.647051061,80.1663183927,246.233003774,5.91628197547,33.3212,206.995521798
 08/04  20:00:00,445.019695742,36.308324702,125.876477656,0.0,115.40909374,92.7192997104,251.124119169,6.38587310182,33.3212,211.417046067
 08/04  21:00:00,420.326162884,36.3725437811,124.700615593,0.0,102.647051061,94.1340635361,340.819921667,6.79860801712,24.9909,309.03041365
 08/04  22:00:00,356.310601382,36.3940096498,126.840045805,0.0,77.122965704,65.871452062,250.855222387,7.18624019162,16.6606,227.008382195
 08/04  23:00:00,291.669300775,36.2762814942,130.358112677,0.0,38.286128036,48.4199368926,146.162491869,7.59203502116,8.3303,130.240156848
 08/04  24:00:00,224.681054055,33.3802693163,106.392898686,0.0,25.5240853573,30.610668775,104.744921886,0.0138584766341,3.33212,101.398943409
 08/05  01:00:00,222.440333068,33.6508250993,101.675645901,0.0,27.7269238854,30.610668775,83.8977244896,0.342022965113,3.33212,80.2235815244
 08/05  02:00:00,204.849196734,33.9213808823,101.614036825,0.0,12.7620426787,28.1191506574,77.6694135666,0.277391436935,3.33212,74.0599021297
 08/05  03:00:00,201.891149212,33.9213808823,99.3034669415,0.0,12.7620426787,28.1191506574,83.8009688744,0.239102494943,3.33212,80.2297463794
 08/05  04:00:00,185.982241509,33.1097135333,78.4765670487,0.0,12.7620426787,28.1191506574,104.975666629,0.252840316514,3.33212,101.390706313
 08/05  05:00:00,195.657186887,33.1097135333,78.8362808872,0.0,12.7620426787,28.1191506574,138.831016372,0.266154415737,8.3303,130.234561956
 08/05  06:00:00,303.264978267,34.8412705446,116.833792374,0.0,42.6918050922,54.3732441037,196.289371478,0.205397255885,16.6606,179.423374222
 08/05  07:00:00,369.944570268,36.0068797229,137.566332786,0.0,42.6918050922,86.1019271793,341.256623228,10.2835722817,24.9909,305.982150946
 08/05  08:00:00,409.02672156,35.9722617338,134.987258649,0.0,57.6566862989,112.030105488,477.324661464,4.1676606437,33.3212,439.83580082
 08/05  09:00:00,364.212300786,36.41319474,136.14422178,0.0,57.6566862989,83.6599452969,384.71950872,0.0,66.8089,317.91060872
 08/05  10:00:00,313.103900465,36.6013160443,138.143763257,0.0,42.6918050922,68.9656133826,320.367455625,0.0,83.4695,236.897955625
 08/05  11:00:00,305.82581924,36.6989864113,138.564284034,0.0,34.9340096728,67.7198543238,279.221586181,0.0,83.4695,195.752086181
 08/05  12:00:00,304.831229994,36.7697515821,138.298087051,0.0,34.9340096728,67.7198543238,222.376230006,0.0,83.4695,138.906730006
 08/05  13:00:00,294.600741461,36.690004646,137.844051819,0.0,34.9340096728,57.9733543238,220.489551274,0.0,75.1392,145.350351274
 08/05  14:00:00,292.165254045,36.67666248,135.410292682,0.0,34.9340096728,57.9733543238,205.382035435,0.0,66.8089,138.573135435
 08/05  15:00:00,291.209183323,36.7066709302,134.462618919,0.0,34.9340096728,57.9733543238,215.454737269,0.0,75.1392,140.315537269
 08/05  16:00:00,321.665127995,36.5519830058,135.825823765,0.0,34.9340096728,62.9068543238,198.180258951,0.0,91.7998,106.380458951
 08/05  17:00:00,350.26746629,36.1608938796,137.114672534,0.0,34.9340096728,72.2186844194,184.315328685,3.66705631229,49.9818,130.666472372
 08/05  18:00:00,417.430855005,36.3567663076,137.876157766,0.0,87.0357390804,86.2600435998,217.519502061,5.82695405039,49.9818,161.710748011
 08/05  19:00:00,411.450049455,36.1322909111,138.047230574,0.0,102.000620287,77.6748002752,246.582492172,6.56986745287,33.3212,206.691424719
 08/05  20:00:00,437.179385686,36.0655922587,136.340212766,0.0,102.000620287,88.9820225341,251.571054475,7.06038364891,33.3212,211.189470826
 08/05  21:00:00,427.063570355,36.1160061929,136.374748773,0.0,102.000620287,91.6425454185,241.595172944,7.49751596336,24.9909,209.106756981
 08/05  22:00:00,373.031945307,36.0479017137,136.169877793,0.0,87.0357390804,65.871452062,329.731468674,7.94289289851,16.6606,305.127975775
 08/05  23:00:00,301.740569121,35.9716131489,139.454203475,0.0,42.6918050922,48.4199368926,197.354470013,10.0336607359,8.3303,178.990509277
 08/05  24:00:00,207.67134831,33.3802693163,89.3137987323,0.0,27.7269238854,30.610668775,104.745404014,0.0214233961497,3.33212,101.391860618
 08/06  01:00:00,217.31376449,33.3802693163,89.9515109495,0.0,34.4311606118,33.1021868926,84.9768849582,1.33136180375,3.33212,80.3134031544
 08/06  02:00:00,152.889028255,30.9452672691,46.4178528986,0.0,19.466279405,30.610668775,78.2655399353,0.805880618762,3.33212,74.1275393165
 08/06  03:00:00,197.672484178,33.3802693163,87.8089361321,0.0,19.466279405,30.610668775,85.0592879432,1.41967270439,3.33212,80.3074952388
 08/06  04:00:00,190.263224047,32.5686019672,75.0473165497,0.0,19.466279405,30.610668775,107.715542403,3.00619817541,3.33212,101.377224228
 08/06  05:00:00,181.319464537,31.7569346182,57.8560143415,0.0,19.466279405,30.610668775,149.018066636,10.3124735255,8.3303,130.37529311
 08/06  06:00:00,310.559607613,35.0036040144,125.701983586,0.0,42.6918050922,54.3732441037,217.240081841,15.9227482573,16.6606,184.656733583
 08/06  07:00:00,379.812294735,36.2882781906,139.850703344,0.0,49.3960418185,88.5934452969,345.739310603,14.5549413211,24.9909,306.193469282
 08/06  08:00:00,409.756069604,36.0748193635,137.39033186,0.0,57.6566862989,112.030105488,473.004283909,4.01443640901,33.3212,435.6686475
 08/06  09:00:00,355.199672485,36.4935319702,137.971329572,0.0,50.9524495726,81.1684271793,382.390056768,0.0,66.8089,315.581156768
 08/06  10:00:00,313.54814883,36.7989398549,140.491210784,0.0,42.6918050922,68.9656133826,328.042047853,0.0,83.4695,244.572547853
 08/06  11:00:00,310.987526016,36.7388418148,141.259271222,0.0,38.286128036,68.9656133826,272.192500978,0.0,83.4695,188.723000978
 08/06  12:00:00,310.961079018,36.7865667374,141.393389428,0.0,38.286128036,68.9656133826,228.644134405,0.0,83.4695,145.174634405
 08/06  13:00:00,292.570851729,36.6697219715,141.783048551,0.0,31.5818913096,56.727595265,213.710161653,0.0,75.1392,138.570961653
 08/06  14:00:00,292.386021979,36.691853665,141.380926178,0.0,31.5818913096,56.727595265,205.038034136,0.0,66.8089,138.229134136
 08/06  15:00:00,292.837791285,36.7214863399,141.393498126,0.0,31.5818913096,56.727595265,213.370541478,0.0216884625754,75.1392,138.209653015
 08/06  16:00:00,322.755645162,36.5111027268,141.910656175,0.0,31.5818913096,61.661095265,199.730156951,0.00722963965569,91.7998,107.923127311
 08/06  17:00:00,349.942677134,35.9624890704,142.234969912,0.0,31.5818913096,70.9729253606,184.537098862,3.88036572118,49.9818,130.674933141
 08/06  18:00:00,409.612937157,35.9994032437,140.926551565,0.0,80.3315023541,83.7685254822,210.67393223,5.97223523495,49.9818,154.719896995
 08/06  19:00:00,411.410414712,35.9997324755,139.698724157,0.0,102.000620287,77.6748002752,250.697145472,6.68152609516,33.3212,210.694419377
 08/06  20:00:00,447.585347524,35.9612096769,139.7226859,0.0,108.704857014,91.4735406516,244.576936722,7.18041816425,33.3212,204.075318558
 08/06  21:00:00,418.952260381,36.0927438889,139.875469027,0.0,95.2963835608,89.1510273009,246.971474656,10.9370519839,24.9909,211.043522672
 08/06  22:00:00,360.211277502,36.0420072071,135.24171055,0.0,80.3315023541,63.3799339444,351.680636272,32.8893542085,16.6606,302.130682063
 08/06  23:00:00,237.387998912,35.9727463771,77.7252111894,0.0,42.6918050922,48.4199368926,250.007344994,67.5655780556,8.3303,174.111466938
 08/06  24:00:00,200.114888165,32.9744356418,74.0577399531,0.0,34.4311606118,33.1021868926,174.15812169,62.9851433885,3.33212,107.840858301
 08/07  01:00:00,176.629685343,30.9452672691,71.3879207519,0.0,19.418418834,29.3649097162,136.083050792,58.7101617162,3.33212,74.0407690762
 08/07  02:00:00,168.670075957,33.3802693163,68.9253793157,0.0,12.7620426787,28.1191506574,141.144570417,57.597001459,3.33212,80.2154489582
 08/07  03:00:00,163.908948233,30.9452672691,66.6299239841,0.0,12.7620426787,28.1191506574,134.230115764,56.8554179851,3.33212,74.0425777788
 08/07  04:00:00,173.165212923,33.3802693163,66.9298682721,0.0,12.7620426787,28.1191506574,164.450238185,59.7474009844,3.33212,101.370717201
 08/07  05:00:00,206.447691956,33.3802693163,75.372325407,0.0,25.5240853573,30.610668775,242.569140137,55.5328883514,8.3303,178.705951785
 08/07  06:00:00,330.038967073,34.1919366654,114.243766639,0.0,51.0481707146,78.1489452969,366.354928276,43.8556293047,16.6606,305.838698971
 08/07  07:00:00,409.748230608,35.8750716459,134.833874301,0.0,64.3609230253,109.708623606,457.51195762,23.7163608624,24.9909,408.804696757
 08/07  08:00:00,370.783940236,35.8998444623,137.394002373,0.0,51.0481707146,80.7689615957,353.92593184,3.90246944288,33.3212,316.702262397
 08/07  09:00:00,347.495568947,36.421536766,140.769553034,0.0,51.0481707146,71.0224615957,305.031128757,0.0487237817011,66.8089,238.173504976
 08/07  10:00:00,301.501032485,36.5549230205,142.506353041,0.0,32.1804615127,65.7244621605,271.710218373,0.0308521974569,83.4695,188.209866176
 08/07  11:00:00,303.415453481,36.6333187442,142.702817211,0.0,32.1804615127,65.7244621605,228.820288483,0.0197135719904,83.4695,145.331074911
 08/07  12:00:00,304.175569223,36.6968252897,143.628414131,0.0,32.1804615127,65.7244621605,222.034234447,0.0155925123271,83.4695,138.549141935
 08/07  13:00:00,294.557338896,36.6574307523,143.274332692,0.0,32.1804615127,55.9779621605,213.520315028,0.0100442564747,75.1392,138.371070771
 08/07  14:00:00,295.88714044,36.6921960246,143.908936901,0.0,32.1804615127,55.9779621605,205.043786969,0.00978115714146,66.8089,138.225105812
 08/07  15:00:00,295.72551404,36.7226045311,143.689370163,0.0,32.1804615127,55.9779621605,213.370763503,0.0,75.1392,138.231563503
 08/07  16:00:00,324.309459817,36.6601637159,143.331155252,0.0,32.1804615127,60.9114621605,199.725203837,0.0,91.7998,107.925403837
 08/07  17:00:00,358.544585335,36.1472279046,143.242238268,0.0,32.1804615127,77.5397301883,205.905024144,1.58492279239,49.9818,154.338301351
 08/07  18:00:00,410.350521259,36.2677671031,140.902218607,0.0,77.122965704,86.2600435998,333.600871185,2.62716366067,49.9818,280.991907524
 08/07  19:00:00,416.645002326,36.30281259,140.144693404,0.0,102.647051061,80.1663183927,250.375449481,3.00898168082,33.3212,214.0452678
 08/07  20:00:00,455.020091494,36.2515706618,137.218942584,0.0,115.40909374,92.7192997104,243.007911255,3.30963698354,33.3212,206.377074272
 08/07  21:00:00,428.605319606,36.298104524,134.932631415,0.0,102.647051061,94.1340635361,334.843965231,3.59603326946,24.9909,306.257031962
 08/07  22:00:00,363.615292011,36.30300944,137.408686122,0.0,77.122965704,65.871452062,253.246706413,3.897120568,16.6606,232.688985845
 08/07  23:00:00,298.300528656,36.1947988466,140.839287229,0.0,38.286128036,48.4199368926,138.564291161,5.19487403609,8.3303,125.039117125
 08/07  24:00:00,204.792175052,33.3802693163,89.0387381056,0.0,25.5240853573,30.610668775,110.821577283,2.35997358198,3.33212,105.129483701
 08/08  01:00:00,190.74511085,33.3802693163,82.82340458,0.0,19.418418834,29.3649097162,91.2181346128,11.337455135,3.33212,76.5485594777
 08/08  02:00:00,171.034168525,32.9744356418,71.646835044,0.0,12.7620426787,28.1191506574,98.7634706838,16.4415733604,3.33212,78.9897773234
 08/08  03:00:00,173.906216404,32.9744356418,74.5461577746,0.0,12.7620426787,28.1191506574,94.5060630742,15.9048264652,3.33212,75.269116609
 08/08  04:00:00,183.971637327,32.9744356418,77.3293913058,0.0,12.7620426787,28.1191506574,120.087035576,15.3867036341,3.33212,101.368211942
 08/08  05:00:00,197.272693542,32.9744356418,63.1512090758,0.0,25.5240853573,30.610668775,207.038600876,20.0084836521,8.3303,178.699817224
 08/08  06:00:00,330.513464615,33.8672697257,114.203961722,0.0,51.0481707146,78.1489452969,342.207379058,19.7832558706,16.6606,305.763523187
 08/08  07:00:00,412.038739967,35.8772887629,135.426178376,0.0,64.3609230253,109.708623606,444.88680498,11.2177258104,24.9909,408.678179169
 08/08  08:00:00,372.968680369,35.8647070765,137.303636479,0.0,51.0481707146,80.7689615957,346.898939397,1.90561196771,33.3212,311.67212743
 08/08  09:00:00,348.679348986,36.4182415002,140.134070407,0.0,51.0481707146,71.0224615957,309.407850882,0.0,66.8089,242.598950882
 08/08  10:00:00,304.093873059,36.5588739109,142.950080599,0.0,32.1804615127,65.7244621605,271.685225964,0.0,83.4695,188.215725964
 08/08  11:00:00,306.198016065,36.6488331124,144.296517213,0.0,32.1804615127,65.7244621605,228.374290307,0.0,83.4695,144.904790307
 08/08  12:00:00,304.798654753,36.7193753109,143.523718196,0.0,32.1804615127,65.7244621605,222.410078371,0.0,83.4695,138.940578371
 08/08  13:00:00,295.127582497,36.6546365176,143.252552921,0.0,32.1804615127,55.9779621605,213.511207163,0.0,75.1392,138.372007163
 08/08  14:00:00,295.24960698,36.6812579389,143.359440353,0.0,32.1804615127,55.9779621605,204.995166324,0.0,66.8089,138.186266324
 08/08  15:00:00,294.985230302,36.7127329625,143.26869591,0.0,32.1804615127,55.9779621605,213.33112963,0.0,75.1392,138.19192963
 08/08  16:00:00,323.829415921,36.7252267461,142.597310146,0.0,32.1804615127,60.9114621605,199.709418603,0.0,91.7998,107.909618603
 08/08  17:00:00,356.861510563,36.1829922017,141.052416301,0.0,32.1804615127,77.5397301883,206.000155284,1.6803141024,49.9818,154.338041182
 08/08  18:00:00,408.948583345,36.2800555053,139.1069892,0.0,77.122965704,86.2600435998,333.614442698,2.76586374895,49.9818,280.866778949
 08/08  19:00:00,415.372877909,36.3173779437,138.75533352,0.0,102.647051061,80.1663183927,247.27035206,3.14755713897,33.3212,210.801594921
 08/08  20:00:00,454.331866114,36.2539159281,136.875441103,0.0,115.40909374,92.7192997104,246.298389496,3.45065637858,33.3212,209.526533117
 08/08  21:00:00,428.455431345,36.2969120061,135.301345588,0.0,102.647051061,94.1340635361,334.944849152,3.76194894741,24.9909,306.192000205
 08/08  22:00:00,365.298586038,36.3090911889,139.317554586,0.0,77.122965704,65.871452062,247.5622824,4.06989863734,16.6606,226.831783763
 08/08  23:00:00,300.043840234,36.1962238637,143.078747902,0.0,38.286128036,48.4199368926,143.543710895,5.02263744327,8.3303,130.190773452
 08/08  24:00:00,205.910198464,33.3802693163,90.3546688684,0.0,25.5240853573,30.610668775,109.162043833,4.46121785632,3.33212,101.368705977
 08/09  01:00:00,202.459485476,33.3802693163,94.364868976,0.0,19.418418834,29.3649097162,92.2257598651,8.67855809081,3.33212,80.2150817743
 08/09  02:00:00,171.263198576,32.9744356418,71.8505957183,0.0,12.7620426787,28.1191506574,90.7990963137,13.4244352043,3.33212,74.0425411095
 08/09  03:00:00,172.821042706,32.9744356418,73.4560313278,0.0,12.7620426787,28.1191506574,100.089070569,16.555904523,3.33212,80.2010460464
 08/09  04:00:00,172.964346177,32.9744356418,67.0749404346,0.0,12.7620426787,28.1191506574,123.090161497,18.3917563607,3.33212,101.366285136
 08/09  05:00:00,211.84561248,32.9744356418,78.3449377479,0.0,25.5240853573,30.610668775,206.36666746,19.367381794,8.3303,178.668985666
 08/09  06:00:00,329.885934173,33.8672697257,114.232503347,0.0,51.0481707146,78.1489452969,338.501243201,16.1549286119,16.6606,305.685714589
 08/09  07:00:00,410.626662988,35.8947422773,134.590990043,0.0,64.3609230253,109.708623606,438.163630416,8.30976150019,24.9909,404.862968916
 08/09  08:00:00,371.87995716,35.9035278315,136.34047812,0.0,51.0481707146,80.7689615957,348.44483365,1.98981005548,33.3212,313.133823594
 08/09  09:00:00,345.968191169,36.4204033632,136.365041286,0.0,51.0481707146,71.0224615957,310.938207594,0.0,66.8089,244.129307594
 08/09  10:00:00,302.240837282,36.565593181,141.198092754,0.0,32.1804615127,65.7244621605,271.665312626,0.0,83.4695,188.195812626
 08/09  11:00:00,304.71476323,36.6618691426,142.966867386,0.0,32.1804615127,65.7244621605,222.161906362,0.0,83.4695,138.692406362
 08/09  12:00:00,303.538900117,36.7317855754,141.940105052,0.0,32.1804615127,65.7244621605,228.597637173,0.0,83.4695,145.128137173
 08/09  13:00:00,293.827505775,36.6597436345,141.834056772,0.0,32.1804615127,55.9779621605,213.497043188,0.0,75.1392,138.357843188
 08/09  14:00:00,293.922571937,36.6841326246,141.887688385,0.0,32.1804615127,55.9779621605,205.018215324,0.0,66.8089,138.209315324
 08/09  15:00:00,293.539266133,36.7142212049,141.489242898,0.0,32.1804615127,55.9779621605,213.352484077,0.0,75.1392,138.213284077
 08/09  16:00:00,322.013056837,36.6856730576,140.752693108,0.0,32.1804615127,60.9114621605,193.355660266,0.0,91.7998,101.555860266
 08/09  17:00:00,355.787862121,36.150815983,140.018319295,0.0,32.1804615127,77.5397301883,212.732695089,1.73476262535,49.9818,161.016132463
 08/09  18:00:00,405.980374244,36.2484446296,136.173535662,0.0,77.122965704,86.2600435998,333.588719026,2.87149318354,49.9818,280.735425842
 08/09  19:00:00,411.607275136,36.2785874002,134.055986879,0.0,102.647051061,80.1663183927,243.447232296,3.27509283793,33.3212,206.850939458
 08/09  20:00:00,452.058267785,36.2354103292,132.684991045,0.0,115.40909374,92.7192997104,243.214528025,3.5877565215,33.3212,206.305571504
 08/09  21:00:00,426.188013085,36.2948453629,131.255998776,0.0,102.647051061,94.1340635361,334.992983948,3.88565970157,24.9909,306.116424246
 08/09  22:00:00,360.151025528,36.3178518804,132.140455033,0.0,77.122965704,65.871452062,254.990857329,4.19776516695,16.6606,234.132492162
 08/09  23:00:00,294.923875732,36.2100666392,135.264797109,0.0,38.286128036,48.4199368926,143.442805697,4.92342829971,8.3303,130.189077397
 08/09  24:00:00,207.971015596,33.3802693163,90.7933153043,0.0,25.5240853573,30.610668775,104.702455687,0.00715582275129,3.33212,101.363179864
 08/10  01:00:00,195.450907289,33.1097135333,86.0763855278,0.0,19.418418834,29.3649097162,77.4915190114,0.122494838432,3.33212,74.036904173
 08/10  02:00:00,194.093743604,33.6508250993,91.4486350142,0.0,12.7620426787,28.1191506574,83.6373896196,0.0911381549021,3.33212,80.2141314647
 08/10  03:00:00,192.230513447,33.6508250993,90.2985822736,0.0,12.7620426787,28.1191506574,77.4519778322,0.0806377780947,3.33212,74.0392200541
 08/10  04:00:00,183.677268232,33.1097135333,76.0698861675,0.0,12.7620426787,28.1191506574,108.489281591,0.145696663789,3.33212,105.011464927
 08/10  05:00:00,216.436715531,33.1097135333,80.9608994577,0.0,25.5240853573,30.610668775,183.213367654,0.154062231655,8.3303,174.729005422
 08/10  06:00:00,335.094879242,34.8412705446,115.156637157,0.0,51.0481707146,78.1489452969,322.408043504,0.114373640236,16.6606,305.633069864
 08/10  07:00:00,410.109614931,35.9293559855,130.530976973,0.0,64.3609230253,109.708623606,439.589476927,6.18987938027,24.9909,408.408697547
 08/10  08:00:00,369.670135091,35.8894378698,131.892452957,0.0,51.0481707146,80.7689615957,351.807087015,2.54452687263,33.3212,315.941360143
 08/10  09:00:00,341.250300104,36.4163950004,131.024287583,0.0,51.0481707146,71.0224615957,305.387644958,0.0,66.8089,238.578744958
 08/10  10:00:00,291.92353859,36.5648771938,130.252532494,0.0,32.1804615127,65.7244621605,271.622778056,0.0,83.4695,188.153278056
 08/10  11:00:00,292.93562711,36.6458157783,130.544249377,0.0,32.1804615127,65.7244621605,228.767446699,0.0,83.4695,145.297946699
 08/10  12:00:00,292.382534182,36.7181003822,130.6315472,0.0,32.1804615127,65.7244621605,221.98986704,0.0,83.4695,138.52036704
 08/10  13:00:00,280.91025956,36.6505202652,128.929031586,0.0,32.1804615127,55.9779621605,213.47935235,0.0,75.1392,138.34015235
 08/10  14:00:00,280.627101059,36.6760414368,128.594775685,0.0,32.1804615127,55.9779621605,204.982790825,0.0,66.8089,138.173890825
 08/10  15:00:00,280.223509307,36.7062661668,128.154673912,0.0,32.1804615127,55.9779621605,213.316870039,0.0,75.1392,138.177670039
 08/10  16:00:00,308.937100942,36.6973562575,127.619668267,0.0,32.1804615127,60.9114621605,199.699382129,0.0,91.7998,107.899582129
 08/10  17:00:00,344.861397567,36.1626885841,129.057248198,0.0,32.1804615127,77.5397301883,206.53907163,2.24551186457,49.9818,154.311759765
 08/10  18:00:00,400.37624211,36.2597278396,130.545940172,0.0,77.122965704,86.2600435998,334.39685217,3.65206965327,49.9818,280.762982517
 08/10  19:00:00,410.056456549,36.2915114133,132.445007729,0.0,102.647051061,80.1663183927,246.21417841,4.10956957862,33.3212,208.783408832
 08/10  20:00:00,448.282485659,36.2459156551,128.70274844,0.0,115.40909374,92.7192997104,248.760707776,4.4534495035,33.3212,210.986058272
 08/10  21:00:00,420.944221324,36.30049608,125.042097505,0.0,102.647051061,94.1340635361,336.353542649,4.78717115787,24.9909,306.575471491
 08/10  22:00:00,356.81980592,36.323541715,127.463403537,0.0,77.122965704,65.871452062,248.561303489,5.13362882931,16.6606,226.76707466
 08/10  23:00:00,292.116702611,36.2189059338,131.003532358,0.0,38.286128036,48.4199368926,144.43366586,5.9266278048,8.3303,130.176738055
 08/10  24:00:00,210.395754128,33.3802693163,92.4418299559,0.0,25.5240853573,30.610668775,104.708310026,0.0107311073795,3.33212,101.365458919
 08/11  01:00:00,198.256998837,33.1097135333,88.3436083055,0.0,19.418418834,29.3649097162,83.6894728414,0.150522818887,3.33212,80.2068300225
 08/11  02:00:00,202.338605674,33.9213808823,98.6177554649,0.0,12.7620426787,28.1191506574,77.5393332247,0.175685588149,3.33212,74.0315276365
 08/11  03:00:00,202.026297903,33.9213808823,98.5185621994,0.0,12.7620426787,28.1191506574,83.7044745517,0.169597314698,3.33212,80.202757237
 08/11  04:00:00,189.044564713,33.1097135333,80.0960971626,0.0,12.7620426787,28.1191506574,104.868127208,0.180473291369,3.33212,101.355533917
 08/11  05:00:00,218.412211798,33.1097135333,81.9160324303,0.0,25.5240853573,30.610668775,187.158417166,0.190177644998,8.3303,178.637939521
 08/11  06:00:00,338.619035656,35.0036040144,116.897883098,0.0,51.0481707146,78.1489452969,321.582745381,0.142907397612,16.6606,304.779237984
 08/11  07:00:00,410.055043585,35.9518210904,128.791283307,0.0,64.3609230253,109.708623606,433.144104092,7.43736140007,24.9909,400.715842691
 08/11  08:00:00,369.417873527,35.8723468085,130.91045743,0.0,51.0481707146,80.7689615957,353.699219792,3.05883860669,33.3212,317.319181185
 08/11  09:00:00,340.049174568,36.4127315467,129.88834068,0.0,51.0481707146,71.0224615957,306.415378267,0.0,66.8089,239.606478267
 08/11  10:00:00,290.55648376,36.5420567702,128.946733257,0.0,32.1804615127,65.7244621605,275.815149063,0.0,83.4695,192.345649063
 08/11  11:00:00,290.530518954,36.6504745451,128.125382839,0.0,32.1804615127,65.7244621605,222.147949986,0.0,83.4695,138.678449986
 08/11  12:00:00,288.680798373,36.7245526212,126.905793914,0.0,32.1804615127,65.7244621605,221.979071412,0.0,83.4695,138.509571412
 08/11  13:00:00,278.934766195,36.6495039488,126.931762056,0.0,32.1804615127,55.9779621605,220.077239081,0.0,75.1392,144.938039081
 08/11  14:00:00,281.740900033,36.6722375943,129.698479686,0.0,32.1804615127,55.9779621605,204.971547368,0.0,66.8089,138.162647368
 08/11  15:00:00,283.757568478,36.703020672,131.68860979,0.0,32.1804615127,55.9779621605,213.304915888,0.0,75.1392,138.165715888
 08/11  16:00:00,308.839618162,36.7238697283,127.555002387,0.0,32.1804615127,60.9114621605,193.351329439,0.0,91.7998,101.551529439
 08/11  17:00:00,343.830743998,36.1843334558,128.073320265,0.0,32.1804615127,77.5397301883,206.967802057,2.71111052289,49.9818,154.274891534
 08/11  18:00:00,395.603342499,36.2761800586,125.796403762,0.0,77.122965704,86.2600435998,336.350883352,4.35467556437,49.9818,282.014407787
 08/11  19:00:00,404.464618726,36.2792379608,124.680038123,0.0,102.647051061,80.1663183927,251.057960682,4.87426357154,33.3212,212.86249711
 08/11  20:00:00,443.275399447,36.2374114811,124.240148808,0.0,115.40909374,92.7192997104,244.857282381,5.25568236539,33.3212,206.280400015
 08/11  21:00:00,419.355053029,36.3061333827,123.827105549,0.0,102.647051061,94.1340635361,336.631885015,5.62163703594,24.9909,306.019347979
 08/11  22:00:00,355.389407696,36.3375774794,126.004369668,0.0,77.122965704,65.871452062,251.805697135,5.99898335709,16.6606,229.146113778
 08/11  23:00:00,289.865110005,36.2318065599,128.62367556,0.0,38.286128036,48.4199368926,143.117567484,6.74534351765,8.3303,128.041923967
 08/11  24:00:00,219.539772738,33.3802693163,101.315730345,0.0,25.5240853573,30.610668775,104.703900085,0.0164694595923,3.33212,101.355310625
 08/12  01:00:00,218.027312174,33.3802693163,97.7041068223,0.0,27.7269238854,30.610668775,83.75241544,0.222039828964,3.33212,80.198255611
 08/12  02:00:00,205.45244541,33.9213808823,101.524159168,0.0,12.7620426787,28.1191506574,77.6045214378,0.234138994439,3.33212,74.0382624434
 08/12  03:00:00,205.560163014,33.9213808823,101.638386559,0.0,12.7620426787,28.1191506574,83.7377984265,0.201290619928,3.33212,80.2043878066
 08/12  04:00:00,195.248380671,33.1097135333,86.4511363078,0.0,12.7620426787,28.1191506574,104.896929027,0.215153642237,3.33212,101.349655385
 08/12  05:00:00,211.757131297,33.3802693163,90.1227024018,0.0,12.7620426787,28.1191506574,138.573623472,0.0726175246638,8.3303,130.170705947
 08/12  06:00:00,306.225526273,35.0036040144,117.067634102,0.0,42.6918050922,54.3732441037,196.134640596,0.176654256906,16.6606,179.297386339
 08/12  07:00:00,363.634872247,36.0304644659,128.698467468,0.0,42.6918050922,86.1019271793,339.144445905,8.60684942962,24.9909,305.546696475
 08/12  08:00:00,401.235770116,35.9861915466,125.268987052,0.0,57.6566862989,112.030105488,475.591778682,3.51045887951,33.3212,438.760119802
 08/12  09:00:00,355.220805732,36.4104596555,125.687860864,0.0,57.6566862989,83.6599452969,376.074868438,0.0,66.8089,309.265968438
 08/12  10:00:00,305.261914194,36.5466380009,129.815650613,0.0,42.6918050922,68.9656133826,327.525051168,0.0,83.4695,244.055551168
 08/12  11:00:00,297.152314017,36.6608741496,129.970483303,0.0,34.9340096728,67.7198543238,272.082940703,0.0,83.4695,188.613440703
 08/12  12:00:00,294.305500485,36.7386045183,127.820815697,0.0,34.9340096728,67.7198543238,228.921930081,0.0,83.4695,145.452430081
 08/12  13:00:00,282.964665009,36.6573193387,126.281904358,0.0,34.9340096728,57.9733543238,213.804421211,0.0,75.1392,138.665221211
 08/12  14:00:00,283.538230331,36.6624431429,126.853834925,0.0,34.9340096728,57.9733543238,205.314031492,0.00246062961204,66.8089,138.502670862
 08/12  15:00:00,284.230582423,36.6906850099,127.530516236,0.0,34.9340096728,57.9733543238,220.255242303,0.017717009232,75.1392,145.098325294
 08/12  16:00:00,313.982110801,36.4947241188,128.236397473,0.0,34.9340096728,62.9068543238,193.622831788,0.168908691786,91.7998,101.654123096
 08/12  17:00:00,341.535911909,36.0363547553,128.564964172,0.0,34.9340096728,72.2186844194,184.63028471,4.02823851616,49.9818,130.620246194
 08/12  18:00:00,406.008225244,36.2443420823,126.525271403,0.0,87.0357390804,86.2600435998,216.710585963,5.12088665543,49.9818,161.607899307
 08/12  19:00:00,403.440629754,36.0395644183,126.594722844,0.0,102.000620287,77.6748002752,245.594025127,5.75667592988,33.3212,206.516149197
 08/12  20:00:00,429.237022331,35.9849081706,127.230465554,0.0,102.000620287,88.9820225341,246.051559689,6.1938038972,33.3212,206.536555792
 08/12  21:00:00,421.366005813,36.0416532701,129.458973099,0.0,102.000620287,91.6425454185,244.99505508,6.62489665592,24.9909,213.379258424
 08/12  22:00:00,370.979014169,35.9991549877,133.569453622,0.0,87.0357390804,65.871452062,323.656166219,7.30160911402,16.6606,299.693957105
 08/12  23:00:00,300.371692655,35.9339142429,137.403609266,0.0,42.6918050922,48.4199368926,194.97321396,10.4083768743,8.3303,176.234537085
 08/12  24:00:00,205.690096915,33.3802693163,86.9060770188,0.0,27.7269238854,30.610668775,111.037077817,0.0195093716617,3.33212,107.685448445
 08/13  01:00:00,218.819856632,33.3802693163,91.1226591004,0.0,34.4311606118,33.1021868926,77.5097996852,0.0678242462742,3.33212,74.1098554389
 08/13  02:00:00,141.309178509,30.9452672691,34.9034283695,0.0,19.466279405,30.610668775,84.7453507861,1.13874079963,3.33212,80.2744899865
 08/13  03:00:00,197.283349513,33.3802693163,87.4634363336,0.0,19.466279405,30.610668775,89.2795164109,5.65740174071,3.33212,80.2899946702
 08/13  04:00:00,166.625109577,31.7569346182,52.5580415441,0.0,19.466279405,30.610668775,116.063610029,11.3823685019,3.33212,101.349121527
 08/13  05:00:00,197.122083236,32.5686019672,69.8912298231,0.0,19.466279405,30.610668775,152.402062576,13.7451515706,8.3303,130.326611006
 08/13  06:00:00,303.874022199,34.8412705446,118.896138661,0.0,42.6918050922,54.3732441037,206.368928258,9.96257263857,16.6606,179.745755619
 08/13  07:00:00,380.201914626,36.2214156062,139.762944728,0.0,49.3960418185,88.5934452969,340.297894747,9.79089193638,24.9909,305.51610281
 08/13  08:00:00,409.493757255,36.0207679153,136.515637651,0.0,57.6566862989,112.030105488,475.622039626,3.6102456374,33.3212,438.690593989
 08/13  09:00:00,356.063601497,36.4569154327,138.450109438,0.0,50.9524495726,81.1684271793,377.992443779,0.0,66.8089,311.183543779
 08/13  10:00:00,313.749613695,36.7590921263,140.721269911,0.0,42.6918050922,68.9656133826,326.469190456,0.0,83.4695,242.999690456
 08/13  11:00:00,310.976347219,36.7271681817,141.12548266,0.0,38.286128036,68.9656133826,272.070249069,0.0,83.4695,188.600749069
 08/13  12:00:00,311.228525379,36.780254816,141.245077446,0.0,38.286128036,68.9656133826,228.576986055,0.0,83.4695,145.107486055
 08/13  13:00:00,293.160962118,36.6674290649,141.998058237,0.0,31.5818913096,56.727595265,213.671767319,0.0176453894937,75.1392,138.514921929
 08/13  14:00:00,293.009141929,36.6839715457,141.769199277,0.0,31.5818913096,56.727595265,205.026303051,0.0404832772329,66.8089,138.176919774
 08/13  15:00:00,293.00705943,36.7121080862,141.689726502,0.0,31.5818913096,56.727595265,213.376096421,0.0669612380517,75.1392,138.169935183
 08/13  16:00:00,321.697210033,36.5502985892,141.586968373,0.0,31.5818913096,61.661095265,194.626800672,0.0498429664796,91.7998,102.777157706
 08/13  17:00:00,349.569404775,36.0333021331,142.454816587,0.0,31.5818913096,70.9729253606,189.205901283,3.35945110848,49.9818,135.864650174
 08/13  18:00:00,410.262381487,36.126860936,141.30995725,0.0,80.3315023541,83.7685254822,209.875693959,5.21780515865,49.9818,154.6760888
 08/13  19:00:00,415.3931158,36.1303333468,139.884368789,0.0,102.000620287,77.6748002752,245.39316654,5.82543435054,33.3212,206.24653219
 08/13  20:00:00,447.770848165,36.0740903392,139.395478162,0.0,108.704857014,91.4735406516,245.322094186,6.26783356261,33.3212,205.733060624
 08/13  21:00:00,417.864004693,36.1879940912,138.377808256,0.0,95.2963835608,89.1510273009,238.20812692,6.97034344212,24.9909,206.246883477
 08/13  22:00:00,365.111906222,36.1162693307,139.456651733,0.0,80.3315023541,63.3799339444,332.942386974,11.6354208082,16.6606,304.646366166
 08/13  23:00:00,301.363157351,36.0441303939,140.688601276,0.0,42.6918050922,48.4199368926,205.786868802,19.0379454685,8.3303,178.418623333
 08/13  24:00:00,209.99454997,32.9744356418,83.6565503835,0.0,34.4311606118,33.1021868926,122.700130329,17.9044494808,3.33212,101.463560849
 08/14  01:00:00,175.589845999,31.7569346182,69.4496179999,0.0,19.418418834,29.3649097162,97.227911487,19.8658028795,3.33212,74.0299886075
 08/14  02:00:00,175.537720965,32.5686019672,76.4705391215,0.0,12.7620426787,28.1191506574,111.024805396,27.4921722509,3.33212,80.2005131448
 08/14  03:00:00,175.770636171,33.3802693163,75.9983027731,0.0,12.7620426787,28.1191506574,109.684543942,32.3185086453,3.33212,74.0339152963
 08/14  04:00:00,184.325202933,33.3802693163,77.9719288057,0.0,12.7620426787,28.1191506574,141.4386849,30.6270194788,3.33212,107.479545421
 08/14  05:00:00,201.715113873,32.9744356418,68.2791970742,0.0,25.5240853573,30.610668775,214.243731288,33.9242382564,8.3303,171.989193032
 08/14  06:00:00,325.914789976,34.1919366654,110.104651287,0.0,51.0481707146,78.1489452969,357.028855414,34.8399040206,16.6606,305.528351394
 08/14  07:00:00,410.752956248,35.8915484065,135.429196352,0.0,64.3609230253,109.708623606,455.1135019,21.9675153124,24.9909,408.155086587
 08/14  08:00:00,371.586441848,35.8527122955,137.40968569,0.0,51.0481707146,80.7689615957,351.56875446,3.00485968801,33.3212,315.242694772
 08/14  09:00:00,345.804886217,36.4158672921,137.290670704,0.0,51.0481707146,71.0224615957,305.84291393,0.00334881582169,66.8089,239.030665114
 08/14  10:00:00,298.00258896,36.5506056895,136.610449512,0.0,32.1804615127,65.7244621605,271.605758604,0.0099810643594,83.4695,188.12627754
 08/14  11:00:00,296.96923739,36.6329326162,134.588115307,0.0,32.1804615127,65.7244621605,228.466740578,0.0335397478575,83.4695,144.96370083
 08/14  12:00:00,293.455624372,36.7032254736,131.716469851,0.0,32.1804615127,65.7244621605,222.29939291,0.0231614295916,83.4695,138.80673148
 08/14  13:00:00,282.527309319,36.6502474861,130.547993835,0.0,32.1804615127,55.9779621605,213.490727166,0.00479233052838,75.1392,138.346734835
 08/14  14:00:00,283.597912679,36.6789446213,131.573956548,0.0,32.1804615127,55.9779621605,204.974865136,0.00479243762977,66.8089,138.161172698
 08/14  15:00:00,284.464736521,36.7088203506,132.412441002,0.0,32.1804615127,55.9779621605,213.29507706,0.0,75.1392,138.15587706
 08/14  16:00:00,314.418072763,36.6401082295,133.180967333,0.0,32.1804615127,60.9114621605,196.87356503,0.0,91.7998,105.07376503
 08/14  17:00:00,349.417958405,36.1177794527,133.670585901,0.0,32.1804615127,77.5397301883,209.689654452,2.45737261099,49.9818,157.250481841
 08/14  18:00:00,399.94741644,36.223684072,130.159870909,0.0,77.122965704,86.2600435998,334.589671752,3.99388732853,49.9818,280.613984424
