Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/14  19:00:00,409.814107557,36.2652735142,129.460592266,0.0,102.647051061,80.1663183927,244.582596062,4.48682868675,33.3212,206.774567376
 08/14  20:00:00,448.332591745,36.2244718385,128.795751962,0.0,115.40909374,92.7192997104,244.408043948,4.84973278731,33.3212,206.237111161
 08/14  21:00:00,423.018974419,36.2868124708,127.129074774,0.0,102.647051061,94.1340635361,336.128017244,5.19965758149,24.9909,305.937459662
 08/14  22:00:00,358.091100534,36.3111871141,128.744018194,0.0,77.122965704,65.871452062,256.258123391,5.56158455934,16.6606,234.035938831
 08/14  23:00:00,292.772412341,36.2005684008,131.759508291,0.0,38.286128036,48.4199368926,143.762564542,6.83737439449,8.3303,128.594890147
 08/14  24:00:00,210.437479944,33.3802693163,92.4802856293,0.0,25.5240853573,30.610668775,106.216378592,0.0139148143542,3.33212,102.870343778
 08/15  01:00:00,203.275414185,33.3802693163,92.6856355389,0.0,19.418418834,29.3649097162,77.4155860975,0.0479338087272,3.33212,74.0355322888
 08/15  02:00:00,184.84256949,32.9744356418,83.3315552513,0.0,12.7620426787,28.1191506574,83.9366064563,0.398425448511,3.33212,80.2060610078
 08/15  03:00:00,182.784398566,33.1097135333,81.279751918,0.0,12.7620426787,28.1191506574,77.5441264105,0.178353664038,3.33212,74.0336527465
 08/15  04:00:00,205.708113798,33.9213808823,95.2592154221,0.0,12.7620426787,28.1191506574,104.901519469,0.223345761372,3.33212,101.346053708
 08/15  05:00:00,235.409827414,33.9213808823,97.3596118989,0.0,25.5240853573,30.610668775,187.161855904,0.205474057078,8.3303,178.626081847
 08/15  06:00:00,316.281397219,33.8672697257,97.1128540001,0.0,51.0481707146,78.1489452969,322.332051574,0.15828445771,16.6606,305.513167116
 08/15  07:00:00,409.707790695,35.9409351988,128.473953389,0.0,64.3609230253,109.708623606,441.25830967,8.09227072665,24.9909,408.175138943
 08/15  08:00:00,367.664518881,35.9283724128,128.832548663,0.0,51.0481707146,80.7689615957,346.314231316,3.29260711953,33.3212,309.700424196
 08/15  09:00:00,337.712612141,36.4162135602,127.466055923,0.0,51.0481707146,71.0224615957,310.845835091,0.0,66.8089,244.036935091
 08/15  10:00:00,288.265485258,36.5894343712,126.546182894,0.0,32.1804615127,65.7244621605,271.620733921,0.0,83.4695,188.151233921
 08/15  11:00:00,288.991613213,36.6822200855,126.516873019,0.0,32.1804615127,65.7244621605,222.130656894,0.0,83.4695,138.661156894
 08/15  12:00:00,288.063537634,36.7413915603,126.241859934,0.0,32.1804615127,65.7244621605,228.566009329,0.0,83.4695,145.096509329
 08/15  13:00:00,277.318705596,36.6602087064,125.283866856,0.0,32.1804615127,55.9779621605,213.468129479,0.0,75.1392,138.328929479
 08/15  14:00:00,277.96336506,36.6809962106,125.901580693,0.0,32.1804615127,55.9779621605,204.986568669,0.0,66.8089,138.177668669
 08/15  15:00:00,278.53353186,36.7114686836,126.451290106,0.0,32.1804615127,55.9779621605,213.317964941,0.0,75.1392,138.178764941
 08/15  16:00:00,307.647898726,36.691712567,126.333210012,0.0,32.1804615127,60.9114621605,193.333126609,0.0,91.7998,101.533326609
 08/15  17:00:00,343.668803117,36.1677208546,127.844455683,0.0,32.1804615127,77.5397301883,210.628902328,2.80430052761,49.9818,157.842801801
 08/15  18:00:00,395.674021667,36.2724407029,125.80920987,0.0,77.122965704,86.2600435998,338.810956973,4.57202137139,49.9818,284.257135602
 08/15  19:00:00,403.810240294,36.3391016637,123.916370073,0.0,102.647051061,80.1663183927,245.22482635,5.12241174003,33.3212,206.78121461
 08/15  20:00:00,441.639239112,36.2973541345,122.507765374,0.0,115.40909374,92.7192997104,245.08305774,5.51863359402,33.3212,206.243224146
 08/15  21:00:00,417.472223353,36.357739652,121.872175401,0.0,102.647051061,94.1340635361,336.833644477,5.89669751541,24.9909,305.946046962
 08/15  22:00:00,353.561303439,36.369593861,124.136793771,0.0,77.122965704,65.871452062,255.474313835,6.28538160171,16.6606,232.528332233
 08/15  23:00:00,288.885650826,36.2477097104,127.628182926,0.0,38.286128036,48.4199368926,140.161466501,6.84288438093,8.3303,124.98828212
 08/15  24:00:00,220.048121013,33.3802693163,101.818482421,0.0,25.5240853573,30.610668775,104.692368043,0.00960712606181,3.33212,101.350640917
 08/16  01:00:00,204.74504776,33.1097135333,94.5780101181,0.0,19.418418834,29.3649097162,83.7057008552,0.179373425174,3.33212,80.19420743
 08/16  02:00:00,198.98598198,33.6508250993,95.6512352335,0.0,12.7620426787,28.1191506574,77.4982379307,0.133413227698,3.33212,74.032704703
 08/16  03:00:00,198.286734014,33.6508250993,94.9931663746,0.0,12.7620426787,28.1191506574,83.6529295156,0.118009042232,3.33212,80.2028004734
 08/16  04:00:00,191.108221208,33.1097135333,82.5667134334,0.0,12.7620426787,28.1191506574,104.891196788,0.213153897614,3.33212,101.345922891
 08/16  05:00:00,222.566046138,33.1097135333,86.3212154959,0.0,25.5240853573,30.610668775,187.178550643,0.223834221911,8.3303,178.624416421
 08/16  06:00:00,336.795948082,34.8412705446,115.658187418,0.0,51.0481707146,78.1489452969,322.337839011,0.164560502902,16.6606,305.512678508
 08/16  07:00:00,404.654321442,35.9392805377,124.335589775,0.0,64.3609230253,109.708623606,437.995217396,8.97163236277,24.9909,404.032685033
 08/16  08:00:00,362.523178155,35.8789865317,124.682068935,0.0,51.0481707146,80.7689615957,350.308266281,3.64042057942,33.3212,313.346645702
 08/16  09:00:00,332.544483497,36.4170059742,122.345792392,0.0,51.0481707146,71.0224615957,310.531458803,0.0,66.8089,243.722558803
 08/16  10:00:00,284.725793245,36.5173699986,123.135086716,0.0,32.1804615127,65.7244621605,271.882969132,0.0,83.4695,188.413469132
 08/16  11:00:00,286.468554204,36.6308636554,124.075375854,0.0,32.1804615127,65.7244621605,222.13486337,0.0,83.4695,138.66536337
 08/16  12:00:00,285.910650737,36.705952746,124.144733663,0.0,32.1804615127,65.7244621605,224.971302549,0.0,83.4695,141.501802549
 08/16  13:00:00,276.409916498,36.6450213898,124.420006456,0.0,32.1804615127,55.9779621605,217.05654541,0.0,75.1392,141.91734541
 08/16  14:00:00,275.88599768,36.6716153515,123.866811457,0.0,32.1804615127,55.9779621605,204.967003595,0.0,66.8089,138.158103595
 08/16  15:00:00,275.917356666,36.7007447382,123.874827472,0.0,32.1804615127,55.9779621605,213.299041943,0.0,75.1392,138.159841943
 08/16  16:00:00,305.591908476,36.6277998124,124.362466816,0.0,32.1804615127,60.9114621605,193.347873924,0.0,91.7998,101.548073924
 08/16  17:00:00,341.968218386,36.1078148685,126.22138076,0.0,32.1804615127,77.5397301883,207.501015582,3.26257055068,49.9818,154.256645031
 08/16  18:00:00,392.44393757,36.1995396063,122.670457852,0.0,77.122965704,86.2600435998,337.198207738,5.23478593631,49.9818,281.981621801
 08/16  19:00:00,399.452344696,36.2250988949,119.115476084,0.0,102.647051061,80.1663183927,251.964616622,5.84332858628,33.3212,212.800088036
 08/16  20:00:00,438.254734229,36.2055629924,118.691450729,0.0,115.40909374,92.7192997104,245.822746964,6.25378871552,33.3212,206.247758249
 08/16  21:00:00,414.752459594,36.2904248919,118.80967965,0.0,102.647051061,94.1340635361,337.592808522,6.65997075448,24.9909,305.941937767
 08/16  22:00:00,350.745015362,36.3318360529,121.338304375,0.0,77.122965704,65.871452062,250.954213282,7.07570007255,16.6606,227.217913209
 08/16  23:00:00,285.750948079,36.2290939847,124.494761821,0.0,38.286128036,48.4199368926,145.78903423,7.74527483578,8.3303,129.713459394
 08/16  24:00:00,230.707396804,33.3802693163,112.374303653,0.0,25.5240853573,30.610668775,104.7018394,0.0221690606522,3.33212,101.347550339
 08/17  01:00:00,223.783736118,33.3802693163,112.805039141,0.0,19.418418834,29.3649097162,83.7961628513,0.264166772546,3.33212,80.1998760788
 08/17  02:00:00,220.447649236,33.9213808823,116.298388666,0.0,12.7620426787,28.1191506574,77.643902051,0.278519449319,3.33212,74.0332626017
 08/17  03:00:00,222.503718804,33.9213808823,118.343512571,0.0,12.7620426787,28.1191506574,83.7703661311,0.238838434319,3.33212,80.1994076968
 08/17  04:00:00,220.829790723,33.3802693163,111.124913621,0.0,12.7620426787,28.1191506574,104.757592469,0.0743257534285,3.33212,101.351146715
 08/17  05:00:00,250.958226484,33.5426027861,113.359518098,0.0,25.5240853573,30.610668775,187.04988154,0.0897832100746,8.3303,178.629798329
 08/17  06:00:00,345.329201517,35.0036040144,123.725523894,0.0,51.0481707146,78.1489452969,322.328894918,0.139047392382,16.6606,305.529247526
 08/17  07:00:00,403.068869117,35.9518787639,122.719655869,0.0,64.3609230253,109.708623606,437.859839986,10.123426374,24.9909,402.745513612
 08/17  08:00:00,362.515294842,35.8800575276,124.660746891,0.0,51.0481707146,80.7689615957,351.965381937,4.11917574738,33.3212,314.52500619
 08/17  09:00:00,334.142823787,36.4090742698,123.950894814,0.0,51.0481707146,71.0224615957,309.158149097,0.0,66.8089,242.349249097
 08/17  10:00:00,286.13642746,36.4981579295,124.583990614,0.0,32.1804615127,65.7244621605,273.183673971,0.0,83.4695,189.714173971
 08/17  11:00:00,286.392823568,36.5733869676,124.112686771,0.0,32.1804615127,65.7244621605,222.138601252,0.0,83.4695,138.669101252
 08/17  12:00:00,284.649666483,36.6371257966,123.019754726,0.0,32.1804615127,65.7244621605,223.581874165,0.0205682509017,83.4695,140.091805914
 08/17  13:00:00,274.075787814,36.6269845689,122.16423576,0.0,32.1804615127,55.9779621605,218.50998028,0.0394245062229,75.1392,143.331355774
 08/17  14:00:00,273.539082767,36.6587706834,121.584009665,0.0,32.1804615127,55.9779621605,205.014853978,0.0491415031647,66.8089,138.156812475
 08/17  15:00:00,273.303334501,36.6881083333,121.3199062,0.0,32.1804615127,55.9779621605,213.307736074,0.00971450602041,75.1392,138.158821568
 08/17  16:00:00,301.552713752,36.5078298883,120.485830721,0.0,32.1804615127,60.9114621605,193.34734149,0.0,91.7998,101.54754149
 08/17  17:00:00,336.945706368,36.003461453,121.338941116,0.0,32.1804615127,77.5397301883,208.005857465,3.76282775368,49.9818,154.261229711
 08/17  18:00:00,388.524843266,36.1129570188,118.861940169,0.0,77.122965704,86.2600435998,337.500754661,5.92079233601,49.9818,281.598162325
 08/17  19:00:00,398.617897038,36.1522267655,118.375639087,0.0,102.647051061,80.1663183927,253.056083023,6.56918904072,33.3212,213.165693982
 08/17  20:00:00,437.665567647,36.144813508,118.160300854,0.0,115.40909374,92.7192997104,246.59267032,7.01836237674,33.3212,206.253107943
 08/17  21:00:00,411.744084372,36.2195777225,115.860587766,0.0,102.647051061,94.1340635361,338.39743197,7.45102150627,24.9909,305.955510464
 08/17  22:00:00,346.93901181,36.2834151685,117.568545548,0.0,77.122965704,65.871452062,251.750878019,7.85082369402,16.6606,227.239454325
 08/17  23:00:00,281.126072572,36.209181482,119.859619417,0.0,38.286128036,48.4199368926,147.288127945,9.25542181246,8.3303,129.702406132
 08/17  24:00:00,256.649880493,33.3802693163,138.013883811,0.0,25.5240853573,30.610668775,104.714320873,0.0335278949355,3.33212,101.348672978
 08/18  01:00:00,241.187959761,33.6508250993,129.464978688,0.0,19.418418834,29.3649097162,83.9291479396,0.396514878036,3.33212,80.2005130616
 08/18  02:00:00,228.844686795,34.1919366654,124.023807148,0.0,12.7620426787,28.1191506574,77.4860818821,0.117425982332,3.33212,74.0365358998
 08/18  03:00:00,227.384475474,34.1919366654,122.602531533,0.0,12.7620426787,28.1191506574,83.6082891391,0.0723499257878,3.33212,80.2038192133
 08/18  04:00:00,225.739869519,33.3802693163,115.128728828,0.0,12.7620426787,28.1191506574,104.775279473,0.0901853758922,3.33212,101.352974097
 08/18  05:00:00,258.175642715,33.7049362559,119.284925223,0.0,25.5240853573,30.610668775,187.051175613,0.083903361673,8.3303,178.636972251
 08/18  06:00:00,349.047567391,34.1919366654,125.360932581,0.0,51.0481707146,78.1489452969,322.334767886,0.116431840726,16.6606,305.557736045
 08/18  07:00:00,402.715546497,36.1403098203,120.889673083,0.0,64.3609230253,109.708623606,438.914238087,10.7269655976,24.9909,403.196372489
 08/18  08:00:00,359.597238873,35.9872183962,120.590890431,0.0,51.0481707146,80.7689615957,351.971838845,4.46013796126,33.3212,314.190500883
 08/18  09:00:00,327.333674532,36.4091874546,117.079707397,0.0,51.0481707146,71.0224615957,309.911722493,0.0,66.8089,243.102822493
 08/18  10:00:00,277.190993622,36.6009311814,115.790379857,0.0,32.1804615127,65.7244621605,272.496992576,0.0,83.4695,189.027492576
 08/18  11:00:00,279.115395688,36.6770861543,117.587308177,0.0,32.1804615127,65.7244621605,222.152317127,0.0,83.4695,138.682817127
 08/18  12:00:00,280.834085759,36.732059631,119.518766885,0.0,32.1804615127,65.7244621605,224.326284984,0.0,83.4695,140.856784984
 08/18  13:00:00,273.044625786,36.7261588494,120.883803656,0.0,32.1804615127,55.9779621605,217.682067529,0.0,75.1392,142.542867529
 08/18  14:00:00,274.240967913,36.8815486676,121.904919036,0.0,32.1804615127,55.9779621605,204.996250745,0.0,66.8089,138.187350745
 08/18  15:00:00,275.261637552,37.4428301041,122.362887085,0.0,32.1804615127,55.9779621605,213.315307739,0.0,75.1392,138.176107739
 08/18  16:00:00,305.617468358,38.5392354081,122.362887085,0.0,32.1804615127,60.9114621605,193.357973666,0.0,91.7998,101.558173666
 08/18  17:00:00,338.409480754,37.4752656341,121.188685898,0.0,32.1804615127,77.5397301883,206.645171465,2.39439045104,49.9818,154.268981014
 08/18  18:00:00,390.143908697,37.2801045011,119.186296928,0.0,77.122965704,86.2600435998,338.135961222,5.39955677756,49.9818,282.754604445
 08/18  19:00:00,396.414417742,36.8200275166,115.965224,0.0,102.647051061,80.1663183927,252.902815775,7.43158445406,33.3212,212.150031321
 08/18  20:00:00,431.610952322,36.4000654972,112.676755252,0.0,115.40909374,92.7192997104,246.393565714,6.80969101578,33.3212,206.262674698
 08/18  21:00:00,406.360436086,36.4102010774,111.713902536,0.0,102.647051061,94.1340635361,338.07279791,7.08815376059,24.9909,305.993744149
 08/18  22:00:00,338.706144795,36.4490047183,110.992032191,0.0,77.122965704,65.871452062,253.288014822,8.02564504864,16.6606,228.601769773
 08/18  23:00:00,276.887883178,36.3904791152,116.009114495,0.0,38.286128036,48.4199368926,145.289484532,8.44463743272,8.3303,128.514547099
 08/18  24:00:00,260.425399289,34.1919366654,138.646527416,0.0,25.5240853573,30.610668775,104.703221027,0.0155476022852,3.33212,101.355553425
 08/19  01:00:00,255.554930531,33.5426027861,132.261382521,0.0,27.7269238854,30.610668775,83.548588849,0.0044422201606,3.33212,80.2120266288
 08/19  02:00:00,231.581264929,33.7049362559,125.588259005,0.0,12.7620426787,28.1191506574,77.4015721017,0.028874949052,3.33212,74.0405771526
 08/19  03:00:00,238.136927967,33.5426027861,132.34942409,0.0,12.7620426787,28.1191506574,83.5644812071,0.0222121048707,3.33212,80.2101491022
 08/19  04:00:00,237.063750905,33.7049362559,124.410875762,0.0,12.7620426787,28.1191506574,104.751967375,0.0610859918981,3.33212,101.358761384
 08/19  05:00:00,257.880195519,33.7049362559,133.053931204,0.0,12.7620426787,28.1191506574,138.612633381,0.104410298712,8.3303,130.177923083
 08/19  06:00:00,327.605506527,34.6789370748,135.016670871,0.0,42.6918050922,54.3732441037,196.207808285,0.23774147476,16.6606,179.309466811
 08/19  07:00:00,363.963959393,36.0820212196,128.942656953,0.0,42.6918050922,86.1019271793,342.067589921,11.4897514296,24.9909,305.586938491
 08/19  08:00:00,403.403038217,36.0684708606,127.308867423,0.0,57.6566862989,112.030105488,476.721297443,4.55884388108,33.3212,438.841253562
 08/19  09:00:00,353.226035693,36.3769999635,123.673139761,0.0,57.6566862989,83.6599452969,376.11852411,0.0,66.8089,309.30962411
 08/19  10:00:00,297.269030769,36.6035614486,121.710242688,0.0,42.6918050922,68.9656133826,327.540730022,0.0,83.4695,244.071230022
 08/19  11:00:00,288.09221223,36.7253387069,120.775042897,0.0,34.9340096728,67.7198543238,272.093404021,0.0,83.4695,188.623904021
 08/19  12:00:00,284.393516538,36.7876780283,117.839083979,0.0,34.9340096728,67.7198543238,228.93333658,0.0,83.4695,145.46383658
 08/19  13:00:00,272.24711956,36.6914115431,115.715926735,0.0,34.9340096728,57.9733543238,213.826872099,0.0,75.1392,138.687672099
 08/19  14:00:00,272.121705772,36.6680222065,115.90731482,0.0,34.9340096728,57.9733543238,206.184232675,0.0,66.8089,139.375332675
 08/19  15:00:00,269.948073766,36.6340698964,114.370073146,0.0,34.9340096728,57.9733543238,219.363267557,0.0,75.1392,144.224067557
 08/19  16:00:00,296.633725922,36.4922836716,112.705922035,0.0,34.9340096728,62.9068543238,193.487727593,0.0,91.7998,101.687927593
 08/19  17:00:00,332.893098247,36.1265986837,120.13733649,0.0,34.9340096728,72.2186844194,186.641342712,4.09053194525,49.9818,132.569010767
 08/19  18:00:00,410.047326358,36.320668317,130.467654587,0.0,87.0357390804,86.2600435998,216.081481844,6.48909847112,49.9818,159.610583373
 08/19  19:00:00,413.103876574,36.0992236035,133.392213623,0.0,102.000620287,77.6748002752,247.118810006,7.27451144518,33.3212,206.523098561
 08/19  20:00:00,434.436471889,36.0417329426,132.344755154,0.0,102.000620287,88.9820225341,249.955029924,7.79724575489,33.3212,208.836584169
 08/19  21:00:00,425.758399438,36.0993836829,133.368553177,0.0,102.000620287,91.6425454185,244.337704969,8.25110708219,24.9909,211.095697886
 08/19  22:00:00,374.125138549,36.0467288664,135.043469104,0.0,87.0357390804,65.871452062,326.853382783,8.67439369809,16.6606,301.518389085
 08/19  23:00:00,299.868780951,35.9824305004,134.417895394,0.0,42.6918050922,48.4199368926,194.146633514,10.2078920846,8.3303,175.608441429
 08/19  24:00:00,248.061653813,33.3802693163,124.920005548,0.0,27.7269238854,30.610668775,110.224248473,0.0234223541348,3.33212,106.868706118
 08/20  01:00:00,228.463281511,32.8932689068,96.565464136,0.0,34.4311606118,33.1021868926,77.5485922425,0.0925228768167,3.33212,74.1239493657
 08/20  02:00:00,212.871180831,33.0556023767,98.2877841257,0.0,19.466279405,30.610668775,83.7549331364,0.122992009402,3.33212,80.299821127
 08/20  03:00:00,204.84101718,32.8932689068,90.4153592236,0.0,19.466279405,30.610668775,83.7620749538,0.13002581468,3.33212,80.2999291391
 08/20  04:00:00,214.353260762,32.730935437,93.4283942722,0.0,19.466279405,30.610668775,104.736719349,0.0421735368518,3.33212,101.362425812
 08/20  05:00:00,235.895450684,33.0556023767,102.431873695,0.0,19.466279405,30.610668775,138.815368568,0.142932651649,8.3303,130.342135916
 08/20  06:00:00,325.053895493,34.516603605,132.615594296,0.0,42.6918050922,54.3732441037,196.649881015,0.222633740984,16.6606,179.766647274
 08/20  07:00:00,374.998283773,36.2760392386,130.543750075,0.0,49.3960418185,88.5934452969,342.53821356,11.9196260916,24.9909,305.627687468
 08/20  08:00:00,406.124012886,36.0343441857,130.075863165,0.0,57.6566862989,112.030105488,476.962969332,4.72479499021,33.3212,438.916974342
 08/20  09:00:00,346.597206348,36.4272151383,126.240850194,0.0,50.9524495726,81.1684271793,381.421904233,0.0,66.8089,314.613004233
 08/20  10:00:00,297.734478723,36.7815974926,122.015535825,0.0,42.6918050922,68.9656133826,323.505885754,0.0,83.4695,240.036385754
 08/20  11:00:00,294.214829724,36.6950980655,122.352427949,0.0,38.286128036,68.9656133826,275.066054282,0.0,83.4695,191.596554282
 08/20  12:00:00,294.524670988,36.7371581099,123.417214782,0.0,38.286128036,68.9656133826,225.796015719,0.0,83.4695,142.326515719
 08/20  13:00:00,274.335664962,36.6401960007,122.263367963,0.0,31.5818913096,56.727595265,213.678524362,0.0137359419735,75.1392,138.52558842
 08/20  14:00:00,272.214654934,36.6681504837,120.09837287,0.0,31.5818913096,56.727595265,205.076063871,0.0686819932663,66.8089,138.198481877
 08/20  15:00:00,272.30306341,36.6960986448,120.163596056,0.0,31.5818913096,56.727595265,213.430736348,0.0956116156108,75.1392,138.195924732
 08/20  16:00:00,301.989278114,36.4740142392,120.817025503,0.0,31.5818913096,61.661095265,199.768504731,0.0552272664042,91.7998,107.913477465
 08/20  17:00:00,335.60037943,35.947797138,127.281137,0.0,31.5818913096,70.9729253606,185.911526717,5.28913903754,49.9818,130.64058768
 08/20  18:00:00,400.147313725,35.9835335184,130.131373006,0.0,80.3315023541,83.7685254822,211.758447875,7.09110619822,49.9818,154.685541677
 08/20  19:00:00,412.291023741,35.9703781436,132.702399972,0.0,102.000620287,77.6748002752,248.487453116,7.86703149511,33.3212,207.29922162
 08/20  20:00:00,445.370704667,35.9545423568,134.13978823,0.0,108.704857014,91.4735406516,246.49032443,8.41185519771,33.3212,204.757269232
 08/20  21:00:00,416.954289261,36.1094868996,133.784664162,0.0,95.2963835608,89.1510273009,242.180314107,8.82409742972,24.9909,208.365316677
 08/20  22:00:00,364.739361563,36.0797670701,134.852873001,0.0,80.3315023541,63.3799339444,329.122328695,10.0622059258,16.6606,302.39952277
 08/20  23:00:00,301.7156838,36.0352689478,136.217578062,0.0,42.6918050922,48.4199368926,200.087289479,13.3142324605,8.3303,178.442757018
 08/20  24:00:00,251.704816183,33.2179358465,119.501328167,0.0,34.4311606118,33.1021868926,104.829482748,0.023375959301,3.33212,101.473986788
 08/21  01:00:00,217.642221139,33.3802693163,104.071238252,0.0,19.418418834,29.3649097162,83.6220109958,0.0762822801232,3.33212,80.2136087157
 08/21  02:00:00,190.617595001,32.730935437,85.6088269946,0.0,12.7620426787,28.1191506574,77.4129156599,0.0356825592919,3.33212,74.0451131006
 08/21  03:00:00,204.551023125,33.3802693163,98.9321785836,0.0,12.7620426787,28.1191506574,83.664106635,0.116898466409,3.33212,80.2150881686
 08/21  04:00:00,207.202554053,33.3802693163,94.9293422146,0.0,12.7620426787,28.1191506574,104.845277873,0.145212068588,3.33212,101.367945804
 08/21  05:00:00,255.451454119,34.0296031955,114.984006908,0.0,25.5240853573,30.610668775,187.248674462,0.243694940014,8.3303,178.674679522
 08/21  06:00:00,357.003175884,34.1919366654,132.63768878,0.0,51.0481707146,78.1489452969,322.475313877,0.132949756937,16.6606,305.68176412
 08/21  07:00:00,421.134833965,36.0756523845,140.678364477,0.0,64.3609230253,109.708623606,442.538156692,12.5259505451,24.9909,405.021306147
 08/21  08:00:00,378.830375614,35.8696618722,141.012554731,0.0,51.0481707146,80.7689615957,351.499746063,5.21641661725,33.3212,312.962129446
 08/21  09:00:00,349.304917109,36.3647499168,139.174450651,0.0,51.0481707146,71.0224615957,310.933676729,0.0,66.8089,244.124776729
 08/21  10:00:00,299.657715422,36.499166779,138.109511287,0.0,32.1804615127,65.7244621605,271.694582479,0.042376493984,83.4695,188.182705985
 08/21  11:00:00,299.54371423,36.5933665249,137.249109534,0.0,32.1804615127,65.7244621605,222.286462147,0.113298513442,83.4695,138.703663634
 08/21  12:00:00,298.424176351,36.6560644976,136.789110667,0.0,32.1804615127,65.7244621605,228.739797251,0.140698709453,83.4695,145.129598542
 08/21  13:00:00,288.967743695,36.6268826886,137.08120366,0.0,32.1804615127,55.9779621605,213.664082042,0.154842199221,75.1392,138.370039843
 08/21  14:00:00,288.723228423,36.6585428078,136.807302357,0.0,32.1804615127,55.9779621605,205.180129041,0.166250421743,66.8089,138.204978619
 08/21  15:00:00,288.801941166,36.6878793687,136.865002069,0.0,32.1804615127,55.9779621605,213.485010532,0.142351857889,75.1392,138.203458674
 08/21  16:00:00,318.098561959,36.4986161232,137.089150859,0.0,32.1804615127,60.9114621605,193.370550602,0.0,91.7998,101.570750602
 08/21  17:00:00,354.828266165,35.9787135667,139.301133194,0.0,32.1804615127,77.5397301883,215.820356209,4.81453839401,49.9818,161.024017815
 08/21  18:00:00,408.845894478,36.0686597909,139.28654018,0.0,77.122965704,86.2600435998,338.284958181,7.48944381891,49.9818,280.813714362
 08/21  19:00:00,422.32456392,36.0970795405,139.443505345,0.0,102.647051061,80.1663183927,248.434104758,8.27318924362,33.3212,206.839715514
 08/21  20:00:00,460.017423292,36.0825119295,140.672271911,0.0,115.40909374,92.7192997104,248.435892085,8.8106613801,33.3212,206.304030705
 08/21  21:00:00,436.214135568,36.1522707135,140.473596112,0.0,102.647051061,94.1340635361,340.370242507,9.26127018454,24.9909,306.118072323
 08/21  22:00:00,369.489781079,36.2105218396,140.245918604,0.0,77.122965704,65.871452062,260.506738585,9.73155661825,16.6606,234.114581967
 08/21  23:00:00,302.77407998,36.1527237198,141.620812418,0.0,38.286128036,48.4199368926,151.881286807,13.3580811078,8.3303,130.1929057
 08/21  24:00:00,233.506537887,33.2179358465,112.741752451,0.0,25.5240853573,30.610668775,104.725685616,0.0269549474869,3.33212,101.366610669
 08/22  01:00:00,202.714095157,33.2179358465,89.2987382223,0.0,19.418418834,29.3649097162,77.4542904552,0.0731657628074,3.33212,74.0490046924
 08/22  02:00:00,202.841524249,33.3802693163,97.2161205446,0.0,12.7620426787,28.1191506574,83.6517373672,0.101410782501,3.33212,80.2182065847
 08/22  03:00:00,192.970782581,32.8932689068,87.8414267921,0.0,12.7620426787,28.1191506574,77.5085904101,0.125809283319,3.33212,74.0506611268
 08/22  04:00:00,209.614126307,33.5426027861,96.4269098023,0.0,12.7620426787,28.1191506574,108.237550463,0.14636121898,3.33212,104.759069244
 08/22  05:00:00,259.483546292,34.1919366654,118.071761579,0.0,25.5240853573,30.610668775,183.607242311,0.250384216557,8.3303,175.026558095
 08/22  06:00:00,355.462746772,34.1919366654,130.229122884,0.0,51.0481707146,78.1489452969,322.545599706,0.142548020006,16.6606,305.742451686
 08/22  07:00:00,422.844125247,36.0702021816,141.225641656,0.0,64.3609230253,109.708623606,446.751550928,13.1256671235,24.9909,408.634983805
 08/22  08:00:00,379.691966037,35.8685509141,140.943300129,0.0,51.0481707146,80.7689615957,356.554767894,5.49250313741,33.3212,317.741064756
 08/22  09:00:00,349.017894475,36.3622029114,138.879974146,0.0,51.0481707146,71.0224615957,303.90827806,0.0,66.8089,237.09937806
 08/22  10:00:00,298.372788385,36.4977254845,136.821480192,0.0,32.1804615127,65.7244621605,271.716002283,0.0488029394952,83.4695,188.197699344
 08/22  11:00:00,298.407949994,36.5937028188,136.112969755,0.0,32.1804615127,65.7244621605,228.916432429,0.124191087422,83.4695,145.322741341
 08/22  12:00:00,297.241773028,36.6632898395,135.584517785,0.0,32.1804615127,65.7244621605,222.163425909,0.14973209401,83.4695,138.544193814
 08/22  13:00:00,286.13416168,36.6257114775,134.216027514,0.0,32.1804615127,55.9779621605,213.672594886,0.156804525662,75.1392,138.37659036
 08/22  14:00:00,286.654120249,36.6594018211,134.689646811,0.0,32.1804615127,55.9779621605,205.154616986,0.132183360358,66.8089,138.213533625
 08/22  15:00:00,288.482044109,36.6894075824,136.488227827,0.0,32.1804615127,55.9779621605,213.423308792,0.0700012218272,75.1392,138.21410757
 08/22  16:00:00,317.578603699,36.5432715076,136.481198993,0.0,32.1804615127,60.9114621605,199.724837003,0.0,91.7998,107.925037003
 08/22  17:00:00,354.659172641,36.0496459536,139.029062548,0.0,32.1804615127,77.5397301883,209.308753651,4.99872981215,49.9818,154.328223839
 08/22  18:00:00,408.696994445,36.1539743611,139.028508286,0.0,77.122965704,86.2600435998,338.619573103,7.77219218471,49.9818,280.865580918
 08/22  19:00:00,421.897817879,36.1887177424,139.441319303,0.0,102.647051061,80.1663183927,255.907299882,8.5954495153,33.3212,213.990650367
 08/22  20:00:00,460.113214269,36.1604137343,141.189169533,0.0,115.40909374,92.7192997104,248.826208364,9.15925884219,33.3212,206.345749522
 08/22  21:00:00,438.407311561,36.2133150191,143.00775776,0.0,102.647051061,94.1340635361,340.815707695,9.63640232895,24.9909,306.188405366
 08/22  22:00:00,374.312101367,36.2447571561,145.066397798,0.0,77.122965704,65.871452062,254.723594619,10.105219128,16.6606,227.957775491
 08/22  23:00:00,304.869291084,36.1552760904,143.751929005,0.0,38.286128036,48.4199368926,151.431118274,13.8906777506,8.3303,129.210140523
 08/22  24:00:00,235.256735402,33.0614342706,115.169531365,0.0,25.5240853573,30.610668775,105.710225817,1.00496096483,3.33212,101.373144852
 08/23  01:00:00,223.422665445,33.3832624151,109.960065194,0.0,19.418418834,29.3649097162,87.2773038187,3.74150494994,3.33212,80.2036788687
 08/23  02:00:00,210.190559899,32.5686019672,106.361656273,0.0,12.7620426787,28.1191506574,90.2905230162,12.9090579521,3.33212,74.0493450641
 08/23  03:00:00,214.217320825,32.9744356418,111.533200121,0.0,12.7620426787,28.1191506574,103.873600273,20.3250131926,3.33212,80.2164670799
 08/23  04:00:00,224.796151445,32.9744356418,116.196410573,0.0,12.7620426787,28.1191506574,124.567962686,19.868953416,3.33212,101.36688927
 08/23  05:00:00,255.05706175,33.3802693163,118.751723379,0.0,25.5240853573,30.610668775,210.516358175,23.4647218784,8.3303,178.721336296
 08/23  06:00:00,340.52126971,34.1919366654,119.62857164,0.0,51.0481707146,78.1489452969,348.502928134,26.0177366814,16.6606,305.824591452
 08/23  07:00:00,392.139503356,35.9904345307,114.42149905,0.0,64.3609230253,109.708623606,464.994085412,31.2255237818,24.9909,408.77766163
 08/23  08:00:00,352.485519835,35.81886449,116.348781879,0.0,51.0481707146,80.7689615957,352.744447107,8.2610002357,33.3212,311.162246871
 08/23  09:00:00,326.058997655,36.4044112585,116.103578883,0.0,51.0481707146,71.0224615957,310.04814045,0.0943697991589,66.8089,243.144870651
 08/23  10:00:00,278.092060402,36.502340738,116.538394709,0.0,32.1804615127,65.7244621605,271.749270612,0.0470189071782,83.4695,188.232751705
 08/23  11:00:00,280.840202307,36.5959794237,118.514222435,0.0,32.1804615127,65.7244621605,228.869124309,0.0738913057851,83.4695,145.325733003
 08/23  12:00:00,283.068710771,36.6649216313,121.375111175,0.0,32.1804615127,65.7244621605,222.070737205,0.0618041835198,83.4695,138.539433022
 08/23  13:00:00,275.267397917,36.6309845896,123.315101397,0.0,32.1804615127,55.9779621605,213.566763274,0.051058514639,75.1392,138.376504759
 08/23  14:00:00,275.969078742,36.6634085729,123.973383826,0.0,32.1804615127,55.9779621605,205.051467025,0.044342413128,66.8089,138.198224612
 08/23  15:00:00,274.650116815,36.693619626,122.629432056,0.0,32.1804615127,55.9779621605,213.344027586,0.0,75.1392,138.204827586
 08/23  16:00:00,305.194511822,36.6249293285,123.979826873,0.0,32.1804615127,60.9114621605,199.719267079,0.0,91.7998,107.919467079
 08/23  17:00:00,340.291660996,36.1305241395,124.535035012,0.0,32.1804615127,77.5397301883,208.672473335,4.34551396817,49.9818,154.345159366
 08/23  18:00:00,391.815171145,36.229787871,122.029331069,0.0,77.122965704,86.2600435998,337.777359172,6.86804172275,49.9818,280.927517449
 08/23  19:00:00,404.456710718,36.2546927469,121.334744994,0.0,102.647051061,80.1663183927,254.164335566,7.6049507831,33.3212,213.238184783
 08/23  20:00:00,441.025852458,36.2159516919,121.501994308,0.0,115.40909374,92.7192997104,248.569360974,8.10436034903,33.3212,207.143800625
 08/23  21:00:00,416.963942344,36.2785227662,121.081432932,0.0,102.647051061,94.1340635361,339.81559236,8.58091705515,24.9909,306.243775305
 08/23  22:00:00,352.866410722,36.3057477831,123.519200142,0.0,77.122965704,65.871452062,252.592017245,9.06391301373,16.6606,226.867504231
 08/23  23:00:00,288.502042016,36.1989309434,127.302428609,0.0,38.286128036,48.4199368926,149.480714911,10.9508968514,8.3303,130.199518059
 08/23  24:00:00,225.628339444,33.3802693163,107.372706969,0.0,25.5240853573,30.610668775,104.73206632,0.0253445021135,3.33212,101.374601818
 08/24  01:00:00,217.175269102,32.9744356418,107.219199362,0.0,19.418418834,29.3649097162,84.158165423,0.615644140925,3.33212,80.2104012821
 08/24  02:00:00,201.496639014,33.1097135333,99.3171305266,0.0,12.7620426787,28.1191506574,77.6696851036,0.285783163384,3.33212,74.0517819402
 08/24  03:00:00,203.943725669,33.6508250993,100.662003627,0.0,12.7620426787,28.1191506574,83.7725441485,0.223439501167,3.33212,80.2169846474
 08/24  04:00:00,209.778807272,33.6508250993,100.173868091,0.0,12.7620426787,28.1191506574,104.901794863,0.188847546469,3.33212,101.380827317
 08/24  05:00:00,227.012270164,33.1097135333,90.8032243766,0.0,25.5240853573,30.610668775,187.41851735,0.341326764648,8.3303,178.746890585
 08/24  06:00:00,333.895206632,34.3542701352,111.014699786,0.0,51.0481707146,78.1489452969,322.735503167,0.175231242647,16.6606,305.899671924
 08/24  07:00:00,406.712110935,35.9209782838,126.41127601,0.0,64.3609230253,109.708623606,446.450163792,12.5156352834,24.9909,408.943628509
 08/24  08:00:00,365.366738735,35.8577039022,127.536488259,0.0,51.0481707146,80.7689615957,351.738234684,5.12736299772,33.3212,313.289671686
 08/24  09:00:00,336.451835805,36.4075762914,126.234873099,0.0,51.0481707146,71.0224615957,308.140467673,0.0,66.8089,241.331567673
 08/24  10:00:00,287.84469577,36.5190718205,126.21658806,0.0,32.1804615127,65.7244621605,271.708344782,0.0,83.4695,188.238844782
 08/24  11:00:00,287.747050597,36.6373886677,125.326820599,0.0,32.1804615127,65.7244621605,228.807460462,0.0,83.4695,145.337960462
 08/24  12:00:00,286.683180439,36.7090427647,124.902498642,0.0,32.1804615127,65.7244621605,222.03019609,0.0,83.4695,138.56069609
 08/24  13:00:00,275.237963484,36.6426793247,123.230540738,0.0,32.1804615127,55.9779621605,213.513429601,0.0,75.1392,138.374229601
 08/24  14:00:00,273.146530394,36.6691222892,121.102611855,0.0,32.1804615127,55.9779621605,205.03631312,0.0,66.8089,138.22741312
 08/24  15:00:00,272.368503791,36.6993402562,120.334832017,0.0,32.1804615127,55.9779621605,213.374343017,0.0,75.1392,138.235143017
 08/24  16:00:00,301.546070423,36.6816098681,120.276914191,0.0,32.1804615127,60.9114621605,199.72536956,0.0,91.7998,107.92556956
 08/24  17:00:00,337.870678242,36.1559584214,122.06256938,0.0,32.1804615127,77.5397301883,208.828389378,4.49183392961,49.9818,154.354755448
 08/24  18:00:00,390.191034013,36.2576941528,120.349600763,0.0,77.122965704,86.2600435998,338.164911894,7.14306772958,49.9818,281.040044165
 08/24  19:00:00,403.632543512,36.3170706826,120.405353217,0.0,102.647051061,80.1663183927,255.306101315,7.90557480097,33.3212,214.079326514
 08/24  20:00:00,440.809053358,36.2776669043,121.179959358,0.0,115.40909374,92.7192997104,248.172036317,8.44758010167,33.3212,206.403256215
 08/24  21:00:00,416.078259427,36.3537701379,120.075585906,0.0,102.647051061,94.1340635361,340.254383277,8.9397657957,24.9909,306.323717481
 08/24  22:00:00,350.423994758,36.388830033,120.953483401,0.0,77.122965704,65.871452062,259.99457442,9.39363041492,16.6606,233.940344005
 08/24  23:00:00,284.744435283,36.2819675842,123.419577376,0.0,38.286128036,48.4199368926,142.165386631,9.865161966,8.3303,123.969924665
 08/24  24:00:00,247.843587084,33.7049362559,128.661678873,0.0,25.5240853573,30.610668775,110.880755969,0.00126322515652,3.33212,107.547372743
 08/25  01:00:00,235.820251707,33.9213808823,123.681153441,0.0,19.418418834,29.3649097162,77.8204961842,0.26530115551,3.33212,74.2230750287
 08/25  02:00:00,215.418668897,33.3802693163,112.401165654,0.0,12.7620426787,28.1191506574,83.6156916792,0.0530660938274,3.33212,80.2305055854
 08/25  03:00:00,211.757137478,33.3802693163,108.782161587,0.0,12.7620426787,28.1191506574,77.4684009472,0.0796029046534,3.33212,74.0566780426
 08/25  04:00:00,226.51332809,34.1919366654,114.374155734,0.0,12.7620426787,28.1191506574,104.942353815,0.219878906308,3.33212,101.390354909
 08/25  05:00:00,258.899240093,34.3542701352,118.823690935,0.0,25.5240853573,30.610668775,187.132093734,0.0480240364155,8.3303,178.753769698
 08/25  06:00:00,340.748182301,34.0296031955,117.467079807,0.0,51.0481707146,78.1489452969,322.928840595,0.27300943364,16.6606,305.995231162
 08/25  07:00:00,405.39565192,35.9844061218,123.791508608,0.0,64.3609230253,109.708623606,447.337525103,13.2259563572,24.9909,409.120668746
 08/25  08:00:00,364.703731585,35.8898471484,125.90305474,0.0,51.0481707146,80.7689615957,356.765679417,5.3427863531,33.3212,318.101693064
 08/25  09:00:00,336.276492359,36.4073949257,126.094187415,0.0,51.0481707146,71.0224615957,303.951429648,0.0,66.8089,237.142529648
 08/25  10:00:00,288.854818866,36.5056946953,127.2860981,0.0,32.1804615127,65.7244621605,271.734487106,0.0,83.4695,188.264987106
 08/25  11:00:00,289.410949808,36.6133837175,127.066586488,0.0,32.1804615127,65.7244621605,228.822509894,0.0,83.4695,145.353009894
 08/25  12:00:00,287.487934785,36.6819776174,125.771176552,0.0,32.1804615127,65.7244621605,222.034772032,0.0,83.4695,138.565272032
 08/25  13:00:00,277.088524033,36.6378435063,125.103852109,0.0,32.1804615127,55.9779621605,213.770768189,0.0,75.1392,138.631568189
 08/25  14:00:00,275.99916799,36.6698075168,123.961111068,0.0,32.1804615127,55.9779621605,208.693183722,0.0,66.8089,141.884283722
 08/25  15:00:00,274.959208865,36.6976404309,122.886913309,0.0,32.1804615127,55.9779621605,216.097706905,0.0,75.1392,140.958506905
 08/25  16:00:00,302.996929585,36.6551975438,121.747413713,0.0,32.1804615127,60.9114621605,193.383136354,0.0,91.7998,101.583336354
 08/25  17:00:00,337.276250447,36.1590395029,121.485633637,0.0,32.1804615127,77.5397301883,209.044695387,4.70876459271,49.9818,154.354130794
 08/25  18:00:00,387.92113285,36.2716759691,118.158223986,0.0,77.122965704,86.2600435998,343.42702343,7.47293557946,49.9818,285.972287851
 08/25  19:00:00,402.209035456,36.3422121395,116.782976563,0.0,102.647051061,80.1663183927,251.277232455,8.26980086537,33.3212,209.68623159
 08/25  20:00:00,436.318271007,36.3067186315,117.160523789,0.0,115.40909374,92.7192997104,248.560556512,8.80325364136,33.3212,206.436102871
 08/25  21:00:00,412.237590493,36.3750920963,116.594529857,0.0,102.647051061,94.1340635361,340.714859403,9.30956421434,24.9909,306.414395189
 08/25  22:00:00,348.693307818,36.3931358062,119.220335415,0.0,77.122965704,65.871452062,260.767927107,9.82085532071,16.6606,234.286471786
 08/25  23:00:00,283.917040711,36.278485376,122.597822971,0.0,38.286128036,48.4199368926,148.89074456,10.3305411319,8.3303,130.229903428
 08/25  24:00:00,248.862738503,33.3802693163,130.35975513,0.0,25.5240853573,30.610668775,104.757344276,0.0367677039926,3.33212,101.388456572
 08/26  01:00:00,241.188935857,33.6508250993,120.031403754,0.0,27.7269238854,30.610668775,77.8903915916,0.500709329057,3.33212,74.0575622626
 08/26  02:00:00,218.716744909,33.9213808823,114.594190617,0.0,12.7620426787,28.1191506574,83.9726462277,0.402313775606,3.33212,80.2382124521
 08/26  03:00:00,216.218877467,33.9213808823,112.135898789,0.0,12.7620426787,28.1191506574,77.7402104817,0.348746752451,3.33212,74.0593437293
 08/26  04:00:00,209.026445222,33.1097135333,100.029561713,0.0,12.7620426787,28.1191506574,111.415438632,0.359768989979,3.33212,107.723549642
 08/26  05:00:00,219.292725379,33.1097135333,98.1071094672,0.0,12.7620426787,28.1191506574,132.439156043,0.375727572321,8.3303,123.733128471
 08/26  06:00:00,308.684455528,34.8412705446,117.03044108,0.0,42.6918050922,54.3732441037,203.334497024,0.30239418362,16.6606,186.371502841
 08/26  07:00:00,361.561859229,36.0278288474,126.597691511,0.0,42.6918050922,86.1019271793,344.748206567,13.6577049205,24.9909,306.099601646
 08/26  08:00:00,397.331424411,36.0481121111,121.244026097,0.0,57.6566862989,112.030105488,477.381611667,5.54456797058,33.3212,438.515843696
 08/26  09:00:00,347.242550106,36.4147741583,117.64216479,0.0,57.6566862989,83.6599452969,377.859585119,0.0,66.8089,311.050685119
 08/26  10:00:00,292.527860271,36.5924118412,117.022066375,0.0,42.6918050922,68.9656133826,327.815214103,0.0,83.4695,244.345714103
 08/26  11:00:00,288.954385531,36.6921337196,121.684204325,0.0,34.9340096728,67.7198543238,272.243193676,0.0,83.4695,188.773693676
 08/26  12:00:00,291.55937347,36.772089796,124.998657578,0.0,34.9340096728,67.7198543238,229.013418663,0.0,83.4695,145.543918663
 08/26  13:00:00,280.355768639,36.7017379168,123.55742902,0.0,34.9340096728,57.9733543238,217.460901176,0.0,75.1392,142.321701176
 08/26  14:00:00,276.754875076,36.7070319581,119.961138918,0.0,34.9340096728,57.9733543238,208.416473959,0.0,66.8089,141.607573959
 08/26  15:00:00,273.418240492,36.7268281769,117.043128656,0.0,34.9340096728,57.9733543238,213.724881769,0.0,75.1392,138.585681769
 08/26  16:00:00,301.984878279,36.5290777591,116.654447605,0.0,34.9340096728,62.9068543238,199.866461423,0.0,91.7998,108.066661423
 08/26  17:00:00,329.304317183,36.2073638188,116.20980186,0.0,34.9340096728,72.2186844194,185.518929771,4.8462912866,49.9818,130.690838484
 08/26  18:00:00,395.293464887,36.4353244114,115.694104708,0.0,87.0357390804,86.2600435998,218.81888408,7.13670066748,49.9818,161.700383412
 08/26  19:00:00,396.379861585,36.2288306876,113.604535145,0.0,102.000620287,77.6748002752,248.915334041,8.85440618689,33.3212,206.739727854
 08/26  20:00:00,413.586874298,36.0590358138,112.406568369,0.0,102.000620287,88.9820225341,248.616265951,8.82036012245,33.3212,206.474705829
 08/26  21:00:00,402.577642876,36.1211711907,111.313896711,0.0,102.000620287,91.6425454185,248.287923762,9.41016986523,24.9909,213.886853897
 08/26  22:00:00,347.701727488,36.069854602,110.076321639,0.0,87.0357390804,65.871452062,331.467447971,10.1264128531,16.6606,304.680435118
 08/26  23:00:00,275.092843718,36.012626285,110.39416716,0.0,42.6918050922,48.4199368926,198.529493703,11.0014830973,8.3303,179.197710605
 08/26  24:00:00,258.243374745,34.0296031955,135.171002307,0.0,27.7269238854,30.610668775,105.037396876,0.0785297398865,3.33212,101.626747137
 08/27  01:00:00,265.381648361,33.6508250993,134.555113255,0.0,34.4311606118,33.1021868926,81.1974772395,0.168804142342,3.33212,77.6965530972
 08/27  02:00:00,252.617730818,32.9744356418,140.62271087,0.0,19.466279405,30.610668775,80.8028789224,0.697457314946,3.33212,76.7733016075
 08/27  03:00:00,253.817012192,32.9744356418,141.882008572,0.0,19.466279405,30.610668775,84.3406865777,0.694260308007,3.33212,80.3143062697
 08/27  04:00:00,261.011825339,32.9744356418,142.421052745,0.0,19.466279405,30.610668775,105.431004179,0.68428496368,3.33212,101.414599215
 08/27  05:00:00,273.501293014,32.9744356418,142.707906982,0.0,19.466279405,30.610668775,139.406488005,0.67091340748,8.3303,130.405274597
 08/27  06:00:00,330.700923282,34.1919366654,137.273363211,0.0,42.6918050922,54.3732441037,203.755538304,0.241304890799,16.6606,186.853633413
 08/27  07:00:00,360.486558822,36.3366996939,115.928897431,0.0,49.3960418185,88.5934452969,344.870100474,13.6731163392,24.9909,306.206084134
 08/27  08:00:00,388.381811597,36.1540421664,112.331047283,0.0,57.6566862989,112.030105488,477.590310802,5.31261985836,33.3212,438.956490944
 08/27  09:00:00,333.092884247,36.5540898796,113.311624178,0.0,50.9524495726,81.1684271793,379.561117579,0.0,66.8089,312.752217579
 08/27  10:00:00,293.47948221,37.3409057654,117.088103176,0.0,42.6918050922,68.9656133826,327.039611929,0.0,83.4695,243.570111929
 08/27  11:00:00,292.527496394,37.7057596664,119.518766885,0.0,38.286128036,68.9656133826,278.626349166,0.0,83.4695,195.156849166
 08/27  12:00:00,294.778866538,38.7103609973,121.5238948,0.0,38.286128036,68.9656133826,222.693935986,0.0,83.4695,139.224435986
 08/27  13:00:00,276.877385555,38.367347893,122.89784132,0.0,31.5818913096,56.727595265,213.728612172,0.0,75.1392,138.589412172
 08/27  14:00:00,278.393491418,38.8424380243,123.922636108,0.0,31.5818913096,56.727595265,205.103918128,0.0,66.8089,138.295018128
 08/27  15:00:00,280.332853997,40.3153526062,124.381623501,0.0,31.5818913096,56.727595265,218.189464493,0.0,75.1392,143.050264493
 08/27  16:00:00,309.813567867,41.1958128121,123.739050141,0.0,31.5818913096,61.661095265,195.15571952,0.0,91.7998,103.35591952
 08/27  17:00:00,333.003358973,38.5506826545,121.90626494,0.0,31.5818913096,70.9729253606,181.484884153,0.805266514366,49.9818,130.697817639
 08/27  18:00:00,392.035742235,38.2569763333,119.565049221,0.0,80.3315023541,83.7685254822,214.796268886,3.27066319889,49.9818,161.543805688
 08/27  19:00:00,401.180407767,37.9338149337,116.583101944,0.0,102.000620287,77.6748002752,244.818064982,4.97629670076,33.3212,206.520568282
 08/27  20:00:00,426.852730818,37.1430587965,114.207261116,0.0,108.704857014,91.4735406516,246.757194962,7.44274745449,33.3212,205.993247507
 08/27  21:00:00,397.688523026,37.0330381007,113.413572323,0.0,95.2963835608,89.1510273009,240.855451188,9.36072483153,24.9909,206.503826356
 08/27  22:00:00,343.248677796,36.5043894641,112.814948035,0.0,80.3315023541,63.3799339444,332.75043262,10.7971539846,16.6606,305.292678635
 08/27  23:00:00,277.49545543,36.1962636155,112.461934177,0.0,42.6918050922,48.4199368926,196.754806666,9.82606477217,8.3303,178.598441893
 08/27  24:00:00,279.58275659,34.3542701352,146.228356085,0.0,34.4311606118,33.1021868926,104.870864341,0.01244184948,3.33212,101.526302491
 08/28  01:00:00,255.614520217,34.1919366654,141.165814876,0.0,19.418418834,29.3649097162,83.5868742303,0.00967704213585,3.33212,80.2450771882
 08/28  02:00:00,246.98854536,33.0556023767,141.609893009,0.0,12.7620426787,28.1191506574,83.5837726982,0.00552975713376,3.33212,80.246122941
 08/28  03:00:00,247.638639449,34.516603605,140.843348324,0.0,12.7620426787,28.1191506574,77.6246102878,0.217052424594,3.33212,74.0754378632
 08/28  04:00:00,251.31764557,33.2179358465,139.115484141,0.0,12.7620426787,28.1191506574,104.87105401,0.116137459057,3.33212,101.42279655
 08/28  05:00:00,280.42612226,34.516603605,139.374888153,0.0,25.5240853573,30.610668775,187.441167736,0.24750070246,8.3303,178.863367034
 08/28  06:00:00,371.940162679,34.0296031955,144.840706307,0.0,51.0481707146,78.1489452969,323.236110618,0.255822972343,16.6606,306.319687645
 08/28  07:00:00,401.415360042,36.0658502496,120.877132685,0.0,64.3609230253,109.708623606,448.743192396,13.9302209715,24.9909,409.822071425
 08/28  08:00:00,354.174998833,36.0436862775,116.236766398,0.0,51.0481707146,80.7689615957,357.40229652,5.34762699983,33.3212,318.73346952
 08/28  09:00:00,323.689716692,36.3202734715,114.703425092,0.0,51.0481707146,71.0224615957,303.974798219,0.0,66.8089,237.165898219
 08/28  10:00:00,276.420637854,36.5937748654,115.07016015,0.0,32.1804615127,65.7244621605,278.700972935,0.0,83.4695,195.231472935
 08/28  11:00:00,278.593030014,36.9213925166,115.841270594,0.0,32.1804615127,65.7244621605,222.25175407,0.0,83.4695,138.78225407
 08/28  12:00:00,280.27142592,37.682442692,117.459323792,0.0,32.1804615127,65.7244621605,228.708145573,0.0,83.4695,145.238645573
 08/28  13:00:00,271.192252475,38.0320023303,117.727322608,0.0,32.1804615127,55.9779621605,213.600593756,0.0,75.1392,138.461393756
 08/28  14:00:00,266.313331322,36.9118827595,114.339759573,0.0,32.1804615127,55.9779621605,205.094101217,0.0,66.8089,138.285201217
 08/28  15:00:00,273.289531072,36.7581303351,121.302550282,0.0,32.1804615127,55.9779621605,213.454014045,0.0,75.1392,138.314814045
 08/28  16:00:00,295.79983015,36.6596646476,115.248113321,0.0,32.1804615127,60.9114621605,199.769453692,0.0,91.7998,107.969653692
 08/28  17:00:00,333.369823534,36.5954151925,117.088103176,0.0,32.1804615127,77.5397301883,209.268611428,4.83200019353,49.9818,154.454811235
 08/28  18:00:00,386.101426139,36.523930417,115.965224,0.0,77.122965704,86.2600435998,339.493030462,8.13108951557,49.9818,281.380140947
 08/28  19:00:00,400.99888749,36.4357962697,115.797607684,0.0,102.647051061,80.1663183927,255.609545801,8.03886867748,33.3212,214.249477124
 08/28  20:00:00,443.0409512,36.5130514404,123.100101945,0.0,115.40909374,92.7192997104,248.832424663,8.93774033203,33.3212,206.573484331
 08/28  21:00:00,421.97186613,36.5918952706,125.667491258,0.0,102.647051061,94.1340635361,341.197416816,9.44070084805,24.9909,306.765815968
 08/28  22:00:00,358.903808793,36.5961854897,129.192389951,0.0,77.122965704,65.871452062,261.025412873,9.91178622251,16.6606,234.45302665
 08/28  23:00:00,293.825702292,36.4378357455,132.341629412,0.0,38.286128036,48.4199368926,149.11244285,10.4992312306,8.3303,130.282911619
 08/28  24:00:00,262.878568737,34.2324642086,141.060011573,0.0,25.5240853573,30.610668775,104.768210199,0.0112859741609,3.33212,101.424804225
 08/29  01:00:00,242.728656335,34.2206504356,128.31900944,0.0,19.418418834,29.3649097162,83.5972516676,0.0141075421268,3.33212,80.2510241254
 08/29  02:00:00,220.159975333,32.9195969295,114.976350056,0.0,12.7620426787,28.1191506574,77.4257191756,0.0126968587866,3.33212,74.0809023168
 08/29  03:00:00,234.158282373,34.3849191981,127.533520974,0.0,12.7620426787,28.1191506574,83.6329181063,0.0479682841693,3.33212,80.2528298221
