Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/29  04:00:00,230.61438169,33.3955804702,117.578527842,0.0,12.7620426787,28.1191506574,104.842465602,0.0747760113228,3.33212,101.435569591
 08/29  05:00:00,241.835723679,33.7315478573,100.88500325,0.0,25.5240853573,30.610668775,187.315622959,0.0874809490319,8.3303,178.89784201
 08/29  06:00:00,355.651567706,34.2118049725,127.617219127,0.0,51.0481707146,78.1489452969,323.237388282,0.126983187728,16.6606,306.449805095
 08/29  07:00:00,421.936180672,36.2311810412,140.124360682,0.0,64.3609230253,109.708623606,448.989948917,13.9105671949,24.9909,410.088481722
 08/29  08:00:00,378.264302149,36.0844114339,139.21368554,0.0,51.0481707146,80.7689615957,357.720576498,5.53096198843,33.3212,318.86841451
 08/29  09:00:00,345.542338469,36.4857045016,135.212760743,0.0,51.0481707146,71.0224615957,303.928806818,0.0,66.8089,237.119906818
 08/29  10:00:00,295.396764197,36.7505913502,133.51836022,0.0,32.1804615127,65.7244621605,276.326399356,0.0,83.4695,192.856899356
 08/29  11:00:00,296.917424039,36.8774638944,134.244672449,0.0,32.1804615127,65.7244621605,224.692876855,0.0,83.4695,141.223376855
 08/29  12:00:00,297.633773448,37.0580211593,135.490285566,0.0,32.1804615127,65.7244621605,225.241278823,0.0,83.4695,141.771778823
 08/29  13:00:00,288.885968992,37.0541089732,136.451698432,0.0,32.1804615127,55.9779621605,217.097726777,0.0,75.1392,141.958526777
 08/29  14:00:00,293.713614719,37.0278899953,141.294395576,0.0,32.1804615127,55.9779621605,205.129068414,0.0,66.8089,138.320168414
 08/29  15:00:00,301.15841208,37.0398604924,148.737034512,0.0,32.1804615127,55.9779621605,213.459584669,0.0,75.1392,138.320384669
 08/29  16:00:00,330.341037162,37.1481272913,148.567581487,0.0,32.1804615127,60.9114621605,199.790272582,0.0,91.7998,107.990472582
 08/29  17:00:00,368.027589645,36.4790361998,151.896153767,0.0,32.1804615127,77.5397301883,209.131671582,4.66686747835,49.9818,154.483004104
 08/29  18:00:00,421.988863836,36.5731049415,151.833060905,0.0,77.122965704,86.2600435998,339.127463751,7.70073886175,49.9818,281.44492489
 08/29  19:00:00,434.456131623,36.63261898,148.708005145,0.0,102.647051061,80.1663183927,256.23984023,8.6094244804,33.3212,214.30921575
 08/29  20:00:00,461.321195138,36.5508851959,141.980510818,0.0,115.40909374,92.7192997104,249.193521116,9.24527462826,33.3212,206.627046488
 08/29  21:00:00,434.773257513,36.5905131016,138.977384094,0.0,102.647051061,94.1340635361,341.650514658,9.76276821878,24.9909,306.89684644
 08/29  22:00:00,372.14168833,36.583309171,142.523941853,0.0,77.122965704,65.871452062,261.462099251,10.282038742,16.6606,234.519460509
 08/29  23:00:00,307.052252412,36.4120738347,145.652761529,0.0,38.286128036,48.4199368926,149.470138813,10.8438138642,8.3303,130.296024948
 08/29  24:00:00,222.100370221,34.1100463733,100.461737071,0.0,25.5240853573,30.610668775,104.792223296,0.0259199503374,3.33212,101.434183345
 08/30  01:00:00,226.646920391,34.759172582,111.82133277,0.0,19.418418834,29.3649097162,83.6932347154,0.10365998285,3.33212,80.2574547326
 08/30  02:00:00,221.769296285,32.9304212554,117.303366903,0.0,12.7620426787,28.1191506574,77.5300554841,0.110862824915,3.33212,74.0870726591
 08/30  03:00:00,221.258713494,33.1397413193,116.641681509,0.0,12.7620426787,28.1191506574,89.8924942981,6.30097981132,3.33212,80.2593944868
 08/30  04:00:00,218.804005737,33.3971322421,108.238154196,0.0,12.7620426787,28.1191506574,116.995470418,12.2306943528,3.33212,101.432656066
 08/30  05:00:00,251.286419388,32.9840829056,115.003790396,0.0,25.5240853573,30.610668775,205.221820907,17.9512854273,8.3303,178.94023548
 08/30  06:00:00,338.092989827,34.2061097584,113.759716052,0.0,51.0481707146,78.1489452969,344.316920429,21.0621297431,16.6606,306.594190686
 08/30  07:00:00,389.663094646,35.9125520004,110.40196529,0.0,64.3609230253,109.708623606,450.744512379,15.4143491287,24.9909,410.339263251
 08/30  08:00:00,352.562867256,35.8970298806,114.7924925,0.0,51.0481707146,80.7689615957,357.76916074,5.43258025011,33.3212,319.01538049
 08/30  09:00:00,326.167291005,36.4357281282,115.926635377,0.0,51.0481707146,71.0224615957,305.309130598,0.0,66.8089,238.500230598
 08/30  10:00:00,279.511383488,36.5967196337,117.811663272,0.0,32.1804615127,65.7244621605,277.672549615,0.0,83.4695,194.203049615
 08/30  11:00:00,285.063547167,36.7081485252,122.588920527,0.0,32.1804615127,65.7244621605,222.300028254,0.0,83.4695,138.830528254
 08/30  12:00:00,288.172825888,36.8245488595,126.297674195,0.0,32.1804615127,65.7244621605,228.737428419,0.0,83.4695,145.267928419
 08/30  13:00:00,279.407189799,36.8248747716,127.247621234,0.0,32.1804615127,55.9779621605,213.636641996,0.0,75.1392,138.497441996
 08/30  14:00:00,280.738255465,36.8124941682,128.569990094,0.0,32.1804615127,55.9779621605,205.128948832,0.0,66.8089,138.320048832
 08/30  15:00:00,281.155389162,36.7993837254,129.003856033,0.0,32.1804615127,55.9779621605,213.478546232,0.0,75.1392,138.339346232
 08/30  16:00:00,311.618451046,36.8924509619,130.126649741,0.0,32.1804615127,60.9114621605,199.794823931,0.0,91.7998,107.995023931
 08/30  17:00:00,347.966018487,36.2830044806,132.051477576,0.0,32.1804615127,77.5397301883,209.079986115,4.62058565091,49.9818,154.477600464
 08/30  18:00:00,399.879754803,36.3682482453,129.95175697,0.0,77.122965704,86.2600435998,346.937264268,7.56521356412,49.9818,289.390250704
 08/30  19:00:00,411.745826903,36.4244190628,125.670994269,0.0,102.647051061,80.1663183927,248.984058883,8.43945809958,33.3212,207.223400783
 08/30  20:00:00,442.475706077,36.3500687486,122.848895317,0.0,115.40909374,92.7192997104,250.860846753,9.04501737616,33.3212,208.494629377
 08/30  21:00:00,421.233294149,36.3798994098,126.201313974,0.0,102.647051061,94.1340635361,347.350785902,9.57227103896,24.9909,312.787614864
 08/30  22:00:00,358.152640827,36.3796650324,130.780690914,0.0,77.122965704,65.871452062,254.236685127,10.1034981872,16.6606,227.47258694
 08/30  23:00:00,293.536012748,36.2468640147,134.960692446,0.0,38.286128036,48.4199368926,149.274575859,10.6384455998,8.3303,130.305830259
 08/30  24:00:00,220.340817627,33.3802693163,103.888010678,0.0,25.5240853573,30.610668775,108.572412294,0.0195021770925,3.33212,105.220790117
 08/31  01:00:00,210.921930123,33.3802693163,102.102832057,0.0,19.418418834,29.3649097162,81.68205968,1.76758190937,3.33212,76.5823577707
 08/31  02:00:00,196.696079103,32.9744356418,96.6378322544,0.0,12.7620426787,28.1191506574,92.5633360976,8.9656315699,3.33212,80.2655845277
 08/31  03:00:00,195.805535894,32.9744356418,95.8893586356,0.0,12.7620426787,28.1191506574,89.6925066466,12.274546235,3.33212,74.0858404115
 08/31  04:00:00,202.758642473,32.9744356418,96.3588188144,0.0,12.7620426787,28.1191506574,128.432484402,17.2956598767,3.33212,107.804704526
 08/31  05:00:00,239.603365013,33.3802693163,105.25633501,0.0,25.5240853573,30.610668775,212.337936942,25.0424876373,8.3303,178.965149305
 08/31  06:00:00,349.779476497,34.6789370748,127.283077892,0.0,51.0481707146,78.1489452969,351.234758086,27.8263151602,16.6606,306.747842926
 08/31  07:00:00,409.35480739,35.8895863031,133.018992171,0.0,64.3609230253,109.708623606,453.012995618,17.3437223815,24.9909,410.678373236
 08/31  08:00:00,370.465089183,35.883107935,135.170399343,0.0,51.0481707146,80.7689615957,354.566784349,5.05924987669,33.3212,316.186334472
 08/31  09:00:00,343.632445203,36.4225369032,134.447531563,0.0,51.0481707146,71.0224615957,306.754791397,0.0,66.8089,239.945891397
 08/31  10:00:00,296.45189666,36.5689407412,134.778615846,0.0,32.1804615127,65.7244621605,276.301210551,0.0,83.4695,192.831710551
 08/31  11:00:00,297.721016192,36.6622367115,135.289726844,0.0,32.1804615127,65.7244621605,224.844836253,0.0,83.4695,141.375336253
 08/31  12:00:00,298.623545039,36.7290817249,136.840536216,0.0,32.1804615127,65.7244621605,228.764930324,0.0,83.4695,145.295430324
 08/31  13:00:00,289.57673491,36.6815936619,137.548602563,0.0,32.1804615127,55.9779621605,213.652255655,0.0,75.1392,138.513055655
 08/31  14:00:00,288.029644913,36.7193576623,135.9574061,0.0,32.1804615127,55.9779621605,205.167896873,0.0,66.8089,138.358996873
 08/31  15:00:00,287.983593433,36.7373345711,135.897287658,0.0,32.1804615127,55.9779621605,213.476445775,0.0,75.1392,138.337245775
 08/31  16:00:00,318.193367849,36.7040834451,136.888980677,0.0,32.1804615127,60.9114621605,199.798476121,0.0,91.7998,107.998676121
 08/31  17:00:00,351.850025877,36.1431417446,136.077058893,0.0,32.1804615127,77.5397301883,208.850639392,4.34163608493,49.9818,154.527203307
 08/31  18:00:00,401.28365606,36.2299672067,131.494729872,0.0,77.122965704,86.2600435998,344.504220943,7.08469750699,49.9818,287.437723436
 08/31  19:00:00,417.868971308,36.2849903225,129.143136836,0.0,102.647051061,80.1663183927,250.464898364,7.90473347592,33.3212,209.238964888
 08/31  20:00:00,447.825371583,36.2440322152,128.280566993,0.0,115.40909374,92.7192997104,249.278203731,8.49000437375,33.3212,207.466999357
 08/31  21:00:00,423.074582966,36.3063103012,127.17218038,0.0,102.647051061,94.1340635361,347.641808035,8.99125524352,24.9909,313.659652792
 08/31  22:00:00,357.826931879,36.3295768141,128.459327038,0.0,77.122965704,65.871452062,254.173018458,9.49760282297,16.6606,228.014815635
 08/31  23:00:00,291.750602094,36.2170253238,130.526187632,0.0,38.286128036,48.4199368926,148.669222248,10.0090421497,8.3303,130.329880098
 08/31  24:00:00,221.213424443,33.3802693163,102.971778493,0.0,25.5240853573,30.610668775,111.152112643,0.0208193114857,3.33212,107.799173331
 09/01  01:00:00,208.894707716,32.8391577502,99.1968948965,0.0,19.418418834,29.3649097162,77.571130785,0.14791363944,3.33212,74.0910971455
 09/01  02:00:00,203.201045136,33.2449914248,100.6320051,0.0,12.7620426787,28.1191506574,84.4262899568,0.819998755192,3.33212,80.2741712016
 09/01  03:00:00,210.604104472,33.9213808823,106.576658299,0.0,12.7620426787,28.1191506574,77.7707706158,0.34253162256,3.33212,74.0961189933
 09/01  04:00:00,219.324833052,33.9213808823,107.862925678,0.0,12.7620426787,28.1191506574,111.473718723,0.326104776738,3.33212,107.815493946
 09/01  05:00:00,233.209216678,33.1097135333,95.8926884732,0.0,25.5240853573,30.610668775,187.710335561,0.346250168127,8.3303,179.033785393
 09/01  06:00:00,340.689886642,34.516603605,113.742189955,0.0,51.0481707146,78.1489452969,323.813274512,0.256639941523,16.6606,306.89603457
 09/01  07:00:00,409.575997653,35.9447187775,128.065586823,0.0,64.3609230253,109.708623606,449.256821147,13.2661774696,24.9909,410.999743678
 09/01  08:00:00,367.944275577,35.8726148787,129.189509404,0.0,51.0481707146,80.7689615957,357.991431336,5.34405224597,33.3212,319.32617909
 09/01  09:00:00,338.106799173,36.4170537081,127.917068739,0.0,51.0481707146,71.0224615957,304.172529027,0.0,66.8089,237.363629027
 09/01  10:00:00,289.203066328,36.5116521417,127.634129275,0.0,32.1804615127,65.7244621605,279.010256433,0.0,83.4695,195.540756433
 09/01  11:00:00,290.058035688,36.6061107414,127.734345421,0.0,32.1804615127,65.7244621605,222.34532628,0.0,83.4695,138.87582628
 09/01  12:00:00,289.330372591,36.6718203363,127.650739741,0.0,32.1804615127,65.7244621605,228.787449993,0.0,83.4695,145.317949993
 09/01  13:00:00,279.569812689,36.6347347131,127.637164986,0.0,32.1804615127,55.9779621605,213.678553996,0.0,75.1392,138.539353996
 09/01  14:00:00,279.252935525,36.6662497842,127.284630848,0.0,32.1804615127,55.9779621605,205.184166465,0.0,66.8089,138.375266465
 09/01  15:00:00,279.137404749,36.6955933549,127.144171466,0.0,32.1804615127,55.9779621605,218.412822191,0.0,75.1392,143.273622191
 09/01  16:00:00,308.738039135,36.5195478033,127.662954648,0.0,32.1804615127,60.9114621605,195.116612027,0.0,91.7998,103.316812027
 09/01  17:00:00,344.680798988,35.9980661352,129.094218977,0.0,32.1804615127,77.5397301883,216.17292005,4.92335536171,49.9818,161.267764688
 09/01  18:00:00,397.772912295,36.1010071584,128.141033275,0.0,77.122965704,86.2600435998,339.4892719,7.76921768447,49.9818,281.738254216
 09/01  19:00:00,416.360151272,36.1348412838,128.349760682,0.0,102.647051061,80.1663183927,256.378365886,8.59938864102,33.3212,214.457777245
 09/01  20:00:00,447.335968711,36.11738593,128.432421174,0.0,115.40909374,92.7192997104,249.272972425,9.13136762654,33.3212,206.820404799
 09/01  21:00:00,423.394218996,36.1749893864,128.113463662,0.0,102.647051061,94.1340635361,341.975887052,9.64808445962,24.9909,307.336902592
 09/01  22:00:00,359.034588595,36.2202476246,130.22827197,0.0,77.122965704,65.871452062,261.59177622,10.1692885805,16.6606,234.76188764
 09/01  23:00:00,293.105673848,36.1539844179,132.4089754,0.0,38.286128036,48.4199368926,150.939400031,12.2574746787,8.3303,130.351625353
 09/01  24:00:00,210.239932565,33.3802693163,92.3192855232,0.0,25.5240853573,30.610668775,104.846546253,0.0404748717189,3.33212,101.473951382
 09/02  01:00:00,223.918919977,33.3802693163,103.542378576,0.0,27.7269238854,30.610668775,83.7114816626,0.101191032114,3.33212,80.2781706305
 09/02  02:00:00,191.645872448,32.8391577502,89.9477207428,0.0,12.7620426787,28.1191506574,79.6608374059,0.187104640931,3.33212,76.141612765
 09/02  03:00:00,202.473785797,32.8391577502,100.640549389,0.0,12.7620426787,28.1191506574,81.7773775335,0.200617223669,3.33212,78.2446403098
 09/02  04:00:00,213.52842271,33.6508250993,103.413949528,0.0,12.7620426787,28.1191506574,107.593091913,0.624812177629,3.33212,103.636159735
 09/02  05:00:00,223.090765616,33.9213808823,100.489435531,0.0,12.7620426787,28.1191506574,136.975959141,0.491666810242,8.3303,128.153992331
 09/02  06:00:00,295.325280388,34.1919366654,103.335070847,0.0,42.6918050922,54.3732441037,203.473942118,0.149889549913,16.6606,186.663452569
 09/02  07:00:00,367.972510806,36.1161685445,134.565679093,0.0,42.6918050922,86.1019271793,345.832858368,13.7936811956,24.9909,307.048277172
 09/02  08:00:00,408.31244371,36.0082766482,133.626115351,0.0,57.6566862989,112.030105488,481.484816461,5.75789529144,33.3212,442.40572117
 09/02  09:00:00,364.273786447,36.4079215802,136.030552209,0.0,57.6566862989,83.6599452969,385.820279219,0.0,66.8089,319.011379219
 09/02  10:00:00,312.785255003,36.608655142,138.299837007,0.0,42.6918050922,68.9656133826,323.087944013,0.0,83.4695,239.618444013
 09/02  11:00:00,305.14407473,36.6927947952,138.195640198,0.0,34.9340096728,67.7198543238,277.499214498,0.0,83.4695,194.029714498
 09/02  12:00:00,304.955962558,36.7846185682,138.385002748,0.0,34.9340096728,67.7198543238,229.174655235,0.0,83.4695,145.705155235
 09/02  13:00:00,295.632008366,36.7651942298,138.783470392,0.0,34.9340096728,57.9733543238,220.275610433,0.0,75.1392,145.136410433
 09/02  14:00:00,296.545363338,36.7404999825,139.708605,0.0,34.9340096728,57.9733543238,205.914226906,0.0,66.8089,139.105326906
 09/02  15:00:00,297.757292078,36.708679614,140.957867911,0.0,34.9340096728,57.9733543238,219.467543033,0.0,75.1392,144.328343033
 09/02  16:00:00,326.993029138,36.5497328344,141.118115259,0.0,34.9340096728,62.9068543238,194.562043086,0.0,91.7998,102.762243086
 09/02  17:00:00,353.091295253,36.1400852777,139.948080693,0.0,34.9340096728,72.2186844194,192.352912815,4.99586686847,49.9818,137.375245946
 09/02  18:00:00,416.988746544,36.3527185501,137.37629882,0.0,87.0357390804,86.2600435998,218.283063506,7.87874164933,49.9818,160.422521857
 09/02  19:00:00,420.816192977,36.1278501457,135.888575235,0.0,102.000620287,77.6748002752,250.853271197,8.83182679999,33.3212,208.700244397
 09/02  20:00:00,435.776278356,36.0596936082,134.860977644,0.0,102.000620287,88.9820225341,250.844158971,9.45926937265,33.3212,208.063689599
 09/02  21:00:00,425.068586161,36.0995436948,134.720965267,0.0,102.000620287,91.6425454185,248.132768336,10.0501959821,24.9909,213.091672354
 09/02  22:00:00,372.448088405,36.0263873401,136.164800137,0.0,87.0357390804,65.871452062,333.399329164,10.5833148929,16.6606,306.155414271
 09/02  23:00:00,301.761744586,35.9435979197,139.959360842,0.0,42.6918050922,48.4199368926,202.521572113,14.8873380178,8.3303,179.303934096
 09/02  24:00:00,208.671009474,33.3802693163,90.6477117337,0.0,27.7269238854,30.610668775,117.224551145,6.85558600455,3.33212,107.03684514
 09/03  01:00:00,221.538436331,33.3802693163,94.3312335995,0.0,34.4311606118,33.1021868926,88.4136508302,10.1257785567,3.33212,74.9557522735
 09/03  02:00:00,150.986192628,30.9452672691,44.5413268333,0.0,19.466279405,30.610668775,91.0460025648,7.34557367518,3.33212,80.3683088897
 09/03  03:00:00,191.695790432,32.5686019672,83.0078787067,0.0,19.466279405,30.610668775,88.5195298843,4.81301410514,3.33212,80.3743957792
 09/03  04:00:00,171.16626902,31.7569346182,57.0122128159,0.0,19.466279405,30.610668775,112.987247272,8.16384281574,3.33212,101.491284456
 09/03  05:00:00,221.321228159,33.3802693163,93.066388002,0.0,19.466279405,30.610668775,154.538592919,15.6306152609,8.3303,130.577677658
 09/03  06:00:00,302.032912951,34.516603605,112.262675538,0.0,42.6918050922,54.3732441037,227.886829759,24.0321705336,16.6606,187.194059226
 09/03  07:00:00,378.888171665,36.1783320213,138.714502998,0.0,49.3960418185,88.5934452969,349.808183346,17.5963871267,24.9909,307.22089622
 09/03  08:00:00,407.727365119,36.0036335579,133.522865755,0.0,57.6566862989,112.030105488,481.271723823,5.12596399798,33.3212,442.824559825
 09/03  09:00:00,352.32715299,36.4672761004,131.99159146,0.0,50.9524495726,81.1684271793,386.432606603,0.0,66.8089,319.623706603
 09/03  10:00:00,307.514838974,36.7670729887,131.784751957,0.0,42.6918050922,68.9656133826,328.746335297,0.0,83.4695,245.276835297
 09/03  11:00:00,304.806629036,36.762095318,132.829867334,0.0,38.286128036,68.9656133826,279.616768626,0.0,83.4695,196.147268626
 09/03  12:00:00,305.276092502,36.9369439795,133.8901741,0.0,38.286128036,68.9656133826,222.235300761,0.0,83.4695,138.765800761
 09/03  13:00:00,286.360493299,36.8270161406,134.018435424,0.0,31.5818913096,56.727595265,220.512556199,0.0,75.1392,145.373356199
 09/03  14:00:00,285.568803603,36.8020944191,133.24621622,0.0,31.5818913096,56.727595265,205.249116655,0.0,66.8089,138.440216655
 09/03  15:00:00,285.118071225,36.7396471967,132.868518453,0.0,31.5818913096,56.727595265,213.552899575,0.0,75.1392,138.413699575
 09/03  16:00:00,313.755884378,36.545086893,132.462052959,0.0,31.5818913096,61.661095265,199.848161911,0.0,91.7998,108.048361911
 09/03  17:00:00,341.692986974,35.9991611104,133.274957018,0.0,31.5818913096,70.9729253606,185.416670394,4.57569349799,49.9818,130.859176896
 09/03  18:00:00,401.97260476,36.065900415,131.817409304,0.0,80.3315023541,83.7685254822,219.187824387,7.41639270573,49.9818,161.789631682
 09/03  19:00:00,416.32822307,36.0727956595,130.965532592,0.0,102.000620287,77.6748002752,249.793196218,8.22700033404,33.3212,208.244995884
 09/03  20:00:00,442.825364642,36.0387233081,131.443750951,0.0,108.704857014,91.4735406516,254.314945253,8.7852690659,33.3212,212.208476187
 09/03  21:00:00,415.509736854,36.2011082698,132.377789101,0.0,95.2963835608,89.1510273009,241.244526609,9.2934042095,24.9909,206.9602224
 09/03  22:00:00,363.090846854,36.1200540691,134.021266681,0.0,80.3315023541,63.3799339444,332.878945212,9.87783456163,16.6606,306.340510651
 09/03  23:00:00,300.842289242,36.0609786232,136.876143426,0.0,42.6918050922,48.4199368926,200.523964018,13.2819035316,8.3303,178.911760486
 09/03  24:00:00,222.347448514,33.3802693163,93.9204599612,0.0,34.4311606118,33.1021868926,111.315975394,0.0172132381279,3.33212,107.966642156
 09/04  01:00:00,214.822208355,32.8391577502,87.3547529882,0.0,34.4311606118,33.1021868926,77.6900667778,0.155326659159,3.33212,74.2026201186
 09/04  02:00:00,219.807769038,33.3802693163,108.019504436,0.0,19.466279405,30.610668775,83.8456580322,0.13768734871,3.33212,80.3758506835
 09/04  03:00:00,190.990607599,30.9452672691,83.9694868884,0.0,19.466279405,30.610668775,83.7050696434,0.0,3.33212,80.3729496434
 09/04  04:00:00,218.752565765,33.3802693163,99.9099383501,0.0,19.466279405,30.610668775,107.025974252,0.142994497429,3.33212,103.550859754
 09/04  05:00:00,224.991219622,32.9744356418,95.0270837809,0.0,19.466279405,30.610668775,144.027933792,0.688623838551,8.3303,135.009009953
 09/04  06:00:00,308.941055326,34.6789370748,115.411569441,0.0,42.6918050922,54.3732441037,197.212912494,0.251667830419,16.6606,180.300644663
 09/04  07:00:00,376.910220483,36.2548167514,132.974951074,0.0,49.3960418185,88.5934452969,351.308085248,13.2319026658,24.9909,313.085282583
 09/04  08:00:00,406.831106404,36.0115674559,130.839429106,0.0,57.6566862989,112.030105488,481.464388506,5.2707627064,33.3212,442.8724258
 09/04  09:00:00,351.645405959,36.4505590674,131.272077032,0.0,50.9524495726,81.1684271793,386.513447978,0.0,66.8089,319.704547978
 09/04  10:00:00,307.898816864,36.741380699,132.224900021,0.0,42.6918050922,68.9656133826,324.09556005,0.0,83.4695,240.62606005
 09/04  11:00:00,303.556003122,36.6945184084,131.681563151,0.0,38.286128036,68.9656133826,279.669546425,0.0,83.4695,196.200046425
 09/04  12:00:00,301.723670627,36.7603834906,130.553699548,0.0,38.286128036,68.9656133826,228.881074003,0.0,83.4695,145.411574003
 09/04  13:00:00,281.991346981,36.6460864726,129.876696365,0.0,31.5818913096,56.727595265,213.933872944,0.0,75.1392,138.794672944
 09/04  14:00:00,280.316474971,36.6685909885,128.185040232,0.0,31.5818913096,56.727595265,206.834628874,0.00773947621918,66.8089,140.017989398
 09/04  15:00:00,278.683947013,36.6957535041,126.543213953,0.0,31.5818913096,56.727595265,218.67895695,0.0464375888599,75.1392,143.493319361
 09/04  16:00:00,308.236135908,36.4746438278,127.068566666,0.0,31.5818913096,61.661095265,193.846579125,0.338637842895,91.7998,101.708141282
 09/04  17:00:00,338.04039811,35.9517579847,129.714213313,0.0,31.5818913096,70.9729253606,193.919459194,6.50604871175,49.9818,137.431610482
 09/04  18:00:00,400.162787099,35.9864458789,130.127126736,0.0,80.3315023541,83.7685254822,219.764403965,8.02811069839,49.9818,161.754493267
 09/04  19:00:00,415.368964741,35.9720074823,130.172123031,0.0,102.000620287,77.6748002752,249.243249899,8.86758224895,33.3212,207.05446765
 09/04  20:00:00,441.763958728,35.9505689021,130.664498431,0.0,108.704857014,91.4735406516,249.241153792,9.44400302074,33.3212,206.475950771
 09/04  21:00:00,414.026136118,36.0924850711,132.071369757,0.0,95.2963835608,89.1510273009,249.107628716,9.96755008138,24.9909,214.149178635
 09/04  22:00:00,362.31221315,36.0513672724,134.811303014,0.0,80.3315023541,63.3799339444,336.169223371,12.9907057427,16.6606,306.517917629
 09/04  23:00:00,301.434478719,35.9941634606,139.477091645,0.0,42.6918050922,48.4199368926,204.390978265,17.1034149859,8.3303,178.957263279
 09/04  24:00:00,203.749424538,32.7715188045,77.4049815176,0.0,34.4311606118,33.1021868926,118.888315781,13.9250115404,3.33212,101.631184241
 09/05  01:00:00,156.837813537,30.9452672691,51.6541765661,0.0,19.418418834,29.3649097162,111.010204208,27.3959924137,3.33212,80.2820917939
 09/05  02:00:00,187.781224835,33.3802693163,87.812865789,0.0,12.7620426787,28.1191506574,123.992624659,40.3492964011,3.33212,80.3112082576
 09/05  03:00:00,167.356317574,33.3802693163,67.6538243357,0.0,12.7620426787,28.1191506574,130.703336279,53.2495532474,3.33212,74.1216630314
 09/05  04:00:00,169.531964644,32.5686019672,63.4105974733,0.0,12.7620426787,28.1191506574,166.887784228,55.6852143704,3.33212,107.870449858
 09/05  05:00:00,208.587172934,32.5686019672,74.8682138437,0.0,25.5240853573,30.610668775,239.211523603,51.6290584481,8.3303,179.252165155
 09/05  06:00:00,339.536382317,35.0036040144,116.596885022,0.0,51.0481707146,78.1489452969,372.205276957,47.90417067,16.6606,307.640506287
 09/05  07:00:00,412.548097079,35.8387117003,136.501003931,0.0,64.3609230253,109.708623606,473.998718324,36.519812765,24.9909,412.488005559
 09/05  08:00:00,371.819310805,35.8161603471,137.615593838,0.0,51.0481707146,80.7689615957,362.95132502,9.54795139613,33.3212,320.082173624
 09/05  09:00:00,344.518308887,36.406178585,137.280462002,0.0,51.0481707146,71.0224615957,312.055256228,0.0855405043321,66.8089,245.160815724
 09/05  10:00:00,296.165226657,36.4964332372,136.251622142,0.0,32.1804615127,65.7244621605,278.120181693,0.387861543509,83.4695,194.262820149
 09/05  11:00:00,297.286734979,36.5780755079,135.530860587,0.0,32.1804615127,65.7244621605,223.973449933,0.0888994644149,83.4695,140.415050469
 09/05  12:00:00,297.808560788,36.6511006483,136.191249662,0.0,32.1804615127,65.7244621605,228.937616916,0.0295695170228,83.4695,145.438547399
 09/05  13:00:00,286.744363476,36.6327949916,134.795593538,0.0,32.1804615127,55.9779621605,213.792065849,0.00528047075322,75.1392,138.647585379
 09/05  14:00:00,283.961756956,36.6651904034,131.972195833,0.0,32.1804615127,55.9779621605,210.090846761,0.00369636579817,66.8089,143.278250395
 09/05  15:00:00,281.557173319,36.6934760813,129.539214681,0.0,32.1804615127,55.9779621605,215.435361253,0.0,75.1392,140.296161253
 09/05  16:00:00,308.978615145,36.5435848958,127.850034078,0.0,32.1804615127,60.9114621605,198.076646401,0.0,91.7998,106.276846401
 09/05  17:00:00,344.211566679,36.0358570509,128.553714085,0.0,32.1804615127,77.5397301883,210.106626204,3.46240250865,49.9818,156.662423695
 09/05  18:00:00,396.211978205,36.142945792,126.499966903,0.0,77.122965704,86.2600435998,343.548748396,5.47161237607,49.9818,288.09533602
 09/05  19:00:00,413.706601759,36.1734036694,125.617553871,0.0,102.647051061,80.1663183927,249.091448476,6.08123231432,33.3212,209.689016162
 09/05  20:00:00,444.325436292,36.1529920894,125.34672685,0.0,115.40909374,92.7192997104,254.077601741,6.51760825398,33.3212,214.238793487
 09/05  21:00:00,420.065579015,36.2223726273,124.606378637,0.0,102.647051061,94.1340635361,339.985567937,6.93093757339,24.9909,308.063730364
 09/05  22:00:00,356.509722582,36.2565904675,127.208269988,0.0,77.122965704,65.871452062,259.162397277,7.35377084898,16.6606,235.148026428
 09/05  23:00:00,292.847700473,36.1613854795,131.888261511,0.0,38.286128036,48.4199368926,149.084768446,10.2873018635,8.3303,130.467166583
 09/05  24:00:00,206.734287468,33.3802693163,89.2399671112,0.0,25.5240853573,30.610668775,106.651611091,0.0265067840066,3.33212,103.292984307
 09/06  01:00:00,203.250432218,33.3802693163,93.5658058521,0.0,19.418418834,29.3649097162,81.9853545939,0.0687319072515,3.33212,78.5845026866
 09/06  02:00:00,176.173785949,32.9744356418,75.5803970321,0.0,12.7620426787,28.1191506574,84.1303219989,0.491047840997,3.33212,80.3071541579
 09/06  03:00:00,183.167267474,33.3802693163,82.1073078366,0.0,12.7620426787,28.1191506574,84.627048804,0.976868608629,3.33212,80.3180601954
 09/06  04:00:00,179.319664988,32.9744356418,72.193343609,0.0,12.7620426787,28.1191506574,106.081590039,1.20129897252,3.33212,101.548171066
 09/06  05:00:00,210.901999154,33.1097135333,75.6591204493,0.0,25.5240853573,30.610668775,187.900382146,0.271144568867,8.3303,179.298937577
 09/06  06:00:00,331.416761692,34.3542701352,103.905391615,0.0,51.0481707146,78.1489452969,329.13910529,0.144333081351,16.6606,312.334172209
 09/06  07:00:00,408.879126579,35.8853594962,129.005241202,0.0,64.3609230253,109.708623606,447.461270307,10.2296190432,24.9909,412.240751264
 09/06  08:00:00,368.663024827,35.8699525567,130.837899261,0.0,51.0481707146,80.7689615957,359.711346601,4.24564948091,33.3212,322.14449712
 09/06  09:00:00,340.648246091,36.4044162794,130.444993144,0.0,51.0481707146,71.0224615957,306.854916116,0.0,66.8089,240.046016116
 09/06  10:00:00,292.208005069,36.5503155262,130.562455606,0.0,32.1804615127,65.7244621605,279.310662867,0.0,83.4695,195.841162867
 09/06  11:00:00,292.130611642,36.6465650365,129.719265395,0.0,32.1804615127,65.7244621605,229.11764742,0.0,83.4695,145.64814742
 09/06  12:00:00,290.880743404,36.720975209,129.095355616,0.0,32.1804615127,65.7244621605,222.318600779,0.0,83.4695,138.849100779
 09/06  13:00:00,281.667770805,36.6801092549,129.622966946,0.0,32.1804615127,55.9779621605,220.43178849,0.0,75.1392,145.29258849
 09/06  14:00:00,283.182116143,36.6732387652,131.13566644,0.0,32.1804615127,55.9779621605,205.333987975,0.0,66.8089,138.525087975
 09/06  15:00:00,284.638828318,36.7006621129,132.567591417,0.0,32.1804615127,55.9779621605,213.643568541,0.0,75.1392,138.504368541
 09/06  16:00:00,313.498462993,36.743157486,132.14236786,0.0,32.1804615127,60.9114621605,199.908398585,0.0,91.7998,108.108598585
 09/06  17:00:00,347.36630254,36.188468164,131.546610337,0.0,32.1804615127,77.5397301883,215.139550229,3.68237712714,49.9818,161.475373102
 09/06  18:00:00,398.659658381,36.2689021239,128.831232388,0.0,77.122965704,86.2600435998,338.400088787,5.87487898555,49.9818,282.543409801
 09/06  19:00:00,420.452057006,36.3072798127,128.898378948,0.0,102.647051061,80.1663183927,254.755368052,6.52400183027,33.3212,214.910166222
 09/06  20:00:00,450.189148638,36.2674629297,130.605020033,0.0,115.40909374,92.7192997104,251.588596884,6.99603931635,33.3212,211.271357567
 09/06  21:00:00,427.516185136,36.3267621191,132.275753,0.0,102.647051061,94.1340635361,344.12653286,7.4306272639,24.9909,311.705005596
 09/06  22:00:00,363.494839135,36.3450181332,135.913908345,0.0,77.122965704,65.871452062,259.780143462,7.87354375753,16.6606,235.245999704
 09/06  23:00:00,299.211727072,36.2287018987,140.743278121,0.0,38.286128036,48.4199368926,148.761188078,9.94828020633,8.3303,130.482607872
 09/06  24:00:00,209.866854245,33.3802693163,93.5782310921,0.0,25.5240853573,30.610668775,104.902312523,0.0159326335216,3.33212,101.55425989
 09/07  01:00:00,202.208505457,33.3802693163,93.3546704436,0.0,19.418418834,29.3649097162,83.7235329039,0.0690453105042,3.33212,80.3223675934
 09/07  02:00:00,192.903550587,33.3802693163,91.9212521978,0.0,12.7620426787,28.1191506574,83.9712650024,0.308122580285,3.33212,80.3310224222
 09/07  03:00:00,203.366062656,33.9213808823,101.361706272,0.0,12.7620426787,28.1191506574,77.8128655121,0.329949820049,3.33212,74.150795692
 09/07  04:00:00,209.256452174,33.9213808823,100.628802202,0.0,12.7620426787,28.1191506574,111.520612133,0.278683080743,3.33212,107.909809052
 09/07  05:00:00,215.89076355,33.1097135333,81.1564993424,0.0,25.5240853573,30.610668775,187.982856517,0.291637274597,8.3303,179.360919242
 09/07  06:00:00,334.918170934,34.3542701352,109.008325999,0.0,51.0481707146,78.1489452969,329.777325031,0.791034178589,16.6606,312.325690852
 09/07  07:00:00,412.496496183,35.9156337911,135.336833457,0.0,64.3609230253,109.708623606,449.491244833,11.1777680677,24.9909,413.322576765
 09/07  08:00:00,371.142318123,35.8379889237,135.856643413,0.0,51.0481707146,80.7689615957,361.243796078,4.58436392947,33.3212,323.338232148
 09/07  09:00:00,343.138249525,36.4030894575,134.69513186,0.0,51.0481707146,71.0224615957,306.534546199,0.0,66.8089,239.725646199
 09/07  10:00:00,294.324122071,36.4923790879,133.387325597,0.0,32.1804615127,65.7244621605,278.964432736,0.286932476197,83.4695,195.20800026
 09/07  11:00:00,294.813670627,36.5589812477,132.54570475,0.0,32.1804615127,65.7244621605,229.986093168,0.839470536421,83.4695,145.677122632
 09/07  12:00:00,292.67214228,36.6280706017,131.03181938,0.0,32.1804615127,65.7244621605,223.134628409,0.783978942512,83.4695,138.881149467
 09/07  13:00:00,281.321473475,36.6223987565,129.395482137,0.0,32.1804615127,55.9779621605,221.055543079,0.590830157591,75.1392,145.325512922
 09/07  14:00:00,280.306007732,36.6540028614,128.349047097,0.0,32.1804615127,55.9779621605,205.771093114,0.418494503217,66.8089,138.54369861
 09/07  15:00:00,279.737950133,36.6828274459,127.759679371,0.0,32.1804615127,55.9779621605,220.809320425,0.821992661822,75.1392,144.848127763
 09/07  16:00:00,309.512205035,36.4752352766,128.480124703,0.0,32.1804615127,60.9114621605,193.867892817,0.00125896927812,91.7998,102.066833848
 09/07  17:00:00,346.894317062,35.955839095,131.34483956,0.0,32.1804615127,77.5397301883,215.815478651,4.28087008274,49.9818,161.552808568
 09/07  18:00:00,401.21815208,36.0309576349,131.647824306,0.0,77.122965704,86.2600435998,342.912185772,6.64153554611,49.9818,286.288850226
 09/07  19:00:00,423.02533693,36.0689778328,131.720597717,0.0,102.647051061,80.1663183927,252.498642391,7.34329801855,33.3212,211.834144373
 09/07  20:00:00,450.028554598,36.0632148427,130.650458512,0.0,115.40909374,92.7192997104,255.568692155,7.82375745456,33.3212,214.4237347
 09/07  21:00:00,424.780679631,36.1339642233,129.037353604,0.0,102.647051061,94.1340635361,341.760512305,8.28409565297,24.9909,308.485516652
 09/07  22:00:00,359.307042209,36.1923265045,130.072701671,0.0,77.122965704,65.871452062,261.121928666,9.0988163858,16.6606,235.36251228
 09/07  23:00:00,293.06879288,36.1379687934,131.922278328,0.0,38.286128036,48.4199368926,151.80967896,12.955691471,8.3303,130.523687489
 09/07  24:00:00,208.868301997,33.1097135333,91.3289446856,0.0,25.5240853573,30.610668775,111.47712023,0.235009578381,3.33212,107.909990652
 09/08  01:00:00,208.097565299,33.3802693163,97.3271474543,0.0,19.418418834,29.3649097162,83.7353554225,0.0675100471205,3.33212,80.3357253753
 09/08  02:00:00,194.725491891,33.3802693163,91.951749872,0.0,12.7620426787,28.1191506574,77.5948049019,0.0995706716684,3.33212,74.1631142302
 09/08  03:00:00,181.692894933,32.8391577502,80.2414639279,0.0,12.7620426787,28.1191506574,83.8359290289,0.16785814045,3.33212,80.3359508884
 09/08  04:00:00,203.255290591,33.6508250993,92.8714182421,0.0,12.7620426787,28.1191506574,111.78274186,0.53049430091,3.33212,107.920127559
 09/08  05:00:00,237.352014939,33.9213808823,98.9075885072,0.0,25.5240853573,30.610668775,188.168666482,0.424765956923,8.3303,179.413600525
 09/08  06:00:00,334.161595404,34.1919366654,105.736829634,0.0,51.0481707146,78.1489452969,325.065938206,0.13175916447,16.6606,308.273579041
 09/08  07:00:00,409.463989026,36.0615934,127.945560907,0.0,64.3609230253,109.708623606,450.625502405,11.7923669875,24.9909,413.842235418
 09/08  08:00:00,367.409161374,35.9224735236,128.552212686,0.0,51.0481707146,80.7689615957,361.992766416,4.99670946457,33.3212,323.674856951
 09/08  09:00:00,335.546961264,36.4012592912,125.309376498,0.0,51.0481707146,71.0224615957,309.744498637,0.0,66.8089,242.935598637
 09/08  10:00:00,285.086533503,36.5708536623,123.386034638,0.0,32.1804615127,65.7244621605,279.495543675,0.0430789415938,83.4695,195.982964733
 09/08  11:00:00,283.845802315,36.6635990338,121.386348231,0.0,32.1804615127,65.7244621605,229.229109273,0.0464465511985,83.4695,145.713162722
 09/08  12:00:00,281.162259854,36.7921478079,119.339469487,0.0,32.1804615127,65.7244621605,222.389826933,0.00605840483958,83.4695,138.914268528
 09/08  13:00:00,269.918654032,36.7918495243,117.959789243,0.0,32.1804615127,55.9779621605,220.502532649,0.0,75.1392,145.363332649
 09/08  14:00:00,269.197416025,36.7934140269,117.60083442,0.0,32.1804615127,55.9779621605,205.383042658,0.0,66.8089,138.574142658
 09/08  15:00:00,270.31778033,36.7772786227,118.769613801,0.0,32.1804615127,55.9779621605,220.327191668,0.0,75.1392,145.187991668
 09/08  16:00:00,301.354648941,36.8038068815,120.582219506,0.0,32.1804615127,60.9114621605,193.601919945,0.0,91.7998,101.802119945
 09/08  17:00:00,340.931750211,36.2669717219,124.981720471,0.0,32.1804615127,77.5397301883,215.794798981,4.21138031248,49.9818,161.601618669
 09/08  18:00:00,391.359501858,36.3507616605,121.388972841,0.0,77.122965704,86.2600435998,347.502854752,6.71040390037,49.9818,290.810650851
 09/08  19:00:00,410.472873895,36.422100228,119.296322497,0.0,102.647051061,80.1663183927,250.671338922,7.45174132925,33.3212,209.898397593
 09/08  20:00:00,438.400873896,36.3798817338,119.144747212,0.0,115.40909374,92.7192997104,253.804278234,7.96191940204,33.3212,212.521158832
 09/08  21:00:00,414.902199951,36.4358608824,119.180490598,0.0,102.647051061,94.1340635361,347.265128154,8.41893736595,24.9909,313.855290788
 09/08  22:00:00,350.401799941,36.4449875776,120.852496043,0.0,77.122965704,65.871452062,261.13696186,8.83098821978,16.6606,235.64537364
 09/08  23:00:00,284.843252844,36.3246676014,123.45150128,0.0,38.286128036,48.4199368926,150.99068585,9.84279721853,8.3303,132.817588631
 09/08  24:00:00,248.385129005,34.0296031955,128.133317856,0.0,25.5240853573,30.610668775,104.993505779,0.0685116260831,3.33212,101.592874153
 09/09  01:00:00,257.350090985,33.9213808823,135.345123621,0.0,27.7269238854,30.610668775,83.9309351599,0.257954913133,3.33212,80.3408602468
 09/09  02:00:00,245.563942088,33.3802693163,142.121675662,0.0,12.7620426787,28.1191506574,83.7301373442,0.0432818141486,3.33212,80.3547355301
 09/09  03:00:00,245.960179976,33.5426027861,142.236993943,0.0,12.7620426787,28.1191506574,77.5604129589,0.0565092597533,3.33212,74.1717836991
 09/09  04:00:00,249.232051864,34.3542701352,137.268288038,0.0,12.7620426787,28.1191506574,111.369365408,0.0769531879371,3.33212,107.96029222
 09/09  05:00:00,266.965341346,32.8932689068,145.630950041,0.0,12.7620426787,28.1191506574,138.969518015,0.045693340445,8.3303,130.593524675
 09/09  06:00:00,330.552876152,35.0036040144,132.760665083,0.0,42.6918050922,54.3732441037,203.956616502,0.190007065179,16.6606,187.106009436
 09/09  07:00:00,357.400025411,36.0413018867,122.404268976,0.0,42.6918050922,86.1019271793,346.203099209,12.7127103849,24.9909,308.499488824
 09/09  08:00:00,397.932467501,36.0034947326,121.903056181,0.0,57.6566862989,112.030105488,484.361435724,5.10952942489,33.3212,445.9307063
 09/09  09:00:00,353.968639515,36.4076925935,124.409010186,0.0,57.6566862989,83.6599452969,387.291042163,0.0,66.8089,320.482142163
 09/09  10:00:00,303.751013129,36.5558473331,128.279417228,0.0,42.6918050922,68.9656133826,329.139582535,0.0,83.4695,245.670082535
 09/09  11:00:00,297.92580812,36.6760121004,130.713534548,0.0,34.9340096728,67.7198543238,280.014160097,0.0,83.4695,196.544660097
 09/09  12:00:00,299.60216168,36.7654773484,133.196238008,0.0,34.9340096728,67.7198543238,229.396785163,0.0,83.4695,145.927285163
 09/09  13:00:00,291.809104668,36.7365900379,135.71776355,0.0,34.9340096728,57.9733543238,220.896645254,0.0,75.1392,145.757445254
 09/09  14:00:00,293.266705621,36.7165735368,137.727111815,0.0,34.9340096728,57.9733543238,212.379145986,0.0,66.8089,145.570245986
 09/09  15:00:00,293.92797174,36.6997511974,138.126075844,0.0,34.9340096728,57.9733543238,214.084374475,0.0,75.1392,138.945174475
 09/09  16:00:00,324.124713738,36.5149914295,139.674727061,0.0,34.9340096728,62.9068543238,200.093847749,0.0,91.7998,108.294047749
 09/09  17:00:00,350.931211046,36.0549791908,140.063309044,0.0,34.9340096728,72.2186844194,192.283232592,4.70347086398,49.9818,137.597961728
 09/09  18:00:00,416.015016061,36.2445051614,139.350793807,0.0,87.0357390804,86.2600435998,219.42282726,7.20668048123,49.9818,162.234346779
 09/09  19:00:00,423.386340911,36.0203986326,138.874405394,0.0,102.000620287,77.6748002752,256.267797423,8.09348465746,33.3212,214.853112766
 09/09  20:00:00,436.506332284,35.9561007166,138.552385165,0.0,102.000620287,88.9820225341,251.416357475,10.6553100701,33.3212,207.439847405
 09/09  21:00:00,426.823240243,36.0009904348,139.096997055,0.0,102.000620287,91.6425454185,265.768469514,25.8521494385,24.9909,214.925420075
 09/09  22:00:00,374.354386692,35.9553789888,140.374250613,0.0,87.0357390804,65.871452062,367.533668154,42.7798460341,16.6606,308.09322212
 09/09  23:00:00,263.929270527,35.8811991559,104.17622124,0.0,42.6918050922,48.4199368926,256.411685685,61.8704886643,8.3303,186.21089702
 09/09  24:00:00,196.781144275,32.9744356418,79.9239187415,0.0,27.7269238854,30.610668775,175.012862938,70.0714869845,3.33212,101.609255954
 09/10  01:00:00,204.800356468,30.9452672691,80.6968419864,0.0,34.4311606118,33.1021868926,163.558261866,79.7903582427,3.33212,80.4357836236
 09/10  02:00:00,184.185375765,30.9452672691,77.5709002336,0.0,19.466279405,30.610668775,166.068613367,82.2941831531,3.33212,80.4423102143
 09/10  03:00:00,181.583040812,31.7569346182,74.1656085304,0.0,19.466279405,30.610668775,161.738611136,77.9629963817,3.33212,80.4434947539
 09/10  04:00:00,188.702422467,32.5686019672,73.9175789951,0.0,19.466279405,30.610668775,178.657683751,67.3412241973,3.33212,107.984339554
 09/10  05:00:00,200.374070009,30.9452672691,74.9774803887,0.0,19.466279405,30.610668775,195.154522451,56.0562267266,8.3303,130.767995725
 09/10  06:00:00,279.791841686,34.8412705446,87.3927945723,0.0,42.6918050922,54.3732441037,251.533433035,47.2124907379,16.6606,187.660342297
 09/10  07:00:00,364.165227965,36.1749749317,125.553224309,0.0,49.3960418185,88.5934452969,369.587515359,32.6922769689,24.9909,311.90433839
 09/10  08:00:00,404.247300895,35.9701279977,132.90109313,0.0,57.6566862989,112.030105488,493.766272474,11.4798635531,33.3212,448.965208921
 09/10  09:00:00,354.022845443,36.4581500344,137.193022677,0.0,50.9524495726,81.1684271793,391.703605066,0.674500249516,66.8089,324.220204816
 09/10  10:00:00,312.092470728,36.7005841857,139.070796528,0.0,42.6918050922,68.9656133826,329.601344756,0.0,83.4695,246.131844756
 09/10  11:00:00,309.244158152,36.7236052392,138.971964563,0.0,38.286128036,68.9656133826,280.11456831,0.0,83.4695,196.64506831
 09/10  12:00:00,310.312018773,36.869402577,140.86479279,0.0,38.286128036,68.9656133826,222.462653301,0.0,83.4695,138.993153301
 09/10  13:00:00,288.605837294,36.7843916932,139.148966982,0.0,31.5818913096,56.727595265,220.752004825,0.0,75.1392,145.612804825
 09/10  14:00:00,288.853041075,36.7870645392,139.126968644,0.0,31.5818913096,56.727595265,210.426980783,0.0,66.8089,143.618080783
 09/10  15:00:00,289.603857204,36.7337290757,139.696421839,0.0,31.5818913096,56.727595265,215.438899753,0.0,75.1392,140.299699753
 09/10  16:00:00,320.254982462,36.5134970588,139.107144021,0.0,31.5818913096,61.661095265,199.994047537,0.000507815791711,91.7998,108.193739721
 09/10  17:00:00,349.418357386,35.9665776917,141.223496986,0.0,31.5818913096,70.9729253606,182.753653276,1.69651435599,49.9818,131.07533892
 09/10  18:00:00,409.942443938,36.0038560142,140.69823406,0.0,80.3315023541,83.7685254822,214.763039749,2.62047542051,49.9818,162.160764328
 09/10  19:00:00,426.13094539,35.9929431871,140.245357877,0.0,102.000620287,77.6748002752,251.059237797,3.00758976302,33.3212,214.730448034
 09/10  20:00:00,447.563109661,35.9514784721,139.81601614,0.0,108.704857014,91.4735406516,244.750925076,3.37926945803,33.3212,208.050455618
 09/10  21:00:00,419.246785867,36.0737778226,140.699618467,0.0,95.2963835608,89.1510273009,250.171219412,11.5061138725,24.9909,213.67420554
 09/10  22:00:00,364.306507936,36.0228881422,139.630922232,0.0,80.3315023541,63.3799339444,347.470947506,20.7154250362,16.6606,310.09492247
 09/10  23:00:00,262.54021471,35.960514256,102.687481495,0.0,42.6918050922,48.4199368926,219.666205598,27.0351236708,8.3303,184.300781927
 09/10  24:00:00,197.850100879,32.9744356418,71.7795668552,0.0,34.4311606118,33.1021868926,132.702075464,27.6273373903,3.33212,101.742618074
 09/11  01:00:00,176.445566772,30.9452672691,71.1811348707,0.0,19.418418834,29.3649097162,114.925736163,31.2394467836,3.33212,80.3541693797
 09/11  02:00:00,169.24530448,33.3802693163,69.4689237135,0.0,12.7620426787,28.1191506574,118.05197885,34.3437585951,3.33212,80.3761002549
 09/11  03:00:00,164.531018264,30.9452672691,67.217189809,0.0,12.7620426787,28.1191506574,120.536872611,36.8303871694,3.33212,80.3743654415
 09/11  04:00:00,174.388191828,33.3802693163,68.1328248596,0.0,12.7620426787,28.1191506574,140.038049449,35.0556699272,3.33212,101.650259521
 09/11  05:00:00,211.098909349,33.3802693163,77.2127456597,0.0,25.5240853573,30.610668775,226.064585272,31.1943134851,8.3303,186.539971787
 09/11  06:00:00,336.504695669,34.1919366654,112.31236842,0.0,51.0481707146,78.1489452969,353.674478026,28.0059780907,16.6606,309.007899935
 09/11  07:00:00,411.695034526,35.8447881858,137.080327364,0.0,64.3609230253,109.708623606,462.721771654,21.2951268872,24.9909,416.435744766
 09/11  08:00:00,369.242313925,35.8481316267,136.388639036,0.0,51.0481707146,80.7689615957,369.728317943,7.95299574672,33.3212,328.454122196
 09/11  09:00:00,346.520722269,36.4136535309,140.486794055,0.0,51.0481707146,71.0224615957,312.767799491,0.471671151059,66.8089,245.48722834
 09/11  10:00:00,300.466150073,36.5006677095,142.384896251,0.0,32.1804615127,65.7244621605,273.559202276,0.169298673212,83.4695,189.920403603
 09/11  11:00:00,301.947679703,36.5714912731,142.369761066,0.0,32.1804615127,65.7244621605,229.377422771,0.0774129314276,83.4695,145.83050984
 09/11  12:00:00,301.228299059,36.6453669207,141.308349516,0.0,32.1804615127,65.7244621605,229.140050085,0.0113872388594,83.4695,145.659162847
 09/11  13:00:00,291.927746614,36.6388799603,141.394461276,0.0,32.1804615127,55.9779621605,220.331126598,0.00106717729154,75.1392,145.190859421
 09/11  14:00:00,292.092853755,36.670822358,141.31259738,0.0,32.1804615127,55.9779621605,205.781385559,0.001956625696,66.8089,138.970528934
 09/11  15:00:00,292.990374132,36.6981640324,141.886018835,0.0,32.1804615127,55.9779621605,216.201547487,0.0010673000147,75.1392,141.061280187
 09/11  16:00:00,322.840067915,36.5151569383,142.568252686,0.0,32.1804615127,60.9114621605,197.72526973,0.0,91.7998,105.92546973
 09/11  17:00:00,357.215595024,35.9865198629,142.816542854,0.0,32.1804615127,77.5397301883,212.936370421,1.17592030649,49.9818,161.778650115
 09/11  18:00:00,409.226588229,36.0664931813,141.212637648,0.0,77.122965704,86.2600435998,343.337443273,1.92660254929,49.9818,291.429040724
 09/11  19:00:00,430.331708313,36.0968855145,141.107977021,0.0,102.647051061,80.1663183927,250.883944839,2.22627189649,33.3212,215.336472943
 09/11  20:00:00,457.088416978,36.08077452,140.159670145,0.0,115.40909374,92.7192997104,246.3011957,2.47873147964,33.3212,210.50126422
 09/11  21:00:00,431.429453738,36.1438764168,138.133533403,0.0,102.647051061,94.1340635361,342.029349464,2.73611470165,24.9909,314.302334762
 09/11  22:00:00,365.875352017,36.2016856602,139.324895293,0.0,77.122965704,65.871452062,255.589280733,3.06509766327,16.6606,235.86358307
 09/11  23:00:00,299.761089864,36.1278487396,141.476357478,0.0,38.286128036,48.4199368926,143.682335887,4.63348166839,8.3303,130.718554219
 09/11  24:00:00,208.843972143,33.3802693163,92.2925192954,0.0,25.5240853573,30.610668775,111.291423762,0.0129034842569,3.33212,107.946400278
 09/12  01:00:00,206.58544994,33.3802693163,97.3719724439,0.0,19.418418834,29.3649097162,83.7469823514,0.0301173430452,3.33212,80.3847450083
 09/12  02:00:00,183.055641409,32.9744356418,82.5711077666,0.0,12.7620426787,28.1191506574,83.9329568335,0.217625007109,3.33212,80.3832118264
 09/12  03:00:00,177.091748081,32.8391577502,76.8536932358,0.0,12.7620426787,28.1191506574,81.2029658152,0.0628882970942,3.33212,77.8079575181
 09/12  04:00:00,183.536625428,32.8391577502,75.9119842342,0.0,12.7620426787,28.1191506574,107.729054676,0.0679861266152,3.33212,104.32894855
 09/12  05:00:00,228.975071892,33.6508250993,92.5684082969,0.0,25.5240853573,30.610668775,192.430259491,0.211058694983,8.3303,183.888900796
 09/12  06:00:00,349.155642803,35.0036040144,121.143155234,0.0,51.0481707146,78.1489452969,329.214102255,0.0720077439162,16.6606,312.481494511
 09/12  07:00:00,413.877741405,35.8782753733,135.347252693,0.0,64.3609230253,109.708623606,445.584024217,4.69309349705,24.9909,415.90003072
 09/12  08:00:00,372.568406002,35.82659301,136.461882602,0.0,51.0481707146,80.7689615957,363.810321941,1.99504739085,33.3212,328.49407455
 09/12  09:00:00,343.759368091,36.3995945901,135.709273415,0.0,51.0481707146,71.0224615957,313.820454332,0.0,66.8089,247.011554332
 09/12  10:00:00,295.46458877,36.4885687535,135.479514877,0.0,32.1804615127,65.7244621605,273.616004049,0.428249871466,83.4695,189.718254177
 09/12  11:00:00,296.070226069,36.5489391149,134.58507522,0.0,32.1804615127,65.7244621605,230.13122789,0.780689916761,83.4695,145.881037973
 09/12  12:00:00,294.927392423,36.6121698392,133.402281759,0.0,32.1804615127,65.7244621605,229.855300606,0.689245844271,83.4695,145.696554762
