Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/12  13:00:00,283.13265808,36.6196931473,131.240965065,0.0,32.1804615127,55.9779621605,220.775369028,0.122510768476,75.1392,145.51365826
 09/12  14:00:00,280.344507224,36.6538081013,128.39480429,0.0,32.1804615127,55.9779621605,205.582851253,0.0455251627466,66.8089,138.72842609
 09/12  15:00:00,278.834232016,36.6833327778,126.839659583,0.0,32.1804615127,55.9779621605,220.502542751,0.0224935019419,75.1392,145.340849249
 09/12  16:00:00,308.812497221,36.4712347614,127.763711186,0.0,32.1804615127,60.9114621605,200.035510528,0.0,91.7998,108.235710528
 09/12  17:00:00,346.327311501,35.9558259335,130.769638378,0.0,32.1804615127,77.5397301883,206.962476017,1.91122483697,49.9818,155.06945118
 09/12  18:00:00,400.738172523,36.021685984,131.180919397,0.0,77.122965704,86.2600435998,344.623763461,3.03118450421,49.9818,291.610778957
 09/12  19:00:00,424.939656583,36.0603533359,131.409203792,0.0,102.647051061,80.1663183927,252.253533259,3.42336156861,33.3212,215.50897169
 09/12  20:00:00,448.406800662,36.0577987667,129.537344638,0.0,115.40909374,92.7192997104,251.982271367,3.73372505232,33.3212,214.927346314
 09/12  21:00:00,422.416947172,36.1307724095,127.046343734,0.0,102.647051061,94.1340635361,345.267644659,4.04122632558,24.9909,316.235518334
 09/12  22:00:00,357.130183203,36.1982006718,127.872303327,0.0,77.122965704,65.871452062,258.614291139,4.45150781434,16.6606,237.502183324
 09/12  23:00:00,291.658490384,36.1373014325,130.494466827,0.0,38.286128036,48.4199368926,145.541151928,6.51867649384,8.3303,130.692175434
 09/12  24:00:00,223.009815886,33.3802693163,104.741932405,0.0,25.5240853573,30.610668775,110.260376631,0.023011818047,3.33212,106.905244813
 09/13  01:00:00,216.741395611,33.3802693163,105.869737409,0.0,19.418418834,29.3649097162,78.666031144,0.0354097627371,3.33212,75.2985013813
 09/13  02:00:00,201.279659097,33.3802693163,98.4039619929,0.0,12.7620426787,28.1191506574,83.7778094599,0.04900451947,3.33212,80.3966849405
 09/13  03:00:00,187.187558689,32.8391577502,85.5630968739,0.0,12.7620426787,28.1191506574,83.8165421215,0.087801760769,3.33212,80.3966203607
 09/13  04:00:00,206.142625669,33.6508250993,96.1875198896,0.0,12.7620426787,28.1191506574,111.647095586,0.275691557952,3.33212,108.039284028
 09/13  05:00:00,244.725984669,34.1919366654,105.955072261,0.0,25.5240853573,30.610668775,188.233453582,0.109675526963,8.3303,179.793478055
 09/13  06:00:00,337.018224211,34.1919366654,108.868814551,0.0,51.0481707146,78.1489452969,334.424626211,0.0740500410157,16.6606,317.68997617
 09/13  07:00:00,407.186022139,36.0628721317,126.719903092,0.0,64.3609230253,109.708623606,447.668277372,6.20485898751,24.9909,416.472518385
 09/13  08:00:00,367.21776882,35.8779517366,129.359056712,0.0,51.0481707146,80.7689615957,358.131459753,2.69020096501,33.3212,322.120058788
 09/13  09:00:00,338.1395212,36.3980067794,127.930246078,0.0,51.0481707146,71.0224615957,315.27971509,0.0,66.8089,248.47081509
 09/13  10:00:00,289.254812953,36.5265851702,127.628548448,0.0,32.1804615127,65.7244621605,277.701726359,0.00973599999905,83.4695,194.222490359
 09/13  11:00:00,289.113470364,36.6292366879,126.724689136,0.0,32.1804615127,65.7244621605,229.407962274,0.0223588888052,83.4695,145.916103386
 09/13  12:00:00,287.526231164,36.6949564626,125.779277491,0.0,32.1804615127,65.7244621605,229.226414452,0.0140659966994,83.4695,145.742848455
 09/13  13:00:00,277.206873742,36.6430488545,125.216457749,0.0,32.1804615127,55.9779621605,220.696005063,0.00180341889403,75.1392,145.555001644
 09/13  14:00:00,277.160602083,36.6607287838,125.145519269,0.0,32.1804615127,55.9779621605,205.583731113,0.00829597874383,66.8089,138.766535134
 09/13  15:00:00,277.005823838,36.6898616343,124.965418186,0.0,32.1804615127,55.9779621605,220.528414447,0.00216423630422,75.1392,145.387050211
 09/13  16:00:00,305.918670824,36.6281970339,124.693612442,0.0,32.1804615127,60.9114621605,200.070007866,0.0,91.7998,108.270207866
 09/13  17:00:00,341.880131101,36.1039398195,126.157264253,0.0,32.1804615127,77.5397301883,214.057264189,2.38138546161,49.9818,161.694078727
 09/13  18:00:00,394.904147798,36.1863122455,125.167111489,0.0,77.122965704,86.2600435998,341.026207976,3.77855686535,49.9818,287.26585111
 09/13  19:00:00,419.353781917,36.2071057362,125.106459897,0.0,102.647051061,80.1663183927,254.516133857,4.23933735409,33.3212,216.955596503
 09/13  20:00:00,444.118061143,36.1906137659,124.58628908,0.0,115.40909374,92.7192997104,248.780151902,4.5878596101,33.3212,210.871092292
 09/13  21:00:00,419.143812556,36.2672114859,123.232327817,0.0,102.647051061,94.1340635361,348.061283206,4.92670192412,24.9909,318.143681282
 09/13  22:00:00,354.13949226,36.3058512017,124.763199099,0.0,77.122965704,65.871452062,258.078011944,5.26812654349,16.6606,236.1492854
 09/13  23:00:00,289.226241492,36.2072659839,127.983838558,0.0,38.286128036,48.4199368926,148.730645963,7.04295434466,8.3303,133.357391618
 09/13  24:00:00,230.764855253,33.3802693163,112.416076064,0.0,25.5240853573,30.610668775,108.851570456,0.0157535331151,3.33212,105.503696923
 09/14  01:00:00,210.431427167,33.1097135333,100.174897702,0.0,19.418418834,29.3649097162,83.9099380964,0.16619175961,3.33212,80.4116263368
 09/14  02:00:00,203.832047237,33.9213808823,100.124043925,0.0,12.7620426787,28.1191506574,83.9458220356,0.193790261426,3.33212,80.4199117741
 09/14  03:00:00,201.526751987,33.9213808823,98.6707588085,0.0,12.7620426787,28.1191506574,83.9260861739,0.183834517494,3.33212,80.4101316564
 09/14  04:00:00,186.039090233,33.1097135333,78.4179576033,0.0,12.7620426787,28.1191506574,105.252854029,0.195939804004,3.33212,101.724794225
 09/14  05:00:00,214.665856253,33.1097135333,79.5787330463,0.0,25.5240853573,30.610668775,195.312542794,0.2047788135,8.3303,186.777463981
 09/14  06:00:00,343.996812353,34.8412705446,116.756643504,0.0,51.0481707146,78.1489452969,333.672487455,0.168256863431,16.6606,316.843630592
 09/14  07:00:00,413.12419219,35.9196976132,135.617172288,0.0,64.3609230253,109.708623606,450.961883937,7.59545719087,24.9909,418.375526746
 09/14  08:00:00,372.882247777,35.8436102546,137.890578044,0.0,51.0481707146,80.7689615957,358.879401183,3.19782410875,33.3212,322.360377074
 09/14  09:00:00,346.432931979,36.3997676966,139.042809329,0.0,51.0481707146,71.0224615957,313.181370792,0.0,66.8089,246.372470792
 09/14  10:00:00,298.89653468,36.489060387,140.096973765,0.0,32.1804615127,65.7244621605,280.35705347,0.430232947934,83.4695,196.457320522
 09/14  11:00:00,299.572737751,36.5459248546,139.828114862,0.0,32.1804615127,65.7244621605,230.514023695,1.08562958394,83.4695,145.958894111
 09/14  12:00:00,298.512842405,36.5979149902,139.18315197,0.0,32.1804615127,65.7244621605,230.570675892,1.3199772835,83.4695,145.781198608
 09/14  13:00:00,288.664827616,36.6174759462,139.113050044,0.0,32.1804615127,55.9779621605,222.10297157,1.36691852553,75.1392,145.596853045
 09/14  14:00:00,288.90571577,36.6479693497,139.617299307,0.0,32.1804615127,55.9779621605,207.093216236,1.4737138104,66.8089,138.810602426
 09/14  15:00:00,289.084522074,36.6765464812,140.050376206,0.0,32.1804615127,55.9779621605,222.137754262,1.57053417948,75.1392,145.428020082
 09/14  16:00:00,318.981063342,36.4234406818,141.350353057,0.0,32.1804615127,60.9114621605,200.142090455,0.051757337815,91.7998,108.290533117
 09/14  17:00:00,354.029720369,35.9113328237,142.403951052,0.0,32.1804615127,77.5397301883,215.06713904,3.17258691542,49.9818,161.912752124
 09/14  18:00:00,407.441204909,35.9502232089,142.323271897,0.0,77.122965704,86.2600435998,347.719753077,5.61785262522,49.9818,292.120100452
 09/14  19:00:00,431.173416289,35.925577539,141.962307786,0.0,102.647051061,80.1663183927,257.240897507,8.25521739731,33.3212,215.66448011
 09/14  20:00:00,455.761822985,35.9239205749,141.297895356,0.0,115.40909374,92.7192997104,260.226589626,11.8157312844,33.3212,215.089658341
 09/14  21:00:00,431.041691839,36.0028639553,140.198576531,0.0,102.647051061,94.1340635361,353.672859593,15.6910520847,24.9909,312.990907508
 09/14  22:00:00,365.702181373,36.0783847361,141.443344489,0.0,77.122965704,65.871452062,275.527764671,17.6604768169,16.6606,241.206687854
 09/14  23:00:00,288.011140628,36.0277343634,131.940167184,0.0,38.286128036,48.4199368926,159.531306241,20.4330180878,8.3303,130.767988153
 09/14  24:00:00,204.000122033,33.3802693163,88.5576529487,0.0,25.5240853573,30.610668775,123.783266642,12.3838740567,3.33212,108.067272586
 09/15  01:00:00,144.891800033,30.9452672691,39.7943410813,0.0,19.418418834,29.3649097162,97.0216674891,13.2615792407,3.33212,80.4279682484
 09/15  02:00:00,191.584792815,33.3802693163,91.5223234059,0.0,12.7620426787,28.1191506574,91.9062346633,14.3410719708,3.33212,74.2330426925
 09/15  03:00:00,171.73194614,32.5686019672,72.671015471,0.0,12.7620426787,28.1191506574,99.3023452231,15.5442113398,3.33212,80.4260138833
 09/15  04:00:00,174.77212943,32.5686019672,68.4730146506,0.0,12.7620426787,28.1191506574,128.535843649,17.1040772297,3.33212,108.099646419
 09/15  05:00:00,207.119966466,32.9744356418,72.8104901862,0.0,25.5240853573,30.610668775,213.482673405,18.8188778958,8.3303,186.333495509
 09/15  06:00:00,354.574906575,35.0036040144,128.405591613,0.0,51.0481707146,78.1489452969,347.849318071,19.9793559937,16.6606,311.209362077
 09/15  07:00:00,416.209995396,35.8525565908,139.968601793,0.0,64.3609230253,109.708623606,471.754533833,23.2694237756,24.9909,423.494210057
 09/15  08:00:00,375.303106817,35.8155402585,141.663210152,0.0,51.0481707146,80.7689615957,372.922552081,14.180945784,33.3212,325.420406297
 09/15  09:00:00,348.134027353,36.3981398313,142.761343906,0.0,51.0481707146,71.0224615957,320.912162189,7.60895406754,66.8089,246.494308122
 09/15  10:00:00,300.719235351,36.4869562499,143.835459056,0.0,32.1804615127,65.7244621605,283.710446296,3.67808675769,83.4695,196.562859538
 09/15  11:00:00,302.230205902,36.5400649826,144.490268507,0.0,32.1804615127,65.7244621605,231.815774849,2.32089229846,83.4695,146.025382551
 09/15  12:00:00,301.582120444,36.5820085912,144.310921566,0.0,32.1804615127,65.7244621605,231.392684688,2.08911871698,83.4695,145.834065971
 09/15  13:00:00,291.741228695,36.6137237356,143.902318995,0.0,32.1804615127,55.9779621605,222.799077072,2.01870513459,75.1392,145.641171937
 09/15  14:00:00,292.007765676,36.6440130856,143.880218683,0.0,32.1804615127,55.9779621605,207.7815525,2.12260198105,66.8089,138.850050519
 09/15  15:00:00,292.278511966,36.6718629949,143.874429291,0.0,32.1804615127,55.9779621605,222.823871314,2.21122811115,75.1392,145.473443202
 09/15  16:00:00,321.632647507,36.4156944194,144.255748712,0.0,32.1804615127,60.9114621605,200.229338044,0.111927285282,91.7998,108.317610759
 09/15  17:00:00,355.639289176,35.907539275,143.90091411,0.0,32.1804615127,77.5397301883,215.094046612,3.13109541265,49.9818,161.981151199
 09/15  18:00:00,408.042414236,35.9489118341,142.444971604,0.0,77.122965704,86.2600435998,348.024379369,5.6866532024,49.9818,292.355926167
 09/15  19:00:00,431.257661096,35.911598003,141.84795725,0.0,102.647051061,80.1663183927,254.237800564,5.10561508245,33.3212,215.810985482
 09/15  20:00:00,456.289703563,35.9096856469,141.636276711,0.0,115.40909374,92.7192997104,253.993997273,5.42799630958,33.3212,215.244800963
 09/15  21:00:00,431.072195811,35.9884307724,139.972386144,0.0,102.647051061,94.1340635361,349.918740475,6.16357555239,24.9909,318.764264923
 09/15  22:00:00,366.278878217,36.0625833114,141.565765688,0.0,77.122965704,65.871452062,263.041846393,9.9485174674,16.6606,236.432728925
 09/15  23:00:00,287.101711724,36.0101774797,130.856771637,0.0,38.286128036,48.4199368926,154.857556386,15.712150235,8.3303,130.815106151
 09/15  24:00:00,183.60290223,32.5686019672,69.1381076213,0.0,25.5240853573,30.610668775,122.108053948,10.6767832486,3.33212,108.099150699
 09/16  01:00:00,167.948097462,31.7569346182,52.3494454544,0.0,27.7269238854,30.610668775,93.6556951489,9.89493275069,3.33212,80.4286423982
 09/16  02:00:00,192.259806903,33.3802693163,91.9104245596,0.0,12.7620426787,28.1191506574,90.1469331571,6.38112060948,3.33212,80.4336925476
 09/16  03:00:00,147.073805353,31.7569346182,48.8260111806,0.0,12.7620426787,28.1191506574,87.1069077166,3.32169994949,3.33212,80.4530877671
 09/16  04:00:00,181.108884717,32.9744356418,74.6408542375,0.0,12.7620426787,28.1191506574,110.220386609,0.940882575583,3.33212,105.947384033
 09/16  05:00:00,193.346227751,32.9744356418,74.3720709921,0.0,12.7620426787,28.1191506574,141.793460463,0.357505093935,8.3303,133.105655369
 09/16  06:00:00,317.33723285,35.0036040144,119.444980522,0.0,42.6918050922,54.3732441037,204.434060101,0.0877079126298,16.6606,187.685752189
 09/16  07:00:00,370.18721297,35.8989720867,137.67670813,0.0,42.6918050922,86.1019271793,352.319919903,8.87130958163,24.9909,318.457710321
 09/16  08:00:00,408.096842283,35.8576527307,134.042866922,0.0,57.6566862989,112.030105488,487.853236431,3.7219102606,33.3212,450.810126171
 09/16  09:00:00,361.249912663,36.3937877125,133.213290476,0.0,57.6566862989,83.6599452969,389.684012728,0.351216829046,66.8089,322.523895899
 09/16  10:00:00,307.956442698,36.4846978259,133.640032085,0.0,42.6918050922,68.9656133826,339.494761943,2.50660435419,83.4695,253.518657589
 09/16  11:00:00,299.593898485,36.5716219426,133.08801101,0.0,34.9340096728,67.7198543238,284.426843154,3.25045028919,83.4695,197.706892865
 09/16  12:00:00,298.491967786,36.6448826586,132.217283888,0.0,34.9340096728,67.7198543238,232.770912913,3.06346591534,83.4695,146.237946998
 09/16  13:00:00,291.045234029,36.6100036033,135.909181771,0.0,34.9340096728,57.9733543238,224.337929692,3.14632823246,75.1392,146.05240146
 09/16  14:00:00,288.569966942,36.6397597232,135.936986783,0.0,34.9340096728,57.9733543238,217.78649016,5.10567680967,66.8089,145.87191335
 09/16  15:00:00,234.628026911,36.6666194384,83.4238807623,0.0,34.9340096728,57.9733543238,248.810882117,27.810383616,75.1392,145.861298501
 09/16  16:00:00,231.703794376,36.3751970898,52.0659512667,0.0,34.9340096728,62.9068543238,245.458696127,45.1782495891,91.7998,108.480646538
 09/16  17:00:00,277.278550042,35.8862159609,70.418842255,0.0,34.9340096728,72.2186844194,240.078501591,52.1942651895,49.9818,137.902436401
 09/16  18:00:00,364.60905114,35.9546493899,91.3159250975,0.0,87.0357390804,86.2600435998,270.017596479,57.3558173323,49.9818,162.679979147
 09/16  19:00:00,395.465480343,35.8351029005,110.782966168,0.0,102.000620287,77.6748002752,305.983314298,56.9364147308,33.3212,215.725699567
 09/16  20:00:00,420.352285476,35.8152713635,124.370397593,0.0,102.000620287,88.9820225341,301.340364793,52.5782487746,33.3212,215.440916018
 09/16  21:00:00,413.62610532,35.8264241396,127.355524882,0.0,102.000620287,91.6425454185,289.353994027,48.6366083765,24.9909,215.72648565
 09/16  22:00:00,355.037338273,35.8171563958,121.994595196,0.0,87.0357390804,65.871452062,385.110134968,50.8253887184,16.6606,317.624146249
 09/16  23:00:00,252.175741098,35.8152713635,92.8220072916,0.0,42.6918050922,48.4199368926,250.045999733,56.3987708868,8.3303,185.316928846
 09/16  24:00:00,190.507232665,30.9452672691,75.7245437696,0.0,27.7269238854,30.610668775,155.05189929,48.2398804934,3.33212,103.479898796
 09/17  01:00:00,191.075175341,30.9452672691,67.0815032542,0.0,34.4311606118,33.1021868926,130.401415936,46.5288738843,3.33212,80.5404220517
 09/17  02:00:00,168.024774314,30.9452672691,61.534113596,0.0,19.466279405,30.610668775,131.3547702,43.7937633489,3.33212,84.2288868515
 09/17  03:00:00,165.089944949,30.9452672691,58.6054283749,0.0,19.466279405,30.610668775,127.728200998,41.3445108952,3.33212,83.051570103
 09/17  04:00:00,173.844316177,33.3802693163,58.3295556202,0.0,19.466279405,30.610668775,149.702936014,44.5760897509,3.33212,101.794726263
 09/17  05:00:00,183.234704202,30.9452672691,57.9044652965,0.0,19.466279405,30.610668775,191.550101312,45.6085607189,8.3303,137.611240593
 09/17  06:00:00,262.014466133,34.6789370748,67.0271372798,0.0,42.6918050922,54.3732441037,249.729318271,44.7998260863,16.6606,188.268892184
 09/17  07:00:00,337.965848528,36.0761863153,99.4595581726,0.0,49.3960418185,88.5934452969,398.667851908,54.7954223556,24.9909,318.881529552
 09/17  08:00:00,406.739649302,35.9028338861,136.466079848,0.0,57.6566862989,112.030105488,521.875992032,37.0166097471,33.3212,451.538182285
 09/17  09:00:00,350.95009054,36.4212785957,136.134325856,0.0,50.9524495726,81.1684271793,416.224256771,17.9851546966,66.8089,331.430202075
 09/17  10:00:00,309.832538926,36.6346521798,139.43735312,0.0,42.6918050922,68.9656133826,339.508576542,8.86203776567,83.4695,247.177038776
 09/17  11:00:00,307.554539915,36.665195908,140.63844482,0.0,38.286128036,68.9656133826,288.05425658,4.24054199083,83.4695,200.344214589
 09/17  12:00:00,307.266670535,36.7271844557,140.799330563,0.0,38.286128036,68.9656133826,228.597203545,0.793303882878,83.4695,144.334399662
 09/17  13:00:00,288.343227005,36.6516412523,140.739829276,0.0,31.5818913096,56.727595265,219.832971354,0.0774964059563,75.1392,144.616274948
 09/17  14:00:00,288.719884115,36.6814489206,141.0368675,0.0,31.5818913096,56.727595265,212.688530359,0.308624880314,66.8089,145.571005479
 09/17  15:00:00,289.147515057,36.7083625545,141.402403906,0.0,31.5818913096,56.727595265,221.353169101,0.653380354774,75.1392,145.560588746
 09/17  16:00:00,319.168811485,36.4401231125,142.598927315,0.0,31.5818913096,61.661095265,201.24905463,1.06606750964,91.7998,108.383187121
 09/17  17:00:00,346.456134546,35.9131794124,142.925374162,0.0,31.5818913096,70.9729253606,191.575280745,3.65564646619,49.9818,137.937834279
 09/17  18:00:00,407.630657252,35.9428971805,142.558230534,0.0,80.3315023541,83.7685254822,219.501670296,7.00609612955,49.9818,162.513774166
 09/17  19:00:00,418.482226577,35.858687319,133.103533897,0.0,102.000620287,77.6748002752,263.351608164,14.5171294165,33.3212,215.513278748
 09/17  20:00:00,417.739700346,35.8239417487,112.274731441,0.0,108.704857014,91.4735406516,274.26377464,26.0212955264,33.3212,214.921279114
 09/17  21:00:00,398.678876248,35.9171552119,121.354495473,0.0,95.2963835608,89.1510273009,284.206043217,43.7380470572,24.9909,215.47709616
 09/17  22:00:00,344.052929764,35.8874401004,119.960481267,0.0,80.3315023541,63.3799339444,389.753078921,60.255646104,16.6606,312.836832817
 09/17  23:00:00,251.153964255,35.8444608461,91.5750695425,0.0,42.6918050922,48.4199368926,269.098651857,76.5748395366,8.3303,184.19351232
 09/17  24:00:00,198.026434256,30.9452672691,73.8522482035,0.0,34.4311606118,33.1021868926,180.451585031,68.8375852766,3.33212,108.281879754
 09/18  01:00:00,168.53332879,30.9452672691,63.193636603,0.0,19.418418834,29.3649097162,143.66361719,59.8723886482,3.33212,80.4591085416
 09/18  02:00:00,155.323489311,30.9452672691,57.9259510762,0.0,12.7620426787,28.1191506574,134.738676934,50.945771937,3.33212,80.4607849965
 09/18  03:00:00,154.339095161,33.3802693163,54.5297334504,0.0,12.7620426787,28.1191506574,127.544963595,43.7469535137,3.33212,80.4658900812
 09/18  04:00:00,158.94367003,30.9452672691,54.998131997,0.0,12.7620426787,28.1191506574,148.523051648,37.0117145854,3.33212,108.179217063
 09/18  05:00:00,197.835003093,33.3802693163,63.8432514029,0.0,25.5240853573,30.610668775,219.855718849,31.3069784276,8.3303,180.218440421
 09/18  06:00:00,323.414117963,34.0296031955,96.5562350185,0.0,51.0481707146,78.1489452969,362.94758068,27.0647304036,16.6606,319.222250277
 09/18  07:00:00,405.201291862,35.8263880262,130.597266918,0.0,64.3609230253,109.708623606,478.32818613,28.1812922011,24.9909,425.155993929
 09/18  08:00:00,361.04146516,35.8225470991,128.71505548,0.0,51.0481707146,80.7689615957,374.077346591,13.6425390849,33.3212,327.113607506
 09/18  09:00:00,345.303941977,36.4125532906,139.338825849,0.0,51.0481707146,71.0224615957,317.479818461,1.85520335895,66.8089,248.815715102
 09/18  10:00:00,300.386228989,36.501098686,142.076469358,0.0,32.1804615127,65.7244621605,282.307573685,0.372053944144,83.4695,198.466019741
 09/18  11:00:00,302.22647182,36.5606298396,142.2932822,0.0,32.1804615127,65.7244621605,233.417427855,0.280361889123,83.4695,149.667565966
 09/18  12:00:00,302.104865526,36.6248230624,141.816002923,0.0,32.1804615127,65.7244621605,229.490475732,0.0507846001408,83.4695,145.970191132
 09/18  13:00:00,292.3941639,36.6894554069,141.385155283,0.0,32.1804615127,55.9779621605,217.675362107,0.0369135218114,75.1392,142.499248586
 09/18  14:00:00,292.434913657,36.7307245982,141.138090743,0.0,32.1804615127,55.9779621605,209.109708309,0.0330209230913,66.8089,142.267787386
 09/18  15:00:00,292.825298152,36.7204787302,141.539856283,0.0,32.1804615127,55.9779621605,220.782533822,0.0226049752836,75.1392,145.620728847
 09/18  16:00:00,322.175448452,36.4824643349,141.967719273,0.0,32.1804615127,60.9114621605,200.205821888,0.00205584682215,91.7998,108.403966041
 09/18  17:00:00,356.759630599,35.9450573127,142.326366452,0.0,32.1804615127,77.5397301883,213.354435433,1.16525944514,49.9818,162.207375988
 09/18  18:00:00,410.909313337,35.9924813916,140.394918293,0.0,77.122965704,86.2600435998,344.99566472,1.88601963534,49.9818,293.127845085
 09/18  19:00:00,432.047239967,35.9792287844,140.692885077,0.0,102.647051061,80.1663183927,254.032986325,2.19419983847,33.3212,218.517586486
 09/18  20:00:00,456.660865397,35.9677515117,140.83452113,0.0,115.40909374,92.7192997104,253.441579349,2.45059113042,33.3212,217.669788218
 09/18  21:00:00,431.29617684,36.0256552573,139.732094623,0.0,102.647051061,94.1340635361,346.753893793,2.80964030392,24.9909,318.953353489
 09/18  22:00:00,365.842895997,36.0848816014,141.256801595,0.0,77.122965704,65.871452062,262.6008194,5.30310465443,16.6606,240.637114746
 09/18  23:00:00,286.197289022,36.0231813377,130.069579887,0.0,38.286128036,48.4199368926,149.464108088,10.1878091981,8.3303,130.94599889
 09/18  24:00:00,195.137526404,33.3802693163,79.8206373507,0.0,25.5240853573,30.610668775,122.237089,10.7104839739,3.33212,108.194485026
 09/19  01:00:00,150.15781607,30.9452672691,45.0128267005,0.0,19.418418834,29.3649097162,98.0898555211,14.2785965519,3.33212,80.4791389692
 09/19  02:00:00,165.016785371,33.3802693163,65.2465089568,0.0,12.7620426787,28.1191506574,101.352688969,17.531939327,3.33212,80.4886296424
 09/19  03:00:00,149.474560296,30.9452672691,52.2756405886,0.0,12.7620426787,28.1191506574,104.436125719,20.6183718956,3.33212,80.4856338236
 09/19  04:00:00,164.624740771,33.3802693163,57.7927972275,0.0,12.7620426787,28.1191506574,131.683171225,20.1302929013,3.33212,108.220758324
 09/19  05:00:00,203.455792143,32.9744356418,69.3829702617,0.0,25.5240853573,30.610668775,213.794015514,18.2344651549,8.3303,187.229250359
 09/19  06:00:00,343.353367845,34.516603605,115.311637252,0.0,51.0481707146,78.1489452969,352.498307717,16.2736829935,16.6606,319.564024723
 09/19  07:00:00,412.213969895,35.8369417611,136.00563142,0.0,64.3609230253,109.708623606,457.130179492,11.8602209431,24.9909,420.279058549
 09/19  08:00:00,373.83428979,35.8726801647,139.562712457,0.0,51.0481707146,80.7689615957,368.054688466,2.41706698164,33.3212,332.316421484
 09/19  09:00:00,345.2622934,36.4018405275,137.869289704,0.0,51.0481707146,71.0224615957,313.994986237,0.00437895659771,66.8089,247.181707281
 09/19  10:00:00,296.54133333,36.5122302771,136.347494719,0.0,32.1804615127,65.7244621605,280.438497719,0.0257961289548,83.4695,196.94320159
 09/19  11:00:00,297.68846428,36.5961228066,135.680498766,0.0,32.1804615127,65.7244621605,236.356621158,0.0209004747087,83.4695,152.866220683
 09/19  12:00:00,297.351413775,36.7500678383,135.575246767,0.0,32.1804615127,65.7244621605,229.490409199,0.00677000320093,83.4695,146.014139196
 09/19  13:00:00,288.287957819,36.7643758683,136.196440583,0.0,32.1804615127,55.9779621605,218.095079824,0.000398269679646,75.1392,142.955481554
 09/19  14:00:00,289.569272868,36.7621289844,137.469087168,0.0,32.1804615127,55.9779621605,208.725541703,0.00438132256797,66.8089,141.91226038
 09/19  15:00:00,291.430197969,36.7356721117,139.354376683,0.0,32.1804615127,55.9779621605,220.808790966,0.0,75.1392,145.669590966
 09/19  16:00:00,322.170746553,36.5324501293,141.048128051,0.0,32.1804615127,60.9114621605,200.232549823,0.0,91.7998,108.432749823
 09/19  17:00:00,357.641285339,35.971970772,142.072885672,0.0,32.1804615127,77.5397301883,213.577631639,1.29930218885,49.9818,162.29652945
 09/19  18:00:00,413.035667844,36.0307622715,141.078251196,0.0,77.122965704,86.2600435998,345.518097987,2.12453923749,49.9818,293.411758749
 09/19  19:00:00,433.658430691,36.0505190598,141.195648972,0.0,102.647051061,80.1663183927,259.3245668,2.4456941052,33.3212,223.557672695
 09/19  20:00:00,456.637237554,36.0466623608,138.850138275,0.0,115.40909374,92.7192997104,251.78245291,2.72213319146,33.3212,215.739119718
 09/19  21:00:00,430.73371427,36.1330313645,136.219606736,0.0,102.647051061,94.1340635361,348.051762883,2.9888917976,24.9909,320.071971085
 09/19  22:00:00,365.618408925,36.1937122824,137.416303962,0.0,77.122965704,65.871452062,258.595971884,3.26519002785,16.6606,238.670181856
 09/19  23:00:00,299.926389798,36.1101607774,140.147360559,0.0,38.286128036,48.4199368926,149.297867749,4.82492629457,8.3303,136.142641455
 09/19  24:00:00,218.137100727,33.3802693163,100.732543232,0.0,25.5240853573,30.610668775,111.563812923,0.0106286882167,3.33212,108.221064235
 09/20  01:00:00,216.825973451,33.3802693163,106.732851673,0.0,19.418418834,29.3649097162,83.8651552597,0.0379054053646,3.33212,80.4951298543
 09/20  02:00:00,188.35891982,32.9744356418,87.0895808283,0.0,12.7620426787,28.1191506574,84.0736808302,0.23610652708,3.33212,80.5054543031
 09/20  03:00:00,178.510887067,32.8391577502,77.5640148187,0.0,12.7620426787,28.1191506574,83.9042105875,0.0666213438746,3.33212,80.5054692436
 09/20  04:00:00,185.40196314,32.8391577502,77.7306947904,0.0,12.7620426787,28.1191506574,111.644543535,0.0705416375695,3.33212,108.241881897
 09/20  05:00:00,231.83740578,33.6508250993,94.8258603991,0.0,25.5240853573,30.610668775,195.898908966,0.224500716796,8.3303,187.344108249
 09/20  06:00:00,350.746800574,35.0036040144,118.338026144,0.0,51.0481707146,78.1489452969,336.665717151,0.0754427771851,16.6606,319.929674374
 09/20  07:00:00,409.265425073,35.8833246693,129.004696067,0.0,64.3609230253,109.708623606,450.973860911,4.99386379799,24.9909,420.989097113
 09/20  08:00:00,367.317716259,35.8567457279,129.483768865,0.0,51.0481707146,80.7689615957,368.09181959,2.09923611894,33.3212,332.671383471
 09/20  09:00:00,337.144250356,36.4057299579,126.928039913,0.0,51.0481707146,71.0224615957,314.182173853,0.0,66.8089,247.373273853
 09/20  10:00:00,287.431021456,36.5412377339,125.786894583,0.0,32.1804615127,65.7244621605,280.518246472,0.0,83.4695,197.048746472
 09/20  11:00:00,288.209172206,36.6531963852,125.790035761,0.0,32.1804615127,65.7244621605,236.390071814,0.0,83.4695,152.920571814
 09/20  12:00:00,287.428559082,36.8597075339,125.508180332,0.0,32.1804615127,65.7244621605,229.548946361,0.0,83.4695,146.079446361
 09/20  13:00:00,277.442379763,36.863852768,125.2170669,0.0,32.1804615127,55.9779621605,221.039100883,0.0,75.1392,145.899900883
 09/20  14:00:00,277.235925136,36.875026998,124.983513276,0.0,32.1804615127,55.9779621605,207.20260174,0.0,66.8089,140.39370174
 09/20  15:00:00,277.479093766,36.8457848241,125.250684481,0.0,32.1804615127,55.9779621605,219.543441276,0.0,75.1392,144.404241276
 09/20  16:00:00,306.927121861,36.7210186813,125.576263787,0.0,32.1804615127,60.9114621605,200.255802645,0.0,91.7998,108.456002645
 09/20  17:00:00,343.408889893,36.1261638672,127.632713243,0.0,32.1804615127,77.5397301883,220.619338922,1.84924145819,49.9818,168.788297464
 09/20  18:00:00,399.401271188,36.1996604626,126.828022252,0.0,77.122965704,86.2600435998,347.031567367,2.99488793868,49.9818,294.054879428
 09/20  19:00:00,421.384059618,36.2669489637,127.035123682,0.0,102.647051061,80.1663183927,253.213581812,3.394100636,33.3212,216.498281176
 09/20  20:00:00,446.330485069,36.2376051048,126.715090818,0.0,115.40909374,92.7192997104,253.002213553,3.69101544202,33.3212,215.989998111
 09/20  21:00:00,421.526559402,36.3059942548,125.548392691,0.0,102.647051061,94.1340635361,351.044199867,3.99424714643,24.9909,322.059052721
 09/20  22:00:00,356.795736814,36.3416089745,127.358765182,0.0,77.122965704,65.871452062,264.178392564,4.31188428331,16.6606,243.20590828
 09/20  23:00:00,290.897043803,36.2453196701,129.583024929,0.0,38.286128036,48.4199368926,150.021909507,5.0012477449,8.3303,136.690361762
 09/20  24:00:00,258.1388683,33.3802693163,139.470036479,0.0,25.5240853573,30.610668775,106.113932174,0.0119620796334,3.33212,102.769850094
 09/21  01:00:00,246.284139619,33.6508250993,134.561549693,0.0,19.418418834,29.3649097162,87.5327824671,0.239682190018,3.33212,83.9609802771
 09/21  02:00:00,236.36973341,33.9213808823,132.031688041,0.0,12.7620426787,28.1191506574,86.7843532958,0.185810959717,3.33212,83.2664223361
 09/21  03:00:00,236.391215994,34.1919366654,131.510923185,0.0,12.7620426787,28.1191506574,83.8897627299,0.0371885795971,3.33212,80.5204541503
 09/21  04:00:00,226.28530304,33.3802693163,116.460220897,0.0,12.7620426787,28.1191506574,111.669416092,0.0509988561482,3.33212,108.286297236
 09/21  05:00:00,246.652451747,33.7049362559,108.784617015,0.0,25.5240853573,30.610668775,190.609779461,0.0522160829458,8.3303,182.227263378
 09/21  06:00:00,342.29452568,34.1919366654,111.682399873,0.0,51.0481707146,78.1489452969,338.630072297,0.070249138374,16.6606,321.899223159
 09/21  07:00:00,411.097227335,36.0982629572,131.776193212,0.0,64.3609230253,109.708623606,458.254308205,6.21614146714,24.9909,427.047266737
 09/21  08:00:00,372.035147799,35.8865760717,135.743892184,0.0,51.0481707146,80.7689615957,369.007485407,2.65759672137,33.3212,333.028688685
 09/21  09:00:00,344.970183948,36.4045124851,136.639310573,0.0,51.0481707146,71.0224615957,314.384951955,0.0,66.8089,247.576051955
 09/21  10:00:00,296.937596109,36.5063690901,137.106223378,0.0,32.1804615127,65.7244621605,280.61611947,0.0,83.4695,197.14661947
 09/21  11:00:00,296.871308966,36.6132058513,135.646189534,0.0,32.1804615127,65.7244621605,236.44823695,0.0,83.4695,152.97873695
 09/21  12:00:00,295.420327195,36.7902652605,134.111056915,0.0,32.1804615127,65.7244621605,229.598580527,0.0,83.4695,146.129080527
 09/21  13:00:00,286.368311738,36.8207966685,134.394677886,0.0,32.1804615127,55.9779621605,221.094059204,0.0,75.1392,145.954859204
 09/21  14:00:00,287.241570858,36.8344898068,135.139917943,0.0,32.1804615127,55.9779621605,210.874247691,0.0,66.8089,144.065347691
 09/21  15:00:00,288.830015344,36.7967555314,136.726058474,0.0,32.1804615127,55.9779621605,215.977247171,0.0,75.1392,140.838047171
 09/21  16:00:00,318.24998082,36.5925441937,137.100870163,0.0,32.1804615127,60.9114621605,206.680637954,0.0,91.7998,114.880837954
 09/21  17:00:00,351.719306539,36.051912572,136.156581921,0.0,32.1804615127,77.5397301883,214.759410182,2.38834592064,49.9818,162.389264261
 09/21  18:00:00,405.918284843,36.1486906632,133.89749873,0.0,77.122965704,86.2600435998,347.770652807,3.82049897858,49.9818,293.968353829
 09/21  19:00:00,426.961389093,36.1912064336,133.575900803,0.0,102.647051061,80.1663183927,260.963713773,4.29158016818,33.3212,223.350933605
 09/21  20:00:00,451.800567554,36.1695640996,133.34755734,0.0,115.40909374,92.7192997104,254.516529584,4.63578400149,33.3212,216.559545583
 09/21  21:00:00,426.917051892,36.2368317001,132.242548432,0.0,102.647051061,94.1340635361,350.73301151,4.97647631447,24.9909,320.765635195
 09/21  22:00:00,362.050446778,36.2767803908,133.930739854,0.0,77.122965704,65.871452062,266.876041824,5.33011557034,16.6606,244.885326253
 09/21  23:00:00,297.36318069,36.1768490934,137.414134845,0.0,38.286128036,48.4199368926,145.818503658,6.40067609449,8.3303,131.087527563
 09/21  24:00:00,220.036649007,33.3802693163,102.417130621,0.0,25.5240853573,30.610668775,111.632927883,0.0216184741563,3.33212,108.279189409
 09/22  01:00:00,210.765210724,32.9744356418,101.019757097,0.0,19.418418834,29.3649097162,84.2336769431,0.367771938351,3.33212,80.5337850048
 09/22  02:00:00,203.975931961,32.9744356418,101.912490951,0.0,12.7620426787,28.1191506574,84.2454762582,0.371867331702,3.33212,80.5414889265
 09/22  03:00:00,213.431558292,33.6508250993,109.873137959,0.0,12.7620426787,28.1191506574,84.1955646504,0.326258463887,3.33212,80.5371861865
 09/22  04:00:00,220.446465485,33.9213808823,108.954312606,0.0,12.7620426787,28.1191506574,111.890387787,0.254547607519,3.33212,108.303720179
 09/22  05:00:00,243.967121244,33.9213808823,105.151074525,0.0,25.5240853573,30.610668775,196.098247197,0.211007514937,8.3303,187.556939682
 09/22  06:00:00,331.252731789,33.8672697257,100.89255061,0.0,51.0481707146,78.1489452969,337.456123924,0.171835418671,16.6606,320.623688505
 09/22  07:00:00,411.668585791,35.9427004849,130.744689472,0.0,64.3609230253,109.708623606,464.774685014,7.70525697778,24.9909,432.078528037
 09/22  08:00:00,369.98292559,35.8730511908,131.193836573,0.0,51.0481707146,80.7689615957,365.46067341,3.1783603703,33.3212,328.961113039
 09/22  09:00:00,338.58945095,36.4038961779,128.373696349,0.0,51.0481707146,71.0224615957,318.570789998,0.0,66.8089,251.761889998
 09/22  10:00:00,289.202961173,36.4954287363,127.621105963,0.0,32.1804615127,65.7244621605,280.730296811,0.0,83.4695,197.260796811
 09/22  11:00:00,291.407710241,36.5815904193,129.11542934,0.0,32.1804615127,65.7244621605,236.506442351,0.0,83.4695,153.036942351
 09/22  12:00:00,292.210041034,36.6333423753,130.597813931,0.0,32.1804615127,65.7244621605,229.762802569,0.103758747907,83.4695,146.189543821
 09/22  13:00:00,283.879918594,36.6212654478,132.01171631,0.0,32.1804615127,55.9779621605,221.181375538,0.0309415477097,75.1392,146.01123399
 09/22  14:00:00,285.593120087,36.6546362502,134.06650561,0.0,32.1804615127,55.9779621605,212.658287137,0.018740963536,66.8089,145.830646173
 09/22  15:00:00,287.439932739,36.6846651938,136.518937096,0.0,32.1804615127,55.9779621605,220.460818716,0.0,75.1392,145.321618716
 09/22  16:00:00,319.852704102,36.4677007065,141.299509239,0.0,32.1804615127,60.9114621605,200.820020797,0.0,91.7998,109.020220797
 09/22  17:00:00,353.871123579,35.9383526534,141.534414467,0.0,32.1804615127,77.5397301883,215.437364575,2.96359125866,49.9818,162.491973316
 09/22  18:00:00,409.301741722,35.9825059896,140.388070752,0.0,77.122965704,86.2600435998,349.468750285,4.64006037998,49.9818,294.846889905
 09/22  19:00:00,430.966319111,35.996473142,141.60187018,0.0,102.647051061,80.1663183927,267.024135885,10.2209202863,33.3212,223.482015599
 09/22  20:00:00,446.701142717,35.9723301902,132.867228961,0.0,115.40909374,92.7192997104,275.568266044,26.0256508046,33.3212,216.221415239
 09/22  21:00:00,396.456634632,36.0284930598,106.80963235,0.0,102.647051061,94.1340635361,394.810042606,47.857612993,24.9909,321.961529613
 09/22  22:00:00,329.666437618,36.0859433642,106.310481351,0.0,77.122965704,65.871452062,326.460250581,65.4843722662,16.6606,244.315278315
 09/22  23:00:00,241.873857997,36.0180896157,86.7317647844,0.0,38.286128036,48.4199368926,223.514677127,77.4828217348,8.3303,137.701555392
 09/22  24:00:00,189.019235379,30.9452672691,76.3558906324,0.0,25.5240853573,30.610668775,183.947314822,72.306624513,3.33212,108.308570309
 09/23  01:00:00,184.531993557,30.9452672691,69.6803873851,0.0,27.7269238854,30.610668775,149.135377815,65.2594533642,3.33212,80.5438044506
 09/23  02:00:00,163.499800857,33.3802693163,63.7392008383,0.0,12.7620426787,28.1191506574,141.554536856,57.660518852,3.33212,80.5618980035
 09/23  03:00:00,158.966966734,32.5686019672,60.0288319973,0.0,12.7620426787,28.1191506574,134.939857757,51.0508399473,3.33212,80.5568978102
 09/23  04:00:00,164.44472851,31.7569346182,59.8124667613,0.0,12.7620426787,28.1191506574,157.476815766,45.8016922801,3.33212,108.343003486
 09/23  05:00:00,178.835473607,33.3802693163,60.3268659745,0.0,12.7620426787,28.1191506574,187.675877993,41.5961473411,8.3303,137.749430652
 09/23  06:00:00,264.798371301,34.0296031955,70.4375389996,0.0,42.6918050922,54.3732441037,242.83228267,37.7639672906,16.6606,188.40771538
 09/23  07:00:00,331.9981419,35.8620967222,102.917640468,0.0,42.6918050922,86.1019271793,398.648778966,52.6823315959,24.9909,320.975547371
 09/23  08:00:00,406.720736647,35.8465163724,136.502781985,0.0,57.6566862989,112.030105488,537.898993759,39.9353660188,33.3212,464.64242774
 09/23  09:00:00,359.085662273,36.4130934891,135.248033888,0.0,57.6566862989,83.6599452969,418.916072816,25.0956862731,66.8089,327.011486543
 09/23  10:00:00,309.189735182,36.5231467356,139.239991021,0.0,42.6918050922,68.9656133826,352.683955919,14.15681827,83.4695,255.057637649
 09/23  11:00:00,301.508060767,36.6051443327,139.457257194,0.0,34.9340096728,67.7198543238,293.601098796,7.48198238116,83.4695,202.649616415
 09/23  12:00:00,301.685644264,36.6906793444,139.973385535,0.0,34.9340096728,67.7198543238,234.869480683,2.60198398724,83.4695,148.797996695
 09/23  13:00:00,292.310510475,36.7259584463,140.028388777,0.0,34.9340096728,57.9733543238,221.82175898,0.264456971799,75.1392,146.418102008
 09/23  14:00:00,292.44300002,36.7479707637,139.98438755,0.0,34.9340096728,57.9733543238,219.704056843,0.0,66.8089,152.895156843
 09/23  15:00:00,292.688256599,36.7148516571,140.119192701,0.0,34.9340096728,57.9733543238,221.383629324,0.000421682728235,75.1392,146.244007641
 09/23  16:00:00,322.905758617,36.4366160695,141.473650022,0.0,34.9340096728,62.9068543238,200.75238528,0.258236943671,91.7998,108.694348337
 09/23  17:00:00,350.65587857,35.9261623936,142.293536477,0.0,34.9340096728,72.2186844194,190.433559118,2.20576517211,49.9818,138.245993946
 09/23  18:00:00,422.206709611,36.0289947434,142.047220558,0.0,87.0357390804,86.2600435998,223.988612598,3.99725432104,49.9818,170.009558277
 09/23  19:00:00,423.790119006,35.8706617955,138.251598765,0.0,102.000620287,77.6748002752,263.99262189,11.0116468374,33.3212,219.659775052
 09/23  20:00:00,411.679178909,35.8287118892,115.389689088,0.0,102.000620287,88.9820225341,277.81324704,23.9175011995,33.3212,220.57454584
 09/23  21:00:00,410.623889892,35.8478990804,124.104635275,0.0,102.000620287,91.6425454185,286.233899067,44.5851364605,24.9909,216.657862606
 09/23  22:00:00,355.927708763,35.8274422343,122.645298667,0.0,87.0357390804,65.871452062,395.562447626,58.8834374886,16.6606,320.018410138
 09/23  23:00:00,254.375326397,35.8152713635,94.8122387617,0.0,42.6918050922,48.4199368926,268.179572307,71.9279243447,8.3303,187.921347962
 09/23  24:00:00,192.28391725,30.9452672691,77.3315527008,0.0,27.7269238854,30.610668775,175.120510764,63.460634111,3.33212,108.327756653
 09/24  01:00:00,192.288999881,30.9452672691,68.1381493622,0.0,34.4311606118,33.1021868926,145.99314107,55.8060517666,3.33212,86.854969303
 09/24  02:00:00,168.541136039,30.9452672691,61.9032197279,0.0,19.466279405,30.610668775,132.769210477,48.7777817064,3.33212,80.6593087703
 09/24  03:00:00,164.809501044,30.9452672691,58.185232213,0.0,19.466279405,30.610668775,126.902413598,42.9096417627,3.33212,80.6606518354
 09/24  04:00:00,171.148153363,30.9452672691,57.9491294307,0.0,19.466279405,30.610668775,151.277545256,37.6723643161,3.33212,110.27306094
 09/24  05:00:00,184.096107339,30.9452672691,58.6622833346,0.0,19.466279405,30.610668775,177.278862621,32.9241003427,8.3303,136.024462278
 09/24  06:00:00,263.892846049,35.0036040144,68.5000313112,0.0,42.6918050922,54.3732441037,241.975654046,29.3210465331,16.6606,195.994007513
 09/24  07:00:00,339.207584569,36.0884076336,100.58963567,0.0,49.3960418185,88.5934452969,387.70709635,41.3573823762,24.9909,321.358813974
 09/24  08:00:00,406.867051314,35.8940525471,136.513560124,0.0,57.6566862989,112.030105488,527.031323482,28.7106959415,33.3212,464.999427541
 09/24  09:00:00,351.663538228,36.4340856914,136.375912138,0.0,50.9524495726,81.1684271793,410.434879385,12.2663317234,66.8089,331.359647662
 09/24  10:00:00,310.229252024,36.6348768552,138.734275613,0.0,42.6918050922,68.9656133826,339.4302873,3.0266811321,83.4695,252.934106168
 09/24  11:00:00,308.783866813,36.6709527138,139.890682413,0.0,38.286128036,68.9656133826,288.563349408,0.0,83.4695,205.093849408
 09/24  12:00:00,309.567010973,36.7358825125,139.970779077,0.0,38.286128036,68.9656133826,229.778129223,0.0,83.4695,146.308629223
 09/24  13:00:00,291.700282364,36.659907396,140.331122905,0.0,31.5818913096,56.727595265,221.432656106,0.00354764904022,75.1392,146.289908457
 09/24  14:00:00,291.925124375,36.685913043,140.407151908,0.0,31.5818913096,56.727595265,212.763330702,0.0149412668507,66.8089,145.939489435
 09/24  15:00:00,293.117783902,36.7103319246,141.506450922,0.0,31.5818913096,56.727595265,221.317223928,0.243520812452,75.1392,145.934503115
 09/24  16:00:00,322.783801911,36.4273274002,143.338362054,0.0,31.5818913096,61.661095265,207.329105002,0.546424140612,91.7998,114.982880861
 09/24  17:00:00,348.896143266,35.8988736418,143.634210523,0.0,31.5818913096,70.9729253606,190.522030815,2.23214439316,49.9818,138.308086422
 09/24  18:00:00,414.684297059,35.92855125,142.956465652,0.0,80.3315023541,83.7685254822,216.455690234,2.6272903154,49.9818,163.846599919
 09/24  19:00:00,428.08514068,35.8507749043,141.714138948,0.0,102.000620287,77.6748002752,259.05435215,2.82737788401,33.3212,222.905774266
 09/24  20:00:00,447.429894556,35.8232434065,140.782872116,0.0,108.704857014,91.4735406516,254.020310828,4.79420878615,33.3212,215.904902042
 09/24  21:00:00,419.034651933,35.9158738989,140.724226632,0.0,95.2963835608,89.1510273009,249.119315589,7.5757614091,24.9909,216.55265418
 09/24  22:00:00,366.104542925,35.9056195593,141.239261534,0.0,80.3315023541,63.3799339444,350.370276987,11.2035974074,16.6606,322.506079579
 09/24  23:00:00,288.354615938,35.8700766312,128.144143622,0.0,42.6918050922,48.4199368926,209.104337713,15.0043612993,8.3303,185.769676414
 09/24  24:00:00,202.309258863,32.9744356418,76.0897492906,0.0,34.4311606118,33.1021868926,131.187922806,12.9739344113,3.33212,114.881868395
 09/25  01:00:00,158.955319726,30.9452672691,53.763601805,0.0,19.418418834,29.3649097162,98.2472039673,14.3295683798,3.33212,80.5855155875
 09/25  02:00:00,170.332190136,31.7569346182,72.1773898019,0.0,12.7620426787,28.1191506574,98.7114702028,14.7973062341,3.33212,80.5820439687
 09/25  03:00:00,170.741992026,32.5686019672,71.7426864243,0.0,12.7620426787,28.1191506574,99.2725806415,15.3414069447,3.33212,80.5990536968
 09/25  04:00:00,191.793260683,33.3802693163,85.3676113338,0.0,12.7620426787,28.1191506574,126.289661957,14.5533124671,3.33212,108.40422949
 09/25  05:00:00,225.569268767,33.3802693163,91.492122252,0.0,25.5240853573,30.610668775,209.376535996,13.167184688,8.3303,187.879051308
 09/25  06:00:00,339.048097155,33.8672697257,109.368211011,0.0,51.0481707146,78.1489452969,354.995570527,11.8507319604,16.6606,326.484238567
 09/25  07:00:00,414.211130515,35.8438609516,138.827628744,0.0,64.3609230253,109.708623606,465.42417852,11.4617906612,24.9909,428.971487859
 09/25  08:00:00,374.22453661,35.8463156074,140.948616217,0.0,51.0481707146,80.7689615957,372.108313392,4.17518667202,33.3212,334.61192672
 09/25  09:00:00,347.547735448,36.4073494712,141.480040109,0.0,51.0481707146,71.0224615957,322.788536268,0.100445700858,66.8089,255.879190567
 09/25  10:00:00,299.131743176,36.5096273414,141.218987396,0.0,32.1804615127,65.7244621605,281.134027173,0.0483465595794,83.4695,197.616180614
 09/25  11:00:00,300.60975159,36.5854201268,141.468277079,0.0,32.1804615127,65.7244621605,236.746410435,0.0586217011777,83.4695,153.218288734
 09/25  12:00:00,300.548290529,36.6464524644,141.472455163,0.0,32.1804615127,65.7244621605,229.89558059,0.0632234212466,83.4695,146.362857168
 09/25  13:00:00,290.934342062,36.6336986921,141.467381104,0.0,32.1804615127,55.9779621605,221.37314503,0.0552154077822,75.1392,146.178729623
 09/25  14:00:00,290.596726807,36.6673312151,141.426778952,0.0,32.1804615127,55.9779621605,212.92578398,0.128798476371,66.8089,145.988085503
 09/25  15:00:00,290.929278796,36.6971792401,142.179631897,0.0,32.1804615127,55.9779621605,221.635832572,0.511589570512,75.1392,145.985043002
 09/25  16:00:00,305.312582349,36.446334783,128.38893686,0.0,32.1804615127,60.9114621605,208.954699862,2.14160935425,91.7998,115.013290508
 09/25  17:00:00,326.087718474,35.9044216271,115.82332889,0.0,32.1804615127,77.5397301883,221.796859969,9.09370851719,49.9818,162.721351452
 09/25  18:00:00,377.078408276,35.9363986638,107.581751185,0.0,77.122965704,86.2600435998,368.326148136,18.0684509099,49.9818,300.275897226
 09/25  19:00:00,385.900398986,35.8706094734,97.9364346242,0.0,102.647051061,80.1663183927,281.792771309,28.5708073004,33.3212,219.900764009
 09/25  20:00:00,431.709874196,35.8470614271,118.380783327,0.0,115.40909374,92.7192997104,300.051520748,42.8098885035,33.3212,223.920432244
 09/25  21:00:00,425.100936633,35.9100170134,135.249585917,0.0,102.647051061,94.1340635361,403.93747234,56.6827090718,24.9909,322.263863269
 09/25  22:00:00,334.14749419,35.9781675276,110.809928404,0.0,77.122965704,65.871452062,336.598193576,74.2970412407,16.6606,245.640552335
 09/25  23:00:00,237.020111769,35.923374843,81.8778209674,0.0,38.286128036,48.4199368926,235.782138561,89.580287906,8.3303,137.871550655
 09/25  24:00:00,182.227622847,30.9452672691,69.5375730068,0.0,25.5240853573,30.610668775,180.982833807,69.2417377574,3.33212,108.408976049
 09/26  01:00:00,166.837427778,30.9452672691,61.5377375911,0.0,19.418418834,29.3649097162,141.651606951,57.7194397957,3.33212,80.6000471556
 09/26  02:00:00,154.52485181,30.9452672691,57.1673334609,0.0,12.7620426787,28.1191506574,131.497208252,47.5593251753,3.33212,80.6057630772
 09/26  03:00:00,154.477534932,33.3802693163,54.7116313945,0.0,12.7620426787,28.1191506574,128.765980557,39.7575809531,3.33212,85.6762796043
 09/26  04:00:00,158.798529233,30.9452672691,54.246340403,0.0,12.7620426787,28.1191506574,150.113668268,37.1636230718,3.33212,109.617925197
 09/26  05:00:00,195.333978438,33.3802693163,60.7468405224,0.0,25.5240853573,30.610668775,233.39400435,37.0643746168,8.3303,187.999329733
 09/26  06:00:00,321.507101967,34.3542701352,90.7558498671,0.0,51.0481707146,78.1489452969,375.235436707,36.3836319433,16.6606,322.191204763
 09/26  07:00:00,397.5580143,35.8217019762,121.525117455,0.0,64.3609230253,109.708623606,550.476012594,90.1479053715,24.9909,435.337207223
 09/26  08:00:00,333.364726048,35.8214572551,100.378043261,0.0,51.0481707146,80.7689615957,444.423648086,76.0822762535,33.3212,335.020171832
 09/26  09:00:00,307.444292244,36.4172766517,102.93246866,0.0,51.0481707146,71.0224615957,381.897476475,60.9462163458,66.8089,254.14236013
 09/26  10:00:00,261.245178454,36.5095137629,105.454228806,0.0,32.1804615127,65.7244621605,328.33307651,45.2897516695,83.4695,199.57382484
 09/26  11:00:00,269.67040388,36.5668691345,113.176319885,0.0,32.1804615127,65.7244621605,267.893258384,33.77465438,83.4695,150.649104004
 09/26  12:00:00,289.060072201,36.610699578,133.094253162,0.0,32.1804615127,65.7244621605,253.469386995,20.9526280762,83.4695,149.047258919
 09/26  13:00:00,286.402679339,36.6794064793,139.750053226,0.0,32.1804615127,55.9779621605,234.612234923,13.2434511057,75.1392,146.229583818
 09/26  14:00:00,287.305133893,36.7056719407,140.38595935,0.0,32.1804615127,55.9779621605,221.341280839,8.47054510286,66.8089,146.061835736
 09/26  15:00:00,287.944221235,36.7158518551,140.821197269,0.0,32.1804615127,55.9779621605,225.891737274,4.7041443878,75.1392,146.048392887
 09/26  16:00:00,313.314819829,36.4379949286,137.383398784,0.0,32.1804615127,60.9114621605,213.763536442,6.91191473286,91.7998,115.051821709
 09/26  17:00:00,323.234305358,35.8989576367,113.185107183,0.0,32.1804615127,77.5397301883,228.069872499,15.2757412801,49.9818,162.812331219
