Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/26  18:00:00,376.001162863,35.9363736464,106.624982472,0.0,77.122965704,86.2600435998,380.036037217,26.4956175932,49.9818,303.558619624
 09/26  19:00:00,400.97357859,35.8715498153,113.309340619,0.0,102.647051061,80.1663183927,294.492689479,43.6959692492,33.3212,217.47552023
 09/26  20:00:00,434.905565799,35.8464121738,121.83690155,0.0,115.40909374,92.7192997104,320.647445736,63.3385821762,33.3212,223.98766356
 09/26  21:00:00,423.295342876,35.8974320644,133.510832818,0.0,102.647051061,94.1340635361,453.770026529,105.361633507,24.9909,323.417493022
 09/26  22:00:00,331.528706394,35.9585174954,107.961962728,0.0,77.122965704,65.871452062,383.705430873,121.835206627,16.6606,245.209624245
 09/26  23:00:00,235.924465823,35.8994082652,80.6390480702,0.0,38.286128036,48.4199368926,259.576158001,113.318936409,8.3303,137.926921592
 09/26  24:00:00,181.979588683,30.9452672691,69.2354202621,0.0,25.5240853573,30.610668775,178.14521565,66.3808896922,3.33212,108.432205958
 09/27  01:00:00,167.493529388,30.9452672691,62.1524215206,0.0,19.418418834,29.3649097162,142.295615967,52.1407467898,3.33212,86.8227491776
 09/27  02:00:00,155.785854853,30.9452672691,58.3982218029,0.0,12.7620426787,28.1191506574,125.339993663,41.3868510687,3.33212,80.6210225945
 09/27  03:00:00,155.41745563,32.5686019672,56.4354954809,0.0,12.7620426787,28.1191506574,117.622220039,33.6613150823,3.33212,80.6287849568
 09/27  04:00:00,161.864683892,31.7569346182,57.1376822931,0.0,12.7620426787,28.1191506574,140.483972812,28.6832186097,3.33212,108.468634202
 09/27  05:00:00,199.67234014,33.3802693163,65.7231616653,0.0,25.5240853573,30.610668775,224.365336359,25.2044296216,8.3303,190.830606737
 09/27  06:00:00,328.443644675,34.0296031955,98.8244998117,0.0,51.0481707146,78.1489452969,366.760897111,22.4490182125,16.6606,327.651278898
 09/27  07:00:00,403.76956875,35.8301142114,129.216826046,0.0,64.3609230253,109.708623606,478.659801242,20.2935738831,24.9909,433.375327359
 09/27  08:00:00,363.302221769,35.8152713635,131.153212988,0.0,51.0481707146,80.7689615957,382.753534989,12.0352003147,33.3212,337.397134675
 09/27  09:00:00,346.910371509,36.4137779159,141.891209115,0.0,51.0481707146,71.0224615957,322.845037361,4.74452500899,66.8089,251.291612352
 09/27  10:00:00,300.239400511,36.5026925495,143.547291105,0.0,32.1804615127,65.7244621605,287.808384908,1.35263542036,83.4695,202.986249488
 09/27  11:00:00,301.883985709,36.5568925265,144.12912029,0.0,32.1804615127,65.7244621605,235.469037952,0.573191283197,83.4695,151.426346669
 09/27  12:00:00,300.706882521,36.5970797595,143.268375573,0.0,32.1804615127,65.7244621605,232.245939804,0.381316754173,83.4695,148.39512305
 09/27  13:00:00,290.369222056,36.6316697387,142.260044219,0.0,32.1804615127,55.9779621605,221.549795313,0.117394447527,75.1392,146.293200865
 09/27  14:00:00,290.072146023,36.6634810934,141.568302933,0.0,32.1804615127,55.9779621605,212.952829722,0.041603304705,66.8089,146.102326417
 09/27  15:00:00,290.529007177,36.6920026217,141.685082861,0.0,32.1804615127,55.9779621605,221.417151076,0.162988886006,75.1392,146.11496219
 09/27  16:00:00,320.340825411,36.4124885897,142.672395601,0.0,32.1804615127,60.9114621605,206.923014844,0.00861353516154,91.7998,115.114601309
 09/27  17:00:00,354.574477785,35.8908597409,142.807022824,0.0,32.1804615127,77.5397301883,214.147247823,1.2317222822,49.9818,162.933725541
 09/27  18:00:00,412.84547513,35.9341127618,141.867181904,0.0,77.122965704,86.2600435998,356.049193753,2.19302631955,49.9818,303.874367433
 09/27  19:00:00,430.40835848,35.8783042585,140.451228064,0.0,102.647051061,80.1663183927,261.515994742,3.34300369224,33.3212,224.85179105
 09/27  20:00:00,447.611785754,35.8587031552,133.051030244,0.0,115.40909374,92.7192997104,260.87865435,10.5200517492,33.3212,217.0374026
 09/27  21:00:00,393.015647053,35.9169127884,103.012887569,0.0,102.647051061,94.1340635361,379.060834158,22.7220748247,24.9909,331.347859334
 09/27  22:00:00,323.071008914,35.9810604927,99.7513472714,0.0,77.122965704,65.871452062,300.873390384,38.1106195782,16.6606,246.102170805
 09/27  23:00:00,234.018397622,35.9227768962,78.9201192663,0.0,38.286128036,48.4199368926,200.558403669,54.250880637,8.3303,137.977223032
 09/27  24:00:00,180.205135836,30.9452672691,67.5117010972,0.0,25.5240853573,30.610668775,166.371088568,54.5550698342,3.33212,108.483898734
 09/28  01:00:00,165.770050809,30.9452672691,60.4706689632,0.0,19.418418834,29.3649097162,131.111132557,47.143323334,3.33212,80.6356892234
 09/28  02:00:00,154.697765445,30.9452672691,57.3428296008,0.0,12.7620426787,28.1191506574,122.812337977,38.8381042314,3.33212,80.642113746
 09/28  03:00:00,155.427533029,33.3802693163,55.6670001923,0.0,12.7620426787,28.1191506574,122.711142891,32.5153764065,3.33212,86.8636464842
 09/28  04:00:00,160.153043328,30.9452672691,56.2495463718,0.0,12.7620426787,28.1191506574,141.190552125,29.350565178,3.33212,108.507866947
 09/28  05:00:00,197.873221988,33.3802693163,63.9639921494,0.0,25.5240853573,30.610668775,224.69338554,28.1308825803,8.3303,188.23220296
 09/28  06:00:00,325.836649139,34.516603605,95.7236101831,0.0,51.0481707146,78.1489452969,374.910414987,26.9555037063,16.6606,331.294311281
 09/28  07:00:00,400.727571568,35.8253002787,126.148448241,0.0,64.3609230253,109.708623606,489.102252418,33.5038233692,24.9909,430.607529049
 09/28  08:00:00,333.286179245,35.8152713635,101.344502367,0.0,51.0481707146,80.7689615957,400.061577183,27.3634301669,33.3212,339.376947016
 09/28  09:00:00,330.535621514,36.4032207215,125.937403741,0.0,51.0481707146,71.0224615957,334.828502853,14.5346519722,66.8089,253.48495088
 09/28  10:00:00,280.721192218,36.4905976194,124.365485777,0.0,32.1804615127,65.7244621605,295.570795328,9.47976854207,83.4695,202.621526786
 09/28  11:00:00,258.242440815,36.5413292875,101.156936878,0.0,32.1804615127,65.7244621605,245.283347527,8.40786416195,83.4695,153.405983365
 09/28  12:00:00,258.83508616,36.5773415583,102.375237162,0.0,32.1804615127,65.7244621605,237.049264187,7.02980664494,83.4695,146.549957542
 09/28  13:00:00,262.17182647,36.6083231626,115.280607424,0.0,32.1804615127,55.9779621605,226.807225909,5.31883163871,75.1392,146.34919427
 09/28  14:00:00,271.029251933,36.637024698,123.980770925,0.0,32.1804615127,55.9779621605,223.502122963,3.96116860878,66.8089,152.732054355
 09/28  15:00:00,278.087692501,36.6641356359,130.885622758,0.0,32.1804615127,55.9779621605,224.028763302,2.6225422288,75.1392,146.267021074
 09/28  16:00:00,304.294107065,36.3658083123,128.129623264,0.0,32.1804615127,60.9114621605,202.526646116,1.98740659405,91.7998,108.739439522
 09/28  17:00:00,336.435553099,35.8462384646,125.829076091,0.0,32.1804615127,77.5397301883,224.72170031,4.94652414868,49.9818,169.793376162
 09/28  18:00:00,404.935135846,35.8923889814,134.789517701,0.0,77.122965704,86.2600435998,359.371692587,8.25964475401,49.9818,301.130247833
 09/28  19:00:00,416.715789118,35.8300591341,128.001083757,0.0,102.647051061,80.1663183927,266.138279925,11.6794971969,33.3212,221.137582728
 09/28  20:00:00,432.131052992,35.8169088898,118.34020067,0.0,115.40909374,92.7192997104,274.179307929,17.0575108911,33.3212,223.800597037
 09/28  21:00:00,402.037421062,35.8645419752,112.102691283,0.0,102.647051061,94.1340635361,378.970274723,23.0788616426,24.9909,330.90051308
 09/28  22:00:00,307.52048988,35.9323364367,84.3908898901,0.0,77.122965704,65.871452062,295.357298912,31.6129541,16.6606,247.083744812
 09/28  23:00:00,223.88680109,35.8881113815,68.9564814603,0.0,38.286128036,48.4199368926,190.129790123,44.3484012719,8.3303,137.451088851
 09/28  24:00:00,173.677557615,30.9452672691,61.0841325325,0.0,25.5240853573,30.610668775,159.379450022,46.9815636235,3.33212,109.065766399
 09/29  01:00:00,160.264420897,30.9452672691,55.0444340772,0.0,19.418418834,29.3649097162,129.971139433,45.9832228751,3.33212,80.6557965584
 09/29  02:00:00,149.105419878,30.9452672691,51.8140104846,0.0,12.7620426787,28.1191506574,125.786708901,41.7937522574,3.33212,80.6608366432
 09/29  03:00:00,149.53641095,33.3802693163,49.8218305869,0.0,12.7620426787,28.1191506574,128.330856531,38.116350523,3.33212,86.8823860085
 09/29  04:00:00,155.155799608,30.9452672691,50.6623268068,0.0,12.7620426787,28.1191506574,146.413139735,34.526431036,3.33212,108.554588699
 09/29  05:00:00,193.250972464,32.9744356418,59.1237789674,0.0,25.5240853573,30.610668775,228.080819979,31.3834653947,8.3303,188.367054584
 09/29  06:00:00,321.28396016,34.516603605,90.4988984653,0.0,51.0481707146,78.1489452969,376.915996244,28.5165527565,16.6606,331.738843487
 09/29  07:00:00,400.788089362,35.8220041585,125.304060717,0.0,64.3609230253,109.708623606,488.08715427,27.3126361447,24.9909,435.783618126
 09/29  08:00:00,365.662826179,35.8398742627,132.438264092,0.0,51.0481707146,80.7689615957,383.219304257,11.6771624163,33.3212,338.220941841
 09/29  09:00:00,345.937519421,36.3982958556,139.995498114,0.0,51.0481707146,71.0224615957,324.645685406,1.06091225777,66.8089,256.775873148
 09/29  10:00:00,300.403522789,36.4884450965,142.1141418,0.0,32.1804615127,65.7244621605,281.937270186,0.35346804759,83.4695,198.114302138
 09/29  11:00:00,301.966618168,36.5527192942,141.868013233,0.0,32.1804615127,65.7244621605,237.090855512,0.131483544914,83.4695,153.489871967
 09/29  12:00:00,302.224440151,36.6671239255,141.659248748,0.0,32.1804615127,65.7244621605,234.145110415,0.0435358963985,83.4695,150.632074518
 09/29  13:00:00,292.761824884,36.7526387489,141.19935378,0.0,32.1804615127,55.9779621605,224.236096882,0.0340950524567,75.1392,149.062801829
 09/29  14:00:00,293.101495575,36.755103281,141.352713204,0.0,32.1804615127,55.9779621605,213.077605299,0.0346592182223,66.8089,146.234046081
 09/29  15:00:00,293.55884689,36.7434388655,141.65211552,0.0,32.1804615127,55.9779621605,221.392589646,0.0239489182659,75.1392,146.229440728
 09/29  16:00:00,323.026393498,36.4868058335,142.469636228,0.0,32.1804615127,60.9114621605,206.987967523,0.00352340363701,91.7998,115.18464412
 09/29  17:00:00,357.036964588,35.9388374039,142.689720376,0.0,32.1804615127,77.5397301883,217.571163823,1.21073382442,49.9818,166.378629998
 09/29  18:00:00,416.971231079,35.9755770947,141.235731153,0.0,77.122965704,86.2600435998,352.665238478,1.94952066235,49.9818,300.733917816
 09/29  19:00:00,431.776523301,35.94010237,141.475400759,0.0,102.647051061,80.1663183927,260.760230432,2.25673204849,33.3212,225.182298384
 09/29  20:00:00,456.127791802,35.926645415,141.248683968,0.0,115.40909374,92.7192997104,260.687953563,2.79535025239,33.3212,224.57140331
 09/29  21:00:00,431.400122637,35.9873667671,140.614213153,0.0,102.647051061,94.1340635361,363.22230857,7.54368022567,24.9909,330.687728345
 09/29  22:00:00,345.908981657,36.0489308435,121.995190658,0.0,77.122965704,65.871452062,279.894465981,15.3390851365,16.6606,247.894780844
 09/29  23:00:00,221.102685689,35.9868306628,65.9642470507,0.0,38.286128036,48.4199368926,173.745260515,27.327346207,8.3303,138.087614308
 09/29  24:00:00,175.73777449,30.9452672691,63.0828066052,0.0,25.5240853573,30.610668775,147.99244331,36.1008418204,3.33212,108.559481489
 09/30  01:00:00,177.212785407,30.9452672691,62.3579275718,0.0,27.7269238854,30.610668775,122.708671499,38.700751803,3.33212,80.6757996964
 09/30  02:00:00,158.996281806,33.3802693163,59.2273747778,0.0,12.7620426787,28.1191506574,125.792654848,35.5597435266,3.33212,86.9007913215
 09/30  03:00:00,155.839590935,32.5686019672,56.8976008845,0.0,12.7620426787,28.1191506574,116.827114678,32.8020672911,3.33212,80.6929273868
 09/30  04:00:00,162.301880836,31.7569346182,57.6764667026,0.0,12.7620426787,28.1191506574,141.606275803,29.690063294,3.33212,108.584092509
 09/30  05:00:00,177.848234769,33.3802693163,59.3587834702,0.0,12.7620426787,28.1191506574,173.082336991,26.5867794913,8.3303,138.1652575
 09/30  06:00:00,267.480333596,34.0296031955,70.358514857,0.0,42.6918050922,54.3732441037,237.006715967,24.1094850232,16.6606,196.236630944
 09/30  07:00:00,333.963360462,35.8586058959,105.021362927,0.0,42.6918050922,86.1019271793,378.435214581,21.2723477915,24.9909,332.17196679
 09/30  08:00:00,405.553087078,35.8646247303,134.609024677,0.0,57.6566862989,112.030105488,505.388163989,6.91023233439,33.3212,465.156731654
 09/30  09:00:00,362.766464552,36.4056230716,136.862136593,0.0,57.6566862989,83.6599452969,407.704145142,0.0811243180122,66.8089,340.814120824
 09/30  10:00:00,310.382400718,36.53882918,137.08673083,0.0,42.6918050922,68.9656133826,341.439140185,0.0203791312458,83.4695,257.949261054
 09/30  11:00:00,302.236517685,36.6465901061,135.941591307,0.0,34.9340096728,67.7198543238,287.567939031,0.00994246730863,83.4695,204.088496564
 09/30  12:00:00,302.020399588,36.8217285763,135.470903385,0.0,34.9340096728,67.7198543238,233.309049395,0.00155324116453,83.4695,149.837996154
 09/30  13:00:00,292.06151539,36.7598685211,135.227289792,0.0,34.9340096728,57.9733543238,228.686391279,0.0,75.1392,153.547191279
 09/30  14:00:00,290.63460645,36.8352015935,133.716771031,0.0,34.9340096728,57.9733543238,220.142011888,0.0,66.8089,153.333111888
 09/30  15:00:00,290.180657665,36.7637055586,133.340672972,0.0,34.9340096728,57.9733543238,221.818638907,0.00419427584593,75.1392,146.675244631
 09/30  16:00:00,319.919100264,36.4747963079,134.128683159,0.0,34.9340096728,62.9068543238,207.217673307,0.0603102008503,91.7998,115.357563106
 09/30  17:00:00,348.855849652,35.9621259894,135.932675481,0.0,34.9340096728,72.2186844194,190.062774779,1.41892847534,49.9818,138.662046304
 09/30  18:00:00,423.276731097,36.1023952156,135.798637363,0.0,87.0357390804,86.2600435998,224.052537181,1.73064320026,49.9818,172.340093981
 09/30  19:00:00,425.331812008,35.9229213768,135.702409556,0.0,102.000620287,77.6748002752,258.639137798,2.04296451459,33.3212,223.274973283
 09/30  20:00:00,435.201864101,35.8799070657,135.121323105,0.0,102.000620287,88.9820225341,260.366853759,2.30380160724,33.3212,224.741852152
 09/30  21:00:00,425.331124942,35.923586552,135.831992661,0.0,102.000620287,91.6425454185,252.62220807,2.56665982841,24.9909,225.064648242
 09/30  22:00:00,373.784081061,35.8872845882,138.611147003,0.0,87.0357390804,65.871452062,348.308308601,4.64029983459,16.6606,327.007408767
 09/30  23:00:00,282.953462694,35.8337171912,122.593101239,0.0,42.6918050922,48.4199368926,212.255887246,11.7270614204,8.3303,192.198525826
 09/30  24:00:00,177.318852841,32.9744356418,60.4674439371,0.0,27.7269238854,30.610668775,127.971548986,16.0542231926,3.33212,108.585205794
 10/01  01:00:00,181.225622131,30.9452672691,57.2041293,0.0,34.4311606118,33.1021868926,114.840569408,24.496167742,3.33212,87.0122816658
 10/01  02:00:00,166.318828986,30.9452672691,59.760015699,0.0,19.466279405,30.610668775,117.937210692,33.6143997085,3.33212,80.9906909839
 10/01  03:00:00,165.527571954,30.9452672691,58.9598738585,0.0,19.466279405,30.610668775,127.012511844,36.8538969901,3.33212,86.8264948541
 10/01  04:00:00,174.79723269,33.3802693163,59.2071745455,0.0,19.466279405,30.610668775,149.452760213,37.5007246061,3.33212,108.619915607
 10/01  05:00:00,185.397945355,30.9452672691,59.9928611039,0.0,19.466279405,30.610668775,189.506260778,36.1998563417,8.3303,144.976104436
 10/01  06:00:00,268.084740017,34.6789370748,70.2337268185,0.0,42.6918050922,54.3732441037,247.368933108,33.7971701412,16.6606,196.911162967
 10/01  07:00:00,342.701030838,36.0622351797,104.084406754,0.0,49.3960418185,88.5934452969,401.952136517,50.6434603966,24.9909,326.317776121
 10/01  08:00:00,406.927035544,35.8908997891,136.613437353,0.0,57.6566862989,112.030105488,531.881380237,26.0736485962,33.3212,472.48653164
 10/01  09:00:00,349.603527394,36.4250127039,134.001971395,0.0,50.9524495726,81.1684271793,410.190532082,6.05164198267,66.8089,337.3299901
 10/01  10:00:00,310.015117459,36.6339707499,138.473045851,0.0,42.6918050922,68.9656133826,347.257878689,0.0553000346441,83.4695,263.733078655
 10/01  11:00:00,307.734908471,36.6623334797,139.295493706,0.0,38.286128036,68.9656133826,289.896795419,0.0,83.4695,206.427295419
 10/01  12:00:00,308.367367629,36.7246850133,139.831470965,0.0,38.286128036,68.9656133826,231.018075314,0.0,83.4695,147.548575314
 10/01  13:00:00,289.631173258,36.7475229407,139.315699699,0.0,31.5818913096,56.727595265,228.850772685,0.297058553467,75.1392,153.414514132
 10/01  14:00:00,289.514011432,36.8033550318,138.867017504,0.0,31.5818913096,56.727595265,213.555343912,0.377362128256,66.8089,146.369081784
 10/01  15:00:00,290.02430224,36.7375562388,139.200748978,0.0,31.5818913096,56.727595265,221.936170647,0.437460136232,75.1392,146.359510511
 10/01  16:00:00,320.224414189,36.4466279163,140.849507727,0.0,31.5818913096,61.661095265,207.702740821,0.623724436116,91.7998,115.279216385
 10/01  17:00:00,347.44308185,35.9180683438,141.653607983,0.0,31.5818913096,70.9729253606,196.095004097,2.50788650277,49.9818,143.605317594
 10/01  18:00:00,416.731121945,35.9482237795,141.510324152,0.0,80.3315023541,83.7685254822,224.887056589,2.57680270738,49.9818,172.328453881
 10/01  19:00:00,428.021398333,35.8658031209,141.221719852,0.0,102.000620287,77.6748002752,256.296679911,2.85097292979,33.3212,220.124506981
 10/01  20:00:00,447.504062199,35.8328094392,140.833769801,0.0,108.704857014,91.4735406516,262.502681443,7.33128459429,33.3212,221.850196848
 10/01  21:00:00,415.339005702,35.9385332451,137.374984276,0.0,95.2963835608,89.1510273009,264.681597418,14.7544191115,24.9909,224.936278306
 10/01  22:00:00,332.513672492,35.9110243085,108.34350416,0.0,80.3315023541,63.3799339444,367.426515236,23.7846880664,16.6606,326.981227169
 10/01  23:00:00,246.510451223,35.8637341911,87.0175599525,0.0,42.6918050922,48.4199368926,236.421512316,35.8995060331,8.3303,192.191706283
 10/01  24:00:00,203.258355048,31.7569346182,78.3228573521,0.0,34.4311606118,33.1021868926,153.614558533,41.5317388316,3.33212,108.750699702
 10/02  01:00:00,177.059590749,32.5686019672,70.2183351303,0.0,19.418418834,29.3649097162,132.242986838,41.9780585811,3.33212,86.9328082572
 10/02  02:00:00,162.899104591,30.9452672691,65.5418615781,0.0,12.7620426787,28.1191506574,122.405502662,38.3494334202,3.33212,80.7239492414
 10/02  03:00:00,161.232175462,32.5686019672,62.2638920603,0.0,12.7620426787,28.1191506574,125.448788192,35.1743106093,3.33212,86.9423575825
 10/02  04:00:00,166.405792786,31.7569346182,61.6929163481,0.0,12.7620426787,28.1191506574,144.989199136,32.9871191243,3.33212,108.669960012
 10/02  05:00:00,203.018615528,33.3802693163,69.1104553944,0.0,25.5240853573,30.610668775,233.386292714,31.0366548757,8.3303,194.019337838
 10/02  06:00:00,330.444103962,34.0296031955,100.810870167,0.0,51.0481707146,78.1489452969,372.804322227,29.3446406445,16.6606,326.799081582
 10/02  07:00:00,407.425759703,35.8264996425,132.834915813,0.0,64.3609230253,109.708623606,498.405667736,32.640513136,24.9909,440.7742546
 10/02  08:00:00,360.885076505,35.8154177836,128.631539218,0.0,51.0481707146,80.7689615957,391.467825437,14.4501323249,33.3212,343.696493112
 10/02  09:00:00,344.508901371,36.4044881633,138.727511744,0.0,51.0481707146,71.0224615957,327.994939902,1.48215329027,66.8089,259.703886612
 10/02  10:00:00,299.851364256,36.4916293638,141.900098602,0.0,32.1804615127,65.7244621605,287.518566874,1.14568435362,83.4695,202.90338252
 10/02  11:00:00,301.324650445,36.5470023301,141.987830864,0.0,32.1804615127,65.7244621605,234.221428514,1.20075487286,83.4695,149.551173642
 10/02  12:00:00,300.797697524,36.6061474505,141.266281408,0.0,32.1804615127,65.7244621605,237.882679706,0.916404383932,83.4695,153.496775322
 10/02  13:00:00,291.375776229,36.6263794104,141.259709357,0.0,32.1804615127,55.9779621605,225.173952464,0.887257868919,75.1392,149.147494595
 10/02  14:00:00,291.933301087,36.6566094454,142.099848926,0.0,32.1804615127,55.9779621605,218.696679608,1.31678863729,66.8089,150.570990971
 10/02  15:00:00,292.593904474,36.6827328381,143.014450658,0.0,32.1804615127,55.9779621605,223.309956789,1.744531446,75.1392,146.426225343
 10/02  16:00:00,321.721329521,36.4223347531,143.716746391,0.0,32.1804615127,60.9114621605,207.819065891,0.712557068382,91.7998,115.306708823
 10/02  17:00:00,353.867490602,35.9039691431,141.469030756,0.0,32.1804615127,77.5397301883,222.572798888,2.39879083994,49.9818,170.192208048
 10/02  18:00:00,413.194993959,35.94425374,138.608099647,0.0,77.122965704,86.2600435998,358.970451862,3.28083023452,49.9818,305.707821628
 10/02  19:00:00,428.294729192,35.894050313,137.919210982,0.0,102.647051061,80.1663183927,262.969769036,3.89641732649,33.3212,225.75215171
 10/02  20:00:00,452.902224631,35.8807785871,137.221259616,0.0,115.40909374,92.7192997104,263.484877318,5.03695157427,33.3212,225.126725744
 10/02  21:00:00,428.111900667,35.9587447646,136.000715414,0.0,102.647051061,94.1340635361,364.689456341,6.26156621967,24.9909,333.436990122
 10/02  22:00:00,362.996399841,36.0376494445,137.482317563,0.0,77.122965704,65.871452062,271.775420693,7.74721225281,16.6606,247.36760844
 10/02  23:00:00,297.300818509,35.9930465217,139.999152103,0.0,38.286128036,48.4199368926,156.425841169,9.82761453899,8.3303,138.26792663
 10/02  24:00:00,201.214724928,33.3802693163,85.1006378325,0.0,25.5240853573,30.610668775,120.397848086,4.4018649101,3.33212,112.663863176
 10/03  01:00:00,138.799841224,30.9452672691,33.6951830132,0.0,19.418418834,29.3649097162,92.0556328784,5.6500942411,3.33212,83.0734186373
 10/03  02:00:00,190.44282556,33.3802693163,89.8110903992,0.0,12.7620426787,28.1191506574,91.9227050216,7.55791458021,3.33212,81.0326704414
 10/03  03:00:00,145.512764343,31.7569346182,47.2480374052,0.0,12.7620426787,28.1191506574,99.6746818597,9.64544589245,3.33212,86.6971159672
 10/03  04:00:00,172.305389709,32.5686019672,65.762159577,0.0,12.7620426787,28.1191506574,123.298271988,11.2651472422,3.33212,108.701004746
 10/03  05:00:00,221.122798278,33.3802693163,85.9527131686,0.0,25.5240853573,30.610668775,216.498042321,12.3137131886,8.3303,195.854029133
 10/03  06:00:00,351.771121,34.8412705446,119.778782121,0.0,51.0481707146,78.1489452969,363.573426851,13.3268212034,16.6606,333.586005647
 10/03  07:00:00,415.878976102,35.8522358397,139.246833204,0.0,64.3609230253,109.708623606,482.5401616,15.7595125879,24.9909,441.789749012
 10/03  08:00:00,375.243445976,35.8162554,141.348258335,0.0,51.0481707146,80.7689615957,381.460969771,9.93979510547,33.3212,338.199974666
 10/03  09:00:00,347.700999302,36.3911062811,142.159503889,0.0,51.0481707146,71.0224615957,330.085051172,5.56776495925,66.8089,257.708386213
 10/03  10:00:00,300.341823268,36.4803899743,143.34439679,0.0,32.1804615127,65.7244621605,292.461484415,3.244517509,83.4695,205.747466906
 10/03  11:00:00,301.123352157,36.5364166999,142.794664794,0.0,32.1804615127,65.7244621605,240.254867362,3.01952404165,83.4695,153.76584332
 10/03  12:00:00,300.744412074,36.5861385354,142.048485944,0.0,32.1804615127,65.7244621605,239.798844102,2.77228288326,83.4695,153.557061219
 10/03  13:00:00,292.432809708,36.6201515787,142.901326975,0.0,32.1804615127,55.9779621605,224.921741023,3.10223546433,75.1392,146.680305559
 10/03  14:00:00,291.876779813,36.6523190709,142.251563931,0.0,32.1804615127,55.9779621605,222.850796393,2.86799772582,66.8089,153.173898667
 10/03  15:00:00,291.944699087,36.6823325175,142.305344979,0.0,32.1804615127,55.9779621605,224.703924504,3.07437224297,75.1392,146.490352261
 10/03  16:00:00,321.463859677,36.4059614074,143.631606002,0.0,32.1804615127,60.9114621605,208.531560182,1.37533611071,91.7998,115.356424071
 10/03  17:00:00,347.011675297,35.8846132614,135.761628473,0.0,32.1804615127,77.5397301883,228.614108208,8.34865551567,49.9818,170.283652692
 10/03  18:00:00,375.186143818,35.9193471449,102.570781424,0.0,77.122965704,86.2600435998,379.694100281,23.6274709437,49.9818,306.084829337
 10/03  19:00:00,370.49692937,35.8498232552,83.0230544687,0.0,102.647051061,80.1663183927,294.086540839,34.8293647897,33.3212,225.935976049
 10/03  20:00:00,422.715855112,35.8339458383,109.871847338,0.0,115.40909374,92.7192997104,300.933385364,42.301805864,33.3212,225.3103795
 10/03  21:00:00,421.78854823,35.8921880611,132.343948524,0.0,102.647051061,94.1340635361,410.024333554,50.9271359942,24.9909,334.10629756
 10/03  22:00:00,334.05959998,35.9641208965,110.817254811,0.0,77.122965704,65.871452062,330.472839833,63.1949211073,16.6606,250.617318726
 10/03  23:00:00,237.247945441,35.9141291171,82.207030945,0.0,38.286128036,48.4199368926,224.688342528,74.2285346978,8.3303,142.12950783
 10/03  24:00:00,182.127956733,30.9452672691,69.4814198164,0.0,25.5240853573,30.610668775,179.186566147,67.1397348381,3.33212,108.714711309
 10/04  01:00:00,166.457439471,30.9452672691,61.2009301957,0.0,19.418418834,29.3649097162,148.877625917,58.5664723999,3.33212,86.9790335169
 10/04  02:00:00,154.131995478,30.9452672691,56.8132920296,0.0,12.7620426787,28.1191506574,133.819868822,49.7261234148,3.33212,80.7616254069
 10/04  03:00:00,153.911259509,33.3802693163,54.1815205874,0.0,12.7620426787,28.1191506574,132.972767509,42.6523197115,3.33212,86.9883277971
 10/04  04:00:00,159.905833082,31.7569346182,55.219640679,0.0,12.7620426787,28.1191506574,148.541426619,36.467496758,3.33212,108.741809862
 10/04  05:00:00,197.3457839,32.5686019672,64.2918118678,0.0,25.5240853573,30.610668775,235.871250122,31.5336919546,8.3303,196.007258167
 10/04  06:00:00,330.920926497,34.8412705446,97.7576521325,0.0,51.0481707146,78.1489452969,378.323616829,27.5992397474,16.6606,334.063777082
 10/04  07:00:00,402.132214433,35.8269530104,127.624727383,0.0,64.3609230253,109.708623606,498.494221697,30.7252635366,24.9909,442.77805816
 10/04  08:00:00,333.068784563,35.8152713635,101.162829013,0.0,51.0481707146,80.7689615957,399.060536157,27.05612613,33.3212,338.683210027
 10/04  09:00:00,301.152530819,36.3965253102,96.9072860101,0.0,51.0481707146,71.0224615957,349.109268504,20.6599958271,66.8089,261.640372676
 10/04  10:00:00,278.64011638,36.4847782012,122.793417134,0.0,32.1804615127,65.7244621605,305.47846131,17.6723352794,83.4695,204.336626031
 10/04  11:00:00,275.697584979,36.5381201335,118.808444943,0.0,32.1804615127,65.7244621605,250.677627112,15.1508285266,83.4695,152.057298585
 10/04  12:00:00,256.949295376,36.5782941236,100.503507752,0.0,32.1804615127,65.7244621605,249.592880207,12.4871674386,83.4695,153.636212768
 10/04  13:00:00,252.042398108,36.6143982003,105.399104117,0.0,32.1804615127,55.9779621605,237.113580139,8.54138037255,75.1392,153.432999766
 10/04  14:00:00,283.325156003,36.6452611182,135.691103944,0.0,32.1804615127,55.9779621605,217.884368538,4.50750161222,66.8089,146.567966925
 10/04  15:00:00,292.344025078,36.6738452163,143.525292283,0.0,32.1804615127,55.9779621605,231.886573589,3.51070426909,75.1392,153.23666932
 10/04  16:00:00,320.842649192,36.3722657649,143.331359266,0.0,32.1804615127,60.9114621605,204.422572042,2.02248137268,91.7998,110.60029067
 10/04  17:00:00,347.753391687,35.8469980244,136.35014312,0.0,32.1804615127,77.5397301883,223.855253532,5.25946383634,49.9818,168.613989696
 10/04  18:00:00,411.236470852,35.8931875943,137.871185528,0.0,77.122965704,86.2600435998,368.911486417,9.43604662503,49.9818,309.493639792
 10/04  19:00:00,423.269152015,35.8315061724,134.250493766,0.0,102.647051061,80.1663183927,276.844561402,12.8090138299,33.3212,230.714347572
 10/04  20:00:00,450.42133621,35.8173497828,136.219383086,0.0,115.40909374,92.7192997104,274.513940159,15.6943859127,33.3212,225.498354246
 10/04  21:00:00,431.322113494,35.8670546047,140.820683826,0.0,102.647051061,94.1340635361,378.476433463,18.9095553091,24.9909,334.575978154
 10/04  22:00:00,340.44565026,35.9448982624,116.72568952,0.0,77.122965704,65.871452062,288.933256124,24.5899871512,16.6606,247.682668973
 10/04  23:00:00,238.652953731,35.9057866807,83.3451567756,0.0,38.286128036,48.4199368926,183.612872386,30.2643560261,8.3303,145.01821636
 10/04  24:00:00,158.01894623,30.9452672691,45.4632531019,0.0,25.5240853573,30.610668775,138.043391507,25.9507105302,3.33212,108.760560977
 10/05  01:00:00,154.59506905,30.9452672691,49.4371794044,0.0,19.418418834,29.3649097162,114.189288954,23.856163631,3.33212,87.0010053225
 10/05  02:00:00,177.359775209,33.3802693163,77.53768256,0.0,12.7620426787,28.1191506574,103.716567054,19.5939191141,3.33212,80.7905279399
 10/05  03:00:00,141.470314401,30.9452672691,44.2842071008,0.0,12.7620426787,28.1191506574,106.291316695,15.9401038057,3.33212,87.0190928888
 10/05  04:00:00,182.233184513,33.3802693163,75.8508858204,0.0,12.7620426787,28.1191506574,128.425429051,16.303871467,3.33212,108.789437584
 10/05  05:00:00,192.693483806,32.9744356418,59.2814699702,0.0,25.5240853573,30.610668775,224.617390869,20.1391331404,8.3303,196.147957728
 10/05  06:00:00,316.243180668,34.516603605,83.4791095271,0.0,51.0481707146,78.1489452969,374.660426482,23.433305078,16.6606,334.566521404
 10/05  07:00:00,395.176885022,35.8324471107,120.735685069,0.0,64.3609230253,109.708623606,495.994104879,27.1980134737,24.9909,443.805191406
 10/05  08:00:00,354.255682833,35.8152713635,122.239528608,0.0,51.0481707146,80.7689615957,399.105375359,22.4614623653,33.3212,343.322712994
 10/05  09:00:00,338.235533768,36.3893672169,133.61132638,0.0,51.0481707146,71.0224615957,347.14624431,18.213421984,66.8089,262.123922326
 10/05  10:00:00,247.809260583,36.4806453205,91.945172077,0.0,32.1804615127,65.7244621605,310.332052483,20.8098001364,83.4695,206.052752347
 10/05  11:00:00,212.585524479,36.5333696021,56.3554906915,0.0,32.1804615127,65.7244621605,264.301759452,26.9222911635,83.4695,153.909968289
 10/05  12:00:00,214.17792756,36.5720357612,58.6571714204,0.0,32.1804615127,65.7244621605,272.261813475,35.0902471885,83.4695,153.702066287
 10/05  13:00:00,211.12788307,36.6063746985,65.2988811838,0.0,32.1804615127,55.9779621605,257.414640429,35.4477524214,75.1392,146.827688008
 10/05  14:00:00,242.434072162,36.636483956,96.413464968,0.0,32.1804615127,55.9779621605,248.73063294,28.610300728,66.8089,153.311432212
 10/05  15:00:00,264.550822943,36.6635796756,118.122925289,0.0,32.1804615127,55.9779621605,243.666055424,21.8982863522,75.1392,146.628569072
 10/05  16:00:00,256.393857651,36.3628501658,81.0759587048,0.0,32.1804615127,60.9114621605,228.279784003,21.0177037496,91.7998,115.462280253
 10/05  17:00:00,265.10641276,35.8159594871,55.6239598443,0.0,32.1804615127,77.5397301883,250.887177133,30.4272931918,49.9818,170.478083941
 10/05  18:00:00,352.284364831,35.8512882247,77.6344339878,0.0,77.122965704,86.2600435998,398.375607867,40.9686092536,49.9818,307.425198613
 10/05  19:00:00,377.314379625,35.8152713635,89.4908352121,0.0,102.647051061,80.1663183927,313.624322489,47.163265404,33.3212,233.139857085
 10/05  20:00:00,417.090265221,35.8152713635,103.905767456,0.0,115.40909374,92.7192997104,309.12156274,50.1084965335,33.3212,225.691866206
 10/05  21:00:00,410.947958985,35.8195349601,121.31629915,0.0,102.647051061,94.1340635361,414.150653338,54.0872352779,24.9909,335.07251806
 10/05  22:00:00,322.086292299,35.8629204986,99.0078032981,0.0,77.122965704,65.871452062,330.75097414,61.2907702171,16.6606,252.799603923
 10/05  23:00:00,226.929986128,35.8461399148,72.0232786699,0.0,38.286128036,48.4199368926,218.104424311,68.9818802447,8.3303,140.792244066
 10/05  24:00:00,174.030854445,30.9452672691,61.4437534257,0.0,25.5240853573,30.610668775,172.005075125,59.895622159,3.33212,108.777332966
 10/06  01:00:00,159.779098276,30.9452672691,54.5659976023,0.0,19.418418834,29.3649097162,144.903399964,54.5476196158,3.33212,87.0236603483
 10/06  02:00:00,148.084998122,30.9452672691,50.7990777773,0.0,12.7620426787,28.1191506574,139.51485361,49.15138837,3.33212,87.03134524
 10/06  03:00:00,146.623911418,31.7569346182,48.5305493983,0.0,12.7620426787,28.1191506574,128.521493398,44.3785401775,3.33212,80.8108332209
 10/06  04:00:00,155.742670683,32.5686019672,49.632380136,0.0,12.7620426787,28.1191506574,157.255375371,38.6967931866,3.33212,115.226462184
 10/06  05:00:00,192.929163706,33.3802693163,58.3717011481,0.0,25.5240853573,30.610668775,236.042640902,33.2913374316,8.3303,194.421003471
 10/06  06:00:00,322.771002701,33.7049362559,90.0426776209,0.0,51.0481707146,78.1489452969,381.180306554,29.0147691243,16.6606,335.504937429
 10/06  07:00:00,394.171941502,35.8255004044,118.694648035,0.0,64.3609230253,109.708623606,504.219974738,33.4045175784,24.9909,445.82455716
 10/06  08:00:00,324.651129533,35.8152713635,91.9932460677,0.0,51.0481707146,80.7689615957,408.686967995,34.7224524501,33.3212,340.643315545
 10/06  09:00:00,285.216420722,36.3921146813,81.0124326106,0.0,51.0481707146,71.0224615957,364.943019408,32.0353459797,66.8089,266.098773429
 10/06  10:00:00,224.144928202,36.4819752371,68.6381523996,0.0,32.1804615127,65.7244621605,325.559939935,35.8846886068,83.4695,206.205751328
 10/06  11:00:00,219.722770121,36.5355282246,63.535844549,0.0,32.1804615127,65.7244621605,279.09430144,41.6362848355,83.4695,153.988516605
 10/06  12:00:00,221.276649423,36.5752331745,65.7515046361,0.0,32.1804615127,65.7244621605,284.450978418,47.2025757928,83.4695,153.778902625
 10/06  13:00:00,212.692521079,36.6099632673,66.8607295538,0.0,32.1804615127,55.9779621605,270.200252835,48.1674328027,75.1392,146.893620032
 10/06  14:00:00,212.12958879,36.6392433672,66.2859194885,0.0,32.1804615127,55.9779621605,265.962596079,45.7581556898,66.8089,153.395540389
 10/06  15:00:00,211.885979077,36.6662821928,66.037185371,0.0,32.1804615127,55.9779621605,270.145679963,42.0930180163,75.1392,152.913461947
 10/06  16:00:00,240.344213855,36.3640742653,65.5206275342,0.0,32.1804615127,60.9114621605,245.672348458,44.366807489,91.7998,109.505740969
 10/06  17:00:00,286.731009908,35.8152713635,77.3025485853,0.0,32.1804615127,77.5397301883,283.157788384,59.5238137386,49.9818,173.652174646
 10/06  18:00:00,369.123928349,35.8312598045,94.4318178499,0.0,77.122965704,86.2600435998,434.668179444,72.9243479744,49.9818,311.76203147
 10/06  19:00:00,378.873566544,35.8152713635,91.4032231341,0.0,102.647051061,80.1663183927,351.821148562,91.9653135431,33.3212,226.534635019
 10/06  20:00:00,410.351978037,35.8152713635,97.3845631812,0.0,115.40909374,92.7192997104,390.31515451,131.089994144,33.3212,225.903960367
 10/06  21:00:00,399.228453427,35.8152713635,109.544894525,0.0,102.647051061,94.1340635361,539.635322245,177.245838621,24.9909,337.398583624
 10/06  22:00:00,309.287305197,35.8328123692,85.6735165239,0.0,77.122965704,65.871452062,481.289610388,210.549298827,16.6606,254.079711561
 10/06  23:00:00,214.246003077,35.8158377643,58.5992410491,0.0,38.286128036,48.4199368926,367.951928661,220.24293233,8.3303,139.37869633
 10/06  24:00:00,160.94393206,30.9452672691,48.2219377111,0.0,25.5240853573,30.610668775,191.69478076,73.9246469629,3.33212,114.438013797
 10/07  01:00:00,158.101562488,30.9452672691,43.1708239793,0.0,27.7269238854,30.610668775,145.903569471,55.5194483504,3.33212,87.0520011211
 10/07  02:00:00,137.694331122,30.9452672691,40.2863294858,0.0,12.7620426787,28.1191506574,125.315965254,41.154965026,3.33212,80.8288802276
 10/07  03:00:00,136.621301683,30.9452672691,39.2409744707,0.0,12.7620426787,28.1191506574,122.557595029,32.1688276984,3.33212,87.0566473303
 10/07  04:00:00,144.55603557,30.9452672691,40.59049612,0.0,12.7620426787,28.1191506574,147.046277608,28.4675050349,3.33212,115.246652573
 10/07  05:00:00,158.336206023,30.9452672691,42.1053086272,0.0,12.7620426787,28.1191506574,174.471708255,27.5201940163,8.3303,138.621214238
 10/07  06:00:00,251.233255567,34.4760202375,50.7363091999,0.0,42.6918050922,54.3732441037,240.805401722,26.9181247178,16.6606,197.226677004
 10/07  07:00:00,305.966032635,35.8233527202,76.0741673767,0.0,42.6918050922,86.1019271793,471.151192422,110.632864841,24.9909,335.527427581
 10/07  08:00:00,380.399213211,35.8152713635,109.800756607,0.0,57.6566862989,112.030105488,610.723753355,95.170357086,33.3212,482.232196269
 10/07  09:00:00,317.029186674,36.3934060302,93.1286450691,0.0,57.6566862989,83.6599452969,489.023992421,74.1195464047,66.8089,348.095546017
 10/07  10:00:00,240.568461443,36.4823130397,71.0454690955,0.0,42.6918050922,68.9656133826,408.798777195,66.5688656278,83.4695,258.760411567
 10/07  11:00:00,226.661406821,36.5360217688,65.5335127398,0.0,34.9340096728,67.7198543238,361.843771427,65.5426505245,83.4695,212.831620903
 10/07  12:00:00,221.325973581,36.5762862259,61.0019788382,0.0,34.9340096728,67.7198543238,302.426301817,63.5519285874,83.4695,155.40487323
 10/07  13:00:00,213.082280239,36.6116032465,62.4479920199,0.0,34.9340096728,57.9733543238,295.968923265,66.773706068,75.1392,154.056017197
 10/07  14:00:00,213.618938142,36.6408749367,62.9500184986,0.0,34.9340096728,57.9733543238,293.026855017,72.365448103,66.8089,153.852506914
 10/07  15:00:00,211.144730466,36.6669010441,60.46562301,0.0,34.9340096728,57.9733543238,308.811735739,79.8203114261,75.1392,153.852224313
 10/07  16:00:00,237.710701314,36.3613515402,58.0460607169,0.0,34.9340096728,62.9068543238,305.210748914,97.7685895598,91.7998,115.642359354
 10/07  17:00:00,269.615321173,35.8152713635,62.6993114472,0.0,34.9340096728,72.2186844194,317.654323492,121.893854571,49.9818,145.778668921
 10/07  18:00:00,357.002997041,35.8298809283,72.4340775474,0.0,87.0357390804,86.2600435998,372.297251992,150.927499347,49.9818,171.387952645
 10/07  19:00:00,368.926569984,35.8152713635,83.9112068782,0.0,102.000620287,77.6748002752,445.927690543,179.377600587,33.3212,233.228889956
 10/07  20:00:00,388.387767252,35.8152713635,91.8508196487,0.0,102.000620287,88.9820225341,468.843026478,208.9309289,33.3212,226.590897578
 10/07  21:00:00,379.230486947,35.8152713635,92.1558216354,0.0,102.000620287,91.6425454185,476.26426366,224.858736697,24.9909,226.414626963
 10/07  22:00:00,321.640654187,35.8152713635,87.4828621824,0.0,87.0357390804,65.871452062,581.96334343,230.843414003,16.6606,334.459329427
 10/07  23:00:00,223.975024146,35.8152713635,63.0682593588,0.0,42.6918050922,48.4199368926,450.207641378,245.195522813,8.3303,196.681818564
 10/07  24:00:00,163.435976765,30.9452672691,48.4349254074,0.0,27.7269238854,30.610668775,174.65660411,56.0555100658,3.33212,115.268974044
 10/08  01:00:00,165.57683973,30.9452672691,41.2985957963,0.0,34.4311606118,33.1021868926,136.269320966,45.7512957724,3.33212,87.1859051932
 10/08  02:00:00,144.047983104,30.9452672691,37.2409247431,0.0,19.466279405,30.610668775,128.66865136,38.1565439101,3.33212,87.1799874503
 10/08  03:00:00,141.815182783,30.9452672691,35.0236506391,0.0,19.466279405,30.610668775,116.299854536,32.0131506259,3.33212,80.9545839102
 10/08  04:00:00,149.357651754,30.9452672691,35.9896478206,0.0,19.466279405,30.610668775,147.526494996,28.8577033862,3.33212,115.336671609
 10/08  05:00:00,163.468949566,30.9452672691,37.8598194551,0.0,19.466279405,30.610668775,181.352448054,27.5406043965,8.3303,145.481543658
 10/08  06:00:00,246.165666078,33.3802693163,46.6358803194,0.0,42.6918050922,54.3732441037,241.732601317,27.1732879236,16.6606,197.898713394
 10/08  07:00:00,312.557547447,35.8165889487,72.1085838743,0.0,49.3960418185,88.5934452969,551.298744447,189.071784531,24.9909,337.236059916
 10/08  08:00:00,378.728682551,35.8152713635,107.013896035,0.0,57.6566862989,112.030105488,677.810669038,162.446469933,33.3212,482.042999105
 10/08  09:00:00,318.73844601,36.3915612887,103.567243864,0.0,50.9524495726,81.1684271793,516.835854621,100.818585555,66.8089,349.208369066
 10/08  10:00:00,266.806426289,36.4840135258,96.9831874271,0.0,42.6918050922,68.9656133826,418.440494868,67.9468678218,83.4695,267.024127046
 10/08  11:00:00,267.697737107,36.5396577873,101.726971958,0.0,38.286128036,68.9656133826,337.917486467,47.346537888,83.4695,207.101448579
 10/08  12:00:00,275.241861907,36.5830340778,110.057362863,0.0,38.286128036,68.9656133826,267.80923068,30.3948023335,83.4695,153.944928347
 10/08  13:00:00,280.7831533,36.6193708746,134.321057955,0.0,31.5818913096,56.727595265,250.345628331,21.274259701,75.1392,153.93216863
 10/08  14:00:00,283.13965341,36.6505940919,136.472285023,0.0,31.5818913096,56.727595265,237.761826111,17.4187380152,66.8089,153.534188096
 10/08  15:00:00,284.421449053,36.6777074209,137.591284518,0.0,31.5818913096,56.727595265,236.535525988,14.2231747911,75.1392,147.173151197
 10/08  16:00:00,281.045734066,36.3720324272,105.474766594,0.0,31.5818913096,61.661095265,225.863070371,18.7664425705,91.7998,115.2968278
 10/08  17:00:00,276.267622964,35.8152713635,73.9205715919,0.0,31.5818913096,70.9729253606,229.185502383,33.3626362155,49.9818,145.841066168
 10/08  18:00:00,363.128115901,35.8284838775,87.8719216202,0.0,80.3315023541,83.7685254822,279.803799277,51.6967613988,49.9818,178.125237878
 10/08  19:00:00,387.272939495,35.8152713635,102.444025448,0.0,102.000620287,77.6748002752,329.386528031,69.7627801713,33.3212,226.302547859
 10/08  20:00:00,416.171408151,35.8152713635,110.715745693,0.0,108.704857014,91.4735406516,361.688431976,102.700719919,33.3212,225.666512057
 10/08  21:00:00,387.794502513,35.8152713635,110.357504412,0.0,95.2963835608,89.1510273009,408.267745311,149.663936781,24.9909,233.61290853
 10/08  22:00:00,327.252015288,35.8152713635,102.997179559,0.0,80.3315023541,63.3799339444,507.110313896,155.485531526,16.6606,334.96418237
 10/08  23:00:00,236.970775973,35.8152713635,77.2425642724,0.0,42.6918050922,48.4199368926,339.179418035,140.662526826,8.3303,190.186591209
 10/08  24:00:00,186.685559741,30.9452672691,62.5359654543,0.0,34.4311606118,33.1021868926,190.045669205,72.0577794898,3.33212,114.655769715
 10/09  01:00:00,179.485898013,30.9452672691,55.3652286067,0.0,34.4311606118,33.1021868926,146.654580395,56.1248616203,3.33212,87.1975987744
 10/09  02:00:00,157.599313979,30.9452672691,50.9999000269,0.0,19.466279405,30.610668775,135.59623747,45.0580368149,3.33212,87.2060806553
 10/09  03:00:00,155.584570098,30.9452672691,49.0085972368,0.0,19.466279405,30.610668775,127.444890763,36.8967498429,3.33212,87.2160209205
 10/09  04:00:00,163.452317168,30.9452672691,50.3103621926,0.0,19.466279405,30.610668775,149.363434434,30.6863160855,3.33212,115.344998349
 10/09  05:00:00,177.861351185,30.9452672691,52.4889577328,0.0,19.466279405,30.610668775,173.858741214,26.2114055986,8.3303,139.317035616
 10/09  06:00:00,263.413688567,34.6789370748,62.8301606463,0.0,42.6918050922,54.3732441037,244.220547126,22.7951939479,16.6606,204.764753178
 10/09  07:00:00,328.887294323,35.9271467301,90.5771300108,0.0,49.3960418185,88.5934452969,387.771959041,26.203209694,24.9909,336.577849347
 10/09  08:00:00,394.925957151,35.8152713635,124.74285013,0.0,57.6566862989,112.030105488,540.251627656,22.1069954186,33.3212,484.823432237
 10/09  09:00:00,345.271466553,36.4016450375,130.493495085,0.0,50.9524495726,81.1684271793,431.75312745,15.1900164687,66.8089,349.754210981
 10/09  10:00:00,311.78456094,36.491165765,141.219274448,0.0,42.6918050922,68.9656133826,359.420642208,8.64728666544,83.4695,267.303855542
 10/09  11:00:00,311.964001844,36.5403399283,144.332845245,0.0,38.286128036,68.9656133826,294.558997191,3.82774128007,83.4695,207.261755911
 10/09  12:00:00,313.02889166,36.5773724567,145.360214092,0.0,38.286128036,68.9656133826,241.175903762,3.6850576393,83.4695,154.021346123
 10/09  13:00:00,294.864776222,36.6073987657,145.765482609,0.0,31.5818913096,56.727595265,234.136341463,4.98731400555,75.1392,154.009827457
 10/09  14:00:00,294.838318484,36.6341985575,145.661280084,0.0,31.5818913096,56.727595265,225.88744377,5.45954980181,66.8089,153.618993968
 10/09  15:00:00,294.908775741,36.6592115456,145.672085427,0.0,31.5818913096,56.727595265,234.558854345,5.81396083052,75.1392,153.605693515
 10/09  16:00:00,323.577315016,36.3569218503,145.66194569,0.0,31.5818913096,61.661095265,213.302675429,5.90908190417,91.7998,115.593793524
 10/09  17:00:00,350.122072556,35.818800772,145.679857997,0.0,31.5818913096,70.9729253606,204.967408279,9.05108787455,49.9818,145.934520404
 10/09  18:00:00,412.979044029,35.8518304046,136.407039502,0.0,80.3315023541,83.7685254822,230.565495965,9.20369993403,49.9818,171.379996031
 10/09  19:00:00,426.830563503,35.8152713635,140.992600159,0.0,102.000620287,77.6748002752,276.448670586,9.30688613599,33.3212,233.82058445
 10/09  20:00:00,448.776931141,35.8152713635,142.290655114,0.0,108.704857014,91.4735406516,267.206526445,8.0291538787,33.3212,225.856172566
 10/09  21:00:00,420.367256439,35.8231904406,141.94378599,0.0,95.2963835608,89.1510273009,260.397985373,8.89490607939,24.9909,226.512179293
 10/09  22:00:00,367.698313294,35.8269642129,142.52221194,0.0,80.3315023541,63.3799339444,365.533555572,12.0078045055,16.6606,336.865151066
 10/09  23:00:00,291.947052806,35.8162796087,131.362378164,0.0,42.6918050922,48.4199368926,220.907053467,17.2835572686,8.3303,195.293196198
 10/09  24:00:00,160.396126047,30.9452672691,36.4458452048,0.0,34.4311606118,33.1021868926,128.449661279,9.59458824952,3.33212,115.52295303
 10/10  01:00:00,149.914023903,30.9452672691,44.7914915577,0.0,19.418418834,29.3649097162,103.303764421,12.8494821576,3.33212,87.1221622633
 10/10  02:00:00,161.73211321,31.7569346182,63.6107693942,0.0,12.7620426787,28.1191506574,106.105160053,15.6419713721,3.33212,87.1310686805
 10/10  03:00:00,166.408458085,32.5686019672,67.4066085617,0.0,12.7620426787,28.1191506574,107.528046353,18.587702371,3.33212,85.6082239816
 10/10  04:00:00,182.479343426,33.3802693163,75.3474700062,0.0,12.7620426787,28.1191506574,133.435763205,19.5215776509,3.33212,110.582065554
 10/10  05:00:00,205.155193585,32.5686019672,71.2926235458,0.0,25.5240853573,30.610668775,223.981086191,18.7860548518,8.3303,196.864731339
 10/10  06:00:00,342.030403476,34.1919366654,108.507211464,0.0,51.0481707146,78.1489452969,378.69079885,18.1008347812,16.6606,343.929364069
 10/10  07:00:00,416.94958621,35.9361516563,140.788030631,0.0,64.3609230253,109.708623606,498.579787839,22.4565774236,24.9909,451.132310415
 10/10  08:00:00,363.094641719,35.8152713635,129.786190122,0.0,51.0481707146,80.7689615957,401.645953119,17.9683999831,33.3212,350.356353136
 10/10  09:00:00,323.303879632,36.3839045255,118.408031654,0.0,51.0481707146,71.0224615957,342.309167007,15.1904631718,66.8089,260.309803836
 10/10  10:00:00,263.079274594,36.4732416139,106.809311759,0.0,32.1804615127,65.7244621605,313.620807244,16.8885539752,83.4695,213.262753269
 10/10  11:00:00,257.553460989,36.5252152119,100.566409946,0.0,32.1804615127,65.7244621605,254.371457291,16.5933553485,83.4695,154.308601943
 10/10  12:00:00,258.128709907,36.5636908797,101.769422422,0.0,32.1804615127,65.7244621605,253.322447103,15.7610686957,83.4695,154.091878407
 10/10  13:00:00,256.65853476,36.5970198031,109.885006091,0.0,32.1804615127,55.9779621605,242.686867892,13.6565704619,75.1392,153.89109743
 10/10  14:00:00,264.723530448,36.6263537813,117.792749409,0.0,32.1804615127,55.9779621605,231.769732972,11.2705109077,66.8089,153.690322064
 10/10  15:00:00,271.709811124,36.6538920786,124.631557128,0.0,32.1804615127,55.9779621605,237.987786688,9.16334680044,75.1392,153.685239888
 10/10  16:00:00,283.89493995,36.3559196107,108.040164763,0.0,32.1804615127,60.9114621605,217.637306027,10.2065668411,91.7998,115.630939186
 10/10  17:00:00,295.994736069,35.8261222997,86.0149716217,0.0,32.1804615127,77.5397301883,246.131368208,25.1176738804,49.9818,171.031894327
 10/10  18:00:00,344.075545129,35.867557118,69.3255427416,0.0,77.122965704,86.2600435998,408.960856589,41.8347517827,49.9818,317.144304806
 10/10  19:00:00,366.968093918,35.8170191967,79.6209653738,0.0,102.647051061,80.1663183927,305.340512946,44.6458094513,33.3212,227.373503494
 10/10  20:00:00,428.438371767,35.8152713635,115.601186578,0.0,115.40909374,92.7192997104,306.020283265,38.6625175324,33.3212,234.036565733
 10/10  21:00:00,428.356479624,35.8428435145,138.81150175,0.0,102.647051061,94.1340635361,396.448376338,33.796227044,24.9909,337.661249294
