Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/10  22:00:00,339.316542793,35.8863445235,115.985724452,0.0,77.122965704,65.871452062,308.866885745,35.4351486315,16.6606,256.771137114
 10/10  23:00:00,234.985738695,35.8660456761,79.9161157504,0.0,38.286128036,48.4199368926,194.005407458,40.2267095919,8.3303,145.448397866
 10/10  24:00:00,159.374497876,30.9452672691,46.8639924086,0.0,25.5240853573,30.610668775,150.562183151,31.8379197995,3.33212,115.392143352
 10/11  01:00:00,153.079033403,30.9452672691,47.952323866,0.0,19.418418834,29.3649097162,117.670277254,32.2200943335,3.33212,82.1180629204
 10/11  02:00:00,147.040651704,31.7569346182,49.0275571559,0.0,12.7620426787,28.1191506574,120.989486414,31.6977017588,3.33212,85.9596646555
 10/11  03:00:00,147.434857608,32.5686019672,48.6298939372,0.0,12.7620426787,28.1191506574,121.764195263,31.2768802282,3.33212,87.1551950344
 10/11  04:00:00,157.494404685,33.3802693163,51.287808545,0.0,12.7620426787,28.1191506574,148.719355194,29.9265900542,3.33212,115.46064514
 10/11  05:00:00,193.318237418,31.7569346182,61.1579456366,0.0,25.5240853573,30.610668775,233.155801034,27.8092907097,8.3303,197.016210324
 10/11  06:00:00,327.974627402,35.0036040144,94.767563887,0.0,51.0481707146,78.1489452969,382.90024805,25.9241957618,16.6606,340.315452288
 10/11  07:00:00,400.83336761,35.8264088045,126.4310836,0.0,64.3609230253,109.708623606,508.905151063,28.0547212002,24.9909,455.859529863
 10/11  08:00:00,347.767011478,35.8152713635,115.818089787,0.0,51.0481707146,80.7689615957,406.790945657,23.4205163709,33.3212,350.049229286
 10/11  09:00:00,320.300666126,36.3824800133,115.870385642,0.0,51.0481707146,71.0224615957,348.201619778,19.7497980198,66.8089,261.642921758
 10/11  10:00:00,276.709544266,36.4713242791,120.653718806,0.0,32.1804615127,65.7244621605,313.948482675,16.3414445101,83.4695,214.137538165
 10/11  11:00:00,280.512616104,36.524178884,123.365459811,0.0,32.1804615127,65.7244621605,247.942703416,10.0880346454,83.4695,154.385168771
 10/11  12:00:00,291.921012373,36.5638216193,135.034227962,0.0,32.1804615127,65.7244621605,243.414393158,5.77634580757,83.4695,154.168547351
 10/11  13:00:00,278.451619344,36.597657369,131.200454004,0.0,32.1804615127,55.9779621605,235.225910329,6.11775254497,75.1392,153.968957785
 10/11  14:00:00,264.257082593,36.6266543369,117.175740936,0.0,32.1804615127,55.9779621605,228.745338796,8.16469754474,66.8089,153.771741251
 10/11  15:00:00,251.375879515,36.6539939721,104.474874853,0.0,32.1804615127,55.9779621605,240.591826341,11.6820614456,75.1392,153.770564896
 10/11  16:00:00,268.814691163,36.3562876262,93.1456252927,0.0,32.1804615127,60.9114621605,220.857312372,13.3399668725,91.7998,115.7175455
 10/11  17:00:00,299.061568279,35.8266898708,89.0407566371,0.0,32.1804615127,77.5397301883,248.037142071,20.4373752473,49.9818,177.617966824
 10/11  18:00:00,372.125262086,35.8696328472,94.2801396466,0.0,77.122965704,86.2600435998,386.51537144,26.6567460803,49.9818,309.87682536
 10/11  19:00:00,387.678575624,35.8177063876,99.5500418314,0.0,102.647051061,80.1663183927,296.211271617,27.9772327334,33.3212,234.912838883
 10/11  20:00:00,424.394273036,35.8152713635,110.920998983,0.0,115.40909374,92.7192997104,295.112432591,27.5163620581,33.3212,234.274870533
 10/11  21:00:00,415.857818794,35.8426535916,125.940505304,0.0,102.647051061,94.1340635361,390.966657183,27.7706064328,24.9909,338.20515075
 10/11  22:00:00,344.048332189,35.8869750326,120.61477291,0.0,77.122965704,65.871452062,301.559841939,27.8501860079,16.6606,257.049055931
 10/11  23:00:00,259.157379314,35.8668304662,103.777650713,0.0,38.286128036,48.4199368926,181.113844285,27.258029029,8.3303,145.525515256
 10/11  24:00:00,150.937598617,30.9452672691,38.4553006514,0.0,25.5240853573,30.610668775,133.757832586,14.9810864128,3.33212,115.444626173
 10/12  01:00:00,147.609402588,30.9452672691,42.5050492934,0.0,19.418418834,29.3649097162,112.764819543,22.2552823096,3.33212,87.1774172336
 10/12  02:00:00,140.760955835,30.9452672691,43.5482387692,0.0,12.7620426787,28.1191506574,124.584841158,39.53436891,3.33212,81.7183522476
 10/12  03:00:00,143.119176795,33.3802693163,43.4382702584,0.0,12.7620426787,28.1191506574,144.311056704,54.5561694556,3.33212,86.4227672485
 10/12  04:00:00,149.857816824,31.7569346182,45.1989622563,0.0,12.7620426787,28.1191506574,172.4299548,53.5723993563,3.33212,115.525435444
 10/12  05:00:00,187.417875118,32.5686019672,54.3657919959,0.0,25.5240853573,30.610668775,253.89682836,48.3840696714,8.3303,197.182458689
 10/12  06:00:00,319.209569321,34.8412705446,86.0568290394,0.0,51.0481707146,78.1489452969,407.07712565,43.7455876733,16.6606,346.670937977
 10/12  07:00:00,391.06589351,35.8233254517,116.521414854,0.0,64.3609230253,109.708623606,532.440108376,55.9620147262,24.9909,451.48719365
 10/12  08:00:00,324.413703019,35.8152713635,92.5109577371,0.0,51.0481707146,80.7689615957,430.525981812,45.701323006,33.3212,351.503458806
 10/12  09:00:00,287.924750744,36.387370072,83.735183764,0.0,51.0481707146,71.0224615957,368.321182687,33.730092417,66.8089,267.78219027
 10/12  10:00:00,228.776967699,36.4757694263,73.2908039288,0.0,32.1804615127,65.7244621605,325.277154087,29.6716916826,83.4695,212.135962405
 10/12  11:00:00,224.805101401,36.5281365458,68.6445120723,0.0,32.1804615127,65.7244621605,270.096809573,30.150416231,83.4695,156.476893342
 10/12  12:00:00,234.369652337,36.5663911127,78.8263986433,0.0,32.1804615127,65.7244621605,268.005835817,30.2821514919,83.4695,154.254184325
 10/12  13:00:00,234.77543554,36.5997817017,88.8083133253,0.0,32.1804615127,55.9779621605,258.290209132,29.1032849574,75.1392,154.047724175
 10/12  14:00:00,233.935172555,36.6289037898,87.8382064832,0.0,32.1804615127,55.9779621605,248.352332958,27.6918988779,66.8089,153.85153408
 10/12  15:00:00,229.466462151,36.6556335956,83.2677951126,0.0,32.1804615127,55.9779621605,254.843311064,25.8557699507,75.1392,153.848341113
 10/12  16:00:00,234.682116713,36.3557367136,59.6796444635,0.0,32.1804615127,60.9114621605,234.325641495,26.7559879813,91.7998,115.769853514
 10/12  17:00:00,264.10110737,35.8157087449,54.7177919665,0.0,32.1804615127,77.5397301883,265.850872472,37.7538554622,49.9818,178.11521701
 10/12  18:00:00,359.085906463,35.8518341901,81.6400671516,0.0,77.122965704,86.2600435998,413.031887607,50.2478706002,49.9818,312.802217007
 10/12  19:00:00,376.766940449,35.8153289854,88.9395648082,0.0,102.647051061,80.1663183927,325.505756603,59.6814643212,33.3212,232.503092282
 10/12  20:00:00,414.187774564,35.8152713635,100.995208656,0.0,115.40909374,92.7192997104,334.569747681,66.7696280166,33.3212,234.478919665
 10/12  21:00:00,406.431450983,35.8229304639,116.787927167,0.0,102.647051061,94.1340635361,441.442152643,72.396902669,24.9909,344.054349974
 10/12  22:00:00,316.508733665,35.8632607504,93.4025318529,0.0,77.122965704,65.871452062,364.595998286,87.7622811191,16.6606,260.173117167
 10/12  23:00:00,220.780449151,35.8430274307,65.7765070176,0.0,38.286128036,48.4199368926,266.512029343,119.207163985,8.3303,138.974565358
 10/12  24:00:00,167.353177315,30.9452672691,54.7322764887,0.0,25.5240853573,30.610668775,205.819441043,86.966519636,3.33212,115.520801407
 10/13  01:00:00,152.57771371,30.9452672691,47.3023559685,0.0,19.418418834,29.3649097162,170.237532985,79.7100029312,3.33212,87.1954100537
 10/13  02:00:00,140.390306042,30.9452672691,42.9996304232,0.0,12.7620426787,28.1191506574,163.402252982,72.8576268702,3.33212,87.212506112
 10/13  03:00:00,137.483477732,30.9452672691,40.0443696492,0.0,12.7620426787,28.1191506574,155.116802294,64.5775478017,3.33212,87.2071344924
 10/13  04:00:00,145.600490873,30.9452672691,40.9111864622,0.0,12.7620426787,28.1191506574,171.778547832,52.9123512602,3.33212,115.534076572
 10/13  05:00:00,181.862588688,30.9452672691,49.501272618,0.0,25.5240853573,30.610668775,248.377681209,42.7117607614,8.3303,197.335620447
 10/13  06:00:00,313.063216898,35.0036040144,78.7394880893,0.0,51.0481707146,78.1489452969,399.692950915,36.0129776925,16.6606,347.019373222
 10/13  07:00:00,385.435999992,35.8178555587,105.278298359,0.0,64.3609230253,109.708623606,634.484833769,156.558301404,24.9909,452.935632365
 10/13  08:00:00,319.284849608,35.8152713635,85.8232538691,0.0,51.0481707146,80.7689615957,494.138709765,108.738128527,33.3212,352.079381238
 10/13  09:00:00,293.780882068,36.3994982931,89.1629109717,0.0,51.0481707146,71.0224615957,407.570843851,72.6889487464,66.8089,268.072995105
 10/13  10:00:00,244.970952711,36.4888770335,89.2604594574,0.0,32.1804615127,65.7244621605,342.496863796,44.5937276801,83.4695,214.433636116
 10/13  11:00:00,261.017222065,36.5439200355,104.596485333,0.0,32.1804615127,65.7244621605,263.799143503,25.7666021116,83.4695,154.563041391
 10/13  12:00:00,297.209200569,36.5865718734,140.861964186,0.0,32.1804615127,65.7244621605,248.043032627,10.2501657443,83.4695,154.323366883
 10/13  13:00:00,280.056519106,36.6236118055,133.24392853,0.0,32.1804615127,55.9779621605,239.344982338,7.06775700178,75.1392,157.138025336
 10/13  14:00:00,264.866989458,36.6536417187,118.125836886,0.0,32.1804615127,55.9779621605,229.163804502,9.27607488629,66.8089,153.078829616
 10/13  15:00:00,256.622163771,36.6818000511,109.965785976,0.0,32.1804615127,55.9779621605,239.965447896,11.7637549763,75.1392,153.06249292
 10/13  16:00:00,257.374540942,36.3776892311,82.0710299515,0.0,32.1804615127,60.9114621605,229.670467259,16.8891769572,91.7998,120.981490302
 10/13  17:00:00,271.200314429,35.8278491257,61.7021234373,0.0,32.1804615127,77.5397301883,252.204278262,30.8499459788,49.9818,171.372532283
 10/13  18:00:00,364.991560203,35.8679056758,87.4319112371,0.0,77.122965704,86.2600435998,418.562290056,50.0870739626,49.9818,318.493416093
 10/13  19:00:00,381.13121612,35.816753687,93.6299794274,0.0,102.647051061,80.1663183927,333.174288749,64.465971156,33.3212,235.387117593
 10/13  20:00:00,416.162340015,35.8152713635,103.233971815,0.0,115.40909374,92.7192997104,352.062026853,84.0275483754,33.3212,234.713278478
 10/13  21:00:00,406.299401835,35.8198092599,116.742262755,0.0,102.647051061,94.1340635361,479.445106871,114.102425256,24.9909,340.351781615
 10/13  22:00:00,315.591294757,35.8567246181,92.183772706,0.0,77.122965704,65.871452062,434.624061345,154.055509027,16.6606,263.907952319
 10/13  23:00:00,219.431895937,35.8328644657,64.0086094997,0.0,38.286128036,48.4199368926,345.752922412,198.044210923,8.3303,139.378411489
 10/13  24:00:00,165.269610733,30.9452672691,52.5380344607,0.0,25.5240853573,30.610668775,204.29065769,85.3850962709,3.33212,115.573441419
 10/14  01:00:00,161.383285402,30.9452672691,46.4133295161,0.0,27.7269238854,30.610668775,161.604583732,71.050033427,3.33212,87.2224303052
 10/14  02:00:00,139.271149604,30.9452672691,41.7683921169,0.0,12.7620426787,28.1191506574,149.2141925,58.6564245632,3.33212,87.225647937
 10/14  03:00:00,136.587774308,30.9452672691,39.0515436272,0.0,12.7620426787,28.1191506574,139.234382149,48.6631145923,3.33212,87.2391475567
 10/14  04:00:00,144.084539969,30.9452672691,39.9417151058,0.0,12.7620426787,28.1191506574,158.435259316,39.4974249728,3.33212,115.605714343
 10/14  05:00:00,158.193825266,30.9452672691,41.803059721,0.0,12.7620426787,28.1191506574,186.807525114,32.7128387843,8.3303,145.76438633
 10/14  06:00:00,251.393333992,34.3136867677,50.9143750259,0.0,42.6918050922,54.3732441037,251.032690837,28.9846464448,16.6606,205.387444392
 10/14  07:00:00,309.791757064,35.8174190889,76.0517428857,0.0,42.6918050922,86.1019271793,524.267503741,159.94516575,24.9909,339.331437991
 10/14  08:00:00,382.005357451,35.8152713635,110.906798722,0.0,57.6566862989,112.030105488,646.984373685,121.87990125,33.3212,491.783272435
 10/14  09:00:00,331.541423985,36.4046161039,107.302995832,0.0,57.6566862989,83.6599452969,510.279954223,90.5985711166,66.8089,352.872483107
 10/14  10:00:00,267.386163916,36.4967675371,97.5354710716,0.0,42.6918050922,68.9656133826,432.891236224,80.1513597205,83.4695,269.270376504
 10/14  11:00:00,257.842441398,36.551838077,96.3485672943,0.0,34.9340096728,67.7198543238,382.226809638,85.0266769965,83.4695,213.730632641
 10/14  12:00:00,254.851114304,36.5936392921,94.1646635756,0.0,34.9340096728,67.7198543238,329.490470031,84.4182507229,83.4695,161.602719308
 10/14  13:00:00,241.504911314,36.6290564722,90.5602897808,0.0,34.9340096728,57.9733543238,315.337300007,83.73069858,75.1392,156.467401427
 10/14  14:00:00,242.257535281,36.6590787852,91.2962463433,0.0,34.9340096728,57.9733543238,309.725863775,83.6289662359,66.8089,159.287997539
 10/14  15:00:00,241.561044266,36.6856970095,90.6038999692,0.0,34.9340096728,57.9733543238,312.105723401,82.5478315818,75.1392,154.418691819
 10/14  16:00:00,263.408200981,36.3776864472,83.494039689,0.0,34.9340096728,62.9068543238,313.885933185,99.6164438346,91.7998,122.46968935
 10/14  17:00:00,277.08076917,35.8152713635,70.0182384941,0.0,34.9340096728,72.2186844194,326.684165858,130.373651347,49.9818,146.328714512
 10/14  18:00:00,343.254090855,35.8538562573,55.8809768043,0.0,87.0357390804,86.2600435998,400.302761122,171.235806562,49.9818,179.085154559
 10/14  19:00:00,369.03666837,35.8152713635,83.7803613474,0.0,102.000620287,77.6748002752,500.21873917,231.62691229,33.3212,235.27062688
 10/14  20:00:00,428.96307508,35.8152713635,131.281396316,0.0,102.000620287,88.9820225341,554.622024156,286.353553238,33.3212,234.947270918
 10/14  21:00:00,398.441330979,35.8152713635,109.798986155,0.0,102.000620287,91.6425454185,508.057036289,247.784080205,24.9909,235.282056084
 10/14  22:00:00,332.108955412,35.8152713635,96.6916696959,0.0,87.0357390804,65.871452062,587.115639376,232.268823222,16.6606,338.186216154
 10/14  23:00:00,229.906264693,35.8152713635,68.1583195495,0.0,42.6918050922,48.4199368926,454.280982184,241.118918156,8.3303,204.831764028
 10/14  24:00:00,167.536199555,30.9452672691,52.4262969914,0.0,27.7269238854,30.610668775,169.469620109,50.5714064471,3.33212,115.566093662
 10/15  01:00:00,169.690778618,30.9452672691,45.3338589994,0.0,34.4311606118,33.1021868926,129.01683778,38.3208442221,3.33212,87.3638735575
 10/15  02:00:00,148.722904192,30.9452672691,41.8993771547,0.0,19.466279405,30.610668775,120.407495289,29.7115036166,3.33212,87.3638716726
 10/15  03:00:00,147.384244625,30.9452672691,40.6115698807,0.0,19.466279405,30.610668775,115.369621065,24.6673525182,3.33212,87.370148547
 10/15  04:00:00,155.551920533,30.9452672691,42.2341400243,0.0,19.466279405,30.610668775,140.804835086,21.818594658,3.33212,115.654120428
 10/15  05:00:00,169.912666183,30.9452672691,44.3877210576,0.0,19.466279405,30.610668775,174.216323089,19.8600364579,8.3303,146.025986631
 10/15  06:00:00,253.59958786,33.9890198281,53.5718042137,0.0,42.6918050922,54.3732441037,241.351981346,18.5189972954,16.6606,206.17238405
 10/15  07:00:00,319.0423304,35.8474101426,77.3568714648,0.0,49.3960418185,88.5934452969,453.989485067,80.5954080611,24.9909,348.403177006
 10/15  08:00:00,377.022756881,35.8152713635,106.32349743,0.0,57.6566862989,112.030105488,632.879797511,106.335604829,33.3212,493.222992682
 10/15  09:00:00,302.514061579,36.3962671259,87.5280746446,0.0,50.9524495726,81.1684271793,537.941797847,117.903299991,66.8089,353.229597856
 10/15  10:00:00,238.272640707,36.4847091673,68.5250012063,0.0,42.6918050922,68.9656133826,448.893988665,96.3532131844,83.4695,269.071275481
 10/15  11:00:00,234.907383463,36.5366187262,69.05921205,0.0,38.286128036,68.9656133826,366.840774852,67.9035127966,83.4695,215.467762056
 10/15  12:00:00,232.536535111,36.5756709882,67.5550509828,0.0,38.286128036,68.9656133826,293.48766879,48.7785403284,83.4695,161.239628462
 10/15  13:00:00,218.867489643,36.6076713141,72.8263666334,0.0,31.5818913096,56.727595265,267.438486582,37.7745882303,75.1392,154.524698352
 10/15  14:00:00,230.458241441,36.6355279367,84.3269906981,0.0,31.5818913096,56.727595265,252.545366354,31.6425042919,66.8089,154.093962062
 10/15  15:00:00,243.342505734,36.6609993998,96.9756182386,0.0,31.5818913096,56.727595265,255.201820244,25.9703890629,75.1392,154.092231181
 10/15  16:00:00,229.603165044,36.3569985905,54.5307676998,0.0,31.5818913096,61.661095265,250.370824685,36.2138413716,91.7998,122.357183314
 10/15  17:00:00,255.436382341,35.8152713635,53.2164252133,0.0,31.5818913096,70.9729253606,265.556183051,69.1668310347,49.9818,146.407552016
 10/15  18:00:00,345.125290243,35.8152713635,67.0831161766,0.0,80.3315023541,83.7685254822,343.945844747,114.986904747,49.9818,178.977140001
 10/15  19:00:00,366.953767139,35.8152713635,82.0378269047,0.0,102.000620287,77.6748002752,415.725213419,147.245873315,33.3212,235.158140104
 10/15  20:00:00,398.573422493,35.8152713635,93.0643787337,0.0,108.704857014,91.4735406516,418.812192895,152.912946575,33.3212,232.57804632
 10/15  21:00:00,372.35857481,35.8152713635,94.9639911155,0.0,95.2963835608,89.1510273009,417.60176379,160.808265811,24.9909,231.80259798
 10/15  22:00:00,315.504678316,35.8152713635,91.287597565,0.0,80.3315023541,63.3799339444,523.444780733,161.914143248,16.6606,344.870037484
 10/15  23:00:00,226.54990867,35.8152713635,66.7954614934,0.0,42.6918050922,48.4199368926,365.995490518,160.296650548,8.3303,197.368539971
 10/15  24:00:00,176.922593146,30.9452672691,52.8207766622,0.0,34.4311606118,33.1021868926,196.370576563,75.0487569626,3.33212,117.989699601
 10/16  01:00:00,150.22723164,30.9452672691,44.9297122408,0.0,19.418418834,29.3649097162,151.913817365,60.3908944791,3.33212,88.1908028854
 10/16  02:00:00,138.953553517,30.9452672691,41.5878255981,0.0,12.7620426787,28.1191506574,141.907414801,49.5056643408,3.33212,89.0696304599
 10/16  03:00:00,137.071741094,30.9452672691,39.7139116675,0.0,12.7620426787,28.1191506574,133.496390361,41.4398147816,3.33212,88.7244555791
 10/16  04:00:00,144.687924353,30.9452672691,40.7423665365,0.0,12.7620426787,28.1191506574,155.029054414,36.0419368252,3.33212,115.654997589
 10/16  05:00:00,180.392093177,30.9452672691,48.8123788307,0.0,25.5240853573,30.610668775,238.368481608,32.2237267996,8.3303,197.814454808
 10/16  06:00:00,309.219829564,34.1919366654,76.587054525,0.0,51.0481707146,78.1489452969,394.953825136,29.2834010055,16.6606,349.00982413
 10/16  07:00:00,379.040197866,35.8170752086,101.08987572,0.0,64.3609230253,109.708623606,575.599806243,92.3789237866,24.9909,458.229982457
 10/16  08:00:00,312.928707419,35.8152713635,80.5047936898,0.0,51.0481707146,80.7689615957,498.191749091,103.999866553,33.3212,360.870682538
 10/16  09:00:00,282.874428644,36.3936969678,78.2226937785,0.0,51.0481707146,71.0224615957,442.472699311,106.664811415,66.8089,268.998987896
 10/16  10:00:00,225.430255681,36.4841592846,69.6033456089,0.0,32.1804615127,65.7244621605,392.371994847,93.9598262927,83.4695,214.942668554
 10/16  11:00:00,222.166943685,36.5368362013,65.7809307225,0.0,32.1804615127,65.7244621605,315.429342041,77.1332754377,83.4695,154.826566603
 10/16  12:00:00,219.606507802,36.5751983693,64.0062598517,0.0,32.1804615127,65.7244621605,307.309672528,62.528026404,83.4695,161.312146124
 10/16  13:00:00,214.551986674,36.6084030013,68.6421594625,0.0,32.1804615127,55.9779621605,289.350578264,59.8173954375,75.1392,154.393982826
 10/16  14:00:00,222.866656519,36.640298907,76.8925737592,0.0,32.1804615127,55.9779621605,279.977713465,58.9902751871,66.8089,154.178538278
 10/16  15:00:00,215.695931053,36.6683520556,69.7554903457,0.0,32.1804615127,55.9779621605,287.640397966,58.3293489046,75.1392,154.171849061
 10/16  16:00:00,242.468291297,36.3661668152,67.5439387526,0.0,32.1804615127,60.9114621605,283.376017184,69.1774621787,91.7998,122.398755005
 10/16  17:00:00,285.561111885,35.8152713635,75.9919685087,0.0,32.1804615127,77.5397301883,329.811062856,103.216404488,49.9818,176.612858368
 10/16  18:00:00,366.634547946,35.8155563528,88.8926903155,0.0,77.122965704,86.2600435998,527.740262495,157.460197136,49.9818,320.298265359
 10/16  19:00:00,374.072053037,35.8152713635,85.7906125343,0.0,102.647051061,80.1663183927,457.857030279,186.622691415,33.3212,237.913138864
 10/16  20:00:00,406.308326831,35.8152713635,92.5456064271,0.0,115.40909374,92.7192997104,460.496063632,191.762411914,33.3212,235.412451718
 10/16  21:00:00,395.784449336,35.8152713635,105.427044284,0.0,102.647051061,94.1340635361,568.268070793,195.806031957,24.9909,347.471138836
 10/16  22:00:00,306.121161861,35.8152713635,82.1390914834,0.0,77.122965704,65.871452062,491.620835923,214.576080125,16.6606,260.384155798
 10/16  23:00:00,213.393540438,35.8152713635,57.131428202,0.0,38.286128036,48.4199368926,393.764805912,239.517599647,8.3303,145.916906264
 10/16  24:00:00,160.0527175,30.9452672691,47.2550701036,0.0,25.5240853573,30.610668775,177.915825844,58.8836830133,3.33212,115.700022831
 10/17  01:00:00,146.321342185,30.9452672691,40.8408754252,0.0,19.418418834,29.3649097162,138.638659124,47.9902079088,3.33212,87.316331215
 10/17  02:00:00,135.144281026,30.9452672691,37.5615679011,0.0,12.7620426787,28.1191506574,130.100550564,39.4584744872,3.33212,87.3099560771
 10/17  03:00:00,133.178197214,30.9452672691,35.6094930129,0.0,12.7620426787,28.1191506574,123.299284913,32.6544179482,3.33212,87.312746965
 10/17  04:00:00,141.433800699,30.9452672691,36.6578648232,0.0,12.7620426787,28.1191506574,149.964854641,29.0946198981,3.33212,117.538114743
 10/17  05:00:00,177.54806783,30.9452672691,45.125536236,0.0,25.5240853573,30.610668775,238.745692401,27.2865460036,8.3303,203.128846398
 10/17  06:00:00,306.448854784,33.5831861536,73.5005749574,0.0,51.0481707146,78.1489452969,392.620878109,26.3412862601,16.6606,349.618991849
 10/17  07:00:00,378.922008383,35.8152713635,98.3391065297,0.0,64.3609230253,109.708623606,660.078385773,176.597975534,24.9909,458.489510239
 10/17  08:00:00,312.614609926,35.8152713635,78.9026033688,0.0,51.0481707146,80.7689615957,519.188858812,123.517323911,33.3212,362.350334902
 10/17  09:00:00,286.775826547,36.3920049596,82.1670211669,0.0,51.0481707146,71.0224615957,408.671166133,72.5556556393,66.8089,269.306610494
 10/17  10:00:00,237.070971468,36.482246091,81.3522282188,0.0,32.1804615127,65.7244621605,345.190274463,46.5739646143,83.4695,215.146809848
 10/17  11:00:00,240.600780357,36.5372944888,84.2404753795,0.0,32.1804615127,65.7244621605,276.355460781,35.0246317543,83.4695,157.861329027
 10/17  12:00:00,275.84740636,36.5801582639,119.948272179,0.0,32.1804615127,65.7244621605,262.62820076,20.7188258871,83.4695,158.439874873
 10/17  13:00:00,274.156490927,36.6182981673,127.681219164,0.0,32.1804615127,55.9779621605,244.981206986,15.3913947394,75.1392,154.450612246
 10/17  14:00:00,253.096606107,36.6484944336,106.652948884,0.0,32.1804615127,55.9779621605,244.100174989,16.3114543935,66.8089,160.979820596
 10/17  15:00:00,241.401712141,36.6744233919,94.9936945813,0.0,32.1804615127,55.9779621605,246.532064854,17.1186557664,75.1392,154.274209088
 10/17  16:00:00,254.999537377,36.371193299,79.7506356302,0.0,32.1804615127,60.9114621605,225.678868508,17.8606111481,91.7998,116.01845736
 10/17  17:00:00,279.937686044,35.8152713635,70.3319797923,0.0,32.1804615127,77.5397301883,253.373749846,24.6813874108,49.9818,178.710562435
 10/17  18:00:00,362.566520549,35.8260002329,82.2705464833,0.0,77.122965704,86.2600435998,402.061409965,31.6734865963,49.9818,320.406123368
 10/17  19:00:00,379.911164658,35.8152713635,92.4486787149,0.0,102.647051061,80.1663183927,311.094997402,37.1677057806,33.3212,240.606091622
 10/17  20:00:00,418.276890746,35.8152713635,105.412888573,0.0,115.40909374,92.7192997104,313.471743849,42.5763535766,33.3212,237.574190272
 10/17  21:00:00,411.046104176,35.8152713635,121.616546618,0.0,102.647051061,94.1340635361,421.648406594,49.5745596482,24.9909,347.082946945
 10/17  22:00:00,319.493026365,35.8329855179,96.3355968775,0.0,77.122965704,65.871452062,349.15084413,69.7120415073,16.6606,262.778202623
 10/17  23:00:00,221.805269842,35.8166312375,66.7559971388,0.0,38.286128036,48.4199368926,265.856075644,111.521115935,8.3303,146.00465971
 10/17  24:00:00,166.766528311,30.9452672691,54.0763136475,0.0,25.5240853573,30.610668775,208.110463054,89.0212152259,3.33212,115.757127828
 10/18  01:00:00,151.878027804,30.9452672691,46.5369842623,0.0,19.418418834,29.3649097162,169.842082032,79.1774162418,3.33212,87.3325457906
 10/18  02:00:00,140.097552072,30.9452672691,42.670221715,0.0,12.7620426787,28.1191506574,156.756291518,66.0761762854,3.33212,87.3479952324
 10/18  03:00:00,137.680704788,30.9452672691,40.2398026059,0.0,12.7620426787,28.1191506574,152.195932318,55.2753324364,3.33212,93.5884798814
 10/18  04:00:00,145.443654221,30.9452672691,41.415146264,0.0,12.7620426787,28.1191506574,163.297702781,44.2023601727,3.33212,115.763222608
 10/18  05:00:00,181.793370041,30.9452672691,50.14747729,0.0,25.5240853573,30.610668775,245.593197821,35.17593707,8.3303,202.086960751
 10/18  06:00:00,311.926848226,34.8412705446,78.5952273724,0.0,51.0481707146,78.1489452969,393.139756664,29.3908666888,16.6606,347.088289975
 10/18  07:00:00,382.782187554,35.8192321658,104.812190159,0.0,64.3609230253,109.708623606,577.193004618,85.1070119084,24.9909,467.09509271
 10/18  08:00:00,320.266554399,35.8152713635,87.9828438228,0.0,51.0481707146,80.7689615957,460.657462879,72.252951004,33.3212,355.083311875
 10/18  09:00:00,298.399824145,36.40087986,93.9024251277,0.0,51.0481707146,71.0224615957,397.748754297,53.6240344479,66.8089,277.315819849
 10/18  10:00:00,244.692935723,36.491243108,88.9863091725,0.0,32.1804615127,65.7244621605,337.885898669,40.0626923248,83.4695,214.353706344
 10/18  11:00:00,257.852195956,36.5450430311,101.417224217,0.0,32.1804615127,65.7244621605,264.809346943,25.4597201035,83.4695,155.88012684
 10/18  12:00:00,295.13752936,36.5851690904,138.931858682,0.0,32.1804615127,65.7244621605,258.531874315,13.5490230703,83.4695,161.513351245
 10/18  13:00:00,274.852001258,36.6187884162,128.081524303,0.0,32.1804615127,55.9779621605,238.253005749,8.56842912568,75.1392,154.545376623
 10/18  14:00:00,272.102791472,36.6482310307,125.195160265,0.0,32.1804615127,55.9779621605,234.807963725,6.9361495407,66.8089,161.062914184
 10/18  15:00:00,285.922915815,36.6755047009,138.059053942,0.0,32.1804615127,55.9779621605,234.878228819,5.37611902723,75.1392,154.362909792
 10/18  16:00:00,295.166026065,36.3736717645,118.408072174,0.0,32.1804615127,60.9114621605,215.073636889,7.19924189465,91.7998,116.074594995
 10/18  17:00:00,298.398132473,35.8318479875,88.0420023607,0.0,32.1804615127,77.5397301883,248.942130564,20.110373248,49.9818,178.849957316
 10/18  18:00:00,348.630612738,35.8714897359,68.240025581,0.0,77.122965704,86.2600435998,409.836079397,36.9636392134,49.9818,322.890640183
 10/18  19:00:00,372.29103114,35.8174318567,84.3709660808,0.0,102.647051061,80.1663183927,332.678496407,57.1236219295,33.3212,242.233674477
 10/18  20:00:00,412.701125804,35.8152713635,99.3977296878,0.0,115.40909374,92.7192997104,344.655188662,75.4664926761,33.3212,235.867495986
 10/18  21:00:00,404.750484916,35.823192058,114.900626371,0.0,102.647051061,94.1340635361,488.025909504,112.230196369,24.9909,350.804813135
 10/18  22:00:00,315.232810029,35.8584557938,91.861204965,0.0,77.122965704,65.871452062,427.649662221,147.780948876,16.6606,263.208113345
 10/18  23:00:00,219.804896952,35.8334640736,64.5061718341,0.0,38.286128036,48.4199368926,333.257361476,175.794838862,8.3303,149.132222613
 10/18  24:00:00,166.132795651,30.9452672691,53.4343206648,0.0,25.5240853573,30.610668775,203.83510025,84.7226059438,3.33212,115.780374306
 10/19  01:00:00,152.132149728,30.9452672691,46.787979883,0.0,19.418418834,29.3649097162,160.982031784,70.2933931219,3.33212,87.3565186621
 10/19  02:00:00,140.836132874,30.9452672691,43.3975400586,0.0,12.7620426787,28.1191506574,149.366636292,58.6594256075,3.33212,87.3750906843
 10/19  03:00:00,138.835718835,30.9452672691,41.3777572727,0.0,12.7620426787,28.1191506574,139.825921503,49.123059356,3.33212,87.370742147
 10/19  04:00:00,146.349382828,30.9452672691,42.2838734089,0.0,12.7620426787,28.1191506574,167.000499662,41.3620830253,3.33212,122.306296637
 10/19  05:00:00,182.151262379,30.9452672691,50.4371996035,0.0,25.5240853573,30.610668775,242.121855392,35.4823544508,8.3303,198.309200942
 10/19  06:00:00,312.321167408,34.8412705446,78.8880593039,0.0,51.0481707146,78.1489452969,399.194809839,31.6848455205,16.6606,350.849364319
 10/19  07:00:00,383.511151762,35.8177860071,104.406622668,0.0,64.3609230253,109.708623606,642.809145885,147.481243486,24.9909,470.337002399
 10/19  08:00:00,318.525751848,35.8152713635,85.8015362076,0.0,51.0481707146,80.7689615957,498.726266658,109.660738108,33.3212,355.74432855
 10/19  09:00:00,295.991551059,36.4073708807,91.3040566053,0.0,51.0481707146,71.0224615957,423.794843159,79.3555493842,66.8089,277.630393775
 10/19  10:00:00,250.146695399,36.4990745398,94.3533416489,0.0,32.1804615127,65.7244621605,347.587967251,48.6537358451,83.4695,215.464731406
 10/19  11:00:00,261.759928057,36.5539672463,105.300040331,0.0,32.1804615127,65.7244621605,266.062817627,27.3290078076,83.4695,155.264309819
 10/19  12:00:00,296.170152201,36.5964800469,139.731268128,0.0,32.1804615127,65.7244621605,254.653366533,9.76446778773,83.4695,161.419398746
 10/19  13:00:00,289.180974128,36.6334171591,142.050785528,0.0,32.1804615127,55.9779621605,239.729844802,3.41770788441,75.1392,161.172936918
 10/19  14:00:00,290.550620931,36.662695859,143.265932939,0.0,32.1804615127,55.9779621605,224.520080599,3.08098686536,66.8089,154.630193734
 10/19  15:00:00,290.37007573,36.6903690341,142.849186221,0.0,32.1804615127,55.9779621605,232.458519301,2.89225049411,75.1392,154.427068807
 10/19  16:00:00,319.678695792,36.3855230865,143.377794228,0.0,32.1804615127,60.9114621605,216.018992907,1.65359041359,91.7998,122.565602493
 10/19  17:00:00,341.169748953,35.829963407,130.749151736,0.0,32.1804615127,77.5397301883,237.227332976,8.26759293934,49.9818,178.977940036
 10/19  18:00:00,395.113953343,35.8711118669,114.260066232,0.0,77.122965704,86.2600435998,389.761678425,18.3600143908,49.9818,321.419864034
 10/19  19:00:00,377.152227942,35.817920092,89.1358302743,0.0,102.647051061,80.1663183927,308.618525216,31.244352412,33.3212,244.052972804
 10/19  20:00:00,419.624247642,35.8152713635,106.266387295,0.0,115.40909374,92.7192997104,321.339093766,51.7228173326,33.3212,236.295076433
 10/19  21:00:00,412.769814498,35.8189039545,122.920282541,0.0,102.647051061,94.1340635361,450.054189287,73.6376996091,24.9909,351.425589678
 10/19  22:00:00,321.433746199,35.8559941128,98.0805215515,0.0,77.122965704,65.871452062,398.238957307,116.665883729,16.6606,264.912473578
 10/19  23:00:00,224.525678503,35.8331717859,69.2080633847,0.0,38.286128036,48.4199368926,324.344914697,168.005596338,8.3303,148.009018359
 10/19  24:00:00,169.480854285,30.9452672691,56.7275847298,0.0,25.5240853573,30.610668775,208.573972953,89.401131798,3.33212,115.840721155
 10/20  01:00:00,154.731311058,30.9452672691,49.3432207347,0.0,19.418418834,29.3649097162,163.518117562,72.7880072471,3.33212,87.3979903151
 10/20  02:00:00,143.29994846,30.9452672691,45.844565329,0.0,12.7620426787,28.1191506574,147.248337805,56.5214876533,3.33212,87.3947301517
 10/20  03:00:00,141.295564517,30.9452672691,43.8480869767,0.0,12.7620426787,28.1191506574,142.179634548,45.1963827496,3.33212,93.6511317985
 10/20  04:00:00,149.34352453,30.9452672691,44.6749036276,0.0,12.7620426787,28.1191506574,157.553753292,38.3490467396,3.33212,115.872586552
 10/20  05:00:00,184.950450748,30.9452672691,52.6159280091,0.0,25.5240853573,30.610668775,247.663729151,33.753894009,8.3303,205.579535142
 10/20  06:00:00,315.000899143,34.8412705446,80.8591666046,0.0,51.0481707146,78.1489452969,398.766211763,30.6331566805,16.6606,351.472455082
 10/20  07:00:00,387.725540063,35.8187410425,108.400763344,0.0,64.3609230253,109.708623606,593.94141171,103.930629013,24.9909,465.019882697
 10/20  08:00:00,325.712490119,35.8152713635,92.6325743639,0.0,51.0481707146,80.7689615957,461.67861071,66.2838900385,33.3212,362.073520672
 10/20  09:00:00,307.335555177,36.4079554112,102.818951516,0.0,51.0481707146,71.0224615957,378.487058727,36.8813317767,66.8089,274.79682695
 10/20  10:00:00,288.141153358,36.4973996901,131.648715589,0.0,32.1804615127,65.7244621605,315.383853803,13.3320542679,83.4695,218.582299535
 10/20  11:00:00,298.974240896,36.5522587888,139.930299603,0.0,32.1804615127,65.7244621605,242.121199426,1.92078175832,83.4695,156.730917668
 10/20  12:00:00,300.984398838,36.6651879411,140.433979653,0.0,32.1804615127,65.7244621605,244.873072639,1.26373892351,83.4695,160.139833715
 10/20  13:00:00,292.641061358,36.7811592678,140.611154931,0.0,32.1804615127,55.9779621605,237.719619831,1.12175938457,75.1392,161.458660446
 10/20  14:00:00,292.565682555,36.8073161126,140.507153167,0.0,32.1804615127,55.9779621605,222.4536062,1.11246196201,66.8089,154.532244238
 10/20  15:00:00,292.799841916,36.7892788335,140.762306354,0.0,32.1804615127,55.9779621605,236.407958936,1.09909808928,75.1392,160.169660846
 10/20  16:00:00,321.200221549,36.4466009266,142.020292167,0.0,32.1804615127,60.9114621605,209.729837902,0.764937932246,91.7998,117.16509997
 10/20  17:00:00,356.272286894,35.8850643687,142.340121175,0.0,32.1804615127,77.5397301883,231.633112256,2.55221164657,49.9818,179.09910061
 10/20  18:00:00,425.252151346,35.9206461478,142.442640521,0.0,77.122965704,86.2600435998,381.922086665,5.07336916127,49.9818,326.866917504
 10/20  19:00:00,424.240390124,35.8508071875,135.396796866,0.0,102.647051061,80.1663183927,286.017896266,12.6221263962,33.3212,240.074569869
 10/20  20:00:00,434.744383724,35.8296659084,121.130252041,0.0,115.40909374,92.7192997104,288.845305147,19.157572978,33.3212,236.366532169
 10/20  21:00:00,399.083585101,35.8677509844,109.472964242,0.0,102.647051061,94.1340635361,405.990921285,27.0329526131,24.9909,353.967068672
 10/20  22:00:00,325.387214199,35.9255476508,102.145992803,0.0,77.122965704,65.871452062,317.807274315,35.4677809548,16.6606,265.67889336
 10/20  23:00:00,236.299778464,35.8799048709,81.2869929851,0.0,38.286128036,48.4199368926,199.060767262,43.4666441492,8.3303,147.263823112
 10/20  24:00:00,183.649345544,30.9452672691,70.9972108351,0.0,25.5240853573,30.610668775,165.855151212,41.1877111259,3.33212,121.335320086
 10/21  01:00:00,180.034076758,30.9452672691,65.1922473139,0.0,27.7269238854,30.610668775,131.17558027,40.4277773774,3.33212,87.4156828925
 10/21  02:00:00,157.649103855,30.9452672691,60.3133540981,0.0,12.7620426787,28.1191506574,128.968456031,38.20742033,3.33212,87.4289157012
 10/21  03:00:00,157.113810259,33.3802693163,57.3626573869,0.0,12.7620426787,28.1191506574,132.872300905,35.8524746945,3.33212,93.6877062108
 10/21  04:00:00,161.125426686,30.9452672691,57.2283774688,0.0,12.7620426787,28.1191506574,152.808212288,33.5499198206,3.33212,115.926172467
 10/21  05:00:00,176.541908292,33.3802693163,57.9998291224,0.0,12.7620426787,28.1191506574,185.845549098,31.1654271284,8.3303,146.349821969
 10/21  06:00:00,267.630670088,34.1919366654,67.5379159759,0.0,42.6918050922,54.3732441037,257.843656761,29.1048768768,16.6606,212.078179885
 10/21  07:00:00,334.199388109,35.8435051359,102.463008505,0.0,42.6918050922,86.1019271793,403.658618841,24.5279643596,24.9909,354.139754482
 10/21  08:00:00,405.731978518,35.8361284975,134.521364259,0.0,57.6566862989,112.030105488,542.473470776,6.70752072904,33.3212,502.444750047
 10/21  09:00:00,364.469214923,36.4033294136,138.228941144,0.0,57.6566862989,83.6599452969,424.558012308,0.41764405259,66.8089,357.331468255
 10/21  10:00:00,313.285851144,36.5092727043,140.30146704,0.0,42.6918050922,68.9656133826,361.937077899,1.02950195283,83.4695,277.438075946
 10/21  11:00:00,306.652008314,36.5896560613,141.215661999,0.0,34.9340096728,67.7198543238,301.452613831,1.42230627243,83.4695,216.560807558
 10/21  12:00:00,308.004093583,36.654849724,142.778820708,0.0,34.9340096728,67.7198543238,248.924711846,1.55549100402,83.4695,163.899720842
 10/21  13:00:00,297.94298289,36.6781351788,142.035418627,0.0,34.9340096728,57.9733543238,236.736085463,1.15096910757,75.1392,160.445916356
 10/21  14:00:00,298.258005691,36.6780396562,142.270723228,0.0,34.9340096728,57.9733543238,229.907873845,1.28221386781,66.8089,161.816759977
 10/21  15:00:00,298.220989207,36.7156241734,142.058578668,0.0,34.9340096728,57.9733543238,238.199662097,1.2785692288,75.1392,161.781892868
 10/21  16:00:00,327.594596591,36.4207124705,142.824177483,0.0,34.9340096728,62.9068543238,216.416961295,1.76856251427,91.7998,122.848598781
 10/21  17:00:00,354.857832547,35.919138752,143.803135102,0.0,34.9340096728,72.2186844194,205.386426617,3.89357640633,49.9818,151.511050211
 10/21  18:00:00,435.900216887,35.9955339981,142.740318669,0.0,87.0357390804,86.2600435998,235.57159979,3.42603098526,49.9818,182.163768805
 10/21  19:00:00,428.798990705,35.8629147644,141.492734767,0.0,102.000620287,77.6748002752,280.459810253,3.55981866192,33.3212,243.578791591
 10/21  20:00:00,439.038187358,35.8298158501,140.69046408,0.0,102.000620287,88.9820225341,274.645956898,3.91074623033,33.3212,237.414010668
 10/21  21:00:00,428.905771958,35.8509247187,140.500302181,0.0,102.000620287,91.6425454185,269.140954199,4.30683534205,24.9909,239.843218856
 10/21  22:00:00,375.932866966,35.8416026952,141.037193931,0.0,87.0357390804,65.871452062,372.558785648,6.10022466157,16.6606,349.797960987
 10/21  23:00:00,304.18173439,35.8172617176,143.291307154,0.0,42.6918050922,48.4199368926,223.638700983,8.48680897494,8.3303,206.821592008
 10/21  24:00:00,210.091560592,33.3802693163,92.318948053,0.0,27.7269238854,30.610668775,126.45853955,3.12824580166,3.33212,119.998173748
 10/22  01:00:00,168.41394197,30.9452672691,44.474040705,0.0,34.4311606118,33.1021868926,94.296612799,3.39888385251,3.33212,87.5656089465
 10/22  02:00:00,162.326697711,30.9452672691,55.8676791965,0.0,19.466279405,30.610668775,98.8127771553,1.65249558891,3.33212,93.8281615664
 10/22  03:00:00,168.453297668,30.9452672691,62.0069734117,0.0,19.466279405,30.610668775,91.1521498112,0.252046813928,3.33212,87.5679829973
 10/22  04:00:00,202.276046539,33.3802693163,86.0015441158,0.0,19.466279405,30.610668775,125.901743358,0.11260123419,3.33212,122.457022124
 10/22  05:00:00,204.490247363,32.5686019672,77.1070785226,0.0,19.466279405,30.610668775,155.436181422,0.48241392511,8.3303,146.623467497
 10/22  06:00:00,308.112783839,34.1919366654,107.187684791,0.0,42.6918050922,54.3732441037,232.386889499,1.14366134573,16.6606,214.582628154
 10/22  07:00:00,387.600448831,36.2287331505,142.078609674,0.0,49.3960418185,88.5934452969,383.47516787,5.72900972092,24.9909,352.755258149
 10/22  08:00:00,411.941583088,35.8759698822,140.266284181,0.0,57.6566862989,112.030105488,540.15384636,2.77848920011,33.3212,504.05415716
 10/22  09:00:00,356.121502675,36.4057278768,139.705051963,0.0,50.9524495726,81.1684271793,434.045273306,0.89298188045,66.8089,366.343391426
 10/22  10:00:00,313.116125751,36.5825170229,141.410883527,0.0,42.6918050922,68.9656133826,364.777522815,2.28265280547,83.4695,279.02537001
 10/22  11:00:00,310.8463511,36.6109297868,142.938033854,0.0,38.286128036,68.9656133826,303.528684664,3.358752797,83.4695,216.700431867
 10/22  12:00:00,311.002934947,36.6467378459,143.64019365,0.0,38.286128036,68.9656133826,249.119768791,3.75258767706,83.4695,161.897681114
 10/22  13:00:00,292.482665547,36.6177385579,144.152529976,0.0,31.5818913096,56.727595265,242.247418145,5.2458129738,75.1392,161.862405171
 10/22  14:00:00,292.362955518,36.6467378019,144.28789804,0.0,31.5818913096,56.727595265,227.277595798,5.78396374116,66.8089,154.684732057
 10/22  15:00:00,291.368424395,36.6738423536,143.596729674,0.0,31.5818913096,56.727595265,243.189339056,6.59473960644,75.1392,161.45539945
 10/22  16:00:00,292.317617091,36.3720488909,116.099898621,0.0,31.5818913096,61.661095265,226.894594646,12.3433288043,91.7998,122.751465842
 10/22  17:00:00,285.731418418,35.8323893034,82.9742701851,0.0,31.5818913096,70.9729253606,228.625696283,29.0670532661,49.9818,149.576843017
 10/22  18:00:00,343.710864941,35.8646315902,62.9460442186,0.0,80.3315023541,83.7685254822,281.467290033,47.3360810621,49.9818,184.149408971
 10/22  19:00:00,376.193700082,35.8158012029,91.5047061086,0.0,102.000620287,77.6748002752,332.666703325,60.4643334036,33.3212,238.881169921
 10/22  20:00:00,417.633112194,35.8152713635,112.390915785,0.0,108.704857014,91.4735406516,340.984735818,66.1283333702,33.3212,241.535202448
 10/22  21:00:00,395.62122497,35.8236920093,118.529102578,0.0,95.2963835608,89.1510273009,335.615305632,73.7532766734,24.9909,236.871128958
 10/22  22:00:00,338.419718494,35.8230402733,114.523028825,0.0,80.3315023541,63.3799339444,449.693435264,81.5292052434,16.6606,351.503630021
 10/22  23:00:00,246.056536459,35.8152713635,86.6344726577,0.0,42.6918050922,48.4199368926,301.924353088,87.957931964,8.3303,205.636121124
 10/22  24:00:00,193.946029599,30.9452672691,69.8761170303,0.0,34.4311606118,33.1021868926,201.62731519,75.6737366256,3.33212,122.621458564
 10/23  01:00:00,165.227770262,30.9452672691,59.981433281,0.0,19.418418834,29.3649097162,156.621501965,65.8106721327,3.33212,87.4787098324
 10/23  02:00:00,152.646302478,30.9452672691,55.332818869,0.0,12.7620426787,28.1191506574,147.564886915,56.7478288826,3.33212,87.4849380326
 10/23  03:00:00,150.713474862,31.7569346182,52.597013983,0.0,12.7620426787,28.1191506574,146.235623195,49.1635625748,3.33212,93.7399406206
 10/23  04:00:00,158.355666578,32.5686019672,52.8548828846,0.0,12.7620426787,28.1191506574,163.154643198,43.7537383957,3.33212,116.068784802
 10/23  05:00:00,194.485701182,33.3802693163,60.5415901263,0.0,25.5240853573,30.610668775,254.303274601,39.8753289146,8.3303,206.097645686
 10/23  06:00:00,323.561182287,33.7049362559,91.4909468862,0.0,51.0481707146,78.1489452969,409.930721032,36.3725585979,16.6606,356.897562434
 10/23  07:00:00,398.681176571,35.8235924374,118.3474153,0.0,64.3609230253,109.708623606,567.400174846,70.8411082024,24.9909,471.568166643
 10/23  08:00:00,323.9801044,35.8152713635,91.8220661476,0.0,51.0481707146,80.7689615957,489.201925301,88.7993217054,33.3212,367.081403595
 10/23  09:00:00,298.945919617,36.4018234554,94.3238013466,0.0,51.0481707146,71.0224615957,454.001170853,108.260660378,66.8089,278.931610475
 10/23  10:00:00,250.05279459,36.4955880456,94.0930385504,0.0,32.1804615127,65.7244621605,407.852685702,108.140313898,83.4695,216.242871804
 10/23  11:00:00,253.036763141,36.5509231505,96.4239357874,0.0,32.1804615127,65.7244621605,343.676720916,98.0070829288,83.4695,162.200137988
 10/23  12:00:00,271.13732921,36.5940732857,115.181847475,0.0,32.1804615127,65.7244621605,332.80057383,87.3645377552,83.4695,161.966536074
 10/23  13:00:00,267.174319408,36.6415793075,120.905953626,0.0,32.1804615127,55.9779621605,316.558546987,79.6994418897,75.1392,161.719905097
 10/23  14:00:00,268.854319958,36.6663040416,122.577509726,0.0,32.1804615127,55.9779621605,296.102805341,74.4977881068,66.8089,154.796117234
 10/23  15:00:00,268.319173502,36.6914334346,122.051149738,0.0,32.1804615127,55.9779621605,305.466427266,68.7876547374,75.1392,161.539572529
 10/23  16:00:00,286.010187173,36.3834848946,110.780383149,0.0,32.1804615127,60.9114621605,300.652653803,86.0497707989,91.7998,122.803083005
 10/23  17:00:00,317.463206338,35.8152713635,104.853626962,0.0,32.1804615127,77.5397301883,354.655127659,125.161560948,49.9818,179.511766711
 10/23  18:00:00,390.517860709,35.8388279544,109.681272987,0.0,77.122965704,86.2600435998,562.775430003,183.373047443,49.9818,329.42058256
 10/23  19:00:00,391.763722123,35.8152713635,102.977628884,0.0,102.647051061,80.1663183927,504.526911781,231.234846932,33.3212,239.97086485
 10/23  20:00:00,422.430790023,35.8152713635,107.5951995,0.0,115.40909374,92.7192997104,536.782043876,258.926944941,33.3212,244.533898935
 10/23  21:00:00,410.915265262,35.8152713635,118.907018293,0.0,102.647051061,94.1340635361,617.523225759,238.555965358,24.9909,353.976360401
 10/23  22:00:00,318.348727638,35.8152713635,92.9724060877,0.0,77.122965704,65.871452062,506.272962538,221.26713417,16.6606,268.345228368
 10/23  23:00:00,222.111689044,35.8152713635,64.8751134515,0.0,38.286128036,48.4199368926,388.83553082,227.333830516,8.3303,153.171400304
 10/23  24:00:00,166.592465188,30.9452672691,53.6805960871,0.0,25.5240853573,30.610668775,167.346029826,47.9469957565,3.33212,116.066914069
 10/24  01:00:00,151.97401612,30.9452672691,46.4246643388,0.0,19.418418834,29.3649097162,134.052766706,36.9547788193,3.33212,93.7658678865
 10/24  02:00:00,139.955809288,30.9452672691,42.3463549013,0.0,12.7620426787,28.1191506574,121.755274953,30.9080682158,3.33212,87.5150867369
 10/24  03:00:00,137.306538989,30.9452672691,39.7129327443,0.0,12.7620426787,28.1191506574,118.652960008,27.7987166293,3.33212,87.5221233784
 10/24  04:00:00,145.403805679,30.9452672691,40.6027894849,0.0,12.7620426787,28.1191506574,152.199755983,26.3164817104,3.33212,122.551154272
 10/24  05:00:00,181.502328478,30.9452672691,49.0525879361,0.0,25.5240853573,30.610668775,240.15902647,25.5358430734,8.3303,206.292883397
 10/24  06:00:00,310.823221999,33.5831861536,77.8401163062,0.0,51.0481707146,78.1489452969,398.533030619,25.0619757031,16.6606,356.810454916
 10/24  07:00:00,386.552068149,35.8152713635,103.110513518,0.0,64.3609230253,109.708623606,670.58968323,171.734356737,24.9909,473.864426493
 10/24  08:00:00,320.042266099,35.8152713635,86.032513607,0.0,51.0481707146,80.7689615957,538.903650613,137.811573768,33.3212,367.770876845
 10/24  09:00:00,297.960295446,36.4014164338,93.0111887319,0.0,51.0481707146,71.0224615957,444.099465199,97.9904970152,66.8089,279.300068184
 10/24  10:00:00,252.768203849,36.4915586882,96.7857919974,0.0,32.1804615127,65.7244621605,368.253592308,68.3085498644,83.4695,216.475542443
 10/24  11:00:00,261.029642082,36.5469258174,104.45906161,0.0,32.1804615127,65.7244621605,294.698634609,48.8898565883,83.4695,162.33927802
 10/24  12:00:00,271.712548588,36.5971118307,115.82720612,0.0,32.1804615127,65.7244621605,279.620012436,34.0384848892,83.4695,162.112027547
 10/24  13:00:00,277.171823263,36.6837672607,130.858215097,0.0,32.1804615127,55.9779621605,260.325110147,23.3154418062,75.1392,161.87046834
 10/24  14:00:00,287.13791115,36.709251656,140.533836121,0.0,32.1804615127,55.9779621605,245.461899917,17.04125686,66.8089,161.611743057
 10/24  15:00:00,287.854557459,36.7067632744,141.040311551,0.0,32.1804615127,55.9779621605,241.818978376,11.799337853,75.1392,154.880440523
 10/24  16:00:00,291.177405761,36.3839299333,115.666791747,0.0,32.1804615127,60.9114621605,230.078038933,15.4617603651,91.7998,122.816478568
 10/24  17:00:00,299.342718079,35.8152713635,86.919517886,0.0,32.1804615127,77.5397301883,266.21184117,29.6714339397,49.9818,186.558607231
 10/24  18:00:00,385.02534142,35.823762899,104.583699708,0.0,77.122965704,86.2600435998,425.112547896,50.4703438196,49.9818,324.660404076
 10/24  19:00:00,390.974149853,35.8152713635,103.379918133,0.0,102.647051061,80.1663183927,341.008626241,62.7078455896,33.3212,244.979580652
 10/24  20:00:00,423.414799721,35.8152713635,110.411408603,0.0,115.40909374,92.7192997104,356.187076185,78.0729001901,33.3212,244.792975995
 10/24  21:00:00,412.329014654,35.8152713635,122.742102978,0.0,102.647051061,94.1340635361,475.6990091,96.0897341705,24.9909,354.61837493
 10/24  22:00:00,321.699809886,35.8162165867,98.41091367,0.0,77.122965704,65.871452062,398.073289689,110.190358025,16.6606,271.222331664
 10/24  23:00:00,225.806763973,35.8152713635,70.6821337374,0.0,38.286128036,48.4199368926,280.083623195,120.699626811,8.3303,151.053696384
 10/24  24:00:00,171.891112097,30.9452672691,59.1933623271,0.0,25.5240853573,30.610668775,202.469047483,76.8543296324,3.33212,122.282597851
 10/25  01:00:00,157.697754374,30.9452672691,52.3836939651,0.0,19.418418834,29.3649097162,152.700430353,61.5425588457,3.33212,87.8257515077
