Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/25  02:00:00,146.67403763,30.9452672691,49.305057863,0.0,12.7620426787,28.1191506574,139.934978568,49.0581038126,3.33212,87.5447547557
 10/25  03:00:00,145.176620979,30.9452672691,47.8281838977,0.0,12.7620426787,28.1191506574,137.016187118,39.8742046457,3.33212,93.8098624727
 10/25  04:00:00,153.600894383,30.9452672691,49.6828515663,0.0,12.7620426787,28.1191506574,155.503584755,32.5143233018,3.33212,119.657141453
 10/25  05:00:00,191.883904564,32.5686019672,58.7299734987,0.0,25.5240853573,30.610668775,245.145954926,27.0302246894,8.3303,209.785430237
 10/25  06:00:00,322.839714007,34.1919366654,90.2667252988,0.0,51.0481707146,78.1489452969,394.265866481,22.8929983703,16.6606,354.71226811
 10/25  07:00:00,399.195970542,35.9096302074,118.916508266,0.0,64.3609230253,109.708623606,528.3932704,24.7663147236,24.9909,478.636055677
 10/25  08:00:00,324.427526136,35.8152713635,92.424400244,0.0,51.0481707146,80.7689615957,426.139209344,24.4590739073,33.3212,368.358935436
 10/25  09:00:00,284.476880264,36.3931897044,80.2251806389,0.0,51.0481707146,71.0224615957,368.432536434,22.035464312,66.8089,279.588172122
 10/25  10:00:00,234.608130171,36.4781011393,79.0274408078,0.0,32.1804615127,65.7244621605,320.551026146,20.4442718631,83.4695,216.637254283
 10/25  11:00:00,258.414652566,36.5280184746,101.891311151,0.0,32.1804615127,65.7244621605,262.600724927,16.7040443885,83.4695,162.427180538
 10/25  12:00:00,275.713464698,36.5634305475,119.35521003,0.0,32.1804615127,65.7244621605,259.038902699,13.3591985105,83.4695,162.210204188
 10/25  13:00:00,261.173743639,36.5956703476,114.161695624,0.0,32.1804615127,55.9779621605,248.851509361,11.7348239046,75.1392,161.977485456
 10/25  14:00:00,257.953363635,36.6240961373,110.878594856,0.0,32.1804615127,55.9779621605,240.243919172,11.7090837228,66.8089,161.725935449
 10/25  15:00:00,259.291256536,36.6504089472,112.159806816,0.0,32.1804615127,55.9779621605,248.201058408,11.3745518327,75.1392,161.687306575
 10/25  16:00:00,254.514642069,36.352079996,78.9468259724,0.0,32.1804615127,60.9114621605,228.011716689,13.294585293,91.7998,122.917331396
 10/25  17:00:00,271.472301935,35.8152713635,59.0520323059,0.0,32.1804615127,77.5397301883,253.837102113,24.0633010041,49.9818,179.792001109
 10/25  18:00:00,343.940367598,35.832996971,63.7484401629,0.0,77.122965704,86.2600435998,420.039668754,37.1662780313,49.9818,332.891590723
 10/25  19:00:00,367.312254596,35.8152713635,79.5103410275,0.0,102.647051061,80.1663183927,326.160470293,47.0357857182,33.3212,245.803484575
 10/25  20:00:00,409.054159123,35.8152713635,95.8871112733,0.0,115.40909374,92.7192997104,324.951297711,53.7045564384,33.3212,237.925541273
 10/25  21:00:00,404.365802836,35.8152713635,114.745388754,0.0,102.647051061,94.1340635361,450.140436494,61.492610158,24.9909,363.656926336
 10/25  22:00:00,316.551877317,35.846349526,93.4878438179,0.0,77.122965704,65.871452062,357.945494147,72.2583696449,16.6606,269.026524502
 10/25  23:00:00,221.474308188,35.829741007,66.5632813584,0.0,38.286128036,48.4199368926,248.72737932,89.3423606695,8.3303,151.054718651
 10/25  24:00:00,168.323272013,30.9452672691,55.7250349188,0.0,25.5240853573,30.610668775,198.568567246,76.8568454367,3.33212,118.379601809
 10/26  01:00:00,153.690226563,30.9452672691,48.443047922,0.0,19.418418834,29.3649097162,168.450997756,71.2929402031,3.33212,93.8259375532
 10/26  02:00:00,141.559346725,30.9452672691,44.2095607795,0.0,12.7620426787,28.1191506574,157.389248048,66.4832737258,3.33212,87.5738543217
 10/26  03:00:00,138.910287222,30.9452672691,41.5287041437,0.0,12.7620426787,28.1191506574,157.623684456,60.4566519354,3.33212,93.8349125209
 10/26  04:00:00,146.152533935,30.9452672691,42.1559652466,0.0,12.7620426787,28.1191506574,171.618234559,52.0720891566,3.33212,116.214025402
 10/26  05:00:00,184.323751339,33.3802693163,50.2452678875,0.0,25.5240853573,30.610668775,266.3616698,44.2350618593,8.3303,213.79630794
 10/26  06:00:00,311.129000359,33.8672697257,78.7365948228,0.0,51.0481707146,78.1489452969,410.345319956,38.2990525718,16.6606,355.385667384
 10/26  07:00:00,385.332237354,35.8183730357,103.673872631,0.0,64.3609230253,109.708623606,656.365810823,151.323652509,24.9909,480.051258314
 10/26  08:00:00,315.244890677,35.8152713635,82.5484186269,0.0,51.0481707146,80.7689615957,526.202029585,123.807554002,33.3212,369.073275582
 10/26  09:00:00,294.106049836,36.3968795262,89.3289248751,0.0,51.0481707146,71.0224615957,449.284503486,102.50088658,66.8089,279.974716906
 10/26  10:00:00,249.471651871,36.4896826159,93.5468252909,0.0,32.1804615127,65.7244621605,379.864811999,79.5101697746,83.4695,216.885142224
 10/26  11:00:00,255.84140827,36.5454437899,99.3163058892,0.0,32.1804615127,65.7244621605,314.191752628,61.4370531637,83.4695,169.285199465
 10/26  12:00:00,266.441942133,36.5879699487,110.61693212,0.0,32.1804615127,65.7244621605,292.970249498,47.2877252464,83.4695,162.213024252
 10/26  13:00:00,261.723174942,36.6247027408,115.585588664,0.0,32.1804615127,55.9779621605,277.182035755,40.0487964395,75.1392,161.994039316
 10/26  14:00:00,261.290506749,36.6554979823,115.132654675,0.0,32.1804615127,55.9779621605,262.133271792,36.99230232,66.8089,158.332069472
 10/26  15:00:00,245.363017018,36.6808581343,99.2858846599,0.0,32.1804615127,55.9779621605,267.950478667,34.2649447258,75.1392,158.546333941
 10/26  16:00:00,263.997080277,36.3747713053,88.9817350617,0.0,32.1804615127,60.9114621605,258.009412167,43.2385000286,91.7998,122.971112138
 10/26  17:00:00,303.999414758,35.8152713635,91.6186815754,0.0,32.1804615127,77.5397301883,302.408400648,65.5848295422,49.9818,186.841771106
 10/26  18:00:00,382.659734508,35.8345188284,102.160832714,0.0,77.122965704,86.2600435998,487.222190492,104.45691099,49.9818,332.783479502
 10/26  19:00:00,385.378530823,35.8152713635,97.1483756157,0.0,102.647051061,80.1663183927,432.006587936,152.029748469,33.3212,246.655639467
 10/26  20:00:00,416.273982118,35.8152713635,102.430987896,0.0,115.40909374,92.7192997104,472.700033144,199.917368878,33.3212,239.461464266
 10/26  21:00:00,404.748099701,35.8152713635,114.066286229,0.0,102.647051061,94.1340635361,621.619527169,233.750950381,24.9909,362.877676788
 10/26  22:00:00,314.088901614,35.8165165427,89.9222998139,0.0,77.122965704,65.871452062,490.976469606,204.963946453,16.6606,269.351923152
 10/26  23:00:00,219.467482385,35.8152713635,63.594990813,0.0,38.286128036,48.4199368926,341.647982048,179.871240724,8.3303,153.446441324
 10/26  24:00:00,166.186924142,30.9452672691,53.4370228907,0.0,25.5240853573,30.610668775,181.142642126,55.1107926851,3.33212,122.699729441
 10/27  01:00:00,152.252102349,30.9452672691,46.8696479466,0.0,19.418418834,29.3649097162,134.860928788,43.935088093,3.33212,87.593720695
 10/27  02:00:00,140.708913842,30.9452672691,43.2510213518,0.0,12.7620426787,28.1191506574,134.407178155,37.209098246,3.33212,93.8659599087
 10/27  03:00:00,138.459696704,30.9452672691,41.0018473725,0.0,12.7620426787,28.1191506574,123.423875608,32.4819421595,3.33212,87.609813448
 10/27  04:00:00,146.351412771,30.9452672691,41.663781423,0.0,12.7620426787,28.1191506574,155.931900006,29.8629272554,3.33212,122.73685275
 10/27  05:00:00,181.816823879,30.9452672691,49.448191795,0.0,25.5240853573,30.610668775,243.802026063,28.6308594017,8.3303,206.840866661
 10/27  06:00:00,310.795690791,34.1919366654,77.2528407535,0.0,51.0481707146,78.1489452969,409.222344758,27.8266148432,16.6606,364.735129915
 10/27  07:00:00,385.198279874,35.8153960884,102.222654112,0.0,64.3609230253,109.708623606,650.4367449,146.743489395,24.9909,478.702355505
 10/27  08:00:00,319.358495746,35.8152713635,85.7414570863,0.0,51.0481707146,80.7689615957,521.385539221,116.427404767,33.3212,371.636934454
 10/27  09:00:00,297.894285756,36.4020012537,93.1060367653,0.0,51.0481707146,71.0224615957,437.026506647,89.5252858145,66.8089,280.692320832
 10/27  10:00:00,254.562578562,36.4923059526,98.6931032526,0.0,32.1804615127,65.7244621605,353.019617811,52.4955640997,83.4695,217.054553712
 10/27  11:00:00,273.482806507,36.5476550971,116.917557973,0.0,32.1804615127,65.7244621605,278.638653354,25.7688360578,83.4695,169.400317297
 10/27  12:00:00,295.434804133,36.6279904908,138.754742397,0.0,32.1804615127,65.7244621605,252.883341395,7.09834285126,83.4695,162.315498544
 10/27  13:00:00,288.114000604,36.7291131614,140.604589311,0.0,32.1804615127,55.9779621605,238.791588547,1.54728681574,75.1392,162.105101731
 10/27  14:00:00,288.504480889,36.7456112426,140.78852157,0.0,32.1804615127,55.9779621605,230.192269025,1.50858569942,66.8089,161.874783326
 10/27  15:00:00,288.743141095,36.7287637187,140.886814992,0.0,32.1804615127,55.9779621605,237.984473034,1.69928746577,75.1392,161.145985569
 10/27  16:00:00,317.474244665,36.3912577869,141.147793179,0.0,32.1804615127,60.9114621605,217.967861271,2.45654357967,91.7998,123.711517691
 10/27  17:00:00,312.846940166,35.8232141396,100.066258359,0.0,32.1804615127,77.5397301883,247.153124005,17.1036570629,49.9818,180.067666942
 10/27  18:00:00,372.712035932,35.8581858944,92.2546721049,0.0,77.122965704,86.2600435998,428.617554818,44.6177399136,49.9818,334.018014904
 10/27  19:00:00,387.209404093,35.8155017553,99.5962797347,0.0,102.647051061,80.1663183927,348.446050495,68.8094378809,33.3212,246.315412614
 10/27  20:00:00,422.15186808,35.8152713635,109.073610517,0.0,115.40909374,92.7192997104,379.589237372,100.693685279,33.3212,245.574352092
 10/27  21:00:00,410.525196768,35.8152713635,120.788868788,0.0,102.647051061,94.1340635361,529.502325174,139.182278305,24.9909,365.329146869
 10/27  22:00:00,320.439241364,35.8369179479,96.85763832,0.0,77.122965704,65.871452062,458.521270068,172.143170269,16.6606,269.717499798
 10/27  23:00:00,224.413417897,35.816796014,68.846460274,0.0,38.286128036,48.4199368926,358.488688581,196.624643579,8.3303,153.533745002
 10/27  24:00:00,169.844909013,30.9452672691,57.0749507033,0.0,25.5240853573,30.610668775,195.407272236,74.9285633896,3.33212,117.146588846
 10/28  01:00:00,165.462177523,30.9452672691,50.4668480753,0.0,27.7269238854,30.610668775,157.599627182,61.2129339692,3.33212,93.0545732129
 10/28  02:00:00,143.027151992,30.9452672691,45.5117894402,0.0,12.7620426787,28.1191506574,147.975303092,50.7415014335,3.33212,93.9016816589
 10/28  03:00:00,140.247458954,30.9452672691,42.7126300257,0.0,12.7620426787,28.1191506574,133.646371959,42.6768737272,3.33212,87.637378232
 10/28  04:00:00,147.429829353,30.9452672691,43.2966320356,0.0,12.7620426787,28.1191506574,161.828038087,35.7024967027,3.33212,122.793421384
 10/28  05:00:00,161.162466048,30.9452672691,44.7807872048,0.0,12.7620426787,28.1191506574,192.646678715,30.6801941307,8.3303,153.636184584
 10/28  06:00:00,253.889980936,33.9890198281,53.741700965,0.0,42.6918050922,54.3732441037,259.483102553,27.72476279,16.6606,215.097739763
 10/28  07:00:00,314.832987329,35.8208215477,78.4501951047,0.0,42.6918050922,86.1019271793,528.64192405,146.569615776,24.9909,357.081408274
 10/28  08:00:00,388.252846615,35.8152713635,117.187864854,0.0,57.6566862989,112.030105488,666.943278987,115.840515317,33.3212,517.78156367
 10/28  09:00:00,342.41118392,36.4073418676,118.108705332,0.0,57.6566862989,83.6599452969,526.874909875,88.7667634118,66.8089,371.299246464
 10/28  10:00:00,283.466901557,36.5004172493,113.604685864,0.0,42.6918050922,68.9656133826,430.125903868,62.3037164409,83.4695,284.352687427
 10/28  11:00:00,282.318668676,36.5594314141,120.855523467,0.0,34.9340096728,67.7198543238,351.721048654,44.4110873363,83.4695,223.840461318
 10/28  12:00:00,289.65308238,36.6760580979,128.875394323,0.0,34.9340096728,67.7198543238,276.591886197,28.9773609263,83.4695,164.145025271
 10/28  13:00:00,291.856314413,36.7713857657,140.57707402,0.0,34.9340096728,57.9733543238,261.247216644,21.2357920564,75.1392,164.872224588
 10/28  14:00:00,292.285910944,36.7841391234,140.912374767,0.0,34.9340096728,57.9733543238,253.183755974,19.3144922945,66.8089,167.06036368
 10/28  15:00:00,289.655418392,36.7269302034,138.306682497,0.0,34.9340096728,57.9733543238,255.065897671,17.4974050569,75.1392,162.429292614
 10/28  16:00:00,278.886077027,36.3860184138,98.919095198,0.0,34.9340096728,62.9068543238,242.185354861,27.1348134015,91.7998,123.250741459
 10/28  17:00:00,304.082003116,35.8213760024,94.2255416406,0.0,34.9340096728,72.2186844194,256.937431182,51.4220761846,49.9818,155.533554997
 10/28  18:00:00,373.623160564,35.88307247,83.4240669713,0.0,87.0357390804,86.2600435998,331.21223219,89.4721717249,49.9818,191.758260465
 10/28  19:00:00,397.468081817,35.8159392294,112.384303938,0.0,102.000620287,77.6748002752,417.712315851,136.224273501,33.3212,248.166842351
 10/28  20:00:00,414.890228316,35.8152713635,118.235192623,0.0,102.000620287,88.9820225341,457.503077918,178.383079996,33.3212,245.798797922
 10/28  21:00:00,399.598795553,35.8152713635,112.387980494,0.0,102.000620287,91.6425454185,482.537816442,211.282431319,24.9909,246.264485123
 10/28  22:00:00,338.685011573,35.8152713635,104.590214417,0.0,87.0357390804,65.871452062,569.551296169,197.460287126,16.6606,355.430409043
 10/28  23:00:00,237.077139654,35.8152713635,76.738897557,0.0,42.6918050922,48.4199368926,404.630777545,181.796010589,8.3303,214.504466956
 10/28  24:00:00,175.702685249,30.9452672691,60.6949007556,0.0,27.7269238854,30.610668775,185.004738319,58.8652663515,3.33212,122.807351968
 10/29  01:00:00,176.699907827,30.9452672691,52.4726747497,0.0,34.4311606118,33.1021868926,138.55645507,47.2373151238,3.33212,87.9870199463
 10/29  02:00:00,154.015829445,30.9452672691,47.2856846797,0.0,19.466279405,30.610668775,137.506956449,40.3399715266,3.33212,93.8348649228
 10/29  03:00:00,151.250549694,30.9452672691,44.5171395674,0.0,19.466279405,30.610668775,132.518943807,35.1381152454,3.33212,94.0487085615
 10/29  04:00:00,158.89489475,30.9452672691,45.5994871884,0.0,19.466279405,30.610668775,155.001884576,28.8169877436,3.33212,122.852776832
 10/29  05:00:00,173.322098115,30.9452672691,47.8244453691,0.0,19.466279405,30.610668775,185.562324169,23.2912970277,8.3303,153.940727142
 10/29  06:00:00,257.872571713,34.3542701352,57.5102088871,0.0,42.6918050922,54.3732441037,252.460622211,19.8183665388,16.6606,215.981655672
 10/29  07:00:00,326.731047216,35.8782259169,82.4839845532,0.0,49.3960418185,88.5934452969,452.0270936,60.9262628068,24.9909,366.109930793
 10/29  08:00:00,385.254343687,35.8152713635,114.720873412,0.0,57.6566862989,112.030105488,627.73541812,78.3724646415,33.3212,516.041753478
 10/29  09:00:00,315.817234374,36.4013343101,100.928451242,0.0,50.9524495726,81.1684271793,526.514825903,88.4690933097,66.8089,371.236832593
 10/29  10:00:00,273.101915523,36.4945026474,103.317374031,0.0,42.6918050922,68.9656133826,437.499433502,67.3331976867,83.4695,286.696735815
 10/29  11:00:00,283.842479139,36.5528571187,117.810791836,0.0,38.286128036,68.9656133826,350.756473557,41.1445332323,83.4695,226.142440324
 10/29  12:00:00,301.071997844,36.6895899602,135.512135644,0.0,38.286128036,68.9656133826,268.563396369,20.8883744433,83.4695,164.205521925
 10/29  13:00:00,286.78938813,36.7481367466,139.777228573,0.0,31.5818913096,56.727595265,250.701642396,12.9995616463,75.1392,162.562880749
 10/29  14:00:00,287.627973606,36.7509287092,140.503688061,0.0,31.5818913096,56.727595265,239.825073773,10.8853167168,66.8089,162.130857056
 10/29  15:00:00,287.828118802,36.7009912225,140.677558501,0.0,31.5818913096,56.727595265,246.198204816,8.93045333238,75.1392,162.128551483
 10/29  16:00:00,296.442910659,36.3775218049,120.734249497,0.0,31.5818913096,61.661095265,231.295448075,16.3486737519,91.7998,123.146974323
 10/29  17:00:00,288.631706547,35.8152713635,83.4492013138,0.0,31.5818913096,70.9729253606,250.245588881,39.2009402194,49.9818,161.062848662
 10/29  18:00:00,374.90397999,35.8152713635,94.0057447516,0.0,80.3315023541,83.7685254822,305.785504805,67.9895303555,49.9818,187.81417445
 10/29  19:00:00,391.757316956,35.8152713635,106.853893046,0.0,102.000620287,77.6748002752,366.186513054,86.7222788594,33.3212,246.143034194
 10/29  20:00:00,421.443283164,35.8152713635,116.001130732,0.0,108.704857014,91.4735406516,366.423286466,89.5169297541,33.3212,243.585156712
 10/29  21:00:00,393.679196418,35.8152713635,116.410884114,0.0,95.2963835608,89.1510273009,365.946626972,93.1065405136,24.9909,247.849186458
 10/29  22:00:00,334.093358131,35.8152713635,110.018448614,0.0,80.3315023541,63.3799339444,477.660802858,104.796720794,16.6606,356.203482065
 10/29  23:00:00,240.859690627,35.8152713635,81.2500285998,0.0,42.6918050922,48.4199368926,342.070021701,119.686546883,8.3303,214.053174818
 10/29  24:00:00,188.404786868,30.9452672691,64.2588996474,0.0,34.4311606118,33.1021868926,206.505020474,80.1504764747,3.33212,123.022423999
 10/30  01:00:00,159.044270898,30.9452672691,53.699077336,0.0,19.418418834,29.3649097162,163.062902252,72.0439001735,3.33212,87.6868820784
 10/30  02:00:00,145.739003053,30.9452672691,48.3010746658,0.0,12.7620426787,28.1191506574,163.493058515,66.2025139749,3.33212,93.9584245397
 10/30  03:00:00,142.464316138,30.9452672691,44.9991359175,0.0,12.7620426787,28.1191506574,156.729371138,59.4259197498,3.33212,93.9713313877
 10/30  04:00:00,149.543229809,30.9452672691,45.4800588155,0.0,12.7620426787,28.1191506574,174.932257003,48.6866364514,3.33212,122.913500551
 10/30  05:00:00,185.133082914,30.9452672691,53.4453125395,0.0,25.5240853573,30.610668775,254.45931032,38.7161331532,8.3303,207.412877166
 10/30  06:00:00,314.478300019,34.1919366654,81.736258844,0.0,51.0481707146,78.1489452969,415.716660344,32.2195248976,16.6606,366.836535446
 10/30  07:00:00,392.408648201,35.8174464332,108.79199406,0.0,64.3609230253,109.708623606,595.968151684,84.976782438,24.9909,486.000469246
 10/30  08:00:00,326.814290335,35.8152713635,94.5801151681,0.0,51.0481707146,80.7689615957,459.869662821,54.5758220796,33.3212,371.972640741
 10/30  09:00:00,310.261624467,36.4039873483,105.79235093,0.0,51.0481707146,71.0224615957,381.643861294,31.2320937222,66.8089,283.602867572
 10/30  10:00:00,290.909638855,36.4941283061,134.777835057,0.0,32.1804615127,65.7244621605,320.308026842,13.8609762583,83.4695,222.977550584
 10/30  11:00:00,297.617692995,36.5556755894,140.039861993,0.0,32.1804615127,65.7244621605,256.7982244,3.63936817286,83.4695,169.689356227
 10/30  12:00:00,297.955168591,36.6949489344,140.199397779,0.0,32.1804615127,65.7244621605,247.385963515,1.25203823355,83.4695,162.664425282
 10/30  13:00:00,288.598794976,36.7953516885,139.972018151,0.0,32.1804615127,55.9779621605,238.735567549,1.11389469862,75.1392,162.48247285
 10/30  14:00:00,288.747247783,36.8087581827,139.847898056,0.0,32.1804615127,55.9779621605,232.5664138,1.1030061111,66.8089,164.654507689
 10/30  15:00:00,289.167222866,36.7867026436,140.052552137,0.0,32.1804615127,55.9779621605,241.293522279,1.18790341856,75.1392,164.96641886
 10/30  16:00:00,319.216274822,36.4171751359,141.788540483,0.0,32.1804615127,60.9114621605,217.289609247,0.763701810192,91.7998,124.726107437
 10/30  17:00:00,358.128979551,35.8379878452,141.645904377,0.0,32.1804615127,77.5397301883,240.990883983,3.58733185182,49.9818,187.421752131
 10/30  18:00:00,388.455281038,35.8746075337,107.655384482,0.0,77.122965704,86.2600435998,404.398353341,18.6936535354,49.9818,335.722899806
 10/30  19:00:00,385.583573677,35.8182430024,97.5625613733,0.0,102.647051061,80.1663183927,317.429133996,36.9280616033,33.3212,247.179872393
 10/30  20:00:00,428.340611598,35.8152713635,114.943287317,0.0,115.40909374,92.7192997104,333.035857554,53.3102524877,33.3212,246.404405067
 10/30  21:00:00,419.726328581,35.8208873234,129.850975021,0.0,102.647051061,94.1340635361,463.177187238,70.6337223384,24.9909,367.552564899
 10/30  22:00:00,327.554121418,35.8574161295,104.194241479,0.0,77.122965704,65.871452062,401.611407247,106.495870114,16.6606,278.454937133
 10/30  23:00:00,229.514469929,35.8329552555,74.2360500579,0.0,38.286128036,48.4199368926,309.416011589,148.761651324,8.3303,152.324060265
 10/30  24:00:00,173.56059123,30.9452672691,60.8099075324,0.0,25.5240853573,30.610668775,208.355304935,84.8633062773,3.33212,120.159878658
 10/31  01:00:00,157.831374693,30.9452672691,52.4468615827,0.0,19.418418834,29.3649097162,166.552714925,71.4174456115,3.33212,91.8031493137
 10/31  02:00:00,145.919273844,30.9452672691,48.4545315774,0.0,12.7620426787,28.1191506574,155.615328049,58.2932634854,3.33212,93.9899445634
 10/31  03:00:00,143.606488866,30.9452672691,46.1343454452,0.0,12.7620426787,28.1191506574,145.591431485,48.2564561184,3.33212,94.0028553663
 10/31  04:00:00,152.408255148,30.9452672691,47.7609636975,0.0,12.7620426787,28.1191506574,161.642153125,35.3397763794,3.33212,122.970256746
 10/31  05:00:00,190.420098128,31.7569346182,57.3713707984,0.0,25.5240853573,30.610668775,241.735366338,24.8154383302,8.3303,208.589628008
 10/31  06:00:00,323.928852471,35.0036040144,89.7802588323,0.0,51.0481707146,78.1489452969,401.425788574,18.4357917367,16.6606,366.329396837
 10/31  07:00:00,403.017712214,35.818279385,119.026795659,0.0,64.3609230253,109.708623606,536.94428798,24.4393813636,24.9909,487.514006616
 10/31  08:00:00,328.551998934,35.8152713635,95.7129022952,0.0,51.0481707146,80.7689615957,440.498502388,32.4688797187,33.3212,374.70842267
 10/31  09:00:00,305.862845947,36.4050700062,101.422227399,0.0,51.0481707146,71.0224615957,390.89660852,36.1733710427,66.8089,287.914337477
 10/31  10:00:00,266.102452101,36.4972025927,110.307208432,0.0,32.1804615127,65.7244621605,340.448876534,31.8334636499,83.4695,225.145912884
 10/31  11:00:00,284.535493363,36.5565729038,127.934558425,0.0,32.1804615127,65.7244621605,267.784363188,21.3164326539,83.4695,162.998430535
 10/31  12:00:00,295.730484555,36.6898209121,139.261167641,0.0,32.1804615127,65.7244621605,265.216674707,12.1889867623,83.4695,169.558187945
 10/31  13:00:00,287.152272446,36.7859130626,140.042659111,0.0,32.1804615127,55.9779621605,244.890802808,7.24237425737,75.1392,162.50922855
 10/31  14:00:00,287.495415534,36.7943357257,140.211029173,0.0,32.1804615127,55.9779621605,233.873142661,4.7497305538,66.8089,162.314512107
 10/31  15:00:00,287.698127899,36.7661528106,140.308220208,0.0,32.1804615127,55.9779621605,239.893804785,2.42045917123,75.1392,162.334145613
 10/31  16:00:00,311.323536934,36.4055094639,135.382410817,0.0,32.1804615127,60.9114621605,228.242312332,6.67216230086,91.7998,129.770350031
 10/31  17:00:00,307.207508863,35.8283514387,91.852947093,0.0,32.1804615127,77.5397301883,254.841275284,20.5429720893,49.9818,184.316503195
 10/31  18:00:00,383.536843793,35.866281085,103.066280922,0.0,77.122965704,86.2600435998,433.321102821,43.0890643152,49.9818,340.250238506
 10/31  19:00:00,394.39208856,35.8166194108,106.739156132,0.0,102.647051061,80.1663183927,352.791668636,71.9985058188,33.3212,247.471962817
 10/31  20:00:00,426.940161495,35.8152713635,113.737205939,0.0,115.40909374,92.7192997104,402.883245395,122.877724879,33.3212,246.684320516
 10/31  21:00:00,414.995802252,35.8156898499,124.936726335,0.0,102.647051061,94.1340635361,582.851494155,189.551523534,24.9909,368.309070621
 10/31  22:00:00,322.770107454,35.8417515693,98.652574859,0.0,77.122965704,65.871452062,520.506341686,224.98718226,16.6606,278.858559426
 10/31  23:00:00,225.954095016,35.8186047324,69.6506076371,0.0,38.286128036,48.4199368926,396.002128448,233.752178197,8.3303,153.91965025
 10/31  24:00:00,170.134677504,30.9452672691,57.2644823498,0.0,25.5240853573,30.610668775,184.680199784,58.371772843,3.33212,122.976306941
 11/01  01:00:00,155.127966313,30.9452672691,49.5870749791,0.0,19.418418834,29.3649097162,145.396810496,48.046061575,3.33212,94.0186289214
 11/01  02:00:00,143.075273732,30.9452672691,45.4365980923,0.0,12.7620426787,28.1191506574,130.733512789,39.6496188173,3.33212,87.7517739714
 11/01  03:00:00,140.360991742,30.9452672691,42.741188867,0.0,12.7620426787,28.1191506574,129.896613453,32.5290305772,3.33212,94.0354628759
 11/01  04:00:00,147.096570603,30.9452672691,42.9026208362,0.0,12.7620426787,28.1191506574,155.195295275,28.8327894112,3.33212,123.030385864
 11/01  05:00:00,183.03943598,30.9452672691,51.217895759,0.0,25.5240853573,30.610668775,250.398280825,27.0802871952,8.3303,214.987693629
 11/01  06:00:00,313.17513575,34.1919366654,80.292232545,0.0,51.0481707146,78.1489452969,410.90599825,25.9507321345,16.6606,368.294666116
 11/01  07:00:00,390.898730299,35.8152713635,105.622075367,0.0,64.3609230253,109.708623606,689.801802461,175.736045792,24.9909,489.074856669
 11/01  08:00:00,314.102613034,35.8152713635,79.8125552568,0.0,51.0481707146,80.7689615957,611.099925026,204.343137052,33.3212,373.435587974
 11/01  09:00:00,275.286901094,36.3679983987,69.1675075517,0.0,51.0481707146,71.0224615957,535.644440133,178.787825604,66.8089,290.047714528
 11/01  10:00:00,213.940289627,36.4903169466,57.5087823612,0.0,32.1804615127,65.7244621605,439.111821699,130.290946238,83.4695,225.351375461
 11/01  11:00:00,209.515599817,36.541681491,52.8447628679,0.0,32.1804615127,65.7244621605,355.121061675,108.552410171,83.4695,163.099151504
 11/01  12:00:00,210.896756904,36.5784145599,55.1012672859,0.0,32.1804615127,65.7244621605,348.443466962,95.3190644744,83.4695,169.654902488
 11/01  13:00:00,212.140963356,36.6110004745,66.1308335691,0.0,32.1804615127,55.9779621605,308.655398521,70.8874593403,75.1392,162.628739181
 11/01  14:00:00,229.557262453,36.6418210187,83.4872413759,0.0,32.1804615127,55.9779621605,286.36676912,57.1140507489,66.8089,162.443818371
 11/01  15:00:00,218.133679803,36.6668811288,72.0971631501,0.0,32.1804615127,55.9779621605,312.274223412,69.7113635133,75.1392,167.423659899
 11/01  16:00:00,236.528479322,36.3622514346,61.5133296876,0.0,32.1804615127,60.9114621605,314.430438139,97.5869393403,91.7998,125.043698799
 11/01  17:00:00,283.427003318,35.8152713635,68.1356282833,0.0,32.1804615127,77.5397301883,379.531237474,141.805982922,49.9818,187.743454552
 11/01  18:00:00,365.264623943,35.8152713635,84.575470274,0.0,77.122965704,86.2600435998,563.59416616,176.731236941,49.9818,336.881129219
 11/01  19:00:00,372.118742777,35.8152713635,83.7948642502,0.0,102.647051061,80.1663183927,458.017492194,169.436278225,33.3212,255.260013969
 11/01  20:00:00,404.077318559,35.8152713635,90.0207769788,0.0,115.40909374,92.7192997104,504.986016071,224.680481236,33.3212,246.984334834
 11/01  21:00:00,393.562283315,35.8152713635,102.701049004,0.0,102.647051061,94.1340635361,618.555027824,224.627104763,24.9909,368.937023061
 11/01  22:00:00,305.165825174,35.8152713635,80.7822670781,0.0,77.122965704,65.871452062,509.20170909,213.356934999,16.6606,279.184174092
 11/01  23:00:00,212.81946731,35.8152713635,56.4620539751,0.0,38.286128036,48.4199368926,374.215058578,211.865558544,8.3303,154.019200034
 11/01  24:00:00,160.161184992,30.9452672691,47.3892158372,0.0,25.5240853573,30.610668775,177.693762453,51.3215919886,3.33212,123.040050465
 11/02  01:00:00,146.965531171,30.9452672691,41.5495256965,0.0,19.418418834,29.3649097162,137.617840558,40.2315428545,3.33212,94.0541777034
 11/02  02:00:00,135.930107937,30.9452672691,38.4283867974,0.0,12.7620426787,28.1191506574,129.085747093,34.3547973468,3.33212,91.3988297461
 11/02  03:00:00,133.389054401,30.9452672691,35.8285078437,0.0,12.7620426787,28.1191506574,127.772434492,33.990164377,3.33212,90.4501501146
 11/02  04:00:00,140.661093748,30.9452672691,36.4984053024,0.0,12.7620426787,28.1191506574,158.336935401,30.8491943551,3.33212,124.155621046
 11/02  05:00:00,176.659005083,30.9452672691,44.8671267037,0.0,25.5240853573,30.610668775,250.315213811,27.9213048285,8.3303,214.063608983
 11/02  06:00:00,305.841813185,33.6643528885,73.5138223747,0.0,51.0481707146,78.1489452969,411.933940532,26.2686997839,16.6606,369.004640748
 11/02  07:00:00,381.810760322,35.8152713635,96.5653227568,0.0,64.3609230253,109.708623606,701.743728454,186.134756285,24.9909,490.618072169
 11/02  08:00:00,305.738640535,35.8152713635,71.5534714303,0.0,51.0481707146,80.7689615957,646.355681623,231.923900762,33.3212,381.110580861
 11/02  09:00:00,267.306167096,36.1634284077,61.047718635,0.0,51.0481707146,71.0224615957,579.050708388,227.929167421,66.8089,284.312640967
 11/02  10:00:00,188.595975162,36.3320040081,31.0880660651,0.0,32.1804615127,65.7244621605,544.229516384,235.210392468,83.4695,225.549623916
 11/02  11:00:00,190.377764616,36.4960454098,32.1688584212,0.0,32.1804615127,65.7244621605,476.547091952,223.062540997,83.4695,170.015050955
 11/02  12:00:00,198.244677938,36.5737556865,41.0565070556,0.0,32.1804615127,65.7244621605,455.985042808,205.531981356,83.4695,166.983561452
 11/02  13:00:00,187.885329346,36.6073153065,40.823060379,0.0,32.1804615127,55.9779621605,425.147942966,184.505155293,75.1392,165.503587673
 11/02  14:00:00,186.685433139,36.6349362149,39.6709384921,0.0,32.1804615127,55.9779621605,436.758436587,207.436234952,66.8089,162.513301634
 11/02  15:00:00,186.023684308,36.6602410286,38.6487771569,0.0,32.1804615127,55.9779621605,475.84453282,236.940137467,75.1392,163.765195353
 11/02  16:00:00,215.075882966,36.3127335458,38.2547642602,0.0,32.1804615127,60.9114621605,464.44959646,243.928917687,91.7998,128.720878773
 11/02  17:00:00,265.851157941,35.8152713635,48.791819903,0.0,32.1804615127,77.5397301883,465.655897678,227.786933394,49.9818,187.887164284
 11/02  18:00:00,347.827872671,35.8152713635,65.5817669728,0.0,77.122965704,86.2600435998,622.821993364,235.382479088,49.9818,337.457714276
 11/02  19:00:00,355.503219951,35.8152713635,65.6634468277,0.0,102.647051061,80.1663183927,534.353989349,245.472332257,33.3212,255.560457092
 11/02  20:00:00,388.857881043,35.8152713635,73.6948675667,0.0,115.40909374,92.7192997104,526.056935996,245.494208842,33.3212,247.241527153
 11/02  21:00:00,379.435906085,35.8152713635,87.8485486866,0.0,102.647051061,94.1340635361,638.090802985,242.956381542,24.9909,370.143521444
 11/02  22:00:00,293.77623735,35.8152713635,68.7260388211,0.0,77.122965704,65.871452062,553.595620973,257.569739937,16.6606,279.365281036
 11/02  23:00:00,201.653109952,35.8152713635,44.6302551778,0.0,38.286128036,48.4199368926,442.356043503,279.921161638,8.3303,154.104581865
 11/02  24:00:00,147.883000333,30.9452672691,35.2360577667,0.0,25.5240853573,30.610668775,191.043834115,59.5599655451,3.33212,128.15174857
 11/03  01:00:00,134.35849886,30.9452672691,29.0357023735,0.0,19.418418834,29.3649097162,139.531178373,47.008606548,3.33212,89.1904518253
 11/03  02:00:00,123.362475728,30.9452672691,25.9445556617,0.0,12.7620426787,28.1191506574,138.488695992,41.0557984143,3.33212,94.1007775773
 11/03  03:00:00,121.844216694,30.9452672691,24.4357655606,0.0,12.7620426787,28.1191506574,135.833434317,38.4068684599,3.33212,94.0944458572
 11/03  04:00:00,130.443226147,30.9452672691,25.8281714392,0.0,12.7620426787,28.1191506574,164.019718355,37.5356585866,3.33212,123.151939768
 11/03  05:00:00,165.988509333,30.9452672691,33.7385303305,0.0,25.5240853573,30.610668775,261.582122191,37.8268170886,8.3303,215.425005102
 11/03  06:00:00,291.401448471,30.9452672691,61.3048631113,0.0,51.0481707146,78.1489452969,423.916221428,37.505477269,16.6606,369.750144159
 11/03  07:00:00,369.685534889,35.8298774739,83.5750292602,0.0,64.3609230253,109.708623606,791.102371181,273.887702986,24.9909,492.223768196
 11/03  08:00:00,295.507883608,35.8152713635,60.7101675417,0.0,51.0481707146,80.7689615957,748.839089239,331.619482089,33.3212,383.89840715
 11/03  09:00:00,260.397684453,35.9063070657,54.5447445037,0.0,51.0481707146,71.0224615957,652.431845964,302.707042108,66.8089,282.915903856
 11/03  10:00:00,202.682169131,36.0988061947,45.4121380648,0.0,32.1804615127,65.7244621605,600.316474271,287.761171117,83.4695,229.085803154
 11/03  11:00:00,200.68345787,36.2478493224,42.60549239,0.0,32.1804615127,65.7244621605,522.715121795,272.232839861,83.4695,167.012781934
 11/03  12:00:00,198.481155381,36.3755080789,41.0595942364,0.0,32.1804615127,65.7244621605,513.501047182,260.164028363,83.4695,169.867518818
 11/03  13:00:00,187.396530875,36.5208886775,39.5612193628,0.0,32.1804615127,55.9779621605,490.388658915,252.38861736,75.1392,162.860841555
 11/03  14:00:00,186.805328751,36.6204913943,39.0839093535,0.0,32.1804615127,55.9779621605,469.564574759,233.383003642,66.8089,169.372671118
 11/03  15:00:00,188.841606786,36.647428516,41.5405645229,0.0,32.1804615127,55.9779621605,449.946347783,212.219771453,75.1392,162.587376329
 11/03  16:00:00,215.956443078,36.3440716445,39.9687960333,0.0,32.1804615127,60.9114621605,419.054422892,197.300129619,91.7998,129.954493273
 11/03  17:00:00,265.642240104,35.8152713635,49.3289445072,0.0,32.1804615127,77.5397301883,458.069305316,220.06842268,49.9818,188.019082636
 11/03  18:00:00,348.740595985,35.8152713635,66.8940595396,0.0,77.122965704,86.2600435998,617.429594486,229.386640797,49.9818,338.06115369
 11/03  19:00:00,355.084397974,35.8152713635,66.3504652539,0.0,102.647051061,80.1663183927,485.382052879,196.21031796,33.3212,255.850534919
 11/03  20:00:00,387.297653625,35.8152713635,73.8272597889,0.0,115.40909374,92.7192997104,434.618215326,152.75096288,33.3212,248.546052445
 11/03  21:00:00,377.895097598,35.8152713635,88.0671075285,0.0,102.647051061,94.1340635361,560.893719184,162.651914676,24.9909,373.250904509
 11/03  22:00:00,293.668119203,35.8152713635,70.0984327966,0.0,77.122965704,65.871452062,465.697561844,170.514692951,16.6606,278.522268893
 11/03  23:00:00,203.554485333,35.8152713635,48.1091118389,0.0,38.286128036,48.4199368926,343.775995499,176.301641838,8.3303,159.144053661
 11/03  24:00:00,152.403368431,30.9452672691,39.8915564129,0.0,25.5240853573,30.610668775,188.561634066,62.0716189953,3.33212,123.157895071
 11/04  01:00:00,150.578315927,30.9452672691,35.8212863438,0.0,27.7269238854,30.610668775,146.575369206,49.1217348604,3.33212,94.1215143457
 11/04  02:00:00,130.558774127,30.9452672691,33.2913072622,0.0,12.7620426787,28.1191506574,136.413505023,38.9576965931,3.33212,94.1236884301
 11/04  03:00:00,134.529761616,30.9452672691,37.2495248405,0.0,12.7620426787,28.1191506574,131.412386591,33.9586902542,3.33212,94.1215763367
 11/04  04:00:00,165.521264573,30.9452672691,61.5574514068,0.0,12.7620426787,28.1191506574,157.530119646,30.9892384664,3.33212,123.20876118
 11/04  05:00:00,172.407797437,30.9452672691,56.1962398452,0.0,12.7620426787,28.1191506574,190.95900652,28.3223603943,8.3303,154.306346126
 11/04  06:00:00,260.935768311,32.9744356418,61.967773917,0.0,42.6918050922,54.3732441037,264.587863664,26.3943016346,16.6606,221.532962029
 11/04  07:00:00,321.248428508,35.8874055006,83.1399124103,0.0,42.6918050922,86.1019271793,503.410529975,105.213747465,24.9909,373.20588251
 11/04  08:00:00,374.31162579,35.8152713635,103.447854078,0.0,57.6566862989,112.030105488,706.315086079,145.904331938,33.3212,527.089554141
 11/04  09:00:00,296.260759608,36.3468651441,71.668384305,0.0,57.6566862989,83.6599452969,632.405621987,187.323124841,66.8089,378.273597146
 11/04  10:00:00,201.480942855,36.4643761828,31.2807957501,0.0,42.6918050922,68.9656133826,560.813317115,189.132083115,83.4695,288.211734
 11/04  11:00:00,195.067937862,36.5168008736,33.5511004755,0.0,34.9340096728,67.7198543238,465.501115386,148.019536818,83.4695,234.012078568
 11/04  12:00:00,203.464767533,36.5574476702,43.0990484837,0.0,34.9340096728,67.7198543238,348.458009477,94.5078494382,83.4695,170.480660038
 11/04  13:00:00,211.089173972,36.5946818038,60.582808159,0.0,34.9340096728,57.9733543238,298.214218687,55.7629502531,75.1392,167.312068434
 11/04  14:00:00,240.62136567,36.6267159838,90.0750635942,0.0,34.9340096728,57.9733543238,264.973981769,32.0962250419,66.8089,166.068856727
 11/04  15:00:00,245.032850326,36.6520180733,94.4162255883,0.0,34.9340096728,57.9733543238,272.673310877,27.5574579401,75.1392,169.976652937
 11/04  16:00:00,224.059236185,36.3453675496,44.6774671514,0.0,34.9340096728,62.9068543238,261.552437926,39.5509029587,91.7998,130.201734967
 11/04  17:00:00,262.081463161,35.8152713635,49.8893191698,0.0,34.9340096728,72.2186844194,265.360621801,60.4278533456,49.9818,154.950968455
 11/04  18:00:00,351.259167404,35.8152713635,61.5324053889,0.0,87.0357390804,86.2600435998,318.855802785,72.8548237045,49.9818,196.01917908
 11/04  19:00:00,390.651888701,35.8152713635,106.049938081,0.0,102.000620287,77.6748002752,370.345952586,81.2957667655,33.3212,255.728985821
 11/04  20:00:00,422.048527961,35.8152713635,125.971912058,0.0,102.000620287,88.9820225341,369.411369853,88.2799516893,33.3212,247.810218163
 11/04  21:00:00,393.625704327,35.8152713635,107.276059475,0.0,102.000620287,91.6425454185,366.046082129,85.3108620424,24.9909,255.744320086
 11/04  22:00:00,330.876118144,35.8152713635,97.7243272396,0.0,87.0357390804,65.871452062,472.873056255,87.1587259488,16.6606,369.053730306
 11/04  23:00:00,230.034314141,35.8152713635,70.5951448611,0.0,42.6918050922,48.4199368926,317.638925811,93.4122462652,8.3303,215.896379546
 11/04  24:00:00,170.019188806,30.9452672691,55.1931391189,0.0,27.7269238854,30.610668775,203.156979368,76.6052432206,3.33212,123.219616148
 11/05  01:00:00,172.619352717,30.9452672691,48.564863672,0.0,34.4311606118,33.1021868926,163.471136788,63.973493788,3.33212,96.1655229997
 11/05  02:00:00,152.125906885,30.9452672691,45.5876549059,0.0,19.466279405,30.610668775,152.941906083,50.9266135547,3.33212,98.6831725283
 11/05  03:00:00,150.63870081,30.9452672691,44.1170867523,0.0,19.466279405,30.610668775,140.478750939,42.8598380425,3.33212,94.2867928967
 11/05  04:00:00,158.778015419,30.9452672691,45.6771259102,0.0,19.466279405,30.610668775,164.285308158,37.6815617697,3.33212,123.271626388
 11/05  05:00:00,173.218418154,30.9452672691,47.8764252988,0.0,19.466279405,30.610668775,203.061814055,33.3960338516,8.3303,161.335480204
 11/05  06:00:00,257.691975775,34.516603605,57.2926478472,0.0,42.6918050922,54.3732441037,264.327790279,29.8650386492,16.6606,217.80215163
 11/05  07:00:00,328.120573883,35.9086273949,81.4550304472,0.0,49.3960418185,88.5934452969,437.574578132,36.5980853308,24.9909,375.985592802
 11/05  08:00:00,380.423861684,35.8152713635,110.209503306,0.0,57.6566862989,112.030105488,607.527693724,41.212965453,33.3212,532.993528271
 11/05  09:00:00,308.205043157,36.384195679,93.6726671436,0.0,50.9524495726,81.1684271793,480.738637099,36.911690597,66.8089,377.018046502
 11/05  10:00:00,270.979392692,36.4735759381,101.366295613,0.0,42.6918050922,68.9656133826,402.181703104,26.6890726376,83.4695,292.023130467
 11/05  11:00:00,300.490827208,36.5233823277,133.850086695,0.0,38.286128036,68.9656133826,333.378316149,15.6938882776,83.4695,234.214927872
 11/05  12:00:00,267.435005622,36.5597525198,101.345236213,0.0,38.286128036,68.9656133826,265.926562615,12.3410394868,83.4695,170.116023128
 11/05  13:00:00,239.147249022,36.5900406356,92.0572865007,0.0,31.5818913096,56.727595265,253.029109148,14.6078575784,75.1392,163.282051569
 11/05  14:00:00,230.498526138,36.6168500069,83.5936877064,0.0,31.5818913096,56.727595265,254.4691142,18.0711716928,66.8089,169.589042508
 11/05  15:00:00,241.538209345,36.6416286177,94.5210660233,0.0,31.5818913096,56.727595265,254.271073488,16.3165358851,75.1392,162.815337603
 11/05  16:00:00,283.23761294,36.3418199531,106.989520059,0.0,31.5818913096,61.661095265,234.023808446,12.1467875116,91.7998,130.077220934
 11/05  17:00:00,297.742130118,35.8152713635,89.0424846278,0.0,31.5818913096,70.9729253606,232.010950522,20.2571157964,49.9818,161.772034725
 11/05  18:00:00,374.963184131,35.8152713635,93.5698578332,0.0,80.3315023541,83.7685254822,264.22247413,25.3532382156,49.9818,188.887435914
 11/05  19:00:00,388.929049432,35.8152713635,103.58273872,0.0,102.000620287,77.6748002752,315.612512437,26.653574684,33.3212,255.637737753
 11/05  20:00:00,383.18430153,35.8152713635,77.8058841232,0.0,108.704857014,91.4735406516,321.087538504,40.4576118054,33.3212,247.308726699
 11/05  21:00:00,356.778344686,35.8152713635,79.7524312518,0.0,95.2963835608,89.1510273009,355.356016547,74.7231705307,24.9909,255.641946016
 11/05  22:00:00,310.049798134,35.8152713635,86.1748283862,0.0,80.3315023541,63.3799339444,493.016213332,106.530321725,16.6606,369.825291607
 11/05  23:00:00,225.615892085,35.8152713635,66.1110633796,0.0,42.6918050922,48.4199368926,370.845634838,147.051050514,8.3303,215.464284324
 11/05  24:00:00,176.830842812,30.9452672691,52.7620432997,0.0,34.4311606118,33.1021868926,231.053149677,99.2988174449,3.33212,128.422212233
 11/06  01:00:00,161.451759065,30.9452672691,48.7598288126,0.0,25.5240853573,30.610668775,210.326601803,82.1560688198,3.33212,124.838412984
 11/06  02:00:00,148.95608929,30.9452672691,43.6820399577,0.0,19.418418834,29.3649097162,164.383361424,66.8425728161,3.33212,94.2086686075
 11/06  03:00:00,138.241453841,30.9452672691,40.893948291,0.0,12.7620426787,28.1191506574,151.966246006,54.4204456963,3.33212,94.2136803101
 11/06  04:00:00,136.791425958,30.9452672691,39.440373342,0.0,12.7620426787,28.1191506574,143.328614628,45.7822706273,3.33212,94.214224001
 11/06  05:00:00,144.407605604,30.9452672691,40.4450495525,0.0,12.7620426787,28.1191506574,168.049786622,41.3762548079,3.33212,123.341411814
 11/06  06:00:00,182.133376052,32.5686019672,48.8928925971,0.0,25.5240853573,30.610668775,265.349536606,37.2478607146,8.3303,219.771375891
 11/06  07:00:00,301.467762734,33.7861029908,77.5707486103,0.0,51.0481707146,78.1489452969,425.995528717,33.106796633,16.6606,376.228132084
 11/06  08:00:00,378.74629598,35.9026161008,102.709918112,0.0,64.3609230253,109.708623606,673.836021972,151.817561884,24.9909,497.027560088
 11/06  09:00:00,311.962872478,35.8152799716,78.7452309846,0.0,51.0481707146,80.7689615957,585.055432442,169.334876505,33.3212,382.399355937
 11/06  10:00:00,274.404226472,36.386341524,69.1032818049,0.0,51.0481707146,71.0224615957,517.118006875,162.428004849,66.8089,287.881102026
 11/06  11:00:00,214.451572498,36.4764678243,58.2213832479,0.0,32.1804615127,65.7244621605,457.335826284,140.618837061,83.4695,233.247489222
 11/06  12:00:00,210.417173061,36.529399857,53.7020072398,0.0,32.1804615127,65.7244621605,387.186627585,133.260978234,83.4695,170.456149351
 11/06  13:00:00,215.681438804,36.5691909814,59.8900223232,0.0,32.1804615127,65.7244621605,351.584405876,97.9066465839,83.4695,170.208259292
 11/06  14:00:00,221.98372754,36.6047427029,75.9070256257,0.0,32.1804615127,55.9779621605,320.779708114,82.5030919222,75.1392,163.137416192
 11/06  15:00:00,224.32216345,36.6353318257,78.1995371808,0.0,32.1804615127,55.9779621605,327.507944672,90.9985844716,66.8089,169.700460201
 11/06  16:00:00,211.313082655,36.6605310359,65.2151115153,0.0,32.1804615127,55.9779621605,345.393953028,107.330094361,75.1392,162.924658667
 11/06  17:00:00,236.790230162,36.3557379802,56.146378535,0.0,32.1804615127,60.9114621605,344.454008072,122.514237983,91.7998,130.139970089
 11/06  18:00:00,292.066953132,35.8152713635,65.641405033,0.0,32.1804615127,77.5397301883,372.984674473,133.400379739,49.9818,189.602494734
 11/06  19:00:00,364.644151912,35.8152713635,84.1075201911,0.0,77.122965704,86.2600435998,537.736740698,140.742310561,49.9818,347.012630137
 11/06  20:00:00,371.101105984,35.8152713635,82.9190834128,0.0,102.647051061,80.1663183927,440.384530312,150.3144547,33.3212,256.748875613
 11/06  21:00:00,402.901293646,35.8152713635,89.264311874,0.0,115.40909374,92.7192997104,455.506700811,166.265891722,33.3212,255.919609089
 11/06  22:00:00,393.516529609,35.8152713635,103.372811066,0.0,102.647051061,94.1340635361,562.432452929,164.823765811,24.9909,372.617787118
 11/06  23:00:00,305.550731829,35.8152713635,82.0297184266,0.0,77.122965704,65.871452062,458.039867831,160.243026855,16.6606,281.136240976
 11/06  24:00:00,213.332355603,35.8152713635,57.8801863662,0.0,38.286128036,48.4199368926,348.111039826,178.540660109,8.3303,161.240079717
 11/07  01:00:00,161.305004425,30.9452672691,48.608134402,0.0,25.5240853573,30.610668775,197.756031331,71.0414576448,3.33212,123.382453686
 11/07  02:00:00,147.995039832,30.9452672691,42.6553699878,0.0,19.418418834,29.3649097162,154.986926298,57.4270839462,3.33212,94.2277223516
 11/07  03:00:00,137.329766663,30.9452672691,39.9143457455,0.0,12.7620426787,28.1191506574,144.240546085,46.671268261,3.33212,94.237157824
 11/07  04:00:00,135.979308248,30.9452672691,38.5871453389,0.0,12.7620426787,28.1191506574,134.190787935,36.6134831247,3.33212,94.2451848107
 11/07  05:00:00,145.021356367,30.9452672691,40.4274936477,0.0,12.7620426787,28.1191506574,163.582335996,30.3546309274,3.33212,129.895585069
 11/07  06:00:00,181.281694571,30.9452672691,49.0396443457,0.0,25.5240853573,30.610668775,251.331087281,26.8006259357,8.3303,216.200161345
 11/07  07:00:00,305.509226487,34.6789370748,77.2308068688,0.0,51.0481707146,78.1489452969,416.929665053,24.2945221597,16.6606,375.974542893
 11/07  08:00:00,378.236784411,35.8190891824,102.095247918,0.0,64.3609230253,109.708623606,611.255298658,86.667439782,24.9909,499.596958876
 11/07  09:00:00,312.26049319,35.8152713635,78.9965821445,0.0,51.0481707146,80.7689615957,527.763457887,111.568836191,33.3212,382.873421695
 11/07  10:00:00,274.711529791,36.3842382464,70.0761485576,0.0,51.0481707146,71.0224615957,469.567888951,110.437211152,66.8089,292.321777798
 11/07  11:00:00,218.866155719,36.4743128207,63.111363022,0.0,32.1804615127,65.7244621605,405.098621082,87.6844723787,83.4695,233.944648703
 11/07  12:00:00,224.006281832,36.5282270741,67.6611314645,0.0,32.1804615127,65.7244621605,320.685033461,66.6513729275,83.4695,170.564160534
 11/07  13:00:00,219.798085307,36.5665681549,64.1929853921,0.0,32.1804615127,65.7244621605,318.706512123,64.9229543428,83.4695,170.31405778
 11/07  14:00:00,203.455246986,36.5979446282,57.5953487773,0.0,32.1804615127,55.9779621605,307.914312647,67.6720117456,75.1392,165.103100901
 11/07  15:00:00,199.394710898,36.625920311,53.5292129121,0.0,32.1804615127,55.9779621605,309.535972545,74.7789651079,66.8089,167.948107437
 11/07  16:00:00,197.53831286,36.6518631772,51.6573085537,0.0,32.1804615127,55.9779621605,328.168768477,83.1976555147,75.1392,169.831912963
 11/07  17:00:00,234.260223783,36.351794234,51.0295127694,0.0,32.1804615127,60.9114621605,303.186973901,87.69076014,91.7998,123.696413761
 11/07  18:00:00,288.909440101,35.8152713635,62.7106484221,0.0,32.1804615127,77.5397301883,337.432380902,91.8375054236,49.9818,195.613075478
 11/07  19:00:00,362.146376741,35.8152713635,81.8453447899,0.0,77.122965704,86.2600435998,501.471729187,104.646214307,49.9818,346.84371488
 11/07  20:00:00,369.004752097,35.8152713635,81.5222032992,0.0,102.647051061,80.1663183927,401.103163385,109.351159621,33.3212,258.430803763
 11/07  21:00:00,402.489460079,35.8152713635,89.6227422705,0.0,115.40909374,92.7192997104,391.459628278,107.661101717,33.3212,250.477326562
 11/07  22:00:00,393.464607334,35.8152713635,104.022272662,0.0,102.647051061,94.1340635361,522.275168713,116.51790405,24.9909,380.766364663
 11/07  23:00:00,305.99824508,35.8158733577,82.835767401,0.0,77.122965704,65.871452062,422.445531248,124.379747888,16.6606,281.40518336
 11/07  24:00:00,213.837791282,35.8152713635,58.7902689593,0.0,38.286128036,48.4199368926,307.841254365,140.02016986,8.3303,159.490784505
 11/08  01:00:00,161.842618969,30.9452672691,49.2149233766,0.0,25.5240853573,30.610668775,216.389339165,87.8715624885,3.33212,125.185656677
 11/08  02:00:00,148.69344191,30.9452672691,43.4317102053,0.0,19.418418834,29.3649097162,169.455899795,71.8734096372,3.33212,94.2503701578
 11/08  03:00:00,138.137811945,30.9452672691,40.7970873608,0.0,12.7620426787,28.1191506574,157.866083357,60.2717777697,3.33212,94.2621855874
 11/08  04:00:00,136.847502479,30.9452672691,39.5077748963,0.0,12.7620426787,28.1191506574,147.981785616,50.3751230869,3.33212,94.2745425287
 11/08  05:00:00,145.258294821,30.9452672691,41.3352779151,0.0,12.7620426787,28.1191506574,174.896176485,41.6035409407,3.33212,129.960515545
