Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  06:00:00,182.41803235,31.7569346182,50.0571651458,0.0,25.5240853573,30.610668775,259.900490433,35.1506189686,8.3303,216.419571465
 11/08  07:00:00,306.322455595,35.0036040144,78.5077076003,0.0,51.0481707146,78.1489452969,427.817168078,30.3549541811,16.6606,380.801613897
 11/08  08:00:00,383.416600958,35.8179348753,108.496889598,0.0,64.3609230253,109.708623606,599.740799668,73.1665276909,24.9909,501.583371977
 11/08  09:00:00,315.501082731,35.8152713635,83.2310484167,0.0,51.0481707146,80.7689615957,506.882786483,89.2158876211,33.3212,384.345698862
 11/08  10:00:00,276.745738749,36.3862662567,72.2400938411,0.0,51.0481707146,71.0224615957,457.603148405,97.5799747072,66.8089,293.214273697
 11/08  11:00:00,215.905773445,36.4751572886,60.1635192626,0.0,32.1804615127,65.7244621605,411.184800691,98.1038313573,83.4695,229.611469333
 11/08  12:00:00,210.237082279,36.5279249837,53.8832200512,0.0,32.1804615127,65.7244621605,348.70924457,94.5604565613,83.4695,170.679288008
 11/08  13:00:00,209.913642833,36.5660367845,54.2675467139,0.0,32.1804615127,65.7244621605,351.062992093,97.1764632902,83.4695,170.417028803
 11/08  14:00:00,199.515400448,36.5982078394,53.5656517364,0.0,32.1804615127,55.9779621605,349.26493526,103.959374908,75.1392,170.166360351
 11/08  15:00:00,199.827783269,36.6274428434,53.8514083571,0.0,32.1804615127,55.9779621605,345.614895632,108.870103031,66.8089,169.935892601
 11/08  16:00:00,198.32707509,36.6558811412,52.3798599287,0.0,32.1804615127,55.9779621605,339.000586247,100.746687058,75.1392,163.114699189
 11/08  17:00:00,233.267276755,36.3550594682,49.9702488694,0.0,32.1804615127,60.9114621605,331.147894806,109.078658686,91.7998,130.26943612
 11/08  18:00:00,286.006798344,35.8152713635,59.6726666921,0.0,32.1804615127,77.5397301883,385.853431131,140.09905577,49.9818,195.77257536
 11/08  19:00:00,357.632319608,35.8152713635,76.995906601,0.0,77.122965704,86.2600435998,597.475169051,200.725439305,49.9818,346.767929745
 11/08  20:00:00,364.049587218,35.8152713635,75.4883697849,0.0,102.647051061,80.1663183927,531.481407556,238.280498518,33.3212,259.879709039
 11/08  21:00:00,395.799185288,35.8152713635,81.4516399717,0.0,115.40909374,92.7192997104,536.789150253,248.597516249,33.3212,254.870434003
 11/08  22:00:00,386.142241133,35.8152713635,95.2487360217,0.0,102.647051061,94.1340635361,606.329750942,205.285630079,24.9909,376.053220863
 11/08  23:00:00,299.846577337,35.8152713635,75.6640594451,0.0,77.122965704,65.871452062,491.10515651,189.915695417,16.6606,284.528861094
 11/08  24:00:00,208.58548701,35.8152713635,52.5329294436,0.0,38.286128036,48.4199368926,365.588870493,198.057765033,8.3303,159.20080546
 11/09  01:00:00,156.13681735,30.9452672691,43.408083577,0.0,25.5240853573,30.610668775,189.511007562,56.7740231754,3.33212,129.404864386
 11/09  02:00:00,142.75933666,30.9452672691,37.3615225792,0.0,19.418418834,29.3649097162,144.677295627,46.4770560597,3.33212,94.8681195672
 11/09  03:00:00,132.100045709,30.9452672691,34.6011062446,0.0,12.7620426787,28.1191506574,136.799501103,39.1622401771,3.33212,94.3051409261
 11/09  04:00:00,130.294850785,30.9452672691,32.7592521531,0.0,12.7620426787,28.1191506574,133.039625432,35.4067672563,3.33212,94.3007381756
 11/09  05:00:00,137.55148874,30.9452672691,33.4112556094,0.0,12.7620426787,28.1191506574,165.359283363,31.9970704066,3.33212,130.030092956
 11/09  06:00:00,173.118924651,30.9452672691,41.3518272389,0.0,25.5240853573,30.610668775,254.255281246,29.3345922143,8.3303,216.590389031
 11/09  07:00:00,295.902489481,33.5020194186,69.3506741995,0.0,51.0481707146,78.1489452969,425.222290128,28.0870291555,16.6606,380.474660973
 11/09  08:00:00,374.065636022,35.8152713635,97.1979846211,0.0,64.3609230253,109.708623606,727.576474491,198.971759846,24.9909,503.613814645
 11/09  09:00:00,315.036567461,35.8152713635,80.8000026172,0.0,51.0481707146,80.7689615957,644.75966242,224.714381681,33.3212,386.724080739
 11/09  10:00:00,273.893446548,36.3108018023,67.4399072072,0.0,51.0481707146,71.0224615957,572.960773136,210.292573584,66.8089,295.859299551
 11/09  11:00:00,207.696320764,36.4769979391,50.4028781282,0.0,32.1804615127,65.7244621605,503.039685817,192.408780815,83.4695,227.161405002
 11/09  12:00:00,187.671922628,36.5307346816,30.5708984268,0.0,32.1804615127,65.7244621605,413.206386218,157.200392772,83.4695,172.536493446
 11/09  13:00:00,182.295823502,36.569331336,26.3165094708,0.0,32.1804615127,65.7244621605,401.068609849,145.315893922,83.4695,172.283215927
 11/09  14:00:00,176.298657797,36.601940105,30.1539280455,0.0,32.1804615127,55.9779621605,385.606570782,143.687169816,75.1392,166.780200966
 11/09  15:00:00,176.415895386,36.6280920805,30.1281768389,0.0,32.1804615127,55.9779621605,419.723750961,182.897297469,66.8089,170.017553492
 11/09  16:00:00,177.467339708,36.6506823615,31.0340837789,0.0,32.1804615127,55.9779621605,446.449385817,201.278251992,75.1392,170.031933825
 11/09  17:00:00,216.456613615,36.3488242773,32.6369975427,0.0,32.1804615127,60.9114621605,417.995189344,195.83662354,91.7998,130.358765803
 11/09  18:00:00,271.113094086,35.8152713635,44.4962908031,0.0,32.1804615127,77.5397301883,404.658975828,165.746735889,49.9818,188.930439939
 11/09  19:00:00,343.619692819,35.8152713635,63.1367228156,0.0,77.122965704,86.2600435998,548.641952177,148.385713497,49.9818,350.27443868
 11/09  20:00:00,382.485377746,35.8152713635,94.1791459127,0.0,102.647051061,80.1663183927,465.648092768,173.904311319,33.3212,258.422581449
 11/09  21:00:00,424.384831807,35.8152713635,110.235162926,0.0,115.40909374,92.7192997104,506.118240666,216.539610407,33.3212,256.257430259
 11/09  22:00:00,396.584714441,35.8152713635,105.628832946,0.0,102.647051061,94.1340635361,633.470535364,224.875450809,24.9909,383.604184555
 11/09  23:00:00,299.907112221,35.8152713635,75.1977533499,0.0,77.122965704,65.871452062,531.083969015,232.201366182,16.6606,282.222002833
 11/09  24:00:00,205.863034114,35.8152713635,49.3640264845,0.0,38.286128036,48.4199368926,379.881577392,209.987186377,8.3303,161.564091015
 11/10  01:00:00,152.954492368,30.9452672691,40.2186733933,0.0,25.5240853573,30.610668775,184.554017429,51.1485137375,3.33212,130.073383692
 11/10  02:00:00,139.341318031,30.9452672691,33.9144389088,0.0,19.418418834,29.3649097162,141.603115146,43.9461138639,3.33212,94.3248812825
 11/10  03:00:00,128.497769804,30.9452672691,30.9675836483,0.0,12.7620426787,28.1191506574,135.136668105,37.4620342825,3.33212,94.3425138227
 11/10  04:00:00,127.298879937,30.9452672691,29.7779037419,0.0,12.7620426787,28.1191506574,130.122552683,32.4655342627,3.33212,94.3248984203
 11/10  05:00:00,136.274838443,30.9452672691,31.5459224494,0.0,12.7620426787,28.1191506574,163.359567019,29.9423231738,3.33212,130.085123845
 11/10  06:00:00,172.806164613,30.9452672691,40.4149996097,0.0,25.5240853573,30.610668775,253.926127574,28.5651146115,8.3303,217.030712962
 11/10  07:00:00,295.959115729,33.1367691116,69.0588011864,0.0,51.0481707146,78.1489452969,427.23953875,26.8425886085,16.6606,383.736350142
 11/10  08:00:00,370.27875998,35.8181434677,92.4792479438,0.0,64.3609230253,109.708623606,708.828513411,180.163725215,24.9909,503.673888196
 11/10  09:00:00,303.426967588,35.8152713635,68.4905847629,0.0,51.0481707146,80.7689615957,634.946423717,212.264590829,33.3212,389.360632887
 11/10  10:00:00,266.786271649,36.3004745168,60.3850904854,0.0,51.0481707146,71.0224615957,572.411520943,212.09192424,66.8089,293.510696703
 11/10  11:00:00,207.001237403,36.4634265867,49.4066650863,0.0,32.1804615127,65.7244621605,525.11315113,207.005716056,83.4695,234.637935074
 11/10  12:00:00,199.650163536,36.5306463424,41.9351794856,0.0,32.1804615127,65.7244621605,442.463593088,188.097713464,83.4695,170.896379624
 11/10  13:00:00,207.405350079,36.5700918987,50.8569447736,0.0,32.1804615127,65.7244621605,420.647061066,166.538284401,83.4695,170.639276665
 11/10  14:00:00,198.998753733,36.6015555292,52.3515780924,0.0,32.1804615127,55.9779621605,415.455960054,169.93020412,75.1392,170.386555934
 11/10  15:00:00,194.258630184,36.6285522161,47.7308617688,0.0,32.1804615127,55.9779621605,406.196322658,169.251869669,66.8089,170.135552989
 11/10  16:00:00,191.636018152,36.6535092684,45.0720748736,0.0,32.1804615127,55.9779621605,432.290797455,187.007265348,75.1392,170.144332106
 11/10  17:00:00,225.818054023,36.3499437187,41.4841191364,0.0,32.1804615127,60.9114621605,454.259061597,232.034187235,91.7998,130.425074362
 11/10  18:00:00,278.721704629,35.8152713635,51.0789783984,0.0,32.1804615127,77.5397301883,469.097661031,230.030010594,49.9818,189.085850436
 11/10  19:00:00,350.738861342,35.8152713635,68.6114530815,0.0,77.122965704,86.2600435998,637.652797252,236.768973114,49.9818,350.902024137
 11/10  20:00:00,358.410434215,35.8152713635,68.9930432974,0.0,102.647051061,80.1663183927,517.751649799,218.87844346,33.3212,265.552006339
 11/10  21:00:00,391.242889378,35.8152713635,76.6519132399,0.0,115.40909374,92.7192997104,491.937107896,201.493730303,33.3212,257.122177593
 11/10  22:00:00,381.818891808,35.8152713635,90.6503096535,0.0,102.647051061,94.1340635361,616.11187176,214.819907768,24.9909,376.301063992
 11/10  23:00:00,297.137510321,35.8152713635,72.0802369855,0.0,77.122965704,65.871452062,525.984878066,219.413461399,16.6606,289.910816668
 11/10  24:00:00,206.460796029,35.8152713635,49.9441657131,0.0,38.286128036,48.4199368926,366.987910756,197.049310456,8.3303,161.6083003
 11/11  01:00:00,181.217315084,30.9452672691,57.1605209668,0.0,34.4311606118,33.1021868926,170.652246914,43.5231206636,3.33212,123.797006251
 11/11  02:00:00,192.870542046,30.9452672691,68.730832216,0.0,34.4311606118,33.1021868926,136.073441459,31.943160965,3.33212,100.798160494
 11/11  03:00:00,162.05206428,30.9452672691,55.4449039464,0.0,19.466279405,30.610668775,122.902173017,25.0770241634,3.33212,94.4930288541
 11/11  04:00:00,155.527706318,30.9452672691,48.9579640885,0.0,19.466279405,30.610668775,124.737202557,20.6073150296,3.33212,100.797767528
 11/11  05:00:00,160.458574541,30.9452672691,47.3094412463,0.0,19.466279405,30.610668775,151.817898027,19.4223821911,3.33212,129.063395836
 11/11  06:00:00,172.284896132,30.9452672691,46.8853128732,0.0,19.466279405,30.610668775,185.923711743,19.3154102245,8.3303,158.278001518
 11/11  07:00:00,249.193346308,33.7861029908,55.0408253673,0.0,42.6918050922,54.3732441037,266.722390101,18.8074888935,16.6606,231.254301207
 11/11  08:00:00,317.570913546,35.8561197754,79.067928958,0.0,49.3960418185,88.5934452969,453.894230151,51.8945573672,24.9909,377.008772784
 11/11  09:00:00,376.522837082,35.8152713635,106.180785821,0.0,57.6566862989,112.030105488,642.320053552,64.7712926402,33.3212,544.227560911
 11/11  10:00:00,303.302773772,36.3824554785,88.6869433684,0.0,50.9524495726,81.1684271793,519.063746726,61.0384594264,66.8089,391.2163873
 11/11  11:00:00,238.040119474,36.4724858607,68.5151867331,0.0,42.6918050922,68.9656133826,441.130465913,59.6239442791,83.4695,298.037021634
 11/11  12:00:00,227.07574424,36.5232651978,61.3450711385,0.0,38.286128036,68.9656133826,375.538142176,56.4786062539,83.4695,235.590035922
 11/11  13:00:00,220.716791898,36.5606912534,55.7983594872,0.0,38.286128036,68.9656133826,308.218096872,53.9899324312,83.4695,170.758664441
 11/11  14:00:00,206.686440603,36.5912629304,60.6983064033,0.0,31.5818913096,56.727595265,290.159911187,44.2685393547,75.1392,170.752171833
 11/11  15:00:00,228.667821219,36.6210549274,82.4809952732,0.0,31.5818913096,56.727595265,269.998428569,32.9448365227,66.8089,170.244692046
 11/11  16:00:00,203.850114742,36.6489947294,57.7661810682,0.0,31.5818913096,56.727595265,283.818476564,38.4317413227,75.1392,170.247535242
 11/11  17:00:00,229.312532216,36.3474994329,45.9771582522,0.0,31.5818913096,61.661095265,284.67472445,62.3969719782,91.7998,130.477952472
 11/11  18:00:00,271.84323612,35.8152713635,52.8857503025,0.0,31.5818913096,70.9729253606,299.967098358,87.5335280051,49.9818,162.451770353
 11/11  19:00:00,339.637485526,35.8152713635,58.897093076,0.0,80.3315023541,83.7685254822,363.450913526,116.615045164,49.9818,196.854068363
 11/11  20:00:00,357.644244623,35.8152713635,72.8187259713,0.0,102.000620287,77.6748002752,458.220462204,167.08289587,33.3212,257.816366334
 11/11  21:00:00,396.928783001,35.8152713635,91.3070219966,0.0,108.704857014,91.4735406516,485.155657703,195.636992896,33.3212,256.197464807
 11/11  22:00:00,352.341813358,35.8152713635,74.8564620579,0.0,95.2963835608,89.1510273009,487.235783175,202.310195435,24.9909,259.934687741
 11/11  23:00:00,278.252109892,35.8152713635,53.6621072854,0.0,80.3315023541,63.3799339444,661.411331349,264.504684912,16.6606,380.246046437
 11/11  24:00:00,205.843207078,35.8152713635,44.718288063,0.0,42.6918050922,48.4199368926,518.836066933,293.79367755,8.3303,216.712089383
 11/12  01:00:00,160.904436647,30.9452672691,36.7971048114,0.0,34.4311606118,33.1021868926,185.695969898,51.9850448667,3.33212,130.378805031
 11/12  02:00:00,156.99370242,30.9452672691,32.8370651766,0.0,34.4311606118,33.1021868926,144.882880394,40.7178045891,3.33212,100.832955805
 11/12  03:00:00,137.290747169,30.9452672691,30.6030851176,0.0,19.466279405,30.610668775,132.098593456,34.2359103464,3.33212,94.5305631093
 11/12  04:00:00,136.026860287,30.9452672691,29.3298306064,0.0,19.466279405,30.610668775,134.874658257,30.7071881628,3.33212,100.835350094
 11/12  05:00:00,144.526723235,30.9452672691,31.2523102674,0.0,19.466279405,30.610668775,162.07807318,28.5198625505,3.33212,130.226090629
 11/12  06:00:00,158.683508107,30.9452672691,33.1706179868,0.0,19.466279405,30.610668775,198.260295897,27.8957418347,8.3303,162.034254062
 11/12  07:00:00,235.194643542,33.177352479,41.5696963205,0.0,42.6918050922,54.3732441037,271.091961259,28.1858399766,16.6606,226.245521282
 11/12  08:00:00,308.098178297,35.8154484926,67.8532652609,0.0,49.3960418185,88.5934452969,609.381519303,198.887786887,24.9909,385.502832416
 11/12  09:00:00,375.992609503,35.8152713635,103.881396825,0.0,57.6566862989,112.030105488,801.829095503,225.452759978,33.3212,543.055135525
 11/12  10:00:00,320.348675206,36.278565437,103.891284533,0.0,50.9524495726,81.1684271793,667.235345335,209.537019925,66.8089,390.88942541
 11/12  11:00:00,269.610095066,36.4781662386,98.3425779716,0.0,42.6918050922,68.9656133826,566.41894404,187.265811088,83.4695,295.683632952
 11/12  12:00:00,266.999852546,36.5402395988,100.325200494,0.0,38.286128036,68.9656133826,464.480371124,141.176073518,83.4695,239.834797606
 11/12  13:00:00,257.153023136,36.5808001313,91.801505718,0.0,38.286128036,68.9656133826,364.45743698,107.744884424,83.4695,173.243052556
 11/12  14:00:00,232.03084367,36.6118569887,85.8229127277,0.0,31.5818913096,56.727595265,344.46983331,98.4738319953,75.1392,170.856801315
 11/12  15:00:00,231.998734506,36.6396226484,85.850902847,0.0,31.5818913096,56.727595265,334.466699228,97.3017913215,66.8089,170.356007907
 11/12  16:00:00,223.980296634,36.6644115911,77.8341780759,0.0,31.5818913096,56.727595265,358.365013803,112.869399613,75.1392,170.35641419
 11/12  17:00:00,243.75366225,36.3572713231,60.1591978003,0.0,31.5818913096,61.661095265,382.936858495,160.601564297,91.7998,130.535494198
 11/12  18:00:00,279.653665817,35.8152713635,60.2808712472,0.0,31.5818913096,70.9729253606,416.567477086,204.026939014,49.9818,162.558738071
 11/12  19:00:00,350.966927683,35.8152713635,69.6480233669,0.0,80.3315023541,83.7685254822,466.62668998,219.623548081,49.9818,197.021341898
 11/12  20:00:00,367.70908874,35.8152713635,82.2349480044,0.0,102.000620287,77.6748002752,515.294578735,218.216615958,33.3212,263.756762777
 11/12  21:00:00,396.800676614,35.8152713635,90.5334770935,0.0,108.704857014,91.4735406516,508.361671358,218.064528649,33.3212,256.975942709
 11/12  22:00:00,369.423708738,35.8152713635,91.7606605956,0.0,95.2963835608,89.1510273009,437.286669454,153.080566962,24.9909,259.215202492
 11/12  23:00:00,314.051287795,35.8152713635,89.9385053941,0.0,80.3315023541,63.3799339444,522.464426427,129.15115612,16.6606,376.652670307
 11/12  24:00:00,225.550193912,35.8152713635,65.7997879381,0.0,42.6918050922,48.4199368926,387.853100476,156.662756549,8.3303,222.860043927
 11/13  01:00:00,163.94006819,30.9452672691,51.4003403565,0.0,25.5240853573,30.610668775,199.17189007,65.5711476058,3.33212,130.268622465
 11/13  02:00:00,187.752022038,30.9452672691,82.4017183408,0.0,19.418418834,29.3649097162,147.651359218,49.88289733,3.33212,94.4363418875
 11/13  03:00:00,161.389545529,30.9452672691,63.9860384186,0.0,12.7620426787,28.1191506574,141.444372617,38.5870967801,3.33212,99.525155837
 11/13  04:00:00,151.622419247,30.9452672691,54.2483411633,0.0,12.7620426787,28.1191506574,129.986186321,31.0053030326,3.33212,95.6487632881
 11/13  05:00:00,155.425384648,30.9452672691,51.4850429253,0.0,12.7620426787,28.1191506574,159.466919608,25.8447284664,3.33212,130.290071142
 11/13  06:00:00,191.362208338,30.9452672691,59.8362610008,0.0,25.5240853573,30.610668775,248.139536836,18.0661357942,8.3303,221.743101042
 11/13  07:00:00,314.872395494,34.0296031955,88.0735942178,0.0,51.0481707146,78.1489452969,410.914326454,13.1954926688,16.6606,381.058233785
 11/13  08:00:00,397.427673874,35.8152713635,122.725182287,0.0,64.3609230253,109.708623606,548.061731563,12.2034483713,24.9909,510.867383191
 11/13  09:00:00,372.249567499,35.8152713635,139.166145753,0.0,51.0481707146,80.7689615957,434.71748603,5.36466755263,33.3212,396.031618477
 11/13  10:00:00,347.54872516,36.3856103958,141.172789098,0.0,51.0481707146,71.0224615957,365.24199202,1.00787024818,66.8089,297.425221772
 11/13  11:00:00,300.136782918,36.4888981047,141.505604539,0.0,32.1804615127,65.7244621605,320.380754505,1.61229369875,83.4695,235.298960806
 11/13  12:00:00,301.579616422,36.6457681865,141.536534742,0.0,32.1804615127,65.7244621605,256.305184829,1.59478321802,83.4695,171.240901611
 11/13  13:00:00,300.955915778,36.7426224465,141.095985033,0.0,32.1804615127,65.7244621605,262.808248706,1.52044296686,83.4695,177.818305739
 11/13  14:00:00,291.330865646,36.751400647,141.013591633,0.0,32.1804615127,55.9779621605,247.439725272,1.58899404019,75.1392,170.711531232
 11/13  15:00:00,291.85822662,36.6822425399,141.133228766,0.0,32.1804615127,55.9779621605,239.184922768,1.9127660104,66.8089,170.463256757
 11/13  16:00:00,294.43596919,36.6611205939,144.165068748,0.0,32.1804615127,55.9779621605,248.316369392,2.71231309277,75.1392,170.4648563
 11/13  17:00:00,332.456829716,36.3603560244,145.592633839,0.0,32.1804615127,60.9114621605,224.156509741,1.75096115246,91.7998,130.605748588
 11/13  18:00:00,374.40622144,35.8343395855,144.943361819,0.0,32.1804615127,77.5397301883,250.261313729,3.7184161547,49.9818,196.561097574
 11/13  19:00:00,426.405020642,35.883555207,143.369299218,0.0,77.122965704,86.2600435998,407.210634906,4.41830363787,49.9818,352.810531268
 11/13  20:00:00,432.945011302,35.8250068231,142.735347088,0.0,102.647051061,80.1663183927,303.702464616,3.88626579367,33.3212,266.494998823
 11/13  21:00:00,456.985112877,35.8152713635,141.866995408,0.0,115.40909374,92.7192997104,295.376147829,4.014110261,33.3212,258.040837568
 11/13  22:00:00,432.823322196,35.8480493963,142.081379584,0.0,102.647051061,94.1340635361,421.294621922,9.20444031972,24.9909,387.099281602
 11/13  23:00:00,327.439745633,35.8902419226,103.897262967,0.0,77.122965704,65.871452062,328.239265546,22.7650195534,16.6606,288.813645993
 11/13  24:00:00,213.317280284,35.870912893,58.3827861675,0.0,38.286128036,48.4199368926,200.702074528,34.7198732809,8.3303,157.651901247
 11/14  01:00:00,169.669310216,30.9452672691,57.0629900661,0.0,25.5240853573,30.610668775,175.538591023,41.884912792,3.33212,130.321558231
 11/14  02:00:00,158.699644187,30.9452672691,53.4522751119,0.0,19.418418834,29.3649097162,153.39646089,49.2937756645,3.33212,100.770565226
 11/14  03:00:00,148.1118981,30.9452672691,50.7884298642,0.0,12.7620426787,28.1191506574,144.591337869,46.7875981836,3.33212,94.4716196851
 11/14  04:00:00,149.190417558,33.3802693163,49.4466377609,0.0,12.7620426787,28.1191506574,145.421915699,41.314390847,3.33212,100.775404852
 11/14  05:00:00,155.823569153,30.9452672691,51.3025962452,0.0,12.7620426787,28.1191506574,164.569289884,35.6860894459,3.33212,125.551080438
 11/14  06:00:00,194.429059678,32.9744356418,60.2596360016,0.0,25.5240853573,30.610668775,262.739240563,31.4243830288,8.3303,222.984557535
 11/14  07:00:00,319.314259827,34.516603605,91.2813604365,0.0,51.0481707146,78.1489452969,432.579121174,28.7823012337,16.6606,387.13621994
 11/14  08:00:00,393.692002303,35.8220613444,118.048431279,0.0,64.3609230253,109.708623606,589.800786577,54.3148903594,24.9909,510.494996218
 11/14  09:00:00,324.390546102,35.8152713635,91.5559504789,0.0,51.0481707146,80.7689615957,497.467150614,68.0527767778,33.3212,396.093173836
 11/14  10:00:00,285.245426943,36.3931251951,80.8313627797,0.0,51.0481707146,71.0224615957,446.909525939,80.0819276254,66.8089,300.018698313
 11/14  11:00:00,222.969198421,36.4824461941,67.2457884599,0.0,32.1804615127,65.7244621605,413.03402306,94.0356148126,83.4695,235.528908248
 11/14  12:00:00,217.61423761,36.5339111792,61.2069200802,0.0,32.1804615127,65.7244621605,363.144253135,103.805475113,83.4695,175.869278022
 11/14  13:00:00,214.89024945,36.5709595188,59.1357010527,0.0,32.1804615127,65.7244621605,379.713170467,122.827824925,83.4695,173.415845542
 11/14  14:00:00,204.226808536,36.6033250716,58.1829310069,0.0,32.1804615127,55.9779621605,368.197194011,122.233535656,75.1392,170.824458354
 11/14  15:00:00,202.475157681,36.6320232922,56.4450775154,0.0,32.1804615127,55.9779621605,355.024111657,117.641660792,66.8089,170.573550865
 11/14  16:00:00,199.387087674,36.6583676549,53.3567341771,0.0,32.1804615127,55.9779621605,366.793440885,121.080548118,75.1392,170.573692767
 11/14  17:00:00,235.1169073,36.3568479712,51.6884470644,0.0,32.1804615127,60.9114621605,362.254687206,138.162560144,91.7998,132.292327063
 11/14  18:00:00,288.920273377,35.8152713635,62.4648219991,0.0,32.1804615127,77.5397301883,401.577654629,155.198708336,49.9818,196.397146292
 11/14  19:00:00,362.085278327,35.8152713635,81.5208289115,0.0,77.122965704,86.2600435998,569.426279676,159.432140099,49.9818,360.012339578
 11/14  20:00:00,369.231790675,35.8152713635,81.445662677,0.0,102.647051061,80.1663183927,456.31821058,163.444727199,33.3212,259.552283382
 11/14  21:00:00,402.406651455,35.8152713635,89.19256994,0.0,115.40909374,92.7192997104,461.623111515,162.357658858,33.3212,265.944252657
 11/14  22:00:00,393.20888588,35.8152713635,103.447405511,0.0,102.647051061,94.1340635361,565.624896816,155.449644491,24.9909,385.184352325
 11/14  23:00:00,305.780178327,35.8152713635,82.3135864753,0.0,77.122965704,65.871452062,460.23710904,155.029349278,16.6606,288.547159762
 11/14  24:00:00,214.218091531,35.8152713635,58.8841675268,0.0,38.286128036,48.4199368926,327.831578194,159.149363409,8.3303,160.351914785
 11/15  01:00:00,162.008114228,30.9452672691,49.3427705487,0.0,25.5240853573,30.610668775,205.030588076,71.3047631561,3.33212,130.39370492
 11/15  02:00:00,148.629647326,30.9452672691,43.322707987,0.0,19.418418834,29.3649097162,161.384257138,57.2476273681,3.33212,100.80450977
 11/15  03:00:00,137.522857982,30.9452672691,40.1365747537,0.0,12.7620426787,28.1191506574,145.160800012,47.3250013352,3.33212,94.5036786768
 11/15  04:00:00,135.615260905,30.9452672691,38.2195293395,0.0,12.7620426787,28.1191506574,144.858080754,40.7147814887,3.33212,100.811179265
 11/15  05:00:00,143.555505392,30.9452672691,39.5700582239,0.0,12.7620426787,28.1191506574,168.300334204,34.5422959595,3.33212,130.425918245
 11/15  06:00:00,179.32555982,30.9452672691,47.7025039566,0.0,25.5240853573,30.610668775,264.219136791,30.7291783121,8.3303,225.159658479
 11/15  07:00:00,306.054310629,34.516603605,75.8482540392,0.0,51.0481707146,78.1489452969,431.101706395,27.7541523798,16.6606,386.686954015
 11/15  08:00:00,375.897933867,35.8182825426,100.193007948,0.0,64.3609230253,109.708623606,668.964244478,130.169438324,24.9909,513.803906155
 11/15  09:00:00,310.033119079,35.8152713635,76.9172498376,0.0,51.0481707146,80.7689615957,594.590539842,167.871039531,33.3212,393.398300311
 11/15  10:00:00,271.868158067,36.3913233375,66.5675684462,0.0,51.0481707146,71.0224615957,536.497487189,166.159631284,66.8089,303.528955905
 11/15  11:00:00,208.863504231,36.4785509114,52.1508924305,0.0,32.1804615127,65.7244621605,519.925723959,200.669777547,83.4695,235.786446412
 11/15  12:00:00,201.639478878,36.5295301475,43.7791698114,0.0,32.1804615127,65.7244621605,493.066444491,238.14247665,83.4695,171.454467841
 11/15  13:00:00,199.03737851,36.5621755958,41.4364197453,0.0,32.1804615127,65.7244621605,510.94621275,249.432904183,83.4695,178.043808567
 11/15  14:00:00,188.507503407,36.5763893585,40.4873516142,0.0,32.1804615127,55.9779621605,485.228443207,239.15347048,75.1392,170.935772727
 11/15  15:00:00,187.297903244,36.6250374405,39.4170907472,0.0,32.1804615127,55.9779621605,464.003213423,226.509505233,66.8089,170.68480819
 11/15  16:00:00,187.307804634,36.6528373241,39.6273254678,0.0,32.1804615127,55.9779621605,469.842369459,224.018435963,75.1392,170.684733495
 11/15  17:00:00,224.685866198,36.3510833585,39.5150939249,0.0,32.1804615127,60.9114621605,458.514121434,229.426692463,91.7998,137.287628972
 11/15  18:00:00,279.15372929,35.8152713635,51.1517817272,0.0,32.1804615127,77.5397301883,455.893983801,209.00248997,49.9818,196.909693831
 11/15  19:00:00,351.532343567,35.8152713635,69.4516921962,0.0,77.122965704,86.2600435998,619.620032412,215.521200299,49.9818,354.117032113
 11/15  20:00:00,358.288020775,35.8152713635,68.6225894596,0.0,102.647051061,80.1663183927,511.048754524,210.591423839,33.3212,267.136130684
 11/15  21:00:00,390.592864021,35.8152713635,75.5737557484,0.0,115.40909374,92.7192997104,498.814350027,206.858707108,33.3212,258.634442919
 11/15  22:00:00,380.913892779,35.8152713635,89.1700920227,0.0,102.647051061,94.1340635361,634.175268526,220.506283653,24.9909,388.678084873
 11/15  23:00:00,295.216134701,35.8152713635,69.9500819062,0.0,77.122965704,65.871452062,533.832410295,224.72799661,16.6606,292.443813685
 11/15  24:00:00,204.12495465,35.8152713635,46.9790759941,0.0,38.286128036,48.4199368926,409.339898066,238.810147964,8.3303,162.199450102
 11/16  01:00:00,150.379069041,30.9452672691,37.5738515101,0.0,25.5240853573,30.610668775,184.706561208,50.9320538334,3.33212,130.442387375
 11/16  02:00:00,137.005626658,30.9452672691,31.5514483114,0.0,19.418418834,29.3649097162,144.437788251,40.2632160679,3.33212,100.842452183
 11/16  03:00:00,126.477729009,30.9452672691,28.93351609,0.0,12.7620426787,28.1191506574,133.129576128,35.2612054197,3.33212,94.5362507087
 11/16  04:00:00,125.01625874,30.9452672691,27.4858975686,0.0,12.7620426787,28.1191506574,137.442097916,33.2596269422,3.33212,100.850350974
 11/16  05:00:00,132.910445931,30.9452672691,28.8005057664,0.0,12.7620426787,28.1191506574,166.30631516,32.4930147821,3.33212,130.481180378
 11/16  06:00:00,168.786438166,30.9452672691,37.0361024401,0.0,25.5240853573,30.610668775,266.292652687,32.5965094452,8.3303,225.365843242
 11/16  07:00:00,294.839574245,33.3802693163,65.612234628,0.0,51.0481707146,78.1489452969,437.060957691,31.6463689303,16.6606,388.75398876
 11/16  08:00:00,366.172002367,35.8152713635,89.3259701488,0.0,64.3609230253,109.708623606,758.227941966,219.215069442,24.9909,514.021972524
 11/16  09:00:00,278.899031277,35.8152713635,44.8597102152,0.0,51.0481707146,80.7689615957,693.585047443,264.788942068,33.3212,395.474905375
 11/16  10:00:00,237.780037362,35.9686238469,31.8955098772,0.0,51.0481707146,71.0224615957,639.816443489,270.188259853,66.8089,302.819283637
 11/16  11:00:00,183.911108117,36.0502360093,26.6899517145,0.0,32.1804615127,65.7244621605,608.581838226,289.113490454,83.4695,235.998847773
 11/16  12:00:00,183.068296147,36.0663873953,25.1457018403,0.0,32.1804615127,65.7244621605,561.391000712,299.480017707,83.4695,178.441483005
 11/16  13:00:00,190.45032057,36.0581043742,33.2873342642,0.0,32.1804615127,65.7244621605,556.057533773,300.316057104,83.4695,172.271976669
 11/16  14:00:00,185.800413888,36.08398465,38.325998919,0.0,32.1804615127,55.9779621605,554.340454448,302.27435757,75.1392,176.926896878
 11/16  15:00:00,188.595717597,36.1158479605,41.0911258355,0.0,32.1804615127,55.9779621605,538.491367089,300.894163183,66.8089,170.788303906
 11/16  16:00:00,186.70731871,36.0938957452,39.2405542929,0.0,32.1804615127,55.9779621605,550.529345779,304.596407262,75.1392,170.793738517
 11/16  17:00:00,215.21449368,35.8676943472,30.3660367329,0.0,32.1804615127,60.9114621605,532.942849277,305.581667355,91.7998,135.561381922
 11/16  18:00:00,265.265962076,35.8152713635,36.9692769098,0.0,32.1804615127,77.5397301883,583.373339457,334.394545568,49.9818,198.99699389
 11/16  19:00:00,335.082822152,35.8152713635,52.7484891794,0.0,77.122965704,86.2600435998,766.564184366,361.817481322,49.9818,354.764903044
 11/16  20:00:00,341.307440124,35.8152713635,51.3775310995,0.0,102.647051061,80.1663183927,671.636081592,370.84853851,33.3212,267.466343082
 11/16  21:00:00,372.588651639,35.8152713635,57.3204519274,0.0,115.40909374,92.7192997104,675.606262403,378.377680343,33.3212,263.90738206
 11/16  22:00:00,362.420804368,35.8152713635,70.7225649408,0.0,102.647051061,94.1340635361,798.365897032,383.870088812,24.9909,389.50490822
 11/16  23:00:00,278.556138191,35.8152713635,53.3978346555,0.0,77.122965704,65.871452062,703.426870162,392.726736112,16.6606,294.03953405
 11/16  24:00:00,188.025915872,35.8152713635,30.8735379079,0.0,38.286128036,48.4199368926,583.307184722,411.424415527,8.3303,163.552469194
 11/17  01:00:00,134.517316043,30.9452672691,21.9323687326,0.0,25.5240853573,30.610668775,220.593886226,86.7367085753,3.33212,130.52505765
 11/17  02:00:00,120.461059527,30.9452672691,15.1957570457,0.0,19.418418834,29.3649097162,170.414856317,72.510743258,3.33212,94.5719930586
 11/17  03:00:00,109.00192734,30.9452672691,11.6449467674,0.0,12.7620426787,28.1191506574,170.224733255,66.0059304611,3.33212,100.886682794
 11/17  04:00:00,107.600967588,30.9452672691,10.2545533767,0.0,12.7620426787,28.1191506574,160.675160503,62.7659142057,3.33212,94.5771262973
 11/17  05:00:00,116.241680358,30.9452672691,11.6855574352,0.0,12.7620426787,28.1191506574,196.024202556,60.9826402344,3.33212,131.709442321
 11/17  06:00:00,152.476821385,30.9452672691,20.2838884059,0.0,25.5240853573,30.610668775,296.832250882,59.7308455757,8.3303,228.771105306
 11/17  07:00:00,277.327922469,30.9452672691,50.0234163651,0.0,51.0481707146,78.1489452969,462.578363905,56.2920124654,16.6606,389.62575144
 11/17  08:00:00,351.958095224,35.839075076,74.1122689239,0.110614483266,64.3609230253,109.708623606,873.846710977,329.405396781,24.9909,519.450414196
 11/17  09:00:00,285.283185102,35.8219780226,50.4532884402,0.0,51.0481707146,80.7689615957,809.057447396,380.233182632,33.3212,395.503064764
 11/17  10:00:00,247.175145384,35.8533719658,41.3494212072,0.0,51.0481707146,71.0224615957,721.23668941,350.102183907,66.8089,304.325605503
 11/17  11:00:00,186.484392756,35.9799500446,29.3102354248,0.0,32.1804615127,65.7244621605,657.271808877,337.578812114,83.4695,236.223496764
 11/17  12:00:00,182.622701903,36.0856701486,24.6897601168,0.0,32.1804615127,65.7244621605,587.242744929,325.210985008,83.4695,178.562259921
 11/17  13:00:00,185.899190641,36.2246854479,28.3978413053,0.228078768054,32.1804615127,65.7244621605,559.677012654,304.790647639,83.4695,171.416865015
 11/17  14:00:00,177.100008454,36.4040538751,29.3146602505,0.0767143410843,32.1804615127,55.9779621605,537.488478673,284.348456993,75.1392,178.00082168
 11/17  15:00:00,174.064957815,36.4689705885,26.1185657934,0.173182426156,32.1804615127,55.9779621605,515.874338734,278.167619767,66.8089,170.897818967
 11/17  16:00:00,171.433398771,36.3173107854,23.7096776344,0.0978209007758,32.1804615127,55.9779621605,540.516217977,294.472310023,75.1392,170.904707953
 11/17  17:00:00,209.66222528,36.0108742248,21.7431280899,0.166011158249,32.1804615127,60.9114621605,529.053385625,299.824932905,91.7998,137.42865272
 11/17  18:00:00,261.469594283,35.8340500089,33.0289650503,0.171182069309,32.1804615127,77.5397301883,560.687820377,313.488523972,49.9818,197.217496405
 11/17  19:00:00,333.271755518,35.8353913407,50.8397218262,0.137708887528,77.122965704,86.2600435998,737.771237916,328.303671902,49.9818,359.485766014
 11/17  20:00:00,339.058948899,35.8320380112,49.4469488126,0.167770753134,102.647051061,80.1663183927,628.390508826,330.92941413,33.3212,264.139894696
 11/17  21:00:00,370.993335583,35.8152713635,56.215231315,0.0,115.40909374,92.7192997104,628.851008758,328.628048568,33.3212,266.90176019
 11/17  22:00:00,361.583743654,35.8488046589,69.8849130661,0.371634459987,102.647051061,94.1340635361,742.714203986,327.405628577,24.9909,390.317675409
 11/17  23:00:00,276.459790102,35.8488046589,51.1841741693,0.154285504468,77.122965704,65.871452062,655.288741571,345.380940324,16.6606,293.247201247
 11/17  24:00:00,185.359440338,35.8353913407,28.2470967011,0.0,38.286128036,48.4199368926,548.679256006,377.86666383,8.3303,162.482292176
 11/18  01:00:00,134.627627688,30.9855072235,19.3311435374,0.459358942657,27.7269238854,30.610668775,222.436873184,83.5536897352,3.33212,135.551063448
 11/18  02:00:00,129.852036123,30.9855072235,14.6218447951,0.343402203099,27.7269238854,30.610668775,169.567166788,70.1666578925,3.33212,96.0683888957
 11/18  03:00:00,109.291501002,30.9855072235,11.4947098185,0.38703379523,12.7620426787,28.1191506574,167.448048112,63.199339346,3.33212,100.916588766
 11/18  04:00:00,107.388977779,30.9855072235,9.52483407483,0.466083646837,12.7620426787,28.1191506574,157.678919146,59.7374065812,3.33212,94.6093925653
 11/18  05:00:00,114.338590476,30.9855072235,9.80455273248,0.562692128329,12.7620426787,28.1191506574,196.961900529,58.4875814878,3.33212,135.142199041
 11/18  06:00:00,127.336339335,30.9855072235,10.4645243738,0.661573812717,12.7620426787,28.1191506574,231.783503236,58.9289521039,8.3303,164.524251132
 11/18  07:00:00,214.222236839,30.9855072235,19.4098676439,0.605453041952,42.6918050922,54.3732441037,302.988073985,59.4388139116,16.6606,226.888660074
 11/18  08:00:00,278.645118877,35.8345606073,47.4103656194,0.0,42.6918050922,86.1019271793,773.730718279,357.05501877,24.9909,391.684799509
 11/18  09:00:00,355.145170274,35.8152713635,82.9455305678,0.0,57.6566862989,112.030105488,974.932816853,384.914463099,33.3212,556.697153755
 11/18  10:00:00,303.081267023,35.8454513293,77.598131954,0.191865961469,57.6566862989,83.6599452969,822.859626583,354.026060245,66.8089,402.024666338
 11/18  11:00:00,227.856853103,35.8675966596,56.5120992103,0.331736801491,42.6918050922,68.9656133826,737.157516796,350.533411578,83.4695,303.154605218
 11/18  12:00:00,216.651620435,35.9011736882,53.685650421,0.277478986581,34.9340096728,67.7198543238,667.112282701,344.941314678,83.4695,238.701468023
 11/18  13:00:00,215.558270412,35.9337296957,53.4723693991,0.218246873097,34.9340096728,67.7198543238,595.612398089,333.200672798,83.4695,178.94222529
 11/18  14:00:00,207.543564533,35.9578587879,55.3757857601,0.0,34.9340096728,57.9733543238,583.52516245,329.714769319,75.1392,178.671193131
 11/18  15:00:00,197.131299259,36.0124359823,44.5390053745,0.40652203295,34.9340096728,57.9733543238,576.071915074,330.86394413,66.8089,178.399070944
 11/18  16:00:00,185.613036398,36.0269896042,33.0065744844,0.436962864029,34.9340096728,57.9733543238,586.66174213,340.00283404,75.1392,171.519708089
 11/18  17:00:00,219.752055216,35.865049727,26.9048094353,0.423869774602,34.9340096728,62.9068543238,574.989943613,345.495468694,91.7998,137.694674919
 11/18  18:00:00,259.484940002,35.8394153362,33.4749170773,0.299612462594,34.9340096728,72.2186844194,573.39548604,353.655320872,49.9818,169.758365168
 11/18  19:00:00,337.071488075,35.8353913407,44.7558601127,0.287523653755,87.0357390804,86.2600435998,597.566723812,348.98754125,49.9818,198.597382562
 11/18  20:00:00,345.048510918,35.8320380112,58.1312122051,0.189528802395,102.000620287,77.6748002752,641.434535673,340.448266173,33.3212,267.6650695
 11/18  21:00:00,365.090942526,35.8488046589,66.694473801,0.371846767646,102.000620287,88.9820225341,631.353549473,330.823151847,33.3212,267.209197626
 11/18  22:00:00,355.570696668,35.8286846816,67.1432721194,0.130017568879,102.000620287,91.6425454185,620.782283875,328.141893,24.9909,267.649490875
 11/18  23:00:00,300.705158654,35.8353913407,65.535917461,0.0203787920102,87.0357390804,65.871452062,749.983471069,344.498087997,16.6606,388.824783072
 11/18  24:00:00,205.028714206,35.8152713635,43.4647354848,0.0,42.6918050922,48.4199368926,591.86760942,357.400724055,8.3303,226.136585365
 11/19  01:00:00,154.546451253,30.9855072235,30.1194134365,0.32968263514,34.4311606118,33.1021868926,209.470438126,75.3001365579,3.33212,130.838181568
 11/19  02:00:00,147.640687143,30.9855072235,23.2847594718,0.21804142399,34.4311606118,33.1021868926,166.041689851,61.623002777,3.33212,101.086567074
 11/19  03:00:00,125.971970541,30.9855072235,19.0325546885,0.27738738281,19.466279405,30.610668775,159.831642895,55.3958040937,3.33212,101.103718802
 11/19  04:00:00,123.348311964,30.9855072235,16.3276687,0.369365860102,19.466279405,30.610668775,157.663326492,53.2376371993,3.33212,101.093569293
 11/19  05:00:00,130.709941383,30.9855072235,17.041665064,0.446143160849,19.466279405,30.610668775,187.014922883,53.0060376783,3.33212,130.676765204
 11/19  06:00:00,145.330812382,30.9855072235,19.3823988009,0.481944048924,19.466279405,30.610668775,230.081762585,52.9038273945,8.3303,168.84763519
 11/19  07:00:00,223.538011187,30.9855072235,28.9361889849,0.376904307734,42.6918050922,54.3732441037,300.913790741,51.9683002593,16.6606,232.284890482
 11/19  08:00:00,297.548300539,35.8420200925,57.183645677,0.0,49.3960418185,88.5934452969,701.944924642,282.65101761,24.9909,394.303007033
 11/19  09:00:00,365.882561056,35.8353913407,93.7358102018,0.0496598758514,57.6566862989,112.030105488,874.140374385,282.411214609,33.3212,558.407959776
 11/19  10:00:00,304.638392937,36.2477120204,88.1607335927,0.129901615664,50.9524495726,81.1684271793,698.295173183,233.752524051,66.8089,397.733749132
 11/19  11:00:00,247.245462269,36.4508293763,76.6266660652,0.0,42.6918050922,68.9656133826,553.036758342,163.864972337,83.4695,305.702286005
 11/19  12:00:00,243.76193339,36.5070501996,77.6642215436,0.0,38.286128036,68.9656133826,442.024644043,113.669922055,83.4695,244.885221987
 11/19  13:00:00,241.533721048,36.5480994489,76.5641196748,0.0,38.286128036,68.9656133826,343.95311715,82.5829246905,83.4695,177.90069246
 11/19  14:00:00,221.939399948,36.5803992442,76.0262389151,0.0,31.5818913096,56.727595265,316.367678452,68.9591189987,75.1392,172.269359453
 11/19  15:00:00,220.751128625,36.609693394,74.8948768187,0.0,31.5818913096,56.727595265,300.371381546,55.5850237696,66.8089,177.977457777
 11/19  16:00:00,208.325267709,36.6345725802,62.4813848335,0.0,31.5818913096,56.727595265,314.027737717,67.7756846371,75.1392,171.11285308
 11/19  17:00:00,236.794786553,36.3325942444,50.7933426891,0.0,31.5818913096,61.661095265,329.068186351,99.7004487369,91.7998,137.567937614
 11/19  18:00:00,274.382551494,35.8152713635,55.5752269703,0.0,31.5818913096,70.9729253606,325.763254229,112.469255123,49.9818,163.312199106
 11/19  19:00:00,347.135588889,35.8152713635,66.6053362386,0.0,80.3315023541,83.7685254822,369.334450545,114.075330478,49.9818,205.277320068
 11/19  20:00:00,365.227655085,35.8152713635,80.8131359558,0.0,102.000620287,77.6748002752,390.13662857,89.297388347,33.3212,267.518040223
 11/19  21:00:00,396.124086075,35.8152713635,91.1982377897,0.0,108.704857014,91.4735406516,374.828489084,80.2861300623,33.3212,261.221159022
 11/19  22:00:00,368.302835929,35.8152713635,91.521855512,0.0,95.2963835608,89.1510273009,379.56025968,89.2771422089,24.9909,265.292217471
 11/19  23:00:00,312.223736055,35.8152713635,88.5994233549,0.0,80.3315023541,63.3799339444,508.17552105,101.910285804,16.6606,389.604635246
 11/19  24:00:00,223.366102586,35.8152713635,64.0855071422,0.0,42.6918050922,48.4199368926,362.902456314,128.519337266,8.3303,226.052819049
 11/20  01:00:00,184.069551355,30.9452672691,71.5163696289,0.0,25.5240853573,30.610668775,237.185364666,96.957333864,3.33212,136.895910802
 11/20  02:00:00,175.761999065,30.9452672691,70.4876756456,0.0,19.418418834,29.3649097162,174.513820369,76.5113494878,3.33212,94.670350881
 11/20  03:00:00,153.345964197,30.9452672691,56.0047550487,0.0,12.7620426787,28.1191506574,166.318558565,61.9937354553,3.33212,100.992703109
 11/20  04:00:00,144.967506263,30.9452672691,47.6286982166,0.0,12.7620426787,28.1191506574,159.136521847,54.8131973877,3.33212,100.991204459
 11/20  05:00:00,148.77395382,30.9452672691,44.8342337448,0.0,12.7620426787,28.1191506574,184.372995881,50.3024785992,3.33212,130.738397282
 11/20  06:00:00,183.083182462,30.9452672691,51.4996046929,0.0,25.5240853573,30.610668775,279.531693349,44.1164017627,8.3303,227.084991586
 11/20  07:00:00,308.140030107,33.7049362559,78.7526357735,0.0,51.0481707146,78.1489452969,452.956165528,39.5981899825,16.6606,396.697375546
 11/20  08:00:00,380.26260389,35.8152713635,105.119789576,0.0,64.3609230253,109.708623606,651.819615483,101.731320772,24.9909,525.097394711
 11/20  09:00:00,321.604718381,35.8152713635,89.3597204137,0.0,51.0481707146,80.7689615957,509.567543544,78.4961569987,33.3212,397.750186545
 11/20  10:00:00,287.24140551,36.3768891538,82.8254237124,0.0,51.0481707146,71.0224615957,434.659614975,62.2819553245,66.8089,305.568759651
 11/20  11:00:00,251.981383557,36.4690863,96.2196852164,0.0,32.1804615127,65.7244621605,374.170593111,46.3496069192,83.4695,244.351486192
 11/20  12:00:00,282.611244546,36.5506284616,125.929533324,0.0,32.1804615127,65.7244621605,287.035308596,24.64076855,83.4695,178.925040046
 11/20  13:00:00,295.580966938,36.6579715334,139.21307808,0.0,32.1804615127,65.7244621605,275.177403486,16.8232972594,83.4695,174.884606227
 11/20  14:00:00,258.181756979,36.6698908578,111.726539768,0.0,32.1804615127,55.9779621605,272.668464685,22.3247907299,75.1392,175.204473955
 11/20  15:00:00,234.21816348,36.6454149495,88.0862735463,0.0,32.1804615127,55.9779621605,282.917771847,38.0147331205,66.8089,178.094138727
 11/20  16:00:00,204.383958334,36.6706773177,58.5112928378,0.0,32.1804615127,55.9779621605,310.954470676,64.6025796023,75.1392,171.212691074
 11/20  17:00:00,237.788143977,36.3656943615,51.7073249417,0.0,32.1804615127,60.9114621605,347.039930411,117.592619975,91.7998,137.647510436
 11/20  18:00:00,283.899869809,35.8152713635,57.3178026906,0.0,32.1804615127,77.5397301883,464.066228244,216.361931918,49.9818,197.722496326
 11/20  19:00:00,355.427389575,35.8152713635,74.3763863475,0.0,77.122965704,86.2600435998,666.691036724,250.629356106,49.9818,366.079880618
 11/20  20:00:00,364.934881975,35.8152713635,76.1888865102,0.0,102.647051061,80.1663183927,513.146313358,211.074218075,33.3212,268.750895284
 11/20  21:00:00,398.463757315,35.8152713635,84.0091417688,0.0,115.40909374,92.7192997104,525.56163912,224.403182058,33.3212,267.837257061
 11/20  22:00:00,389.418643722,35.8152713635,97.8182753144,0.0,102.647051061,94.1340635361,655.621405677,237.85521218,24.9909,392.775293497
 11/20  23:00:00,303.098014542,35.8152713635,78.0272836551,0.0,77.122965704,65.871452062,541.483091457,228.410962789,16.6606,296.411528669
 11/20  24:00:00,210.767391862,35.8152713635,53.744067087,0.0,38.286128036,48.4199368926,419.14795227,243.024493867,8.3303,167.793158403
 11/21  01:00:00,157.071211418,30.9452672691,44.365357163,0.0,25.5240853573,30.610668775,186.116895987,52.0019285197,3.33212,130.782847467
 11/21  02:00:00,143.128620542,30.9452672691,37.7535592407,0.0,19.418418834,29.3649097162,145.011268502,40.6516036773,3.33212,101.027544825
 11/21  03:00:00,131.261854619,30.9452672691,33.793362506,0.0,12.7620426787,28.1191506574,139.31361955,34.9550823545,3.33212,101.026417196
 11/21  04:00:00,128.606496652,30.9452672691,31.1518019427,0.0,12.7620426787,28.1191506574,131.87078907,32.4425268963,3.33212,96.0961421732
 11/21  05:00:00,136.858192411,30.9452672691,32.2005215875,0.0,12.7620426787,28.1191506574,170.908845117,31.6558615781,3.33212,135.920863539
 11/21  06:00:00,172.947157613,30.9452672691,40.6517305508,0.0,25.5240853573,30.610668775,266.20411577,31.4152539214,8.3303,226.458561849
 11/21  07:00:00,299.341354931,33.3802693163,69.5730083168,0.0,51.0481707146,78.1489452969,442.563851631,30.5294632564,16.6606,395.373788375
 11/21  08:00:00,372.536785633,35.8152713635,94.9753316076,0.0,64.3609230253,109.708623606,765.831261423,213.82974241,24.9909,527.010619013
 11/21  09:00:00,311.716541863,35.8152713635,76.9559834512,0.0,51.0481707146,80.7689615957,691.036281296,255.976555124,33.3212,401.738526172
 11/21  10:00:00,276.514390842,36.0099762114,70.5475686302,0.0,51.0481707146,71.0224615957,625.751728112,252.957314632,66.8089,305.98551348
 11/21  11:00:00,209.899315149,36.1237092653,52.5878218369,0.0,32.1804615127,65.7244621605,593.571741952,265.532360817,83.4695,244.569881135
 11/21  12:00:00,200.155379732,36.1843896148,42.1212692588,0.0,32.1804615127,65.7244621605,537.093611382,274.599464616,83.4695,179.024646766
 11/21  13:00:00,196.631998868,36.181796661,39.3736393052,0.0,32.1804615127,65.7244621605,541.408738102,279.185217805,83.4695,178.754020297
 11/21  14:00:00,185.224370522,36.1705678899,37.6956693055,0.0,32.1804615127,55.9779621605,537.781258465,291.046962903,75.1392,171.595095563
 11/21  15:00:00,183.694535038,36.209825898,36.1360234613,0.0,32.1804615127,55.9779621605,539.537091099,294.525304093,66.8089,178.202887006
 11/21  16:00:00,181.933107297,36.2204586095,34.3837689983,0.0,32.1804615127,55.9779621605,542.258243117,293.720887841,75.1392,173.398155275
 11/21  17:00:00,221.505981847,36.0078163241,33.762747936,0.0,32.1804615127,60.9114621605,508.25463902,280.708173984,91.7998,135.746665036
 11/21  18:00:00,274.089817112,35.8152713635,45.8539770767,0.0,32.1804615127,77.5397301883,535.033444501,280.117687137,49.9818,204.933957364
 11/21  19:00:00,345.748732266,35.8152713635,63.4768530825,0.0,77.122965704,86.2600435998,704.037238536,292.717558137,49.9818,361.337880399
 11/21  20:00:00,351.245132722,35.8152713635,61.8166946108,0.0,102.647051061,80.1663183927,605.219591917,298.076406216,33.3212,273.821985701
 11/21  21:00:00,382.792516358,35.8152713635,68.0082264564,0.0,115.40909374,92.7192997104,597.25801842,295.780954153,33.3212,268.155864267
 11/21  22:00:00,373.187734159,35.8152713635,81.890174267,0.0,102.647051061,94.1340635361,714.816590901,296.231287019,24.9909,393.594403882
 11/21  23:00:00,288.084488217,35.8152713635,63.0134791242,0.0,77.122965704,65.871452062,620.002264763,305.46915023,16.6606,297.872514533
 11/21  24:00:00,197.629817297,35.8152713635,40.5874328131,0.0,38.286128036,48.4199368926,497.496643588,322.162766949,8.3303,167.003576639
 11/22  01:00:00,144.691930596,30.9452672691,32.0552462981,0.0,25.5240853573,30.610668775,202.963840005,68.7756449666,3.33212,130.856075038
 11/22  02:00:00,131.587724074,30.9452672691,26.2729043561,0.0,19.418418834,29.3649097162,160.827110077,56.4347108915,3.33212,101.060279186
 11/22  03:00:00,121.232027633,30.9452672691,23.8200296456,0.0,12.7620426787,28.1191506574,154.617288319,50.2173217151,3.33212,101.067846604
 11/22  04:00:00,119.693179017,30.9452672691,22.2895891646,0.0,12.7620426787,28.1191506574,151.641554889,47.2498303217,3.33212,101.059604567
 11/22  05:00:00,127.680869763,30.9452672691,23.7004081388,0.0,12.7620426787,28.1191506574,180.168863827,45.9681637762,3.33212,130.868580051
 11/22  06:00:00,164.121959269,30.9452672691,32.5239372423,0.0,25.5240853573,30.610668775,287.418323679,45.080502788,8.3303,234.007520891
