Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/22  07:00:00,287.850936459,30.9452672691,61.2570675474,0.0,51.0481707146,78.1489452969,452.765407255,42.4528219016,16.6606,393.651985353
 11/22  08:00:00,361.278772803,35.8372519207,84.6049749608,0.0,64.3609230253,109.708623606,792.230709504,242.467873625,24.9909,524.771935879
 11/22  09:00:00,294.506075221,35.8152713635,60.5157719094,0.0,51.0481707146,80.7689615957,731.598245359,289.75582694,33.3212,408.521218419
 11/22  10:00:00,255.719463569,35.952797495,49.8338353128,0.0,51.0481707146,71.0224615957,661.026462081,287.807266538,66.8089,306.410295543
 11/22  11:00:00,195.034830282,36.0443345737,37.8047265728,0.0,32.1804615127,65.7244621605,628.411026389,300.122494193,83.4695,244.819032197
 11/22  12:00:00,189.365991656,36.0991016531,31.413169247,0.0,32.1804615127,65.7244621605,567.971280246,305.350988065,83.4695,179.150792181
 11/22  13:00:00,188.505266789,36.1586133974,31.2749747636,0.0,32.1804615127,65.7244621605,562.920427799,300.586331789,83.4695,178.86459601
 11/22  14:00:00,178.245896534,36.1939145212,30.7051635836,0.0,32.1804615127,55.9779621605,547.415083731,300.570901393,75.1392,171.704982338
 11/22  15:00:00,175.466418344,36.1678209976,27.9451335555,0.0,32.1804615127,55.9779621605,555.062225067,309.940475894,66.8089,178.312849173
 11/22  16:00:00,173.380947638,36.1346617966,25.89951991,0.0,32.1804615127,55.9779621605,573.890227675,320.433494376,75.1392,178.317533298
 11/22  17:00:00,213.032975816,35.9234305876,25.3457914874,0.0,32.1804615127,60.9114621605,534.647006018,311.622397055,91.7998,131.224808963
 11/22  18:00:00,265.281480634,35.8152713635,37.0060812789,0.0,32.1804615127,77.5397301883,578.024298349,322.928328247,49.9818,205.114170102
 11/22  19:00:00,337.539854346,35.8152713635,55.2495828845,0.0,77.122965704,86.2600435998,749.459802866,332.095003577,49.9818,367.382999288
 11/22  20:00:00,343.895114943,35.8152713635,54.0229620032,0.0,102.647051061,80.1663183927,631.108525394,328.381670661,33.3212,269.405654733
 11/22  21:00:00,374.884418486,35.8219780226,59.4388709228,0.224568422367,115.40909374,92.7192997104,639.192672329,337.396211671,33.3212,268.475260658
 11/22  22:00:00,363.579022555,35.8219780226,71.6854554221,0.217351077889,102.647051061,94.1340635361,778.818931485,357.480760154,24.9909,396.347271331
 11/22  23:00:00,278.826724957,35.8420979998,53.0764261551,0.56733125,77.122965704,65.871452062,703.614294653,385.354415034,16.6606,301.599279619
 11/22  24:00:00,188.127396907,35.8420979998,30.7022129561,0.242206788091,38.286128036,48.4199368926,583.50631683,410.762296297,8.3303,164.413720533
 11/23  01:00:00,145.919480685,30.9855072235,21.605658314,0.235250390211,34.4311606118,33.1021868926,228.095182622,88.5372182954,3.33212,136.225844327
 11/23  02:00:00,139.631157357,30.9855072235,15.0950568827,0.410730202736,34.4311606118,33.1021868926,179.479715606,74.9007882501,3.33212,101.246807356
 11/23  03:00:00,118.283773693,30.9855072235,10.9840019388,0.651173869553,19.466279405,30.610668775,173.562818436,68.986472652,3.33212,101.244225784
 11/23  04:00:00,115.740939813,30.9855072235,8.24987248722,0.852951910266,19.466279405,30.610668775,171.535544411,66.9689553593,3.33212,101.234469051
 11/23  05:00:00,123.638934288,30.9855072235,9.40881899736,1.02231647504,19.466279405,30.610668775,207.332913808,66.5062125074,3.33212,137.494581301
 11/23  06:00:00,138.4929534,30.9855072235,11.8506978753,1.19193422054,19.466279405,30.610668775,237.950882755,65.7061587698,8.3303,163.914423985
 11/23  07:00:00,220.239235513,30.9855072235,22.0618984435,1.16257124067,42.6918050922,54.3732441037,323.407849696,63.9219493894,16.6606,242.825300307
 11/23  08:00:00,288.094135131,35.8313404042,47.5943559575,0.0,49.3960418185,88.5934452969,785.734561339,366.276702831,24.9909,394.466958508
 11/23  09:00:00,348.143284698,35.8219780226,75.9185594721,0.0,57.6566862989,112.030105488,1000.10949406,400.293778422,33.3212,566.494515637
 11/23  10:00:00,274.196014067,35.8256603902,58.1884507154,0.0,50.9524495726,81.1684271793,837.925880912,361.798182538,66.8089,409.318798374
 11/23  11:00:00,215.918439741,35.8873774635,44.931570452,0.0,42.6918050922,68.9656133826,735.583871655,344.744046714,83.4695,307.370324942
 11/23  12:00:00,220.114724523,35.9951631692,52.656644819,0.0995087707089,38.286128036,68.9656133826,654.486306502,325.157961297,83.4695,245.858845204
 11/23  13:00:00,211.547036421,36.108997763,44.3651863227,0.597069519257,38.286128036,68.9656133826,571.196932922,308.743551534,83.4695,178.983881388
 11/23  14:00:00,181.770605478,36.1359498419,34.0109716152,0.11067064695,31.5818913096,56.727595265,570.804780833,316.695540757,75.1392,178.970040077
 11/23  15:00:00,183.30337911,36.1860104705,35.3151655069,0.300173649208,31.5818913096,56.727595265,563.279703584,318.037416032,66.8089,178.433387551
 11/23  16:00:00,178.459321248,36.2261031107,30.7230274,0.0332447504719,31.5818913096,56.727595265,563.569700959,316.879299259,75.1392,171.5512017
 11/23  17:00:00,214.640714921,36.0071855167,26.7394821378,0.0,31.5818913096,61.661095265,541.901830438,312.264846523,91.7998,137.837183915
 11/23  18:00:00,254.106860043,35.8367326725,33.0427745278,0.0,31.5818913096,70.9729253606,544.207472613,323.657899186,49.9818,170.567773427
 11/23  19:00:00,325.365335432,35.8286846816,42.5548877615,0.0,80.3315023541,83.7685254822,604.348895418,348.418161302,49.9818,205.948934116
 11/23  20:00:00,340.916428389,35.8320380112,54.1601880152,0.00287088332931,102.000620287,77.6748002752,663.957668848,361.851724758,33.3212,268.78474409
 11/23  21:00:00,368.950686329,35.8420979998,61.6611593645,0.0,108.704857014,91.4735406516,664.892693201,363.692863693,33.3212,267.878629508
 11/23  22:00:00,340.024354083,35.8488046589,60.8671609921,0.0,95.2963835608,89.1510273009,673.625001669,379.848572086,24.9909,268.785529583
 11/23  23:00:00,284.928477348,35.8152713635,58.9384575488,0.0,80.3315023541,63.3799339444,820.735328841,407.494763205,16.6606,396.579965635
 11/23  24:00:00,198.351469419,35.8286846816,36.6622583962,0.0,42.6918050922,48.4199368926,670.329851675,431.148276797,8.3303,230.851274878
 11/24  01:00:00,137.133072201,30.9855072235,23.4215580056,1.07163799194,25.5240853573,30.610668775,225.041176412,90.7268875806,3.33212,130.982168831
 11/24  02:00:00,121.820734548,30.9855072235,15.3894638038,1.11335913445,19.418418834,29.3649097162,180.637282386,76.1693449943,3.33212,101.135817392
 11/24  03:00:00,109.831151873,30.9855072235,11.1111785911,1.31016424659,12.7620426787,28.1191506574,174.8098242,70.3454088169,3.33212,101.132295383
 11/24  04:00:00,106.938830777,30.9855072235,8.00052258564,1.5418807756,12.7620426787,28.1191506574,172.906827627,68.4434832024,3.33212,101.131224425
 11/24  05:00:00,114.377390621,30.9855072235,7.99182628378,1.78311271462,12.7620426787,28.1191506574,209.268550702,68.3760410413,3.33212,137.56038966
 11/24  06:00:00,150.448566999,30.9855072235,16.3471085017,1.86451216489,25.5240853573,30.610668775,303.570841159,68.1225545225,8.3303,227.117986636
 11/24  07:00:00,278.108113291,30.9855072235,46.2358600144,1.72540789867,51.0481707146,78.1489452969,485.80292506,64.6405270185,16.6606,404.501798041
 11/24  08:00:00,354.721639623,35.8411642794,76.923396844,0.0,64.3609230253,109.708623606,914.588974648,361.170815144,24.9909,528.427259505
 11/24  09:00:00,303.078196034,35.8286846816,68.2275859957,0.0,51.0481707146,80.7689615957,811.609091905,368.033742401,33.3212,410.254149505
 11/24  10:00:00,279.858026302,35.9488614714,73.8874130358,0.0250932325935,51.0481707146,71.0224615957,678.839580768,304.775421171,66.8089,307.255259598
 11/24  11:00:00,229.725335092,36.1809217122,72.172939812,0.135164109902,32.1804615127,65.7244621605,602.234921436,273.463604956,83.4695,245.30181648
 11/24  12:00:00,232.717758296,36.4210689646,74.47010395,0.0,32.1804615127,65.7244621605,508.187485317,245.341873312,83.4695,179.376112005
 11/24  13:00:00,235.897777383,36.5440914445,79.6091873547,0.0,32.1804615127,65.7244621605,398.991904325,136.440511573,83.4695,179.081892751
 11/24  14:00:00,228.949912103,36.5791538956,82.8856136585,0.0,32.1804615127,55.9779621605,356.970523939,103.022209418,75.1392,178.809114521
 11/24  15:00:00,218.037166624,36.6088116362,72.0096097185,0.0,32.1804615127,55.9779621605,367.137328161,121.780609932,66.8089,178.547818229
 11/24  16:00:00,198.848567833,36.6334026464,52.7011729821,0.0,32.1804615127,55.9779621605,419.450794652,172.652287957,75.1392,171.659306695
 11/24  17:00:00,230.443290181,36.3304638345,43.9441692426,0.0,32.1804615127,60.9114621605,442.559913785,212.843676886,91.7998,137.916436899
 11/24  18:00:00,280.237074226,35.8152713635,53.5500884364,0.0,32.1804615127,77.5397301883,451.082569548,195.652667136,49.9818,205.448102412
 11/24  19:00:00,351.955229333,35.8152713635,71.1553227913,0.0,77.122965704,86.2600435998,620.679673172,201.93029656,49.9818,368.767576613
 11/24  20:00:00,358.459424567,35.8152713635,70.4326803055,0.0,102.647051061,80.1663183927,499.806926361,196.468286142,33.3212,270.017440219
 11/24  21:00:00,390.422271509,35.8152713635,76.896569514,0.0,115.40909374,92.7192997104,510.172558539,202.994584823,33.3212,273.856773716
 11/24  22:00:00,380.669001341,35.8152713635,90.5160608581,0.0,102.647051061,94.1340635361,625.29645088,200.678812618,24.9909,399.626738262
 11/24  23:00:00,295.688100565,35.8152713635,71.613161391,0.0,77.122965704,65.871452062,534.230876874,213.460393484,16.6606,304.10988339
 11/24  24:00:00,205.891509346,35.8152713635,50.0707959534,0.0,38.286128036,48.4199368926,361.517770679,190.076103785,8.3303,163.111366894
 11/25  01:00:00,156.61528879,30.9452672691,41.8729823103,0.0,27.7269238854,30.610668775,197.472634291,56.5380659459,3.33212,137.602448345
 11/25  02:00:00,151.570948693,30.9452672691,36.8023313191,0.0,27.7269238854,30.610668775,149.196622705,44.70020127,3.33212,101.164301435
 11/25  03:00:00,130.598605036,30.9452672691,33.3037118955,0.0,12.7620426787,28.1191506574,143.244929162,38.7407212571,3.33212,101.172087904
 11/25  04:00:00,128.83435131,30.9452672691,31.5414274649,0.0,12.7620426787,28.1191506574,139.711169742,35.1999763733,3.33212,101.179073369
 11/25  05:00:00,136.592524786,30.9452672691,32.7085877824,0.0,12.7620426787,28.1191506574,167.859038839,33.4624538821,3.33212,131.064464957
 11/25  06:00:00,150.630606373,30.9452672691,34.4810221156,0.0,12.7620426787,28.1191506574,211.44177135,33.0910417728,8.3303,170.020429578
 11/25  07:00:00,243.515405201,33.3802693163,44.2130222227,0.0,42.6918050922,54.3732441037,284.075791291,31.5669058692,16.6606,235.848285421
 11/25  08:00:00,298.955992806,35.8152713635,68.9692429965,0.0,42.6918050922,86.1019271793,578.117245565,149.021334796,24.9909,404.105010769
 11/25  09:00:00,367.117473193,35.8152713635,96.3999706072,0.0,57.6566862989,112.030105488,752.289065834,150.477381841,33.3212,568.490483993
 11/25  10:00:00,306.168328736,36.3403364019,82.1029770382,0.0,57.6566862989,83.6599452969,609.310273746,137.005731767,66.8089,405.495641979
 11/25  11:00:00,236.132871522,36.4606968673,66.4914949637,0.0,42.6918050922,68.9656133826,515.83720683,117.973022,83.4695,314.39468483
 11/25  12:00:00,229.639254174,36.5170209582,68.5579089592,0.0,34.9340096728,67.7198543238,413.190192934,83.3712529074,83.4695,246.349440026
 11/25  13:00:00,218.760631942,36.5551313142,58.5668094813,0.0,34.9340096728,67.7198543238,336.232893084,72.9897271068,83.4695,179.773665977
 11/25  14:00:00,206.308736053,36.5876758471,55.8431130031,0.0,34.9340096728,57.9733543238,333.796401687,75.203812556,75.1392,183.453389131
 11/25  15:00:00,205.066767462,36.6167403292,54.5731481375,0.0,34.9340096728,57.9733543238,334.041110632,85.0936662651,66.8089,182.138544367
 11/25  16:00:00,199.765981876,36.6427756651,49.1936636195,0.0,34.9340096728,57.9733543238,373.457488715,119.111323821,75.1392,179.206964894
 11/25  17:00:00,235.996202496,36.3390492387,45.1953245516,0.0,34.9340096728,62.9068543238,387.974822647,157.977514118,91.7998,138.197508529
 11/25  18:00:00,275.4321468,35.8152713635,51.7715992302,0.0,34.9340096728,72.2186844194,395.015447682,174.23640075,49.9818,170.797246932
 11/25  19:00:00,352.060247318,35.8152713635,61.8823920469,0.0,87.0357390804,86.2600435998,461.668696131,205.07170675,49.9818,206.615189381
 11/25  20:00:00,359.217179985,35.8152713635,74.0403776502,0.0,102.000620287,77.6748002752,545.21705514,234.295554215,33.3212,277.600300925
 11/25  21:00:00,378.871991242,35.8152713635,82.1109212277,0.0,102.000620287,88.9820225341,538.453256462,235.68614044,33.3212,269.445916023
 11/25  22:00:00,369.95153208,35.8152713635,82.6433867865,0.0,102.000620287,91.6425454185,522.810020235,227.956090366,24.9909,269.86302987
 11/25  23:00:00,315.015157463,35.8152713635,80.2713829433,0.0,87.0357390804,65.871452062,673.117689894,253.189200186,16.6606,403.267889707
 11/25  24:00:00,227.456401684,35.8152713635,65.9134966421,0.0,42.6918050922,48.4199368926,488.132331569,249.309531929,8.3303,230.49249964
 11/26  01:00:00,200.151683979,30.9452672691,75.8546507734,0.0,34.4311606118,33.1021868926,192.448058285,53.4459718675,3.33212,135.669966418
 11/26  02:00:00,177.668279041,30.9452672691,53.3655703379,0.0,34.4311606118,33.1021868926,148.363753356,43.313683583,3.33212,101.717949773
 11/26  03:00:00,148.873286899,30.9452672691,42.0656340341,0.0,19.466279405,30.610668775,149.361121378,38.7059802905,3.33212,107.323021088
 11/26  04:00:00,142.472837121,30.9452672691,35.6863223257,0.0,19.466279405,30.610668775,142.236792521,37.5465997813,3.33212,101.358072739
 11/26  05:00:00,147.546484201,30.9452672691,34.1889808883,0.0,19.466279405,30.610668775,176.350248333,38.5671141073,3.33212,134.451014226
 11/26  06:00:00,160.179701658,30.9452672691,34.5747688136,0.0,19.466279405,30.610668775,217.592714787,40.3613386854,8.3303,168.901076102
 11/26  07:00:00,242.022902339,32.9744356418,42.8749450968,0.0,42.6918050922,54.3732441037,300.43423242,41.6213072275,16.6606,242.152325192
 11/26  08:00:00,306.072898884,35.8152713635,65.5827201843,0.0,49.3960418185,88.5934452969,687.275827688,261.242035804,24.9909,401.042891884
 11/26  09:00:00,343.414451884,35.8152713635,71.2702180902,0.0,57.6566862989,112.030105488,870.48210855,267.050749076,33.3212,570.110159474
 11/26  10:00:00,303.988235605,36.2057899103,87.59002243,0.0,50.9524495726,81.1684271793,702.129582587,225.285563693,66.8089,410.035118894
 11/26  11:00:00,260.288391943,36.4710372434,89.3930462,0.0,42.6918050922,68.9656133826,565.68700195,165.446834963,83.4695,316.770666987
 11/26  12:00:00,255.305120293,36.5294779998,89.2339821791,0.0,38.286128036,68.9656133826,419.266377714,89.1965671681,83.4695,246.600310546
 11/26  13:00:00,247.478101827,36.5694788581,82.5353242176,0.0,38.286128036,68.9656133826,323.997519925,61.1851590156,83.4695,179.342860909
 11/26  14:00:00,220.687093443,36.6017880773,74.7691266668,0.0,31.5818913096,56.727595265,314.626775321,60.1668871664,75.1392,179.320688155
 11/26  15:00:00,208.347619751,36.6297502897,62.4119200081,0.0,31.5818913096,56.727595265,328.635911958,83.0613774843,66.8089,178.765634474
 11/26  16:00:00,199.817657519,36.6547150213,53.7332537223,0.0,31.5818913096,56.727595265,394.281007959,140.382208715,75.1392,178.759599244
 11/26  17:00:00,235.133090123,36.3484205473,48.6637169198,0.0,31.5818913096,61.661095265,438.740582075,208.903820244,91.7998,138.036961831
 11/26  18:00:00,274.149837652,35.8152713635,54.6472416371,0.0,31.5818913096,70.9729253606,456.360777865,235.467734825,49.9818,170.911243041
 11/26  19:00:00,346.78987539,35.8152713635,65.4149228361,0.0,80.3315023541,83.7685254822,482.871353272,222.524845855,49.9818,210.364707418
 11/26  20:00:00,363.966901248,35.8152713635,78.7458323158,0.0,102.000620287,77.6748002752,490.892206541,184.307058066,33.3212,273.263948474
 11/26  21:00:00,393.683548615,35.8152713635,88.0027517934,0.0,108.704857014,91.4735406516,473.508733188,171.372458261,33.3212,268.815074928
 11/26  22:00:00,366.491577871,35.8152713635,88.9690595698,0.0,95.2963835608,89.1510273009,469.019679228,173.37499469,24.9909,270.653784538
 11/26  23:00:00,310.55217781,35.8152713635,86.2038177113,0.0,80.3315023541,63.3799339444,598.439539521,178.38761459,16.6606,403.391324931
 11/26  24:00:00,223.123363764,35.8152713635,63.2535942772,0.0,42.6918050922,48.4199368926,406.513567702,170.442771231,8.3303,227.740496471
 11/27  01:00:00,162.082014046,30.9452672691,49.5519784128,0.0,25.5240853573,30.610668775,203.27467319,62.7251912074,3.33212,137.217361983
 11/27  02:00:00,154.413412873,30.9452672691,49.1808921451,0.0,19.418418834,29.3649097162,156.596253421,52.0154677338,3.33212,101.248665687
 11/27  03:00:00,168.735890155,30.9452672691,71.3034291381,0.0,12.7620426787,28.1191506574,146.589260774,42.0201020982,3.33212,101.237038676
 11/27  04:00:00,155.990552511,30.9452672691,58.5890833543,0.0,12.7620426787,28.1191506574,138.065660843,33.4923447879,3.33212,101.241196055
 11/27  05:00:00,157.741410707,30.9452672691,53.7646531367,0.0,12.7620426787,28.1191506574,170.108457115,29.019229826,3.33212,137.757107289
 11/27  06:00:00,190.635863935,30.9452672691,59.0237694941,0.0,25.5240853573,30.610668775,269.993645997,26.5480571783,8.3303,235.115288818
 11/27  07:00:00,317.57587059,33.6643528885,85.4213502797,0.0,51.0481707146,78.1489452969,443.084322931,24.2548459426,16.6606,402.168876988
 11/27  08:00:00,379.638347367,35.8153357772,104.655226777,0.0,64.3609230253,109.708623606,631.368518168,68.5904186216,24.9909,537.787199546
 11/27  09:00:00,309.511544482,35.8152713635,77.2565546055,0.0,51.0481707146,80.7689615957,532.543864049,87.1399218858,33.3212,412.082742164
 11/27  10:00:00,269.556434833,36.3462595067,65.1210304858,0.0,51.0481707146,71.0224615957,465.728350588,88.1624539922,66.8089,310.756996596
 11/27  11:00:00,211.167825353,36.4615635918,55.5369925666,0.0,32.1804615127,65.7244621605,401.734557873,72.2856816947,83.4695,245.979376179
 11/27  12:00:00,207.440809086,36.5136029957,51.2215308542,0.0,32.1804615127,65.7244621605,324.61390941,59.2823359734,83.4695,181.862073436
 11/27  13:00:00,209.016812303,36.5484549588,53.5217735997,0.0,32.1804615127,65.7244621605,311.598412549,43.9091713029,83.4695,184.219741246
 11/27  14:00:00,271.417076373,36.5800008753,124.942183119,0.0,32.1804615127,55.9779621605,276.569863515,22.2630587008,75.1392,179.167604814
 11/27  15:00:00,287.830836397,36.6072984746,140.217311062,0.0,32.1804615127,55.9779621605,258.272309351,12.5723460903,66.8089,178.891063261
 11/27  16:00:00,281.715255758,36.6335632446,133.913283555,0.0,32.1804615127,55.9779621605,269.048743247,15.0271272313,75.1392,178.882416015
 11/27  17:00:00,262.928231622,36.3364624022,76.0748506296,0.0,32.1804615127,60.9114621605,251.900836106,21.9841393659,91.7998,138.11689674
 11/27  18:00:00,303.245040641,35.8152713635,76.4917129917,0.0,32.1804615127,77.5397301883,282.063480501,26.1294986758,49.9818,205.952181825
 11/27  19:00:00,328.309473104,35.8152713635,48.0141790109,0.0,77.122965704,86.2600435998,509.178640748,88.4402484028,49.9818,370.756592345
 11/27  20:00:00,345.429159788,35.8152713635,57.099535914,0.0,102.647051061,80.1663183927,567.025775164,257.535008901,33.3212,276.169566264
 11/27  21:00:00,385.103775374,35.8152713635,70.364922363,0.0,115.40909374,92.7192997104,655.692600008,349.760898544,33.3212,272.610501464
 11/27  22:00:00,380.60641343,35.8152713635,88.7660283999,0.0,102.647051061,94.1340635361,685.055372424,253.195338993,24.9909,406.86913343
 11/27  23:00:00,298.087602213,35.8152713635,73.3112193472,0.0,77.122965704,65.871452062,512.207881752,192.648805955,16.6606,302.898475797
 11/27  24:00:00,208.21218759,35.8152713635,51.6558781058,0.0,38.286128036,48.4199368926,390.303870616,215.723141652,8.3303,166.250428965
 11/28  01:00:00,155.559863052,30.9452672691,42.8017305462,0.0,25.5240853573,30.610668775,191.311158894,50.1746541768,3.33212,137.804384717
 11/28  02:00:00,141.951332707,30.9452672691,36.4984805937,0.0,19.418418834,29.3649097162,147.765055971,43.1576778324,3.33212,101.275258138
 11/28  03:00:00,130.897936453,30.9452672691,33.3423748577,0.0,12.7620426787,28.1191506574,142.13852982,37.5295321352,3.33212,101.276877685
 11/28  04:00:00,129.036207515,30.9452672691,31.4914175791,0.0,12.7620426787,28.1191506574,139.189284896,33.4426028368,3.33212,102.414562059
 11/28  05:00:00,137.646775594,30.9452672691,32.8884878796,0.0,12.7620426787,28.1191506574,171.783774469,31.7806248074,3.33212,136.671029662
 11/28  06:00:00,173.693021883,30.9452672691,41.2837952185,0.0,25.5240853573,30.610668775,275.037797442,31.3633285691,8.3303,235.344168873
 11/28  07:00:00,301.937366994,33.1367691116,69.4540553585,0.0,51.0481707146,78.1489452969,455.295222968,30.7460554057,16.6606,407.888567563
 11/28  08:00:00,369.980937415,35.8152713635,92.1633056127,0.0,64.3609230253,109.708623606,782.908854214,222.096686304,24.9909,535.82126791
 11/28  09:00:00,302.583452532,35.8152713635,67.622647306,0.0,51.0481707146,80.7689615957,736.354624702,289.337135658,33.3212,413.696289044
 11/28  10:00:00,276.631178621,35.8814124293,70.5569926183,0.0,51.0481707146,71.0224615957,669.260385723,288.874720681,66.8089,313.576765042
 11/28  11:00:00,214.539102271,35.9846120775,57.1500976021,0.0,32.1804615127,65.7244621605,626.587347724,294.223423647,83.4695,248.894424076
 11/28  12:00:00,200.11762871,36.0098996237,42.0856396331,0.0,32.1804615127,65.7244621605,569.02894011,305.225787447,83.4695,180.333652663
 11/28  13:00:00,187.506393697,36.036611269,30.3278461197,0.0,32.1804615127,65.7244621605,566.710234696,303.687800436,83.4695,179.55293426
 11/28  14:00:00,178.086771124,36.0660766596,30.6154246323,0.0,32.1804615127,55.9779621605,565.24799306,307.000584088,75.1392,183.108208972
 11/28  15:00:00,177.868074059,36.0468253896,30.4150918018,0.0,32.1804615127,55.9779621605,563.440582086,317.948005258,66.8089,178.683676828
 11/28  16:00:00,177.876035582,36.0200539278,30.4625959322,0.0,32.1804615127,55.9779621605,581.003321935,327.202381991,75.1392,178.661739945
 11/28  17:00:00,214.873572092,35.8385194903,27.2363559735,0.0,32.1804615127,60.9114621605,553.852735216,321.835694167,91.7998,140.217241048
 11/28  18:00:00,264.216200692,35.8152713635,35.8993186402,0.0,32.1804615127,77.5397301883,599.608379378,341.87164572,49.9818,207.754933658
 11/28  19:00:00,335.08434101,35.8152713635,52.7398186946,0.0,77.122965704,86.2600435998,780.753331619,359.3319054,49.9818,371.439626219
 11/28  20:00:00,342.634256804,35.8152713635,53.1289417918,0.0,102.647051061,80.1663183927,673.749307446,361.395565412,33.3212,279.032542035
 11/28  21:00:00,374.281198503,35.8152713635,59.4100511214,0.0,115.40909374,92.7192997104,672.332584098,368.618214268,33.3212,270.393169831
 11/28  22:00:00,364.189293979,35.8152713635,72.7955510206,0.0,102.647051061,94.1340635361,808.464995721,374.726605452,24.9909,408.74749027
 11/28  23:00:00,280.373656999,35.8152713635,55.2052826377,0.0,77.122965704,65.871452062,709.703061767,387.284875397,16.6606,305.757586371
 11/28  24:00:00,190.519109986,35.8152713635,33.3627912517,0.0,38.286128036,48.4199368926,586.291852421,407.601284668,8.3303,170.360267753
 11/29  01:00:00,136.713240105,30.9452672691,24.1117951799,0.0,25.5240853573,30.610668775,224.914250316,86.4580057883,3.33212,135.124124528
 11/29  02:00:00,122.978244715,30.9452672691,17.69606149,0.0,19.418418834,29.3649097162,180.105848084,72.8138160294,3.33212,103.959912054
 11/29  03:00:00,111.568631084,30.9452672691,14.1919934836,0.0,12.7620426787,28.1191506574,171.508796108,66.851357936,3.33212,101.325318172
 11/29  04:00:00,109.176324048,30.9452672691,11.8118541305,0.0,12.7620426787,28.1191506574,169.39312526,64.7477619457,3.33212,101.313243315
 11/29  05:00:00,116.2400125,30.9452672691,12.3011597574,0.0,12.7620426787,28.1191506574,205.773475859,64.5300365507,3.33212,137.911319309
 11/29  06:00:00,151.197422637,30.9452672691,19.6444415764,0.0,25.5240853573,30.610668775,308.814319219,64.9083027991,8.3303,235.57571642
 11/29  07:00:00,277.21678252,30.9519739282,47.8307346974,0.0,51.0481707146,78.1489452969,485.994847004,62.8420856379,16.6606,406.492161367
 11/29  08:00:00,351.576768697,35.8277949107,74.6908642312,0.00519185440122,64.3609230253,109.708623606,949.079780417,383.568678916,24.9909,540.520201501
 11/29  09:00:00,296.705864383,35.8353913407,62.3448037761,0.160927702817,51.0481707146,80.7689615957,870.438350784,422.575004966,33.3212,414.542145818
 11/29  10:00:00,262.167541351,35.8465691058,55.9373155045,0.313573518583,51.0481707146,71.0224615957,757.056229403,379.725322076,66.8089,310.522007327
 11/29  11:00:00,196.586705539,35.8534826442,39.4106073437,0.0376708228321,32.1804615127,65.7244621605,706.376631156,371.536698011,83.4695,251.370433145
 11/29  12:00:00,207.065195862,35.9263474344,48.6310412154,0.557450649824,32.1804615127,65.7244621605,614.202765442,349.400449402,83.4695,181.332816039
 11/29  13:00:00,200.212560487,35.9981790089,42.7677019721,0.306210139355,32.1804615127,65.7244621605,598.330526174,333.108909283,83.4695,181.752116891
 11/29  14:00:00,193.739482094,36.0726563519,45.9657954601,0.297084693284,32.1804615127,55.9779621605,580.782873016,321.442265749,75.1392,184.201407267
 11/29  15:00:00,196.964263844,36.1473279707,49.4270743638,0.0,32.1804615127,55.9779621605,552.52806778,306.607994233,66.8089,179.111173547
 11/29  16:00:00,192.794980276,36.1951047051,45.2452785051,0.0,32.1804615127,55.9779621605,550.761724673,296.510533386,75.1392,179.111991286
 11/29  17:00:00,222.146395151,35.9986876331,33.9408166144,0.462638446235,32.1804615127,60.9114621605,517.738894013,287.661681334,91.7998,138.277412679
 11/29  18:00:00,270.327562991,35.8367326725,41.6949013944,0.36482016876,32.1804615127,77.5397301883,554.736517324,298.474884385,49.9818,206.279832939
 11/29  19:00:00,342.616151098,35.8420979998,59.7920953559,0.532984721431,77.122965704,86.2600435998,726.579543697,304.329313987,49.9818,372.26842971
 11/29  20:00:00,349.384648736,35.8286846816,59.2350374052,0.301370412984,102.647051061,80.1663183927,606.552306815,293.743276393,33.3212,279.487830422
 11/29  21:00:00,381.550622873,35.8219780226,66.2404192651,0.151925403648,115.40909374,92.7192997104,594.163925495,282.413154327,33.3212,278.429571168
 11/29  22:00:00,371.938349532,35.8286846816,80.0711820558,0.287728226716,102.647051061,94.1340635361,704.165182461,272.472567861,24.9909,406.701714599
 11/29  23:00:00,287.092770888,35.8420979998,61.5254844717,0.506030603055,77.122965704,65.871452062,604.697158583,280.126841065,16.6606,307.909717518
 11/29  24:00:00,195.926836544,35.8353913407,38.6970927107,0.193794569372,38.286128036,48.4199368926,480.613703496,301.615996077,8.3303,170.667407419
 11/30  01:00:00,142.103572289,30.9452672691,29.4724764555,0.0,25.5240853573,30.610668775,202.580942944,67.4343942494,3.33212,131.814428694
 11/30  02:00:00,128.761159352,30.9452672691,23.4550665483,0.0,19.418418834,29.3649097162,167.579793558,56.5588663729,3.33212,107.688807185
 11/30  03:00:00,117.81228336,30.9452672691,20.4124512224,0.0,12.7620426787,28.1191506574,156.096973122,51.407786766,3.33212,101.357066356
 11/30  04:00:00,115.599851676,30.9452672691,18.2107668398,0.0,12.7620426787,28.1191506574,154.370657305,49.6876227835,3.33212,101.350914521
 11/30  05:00:00,123.758679709,30.9452672691,19.792232596,0.0,12.7620426787,28.1191506574,190.853871367,49.545781801,3.33212,137.975969566
 11/30  06:00:00,159.638140449,30.9452672691,28.0541469329,0.0,25.5240853573,30.610668775,293.697913659,49.5807889322,8.3303,235.786824726
 11/30  07:00:00,285.788409905,30.9452672691,56.402304408,0.0,51.0481707146,78.1489452969,474.076654069,47.8327316349,16.6606,409.583322434
 11/30  08:00:00,361.179191542,35.8582823359,84.0701630845,0.386999596283,64.3609230253,109.708623606,834.728959345,270.17874968,24.9909,539.559309664
 11/30  09:00:00,308.377672514,35.8286846816,74.0821520451,0.274633593,51.0481707146,80.7689615957,743.48186892,294.732209853,33.3212,415.428459067
 11/30  10:00:00,286.14892379,36.0986232252,80.0784077208,0.0,51.0481707146,71.0224615957,636.800318217,252.082381547,66.8089,317.90903667
 11/30  11:00:00,240.021410577,36.416347567,82.6104418341,0.0,32.1804615127,65.7244621605,544.828778447,214.630660244,83.4695,246.728618204
 11/30  12:00:00,244.919855128,36.514946212,87.8881399232,0.0,32.1804615127,65.7244621605,407.257846782,137.217439826,83.4695,186.570906956
 11/30  13:00:00,248.709168024,36.5579637512,92.8204805321,0.0,32.1804615127,65.7244621605,374.766985129,111.077623146,83.4695,180.219861983
 11/30  14:00:00,239.818038727,36.5936351232,93.7972291734,0.0,32.1804615127,55.9779621605,352.33593647,97.6939098039,75.1392,179.502826666
 11/30  15:00:00,234.810940626,36.6227829156,88.7924118792,0.0,32.1804615127,55.9779621605,355.683357915,109.656447519,66.8089,179.218010396
 11/30  16:00:00,220.340230709,36.6504786466,74.1491224499,0.0,32.1804615127,55.9779621605,424.981551997,166.029454455,75.1392,183.812897542
 11/30  17:00:00,241.211807289,36.3450759805,54.0606341584,0.0,32.1804615127,60.9114621605,527.572614167,295.232185132,91.7998,140.540629035
 11/30  18:00:00,285.855031855,35.8152713635,57.6335629754,0.0,32.1804615127,77.5397301883,527.27628047,270.839094418,49.9818,206.455386052
 11/30  19:00:00,356.818851774,35.8152713635,74.5547326399,0.0,77.122965704,86.2600435998,662.655897727,239.752308894,49.9818,372.921788833
 11/30  20:00:00,362.142868316,35.8152713635,72.2899983408,0.0,102.647051061,80.1663183927,555.264486111,242.121333646,33.3212,279.821952464
 11/30  21:00:00,392.589838903,35.8152713635,77.4077758668,0.0,115.40909374,92.7192997104,564.651291167,252.554327659,33.3212,278.775763507
 11/30  22:00:00,382.439142857,35.8152713635,90.8407763351,0.0,102.647051061,94.1340635361,688.912368753,253.452202871,24.9909,410.469265882
 11/30  23:00:00,296.842404773,35.8152713635,71.7941945624,0.0,77.122965704,65.871452062,576.243293184,252.992670018,16.6606,306.590023166
 11/30  24:00:00,206.121437026,35.8152713635,49.1185454234,0.0,38.286128036,48.4199368926,436.007909205,257.106230053,8.3303,170.571379152
 12/01  01:00:00,153.433311841,30.9452672691,40.7500070322,0.0,25.5240853573,30.610668775,195.958407841,54.6177443626,3.33212,138.008543478
 12/01  02:00:00,140.637792114,30.9452672691,35.2843448773,0.0,19.418418834,29.3649097162,147.208389286,42.4889037972,3.33212,101.387365489
 12/01  03:00:00,129.96928586,30.9452672691,32.5592534206,0.0,12.7620426787,28.1191506574,139.032755289,34.315686014,3.33212,101.384949275
 12/01  04:00:00,128.585540562,30.9452672691,31.2203450379,0.0,12.7620426787,28.1191506574,138.738597528,29.929217244,3.33212,105.477260284
 12/01  05:00:00,149.356107262,30.9452672691,44.7706238685,0.0,12.7620426787,28.1191506574,164.585872861,27.4551837509,3.33212,133.79856911
 12/01  06:00:00,207.383248436,30.9452672691,75.0689930044,0.0,25.5240853573,30.610668775,275.76474573,25.8348919612,8.3303,241.599553769
 12/01  07:00:00,334.333011162,33.3802693163,101.680761106,0.0,51.0481707146,78.1489452969,445.716874209,22.8888787036,16.6606,406.167395505
 12/01  08:00:00,388.727414221,35.8152713635,112.302791336,0.0,64.3609230253,109.708623606,675.315449769,105.638299562,24.9909,544.686250208
 12/01  09:00:00,310.728312993,35.8152713635,77.2007929168,0.0,51.0481707146,80.7689615957,598.759195475,145.142179762,33.3212,420.295815713
 12/01  10:00:00,267.104216107,36.3676827156,62.0021959023,0.0,51.0481707146,71.0224615957,549.388869979,170.892815974,66.8089,311.687154005
 12/01  11:00:00,203.655145396,36.4550388371,47.2465957481,0.0,32.1804615127,65.7244621605,524.992705326,188.503427623,83.4695,253.019777703
 12/01  12:00:00,197.376161196,36.5077738803,40.1581850954,0.0,32.1804615127,65.7244621605,477.576467926,213.925569311,83.4695,180.181398615
 12/01  13:00:00,195.01675563,36.5455736999,38.4179899913,0.0,32.1804615127,65.7244621605,490.366701357,220.073273612,83.4695,186.823927745
 12/01  14:00:00,184.011616275,36.5786455154,37.1048372882,0.0,32.1804615127,55.9779621605,474.124019175,219.371725174,75.1392,179.613094
 12/01  15:00:00,182.607635289,36.6080945061,35.2970044906,0.0,32.1804615127,55.9779621605,506.907998673,260.776956479,66.8089,179.322142194
 12/01  16:00:00,182.169870481,36.6279740931,34.2271857852,0.0,32.1804615127,55.9779621605,537.246247862,276.297751807,75.1392,185.809296055
 12/01  17:00:00,222.506999626,36.3317511817,34.3371975822,0.0,32.1804615127,60.9114621605,472.295218662,241.685030622,91.7998,138.810388039
 12/01  18:00:00,274.599538507,35.8152713635,46.585608279,0.0,32.1804615127,77.5397301883,470.310749172,213.71160818,49.9818,206.617340991
 12/01  19:00:00,347.299547769,35.8152713635,65.196886216,0.0,77.122965704,86.2600435998,650.098636787,223.126505572,49.9818,376.990331215
 12/01  20:00:00,353.574350058,35.8152713635,64.0589984722,0.0,102.647051061,80.1663183927,544.970497933,232.109851839,33.3212,279.539446094
 12/01  21:00:00,385.347340338,35.8152713635,70.3398596223,0.0,115.40909374,92.7192997104,531.261853622,221.129403258,33.3212,276.811250364
 12/01  22:00:00,375.63436062,35.8152713635,84.0657780128,0.0,102.647051061,94.1340635361,655.682785197,219.398952069,24.9909,411.292933128
 12/01  23:00:00,290.766741789,35.8152713635,65.4959556484,0.0,77.122965704,65.871452062,554.109326369,230.442499483,16.6606,307.006226886
 12/01  24:00:00,200.667334207,35.8152713635,43.5131512535,0.0,38.286128036,48.4199368926,425.050522518,245.389206556,8.3303,171.331015962
 12/02  01:00:00,150.80671595,30.9452672691,35.8039441871,0.0,27.7269238854,30.610668775,193.978100172,53.1825900486,3.33212,137.463390124
 12/02  02:00:00,146.131836078,30.9452672691,31.1192437885,0.0,27.7269238854,30.610668775,154.17898428,43.08492587,3.33212,107.76193841
 12/02  03:00:00,125.215597611,30.9452672691,27.6755282177,0.0,12.7620426787,28.1191506574,144.745116789,39.9865817426,3.33212,101.426415046
 12/02  04:00:00,123.549046428,30.9452672691,26.0126704757,0.0,12.7620426787,28.1191506574,143.144503714,38.3877691261,3.33212,101.424614588
 12/02  05:00:00,131.427268021,30.9452672691,27.312444904,0.0,12.7620426787,28.1191506574,178.871738515,37.433375975,3.33212,138.10624254
 12/02  06:00:00,145.972430187,30.9452672691,29.6113884814,0.0,12.7620426787,28.1191506574,218.292740354,37.2353441962,8.3303,172.727096158
 12/02  07:00:00,238.135621185,32.9744356418,39.0005724432,0.0,42.6918050922,54.3732441037,296.393060507,36.9601253461,16.6606,242.772335161
 12/02  08:00:00,297.328644064,35.8152713635,63.3283121921,0.0,42.6918050922,86.1019271793,659.552341083,223.29747716,24.9909,411.263963923
 12/02  09:00:00,363.48616621,35.8152713635,91.1174063271,0.0,57.6566862989,112.030105488,864.099615214,246.705143748,33.3212,584.073271465
 12/02  10:00:00,298.175466133,36.0963505835,72.5300797261,0.0,57.6566862989,83.6599452969,729.232972893,244.240534099,66.8089,418.183538794
 12/02  11:00:00,223.1676124,36.1892244855,51.7785963024,0.0,42.6918050922,68.9656133826,661.153411017,261.281401108,83.4695,316.402509909
 12/02  12:00:00,186.021307883,36.2054390192,23.133733043,0.0,34.9340096728,67.7198543238,607.189196386,273.545924517,83.4695,250.17377187
 12/02  13:00:00,184.744999967,36.2392886792,22.6831851274,0.0,34.9340096728,67.7198543238,549.048106429,278.052075942,83.4695,187.526530486
 12/02  14:00:00,176.287919047,36.2792381251,23.9148130194,0.0,34.9340096728,57.9733543238,542.131991751,279.745232625,75.1392,187.247559127
 12/02  15:00:00,177.18426784,36.3002849398,24.7932177645,0.0,34.9340096728,57.9733543238,530.486396579,283.679159769,66.8089,179.998336811
 12/02  16:00:00,177.322052382,36.3189161128,24.9268927914,0.0,34.9340096728,57.9733543238,549.505371345,287.432332826,75.1392,186.933838518
 12/02  17:00:00,216.853507294,36.0777443212,24.2730340412,0.0,34.9340096728,62.9068543238,517.793769225,287.319519625,91.7998,138.6744496
 12/02  18:00:00,256.967977628,35.8152713635,31.3341705809,0.0,34.9340096728,72.2186844194,518.043332409,289.626361424,49.9818,178.435170985
 12/02  19:00:00,332.904703136,35.8152713635,40.9307785627,0.0,87.0357390804,86.2600435998,558.976852225,294.022306118,49.9818,214.972746107
 12/02  20:00:00,338.824448198,35.8152713635,52.115587508,0.0,102.000620287,77.6748002752,626.095164607,312.919380068,33.3212,279.854584539
 12/02  21:00:00,359.124014991,35.8152713635,61.1142510687,0.0,102.000620287,88.9820225341,641.234919575,328.58004263,33.3212,279.333676945
 12/02  22:00:00,352.033280576,35.8152713635,63.7338929969,0.0,102.000620287,91.6425454185,634.298015214,330.309087159,24.9909,278.998028054
 12/02  23:00:00,298.586167281,35.8152713635,63.4478685105,0.0,87.0357390804,65.871452062,762.704301086,342.188711963,16.6606,403.854989123
 12/02  24:00:00,204.538980902,35.8152713635,42.9618493246,0.0,42.6918050922,48.4199368926,608.134270597,357.909940423,8.3303,241.894030174
 12/03  01:00:00,154.225489613,30.9452672691,30.1497479068,0.0,34.4311606118,33.1021868926,218.83291776,77.1377104732,3.33212,138.363087287
 12/03  02:00:00,147.612354004,30.9452672691,23.4941095024,0.0,34.4311606118,33.1021868926,175.551821652,64.4948879332,3.33212,107.724813719
 12/03  03:00:00,126.271298091,30.9452672691,19.6277309159,0.0,19.466279405,30.610668775,163.586303266,58.4250400003,3.33212,101.829143266
 12/03  04:00:00,124.788605197,30.9452672691,18.1541360158,0.0,19.466279405,30.610668775,166.907677391,55.6172425019,3.33212,107.958314889
 12/03  05:00:00,132.035643623,30.9452672691,18.829646838,0.0,19.466279405,30.610668775,195.994484783,54.5044135796,3.33212,138.157951203
 12/03  06:00:00,147.102994999,30.9452672691,21.6526251108,0.0,19.466279405,30.610668775,233.553609125,54.0584750159,8.3303,171.164834109
 12/03  07:00:00,229.702303035,30.9452672691,32.7094870485,0.0,42.6918050922,54.3732441037,314.419059926,51.8175455909,16.6606,245.940914335
 12/03  08:00:00,301.788655088,35.8533250933,58.2959140865,0.297331645694,49.3960418185,88.5934452969,713.094452767,276.002395563,24.9909,412.101157203
 12/03  09:00:00,360.721807865,35.8286846816,88.5014769838,0.0912636121819,57.6566862989,112.030105488,923.09850993,303.25890317,33.3212,586.51840676
 12/03  10:00:00,287.108180868,36.0014302121,70.8895757749,0.11065611547,50.9524495726,81.1684271793,765.844667016,279.198047757,66.8089,419.837719259
 12/03  11:00:00,220.2371446,36.1966378304,48.9606263822,0.0493424081955,42.6918050922,68.9656133826,677.412212205,274.120390713,83.4695,319.822321492
 12/03  12:00:00,211.278716997,36.3480938311,43.4291198598,0.211678518831,38.286128036,68.9656133826,604.576100471,268.496608166,83.4695,252.609992305
 12/03  13:00:00,202.591729744,36.4028108353,35.7629598327,0.0,38.286128036,68.9656133826,530.707638255,264.170143918,83.4695,183.067994337
 12/03  14:00:00,182.445734063,36.4657198126,34.5005543744,0.0,31.5818913096,56.727595265,532.492911751,270.291765439,75.1392,187.061946312
 12/03  15:00:00,181.749204417,36.5185728118,33.7577021014,0.0,31.5818913096,56.727595265,518.615527795,272.265655875,66.8089,179.540971921
 12/03  16:00:00,180.051361382,36.499596251,32.0888566593,0.0,31.5818913096,56.727595265,532.132503482,277.445619741,75.1392,179.547683741
 12/03  17:00:00,221.038519868,36.1954136662,30.1657753024,0.0,31.5818913096,61.661095265,513.750263061,276.811805225,91.7998,145.138657836
 12/03  18:00:00,259.026900127,35.8152713635,38.0147653054,0.0,31.5818913096,70.9729253606,498.224242393,273.295142544,49.9818,174.947299849
 12/03  19:00:00,331.435416785,35.8152713635,48.713084875,0.0,80.3315023541,83.7685254822,528.959803641,267.505385023,49.9818,211.472618618
 12/03  20:00:00,347.96592818,35.8152713635,61.3186652962,0.0,102.000620287,77.6748002752,567.273000641,254.187243404,33.3212,279.764557237
 12/03  21:00:00,377.316184665,35.8152713635,70.1498339613,0.0,108.704857014,91.4735406516,557.239155667,245.199046338,33.3212,278.718909329
 12/03  22:00:00,350.495383104,35.8152713635,71.4889394121,0.0,95.2963835608,89.1510273009,548.026316696,243.380540743,24.9909,279.654875953
 12/03  23:00:00,296.042369622,35.8152713635,70.1978735141,0.0,80.3315023541,63.3799339444,674.024454448,250.399728182,16.6606,406.964126265
 12/03  24:00:00,209.709925688,35.8152713635,48.2163786843,0.0,42.6918050922,48.4199368926,508.373839634,261.307605833,8.3303,238.735933801
 12/04  01:00:00,147.975263526,30.9452672691,35.2917145628,0.0,25.5240853573,30.610668775,199.61055704,58.0644754606,3.33212,138.21396158
 12/04  02:00:00,156.073690738,30.9452672691,50.6429161412,0.0,19.418418834,29.3649097162,153.244805278,48.4158190792,3.33212,101.496866199
 12/04  03:00:00,141.760478437,30.9452672691,44.2334232552,0.0,12.7620426787,28.1191506574,154.857898254,43.8406856064,3.33212,107.685092647
 12/04  04:00:00,134.228343682,30.9452672691,36.7204649809,0.0,12.7620426787,28.1191506574,147.102126179,42.12333057,3.33212,101.646675609
 12/04  05:00:00,138.225940392,30.9452672691,34.1438625605,0.0,12.7620426787,28.1191506574,183.652512307,42.08787331,3.33212,138.232518997
 12/04  06:00:00,173.655303164,30.9452672691,41.9327335791,0.0,25.5240853573,30.610668775,289.466736248,42.8943399388,8.3303,238.242096309
 12/04  07:00:00,304.380067473,31.3511009436,74.3763223933,0.0,51.0481707146,78.1489452969,470.722176659,41.598548224,16.6606,412.463028435
 12/04  08:00:00,374.230934455,35.8152713635,94.5100110202,0.0,64.3609230253,109.708623606,812.322366018,237.68359272,24.9909,549.647873298
 12/04  09:00:00,283.820662445,35.8152713635,49.7235584122,0.0,51.0481707146,80.7689615957,733.763208384,275.65034571,33.3212,424.791662673
 12/04  10:00:00,244.067022842,36.0096053301,38.1155510483,0.0,51.0481707146,71.0224615957,655.456156784,269.0416982,66.8089,319.605558583
 12/04  11:00:00,203.571113691,36.1341702058,46.2126726214,0.0,32.1804615127,65.7244621605,600.903998847,269.792752176,83.4695,247.641746671
 12/04  12:00:00,215.116841272,36.2411343727,56.9499789353,0.0,32.1804615127,65.7244621605,533.777442413,262.842658687,83.4695,187.465283726
 12/04  13:00:00,225.493766185,36.3415779918,67.9769780744,0.0,32.1804615127,65.7244621605,523.828256119,253.175032289,83.4695,187.18372383
 12/04  14:00:00,220.799464308,36.3923073362,72.9495975454,0.0,32.1804615127,55.9779621605,506.080036081,250.996560726,75.1392,179.944275355
 12/04  15:00:00,219.834524931,36.4162191975,71.9773635834,0.0,32.1804615127,55.9779621605,504.933624129,251.54541522,66.8089,186.579308909
 12/04  16:00:00,206.886134096,36.3696042025,59.1329605757,0.0,32.1804615127,55.9779621605,511.182887261,256.393724293,75.1392,179.649962967
 12/04  17:00:00,233.366791326,36.0822206413,42.7376413838,0.0,32.1804615127,60.9114621605,486.869864765,256.465716706,91.7998,138.604348059
 12/04  18:00:00,277.644900592,35.8152713635,49.3893074502,0.0,32.1804615127,77.5397301883,532.561033292,268.303794061,49.9818,214.275439231
 12/04  19:00:00,349.56549282,35.8152713635,67.2912544563,0.0,77.122965704,86.2600435998,708.449747114,279.558629605,49.9818,378.909317509
 12/04  20:00:00,357.365560611,35.8152713635,67.5211208664,0.0,102.647051061,80.1663183927,585.786804564,266.49137044,33.3212,285.974234124
 12/04  21:00:00,389.300466562,35.8152713635,74.1315940421,0.0,115.40909374,92.7192997104,571.983688364,258.709286849,33.3212,279.953201515
 12/04  22:00:00,378.855391729,35.8152713635,87.2657820958,0.0,102.647051061,94.1340635361,694.890105635,256.05482422,24.9909,413.844381415
 12/04  23:00:00,293.493301816,35.8152713635,68.4486832614,0.0,77.122965704,65.871452062,585.472166052,260.582123005,16.6606,308.229443047
 12/04  24:00:00,202.935569,35.8152713635,45.9228780228,0.0,38.286128036,48.4199368926,454.63718997,271.525084488,8.3303,174.781805482
 12/05  01:00:00,148.450053848,30.9452672691,35.7878723588,0.0,25.5240853573,30.610668775,204.44721745,59.888465242,3.33212,141.226632208
 12/05  02:00:00,133.180608313,30.9452672691,27.8509198073,0.0,19.418418834,29.3649097162,155.129180597,50.2716209431,3.33212,101.525439653
 12/05  03:00:00,121.206268838,30.9452672691,23.7848896289,0.0,12.7620426787,28.1191506574,154.9941358,46.8433853846,3.33212,104.818630416
 12/05  04:00:00,118.841092135,30.9452672691,21.4309756347,0.0,12.7620426787,28.1191506574,154.043775982,46.124858171,3.33212,104.586797811
 12/05  05:00:00,126.326367638,30.9452672691,21.7100928611,0.0,12.7620426787,28.1191506574,188.627863524,47.0066384567,3.33212,138.289105068
 12/05  06:00:00,162.564422353,30.9452672691,30.3096990043,0.0,25.5240853573,30.610668775,298.895414373,48.0829143081,8.3303,242.482200065
 12/05  07:00:00,289.616125684,30.9452672691,59.4927821427,0.0,51.0481707146,78.1489452969,477.460987649,46.3918034775,16.6606,414.408584172
 12/05  08:00:00,363.633784901,35.82815199,83.1048391431,0.0,64.3609230253,109.708623606,860.570761786,284.399710629,24.9909,551.180151158
 12/05  09:00:00,293.732372657,35.8152713635,58.9060911221,0.0,51.0481707146,80.7689615957,798.802753631,345.790026007,33.3212,419.691527625
 12/05  10:00:00,254.396564811,35.8498351842,48.0840952904,0.461922414074,51.0481707146,71.0224615957,725.519089192,338.705269056,66.8089,320.004920136
 12/05  11:00:00,192.688566676,35.9174707458,34.9625736762,0.56295031199,32.1804615127,65.7244621605,685.10806598,346.246574714,83.4695,255.391991265
 12/05  12:00:00,186.811988313,35.9660571952,28.4792477661,0.458422068337,32.1804615127,65.7244621605,618.467572039,347.727175791,83.4695,187.270896249
 12/05  13:00:00,185.247513364,36.0040521832,27.4145614383,0.699087383159,32.1804615127,65.7244621605,609.217639707,345.092907928,83.4695,180.655231779
 12/05  14:00:00,174.3977934,36.0076095753,26.6698891611,0.313084085949,32.1804615127,55.9779621605,610.737721304,348.622409542,75.1392,186.976111763
 12/05  15:00:00,173.469170738,36.0470434023,25.5396935665,0.484613668796,32.1804615127,55.9779621605,596.295165796,349.720444276,66.8089,179.76582152
 12/05  16:00:00,172.963770552,36.083899446,25.2362049037,0.274571765097,32.1804615127,55.9779621605,604.141403763,342.308899391,75.1392,186.693304371
 12/05  17:00:00,215.310946483,35.8962313759,24.5262331785,0.309940843249,32.1804615127,60.9114621605,557.695248484,327.222655567,91.7998,138.672792917
 12/05  18:00:00,264.992733704,35.8327086771,36.3914657617,0.281580853275,32.1804615127,77.5397301883,605.342639176,340.939930863,49.9818,214.420908314
 12/05  19:00:00,337.55615568,35.8420979998,54.647511744,0.557876373134,77.122965704,86.2600435998,780.081277577,350.398161137,49.9818,379.701316441
 12/05  20:00:00,343.656357386,35.8286846816,53.892245501,0.283878324215,102.647051061,80.1663183927,663.925579229,344.422405093,33.3212,286.181974136
 12/05  21:00:00,375.676379707,35.8353913407,60.3735038064,0.469009547373,115.40909374,92.7192997104,650.661307862,337.038502741,33.3212,280.301605121
 12/05  22:00:00,365.775673371,35.8420979998,73.7928665047,0.634344224134,102.647051061,94.1340635361,771.890157275,332.192353378,24.9909,414.706903897
 12/05  23:00:00,280.690393076,35.8219780226,55.5347714675,0.0546855042229,77.122965704,65.871452062,665.575427967,338.572275243,16.6606,310.342552724
 12/05  24:00:00,190.851737175,35.8286846816,33.7069832073,0.0685852603332,38.286128036,48.4199368926,534.809866274,349.952104451,8.3303,176.527461824
 12/06  01:00:00,139.000134002,30.9855072235,26.2024822084,0.131176393497,25.5240853573,30.610668775,217.629559685,75.9459259263,3.33212,138.351513759
 12/06  02:00:00,126.530864605,30.9855072235,21.1538720707,0.033743651532,19.418418834,29.3649097162,171.027273476,62.9347102842,3.33212,104.760443192
 12/06  03:00:00,116.19737574,30.9855072235,18.7142880234,0.0458371387691,12.7620426787,28.1191506574,164.165500347,56.1218777274,3.33212,104.71150262
 12/06  04:00:00,115.331023449,30.9855072235,17.8720180795,0.0305839506668,12.7620426787,28.1191506574,160.401336884,52.3931594009,3.33212,104.676057483
 12/06  05:00:00,123.5288596,30.9855072235,19.5067347672,0.0160675005564,12.7620426787,28.1191506574,195.126582596,50.0842218576,3.33212,141.710240738
