Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/06  06:00:00,159.679371581,30.9486205986,28.0922332376,0.0,25.5240853573,30.610668775,294.171622439,48.7097331896,8.3303,237.13158925
 12/06  07:00:00,286.905243386,30.9452672691,57.5156354073,0.0,51.0481707146,78.1489452969,476.933657761,45.6280991413,16.6606,414.64495862
 12/06  08:00:00,362.049197277,35.8609369446,82.292944237,0.289233002343,64.3609230253,109.708623606,814.025288755,236.447302377,24.9909,552.587086378
 12/06  09:00:00,294.084901857,35.8420979998,59.84486808,0.25051503173,51.0481707146,80.7689615957,729.506646555,267.44191409,33.3212,428.743532465
 12/06  10:00:00,259.428973509,36.1540570216,53.1084483776,0.257159240579,51.0481707146,71.0224615957,645.55320192,258.287621275,66.8089,320.456680644
 12/06  11:00:00,203.080811551,36.3675710022,45.5521675046,0.0,32.1804615127,65.7244621605,586.563716913,253.236907309,83.4695,249.857309604
 12/06  12:00:00,197.988547159,36.4992110923,40.154546504,0.0,32.1804615127,65.7244621605,486.914891175,216.747337548,83.4695,186.698053627
 12/06  13:00:00,196.907454464,36.53728711,40.1257801973,0.0,32.1804615127,65.7244621605,486.923979832,216.623610217,83.4695,186.830869616
 12/06  14:00:00,183.101183884,36.5701360403,36.2033702826,0.0,32.1804615127,55.9779621605,475.849427004,213.612205882,75.1392,187.098021122
 12/06  15:00:00,181.452826437,36.5986688662,34.7796416093,0.0,32.1804615127,55.9779621605,451.019204752,204.337629583,66.8089,179.872675169
 12/06  16:00:00,180.49447896,36.6260179102,33.7720288619,0.0,32.1804615127,55.9779621605,485.545318295,223.600825239,75.1392,186.805293055
 12/06  17:00:00,222.271462189,36.3265265293,32.0296390345,0.0,32.1804615127,60.9114621605,502.309168355,271.768866016,91.7998,138.740502339
 12/06  18:00:00,271.288201117,35.8152713635,43.1844869259,0.0,32.1804615127,77.5397301883,518.309812572,253.704921348,49.9818,214.623091224
 12/06  19:00:00,344.099469837,35.8152713635,61.8540139059,0.0,77.122965704,86.2600435998,676.210193794,240.506381105,49.9818,385.72201269
 12/06  20:00:00,351.367355053,35.8152713635,61.5376589109,0.0,102.647051061,80.1663183927,547.509474113,232.33306408,33.3212,281.855210033
 12/06  21:00:00,383.285596632,35.8152713635,68.1300898043,0.0,115.40909374,92.7192997104,543.764519335,229.745428235,33.3212,280.697891101
 12/06  22:00:00,373.906665327,35.8152713635,82.3248922074,0.0,102.647051061,94.1340635361,668.478617501,227.944906432,24.9909,415.542811069
 12/06  23:00:00,289.633469098,35.8152713635,64.5862785031,0.0,77.122965704,65.871452062,568.992583695,235.126626443,16.6606,317.205357253
 12/06  24:00:00,200.043080632,35.8152713635,43.032089259,0.0,38.286128036,48.4199368926,429.165716005,249.625341246,8.3303,171.210074759
 12/07  01:00:00,179.38989642,30.9452672691,66.587912464,0.0,25.5240853573,30.610668775,198.4806362,54.6086499617,3.33212,140.539866238
 12/07  02:00:00,154.779919115,30.9452672691,49.3594814108,0.0,19.418418834,29.3649097162,152.41204474,43.1813479645,3.33212,105.898576776
 12/07  03:00:00,138.459901355,30.9452672691,40.9672802529,0.0,12.7620426787,28.1191506574,149.73504687,38.4608113002,3.33212,107.94211557
 12/07  04:00:00,133.89159594,30.9452672691,36.4273434282,0.0,12.7620426787,28.1191506574,140.633639383,35.7015205348,3.33212,101.599998849
 12/07  05:00:00,140.389577354,30.9452672691,36.3526930607,0.0,12.7620426787,28.1191506574,176.133281934,34.3754757781,3.33212,138.425686156
 12/07  06:00:00,176.039380719,30.9452672691,44.3577846072,0.0,25.5240853573,30.610668775,287.063840803,33.9735788194,8.3303,244.759961983
 12/07  07:00:00,304.497933247,32.9744356418,72.9555077943,0.0,51.0481707146,78.1489452969,464.322884603,32.1592688184,16.6606,415.503015784
 12/07  08:00:00,373.04867776,35.8760829768,93.7742091777,0.0,64.3609230253,109.708623606,754.910061226,177.204024542,24.9909,552.715136684
 12/07  09:00:00,302.642953009,35.8152713635,68.836436403,0.0,51.0481707146,80.7689615957,670.076790986,208.025113166,33.3212,428.73047782
 12/07  10:00:00,271.134462546,36.3645882243,65.4053490716,0.0,51.0481707146,71.0224615957,566.267588807,176.656301613,66.8089,322.802387194
 12/07  11:00:00,208.47085045,36.4540888028,52.3568309366,0.0,32.1804615127,65.7244621605,452.486903126,119.044246663,83.4695,249.973156463
 12/07  12:00:00,201.03539565,36.5056313514,44.5312900084,0.0,32.1804615127,65.7244621605,386.984805841,114.29621216,83.4695,189.219093682
 12/07  13:00:00,206.647070443,36.5456214889,50.850287261,0.0,32.1804615127,65.7244621605,389.743260761,121.623432851,83.4695,184.65032791
 12/07  14:00:00,215.495830731,36.5828240844,69.4525203694,0.0,32.1804615127,55.9779621605,348.284760302,85.9442220247,75.1392,187.201338277
 12/07  15:00:00,218.425099816,36.6153656428,72.393916424,0.0,32.1804615127,55.9779621605,332.013764171,78.285621169,66.8089,186.919243002
 12/07  16:00:00,206.061058334,36.6411930043,60.0118613752,0.0,32.1804615127,55.9779621605,365.669941002,110.549750185,75.1392,179.980990817
 12/07  17:00:00,236.60878723,36.3391703445,47.4908730837,0.0,32.1804615127,60.9114621605,412.660822311,175.43887705,91.7998,145.422145261
 12/07  18:00:00,281.243547108,35.8152713635,54.4750209171,0.0,32.1804615127,77.5397301883,483.539512795,223.725644748,49.9818,209.832068048
 12/07  19:00:00,352.443472217,35.8152713635,71.2356886151,0.0,77.122965704,86.2600435998,684.210253112,250.529578244,49.9818,383.698874869
 12/07  20:00:00,358.816346598,35.8152713635,69.8395866392,0.0,102.647051061,80.1663183927,546.911093681,223.679100146,33.3212,289.910793535
 12/07  21:00:00,390.850289222,35.8152713635,76.5216865842,0.0,115.40909374,92.7192997104,512.432803394,198.189383568,33.3212,280.922219826
 12/07  22:00:00,381.104071903,35.8152713635,90.3055022609,0.0,102.647051061,94.1340635361,632.942335004,191.559548467,24.9909,416.391886537
 12/07  23:00:00,295.58458846,35.8152713635,71.0215447848,0.0,77.122965704,65.871452062,563.21129956,228.920198633,16.6606,317.630500926
 12/07  24:00:00,205.073026724,35.8152713635,48.0443924676,0.0,38.286128036,48.4199368926,432.286665579,252.641295566,8.3303,171.315070013
 12/08  01:00:00,152.594665031,30.9452672691,39.7960549318,0.0,25.5240853573,30.610668775,191.851979946,49.2341259142,3.33212,139.285734032
 12/08  02:00:00,139.093081887,30.9452672691,33.6337236607,0.0,19.418418834,29.3649097162,151.937847308,41.3996104313,3.33212,107.206116876
 12/08  03:00:00,128.795276145,30.9452672691,31.2503609531,0.0,12.7620426787,28.1191506574,147.571617429,36.2578681378,3.33212,107.981629291
 12/08  04:00:00,126.813289536,30.9452672691,29.2681153251,0.0,12.7620426787,28.1191506574,139.556951067,34.5849085664,3.33212,101.639922501
 12/08  05:00:00,135.134985108,30.9452672691,30.3690851083,0.0,12.7620426787,28.1191506574,179.576091368,33.8789433448,3.33212,142.365028023
 12/08  06:00:00,171.701011289,30.9452672691,39.2632134378,0.0,25.5240853573,30.610668775,282.391487261,33.3964567101,8.3303,240.664730551
 12/08  07:00:00,300.370740831,32.9744356418,67.9911441924,0.0,51.0481707146,78.1489452969,465.967872461,32.090250961,16.6606,417.2170215
 12/08  08:00:00,372.997407046,35.8725791375,92.3125747714,0.0,64.3609230253,109.708623606,776.032052572,195.109708337,24.9909,555.931444235
 12/08  09:00:00,302.562879253,35.8152713635,67.6037142588,0.0,51.0481707146,80.7689615957,696.302368507,233.082603414,33.3212,429.898565092
 12/08  10:00:00,236.244721921,36.1449483946,30.1950514783,0.0,51.0481707146,71.0224615957,625.842672385,237.746956428,66.8089,321.286815957
 12/08  11:00:00,183.534925826,36.2126890803,26.1675428029,0.0,32.1804615127,65.7244621605,599.699803867,260.131103954,83.4695,256.099199913
 12/08  12:00:00,182.064067722,36.2324504666,23.9982572269,0.0,32.1804615127,65.7244621605,546.277669959,274.834828604,83.4695,187.973341355
 12/08  13:00:00,183.116577072,36.2600785502,25.7966580772,0.0,32.1804615127,65.7244621605,548.332420217,277.20512207,83.4695,187.657798146
 12/08  14:00:00,173.923935688,36.2827362879,26.3027492058,0.0,32.1804615127,55.9779621605,544.791297345,282.32001499,75.1392,187.332082356
 12/08  15:00:00,173.739896084,36.3029411584,26.1012675028,0.0,32.1804615127,55.9779621605,534.395289335,287.495548457,66.8089,180.090840878
 12/08  16:00:00,173.506948344,36.3221379589,25.8691883252,0.0,32.1804615127,55.9779621605,550.094470982,287.927363432,75.1392,187.02790755
 12/08  17:00:00,217.157747544,36.101693747,26.5402764051,0.0,32.1804615127,60.9114621605,504.001776279,271.880828998,91.7998,140.32114728
 12/08  18:00:00,266.277273184,35.8152713635,38.0566692273,0.0,32.1804615127,77.5397301883,529.99395898,266.586758864,49.9818,213.425400116
 12/08  19:00:00,338.442387445,35.8152713635,56.2057947743,0.0,77.122965704,86.2600435998,704.185510717,266.916095477,49.9818,387.28761524
 12/08  20:00:00,346.634666205,35.8152713635,57.249186744,0.0,102.647051061,80.1663183927,575.444916787,256.973348478,33.3212,285.150368308
 12/08  21:00:00,379.349790274,35.8152713635,64.611615675,0.0,115.40909374,92.7192997104,569.099181429,249.42620416,33.3212,286.351777269
 12/08  22:00:00,370.348492872,35.8152713635,79.0881652545,0.0,102.647051061,94.1340635361,691.444593778,249.233197044,24.9909,417.220496734
 12/08  23:00:00,285.949646464,35.8152713635,60.907589967,0.0,77.122965704,65.871452062,600.186384031,265.476328387,16.6606,318.049455644
 12/08  24:00:00,195.763903243,35.8152713635,38.7386151933,0.0,38.286128036,48.4199368926,473.097107589,293.345658443,8.3303,171.421149146
 12/09  01:00:00,145.704728992,30.9452672691,30.846802295,0.0,27.7269238854,30.610668775,215.051325666,66.5826814612,3.33212,145.136524205
 12/09  02:00:00,140.232959869,30.9452672691,25.3277655828,0.0,27.7269238854,30.610668775,161.323148341,56.3234036001,3.33212,101.667624741
 12/09  03:00:00,118.825180286,30.9452672691,21.3969100476,0.0,12.7620426787,28.1191506574,163.410821572,52.0557484373,3.33212,108.022953135
 12/09  04:00:00,116.586997921,30.9452672691,19.17038067,0.0,12.7620426787,28.1191506574,156.259695895,50.4902100849,3.33212,102.43736581
 12/09  05:00:00,123.866196664,30.9452672691,19.875252132,0.0,12.7620426787,28.1191506574,198.024596915,50.3382594393,3.33212,144.354217476
 12/09  06:00:00,137.614148262,30.9452672691,21.3828750184,0.0,12.7620426787,28.1191506574,232.312892726,50.743330297,8.3303,173.239262429
 12/09  07:00:00,227.764362677,30.9452672691,30.7765644323,0.0,42.6918050922,54.3732441037,318.883154631,50.5680398302,16.6606,251.654514801
 12/09  08:00:00,291.327216904,35.8311488996,57.3485596388,0.0,42.6918050922,86.1019271793,733.661461523,290.926306974,24.9909,417.744254549
 12/09  09:00:00,364.342736028,35.8152713635,92.2155739765,0.0,57.6566862989,112.030105488,937.9833378,311.742241914,33.3212,592.919895886
 12/09  10:00:00,309.057368155,35.9718328008,83.7182859555,0.0,57.6566862989,83.6599452969,769.870963224,273.65851714,66.8089,429.403546084
 12/09  11:00:00,225.050236244,36.0998067159,53.8983422024,0.0,42.6918050922,68.9656133826,685.617830707,280.457016046,83.4695,321.691314661
 12/09  12:00:00,203.792193168,36.1489008693,40.9530886987,0.0,34.9340096728,67.7198543238,631.606451138,290.903349517,83.4695,257.233601621
 12/09  13:00:00,194.919072354,36.1749066233,32.9141483375,0.0,34.9340096728,67.7198543238,574.060672808,295.454207645,83.4695,195.136965163
 12/09  14:00:00,183.636874569,36.1969481102,31.3351736492,0.0,34.9340096728,57.9733543238,563.471485524,300.0697389,75.1392,188.262546625
 12/09  15:00:00,182.397681195,36.2159949442,30.0788209377,0.0,34.9340096728,57.9733543238,558.622293344,304.072705117,66.8089,187.740688226
 12/09  16:00:00,180.700075106,36.2115073676,28.3961445936,0.0,34.9340096728,57.9733543238,572.230270248,309.353021584,75.1392,187.738048664
 12/09  17:00:00,221.176308084,35.9714499453,25.7114850057,0.173689673121,34.9340096728,62.9068543238,552.677637552,315.810283504,91.7998,145.067554048
 12/09  18:00:00,258.700457446,35.8434393316,32.2489404819,0.74291586507,34.9340096728,72.2186844194,565.015921223,335.0385536,49.9818,179.995567623
 12/09  19:00:00,334.676369152,35.8353913407,42.0548477179,0.583531640938,87.0357390804,86.2600435998,613.077849463,346.929462977,49.9818,216.166586486
 12/09  20:00:00,341.013428567,35.8253313521,54.017531314,0.249447438013,102.000620287,77.6748002752,669.380755136,351.84631547,33.3212,284.213239665
 12/09  21:00:00,359.97650191,35.8286846816,61.6427091115,0.282583935444,102.000620287,88.9820225341,680.306834068,359.564889951,33.3212,287.420744117
 12/09  22:00:00,350.81527824,35.8420979998,62.0409223774,0.415808771933,102.000620287,91.6425454185,672.375394967,365.248536636,24.9909,282.135958331
 12/09  23:00:00,295.612937615,35.8420979998,60.2569080974,0.137820787754,87.0357390804,65.871452062,816.524002834,384.542076448,16.6606,415.321326387
 12/09  24:00:00,199.903850822,35.8353913407,38.2249249933,0.0,42.6918050922,48.4199368926,668.646145083,414.654557299,8.3303,245.661287784
 12/10  01:00:00,149.63812943,30.9855072235,24.9370897938,0.609779488481,34.4311606118,33.1021868926,237.31325077,88.5588194314,3.33212,145.422311338
 12/10  02:00:00,143.266208656,30.9855072235,18.5224671464,0.608739569026,34.4311606118,33.1021868926,185.029863612,73.4835589336,3.33212,108.214184679
 12/10  03:00:00,121.717627814,30.9855072235,14.3069367162,0.750230979099,19.466279405,30.610668775,177.889842248,66.3440457964,3.33212,108.213676451
 12/10  04:00:00,119.467573511,30.9855072235,11.9314319169,0.887034997571,19.466279405,30.610668775,171.573380143,63.3257503865,3.33212,104.915509757
 12/10  05:00:00,127.173743699,30.9855072235,12.9582826079,0.994954413028,19.466279405,30.610668775,207.390312918,62.0058098861,3.33212,142.052383032
 12/10  06:00:00,140.858524911,30.9855072235,14.2864553086,1.10847912741,19.466279405,30.610668775,248.899123124,61.7740034397,8.3303,178.794819684
 12/10  07:00:00,221.248836757,30.9855072235,23.1641441139,1.06023727313,42.6918050922,54.3732441037,325.66449032,61.4195384768,16.6606,247.584351843
 12/10  08:00:00,293.822066259,35.8279164,50.5556279547,0.0,49.3960418185,88.5934452969,799.992538355,352.386539968,24.9909,422.615098387
 12/10  09:00:00,364.248195698,35.8152713635,92.0436603371,0.0,57.6566862989,112.030105488,999.770119769,367.576239965,33.3212,598.872679803
 12/10  10:00:00,307.08480958,35.870873665,90.7663664395,0.241853345601,50.9524495726,81.1684271793,808.852453923,315.63453478,66.8089,426.409019143
 12/10  11:00:00,254.483164221,35.9700598511,83.102088731,0.254504869006,42.6918050922,68.9656133826,708.054151011,295.796002222,83.4695,328.788648789
 12/10  12:00:00,254.24785095,36.050682285,86.7529184126,0.0,38.286128036,68.9656133826,630.502319447,289.560575311,83.4695,257.472244136
 12/10  13:00:00,252.106797135,36.1251288762,85.3954828684,0.0,38.286128036,68.9656133826,552.633837141,281.312318407,83.4695,187.852018734
 12/10  14:00:00,232.317624386,36.1827248911,84.5005425741,0.0,31.5818913096,56.727595265,545.021750248,282.042004669,75.1392,187.840545579
 12/10  15:00:00,225.704275962,36.2436380994,77.8609152388,0.0,31.5818913096,56.727595265,534.30868233,280.251872405,66.8089,187.247909925
 12/10  16:00:00,203.554013036,36.2052615191,55.8095888653,0.0,31.5818913096,56.727595265,554.105608872,291.71862506,75.1392,187.247783811
 12/10  17:00:00,229.57828029,35.9332962707,38.9160047632,0.0,31.5818913096,61.661095265,539.846962464,309.031406079,91.7998,139.015756385
 12/10  18:00:00,262.630836252,35.8286846816,41.0577249416,0.461922025171,31.5818913096,70.9729253606,572.461822281,339.898071861,49.9818,182.581950421
 12/10  19:00:00,334.509019514,35.8353913407,50.9835550486,0.677069512104,80.3315023541,83.7685254822,631.532615861,361.76257163,49.9818,219.788244231
 12/10  20:00:00,351.272656205,35.8420979998,63.5613276944,0.933696377135,102.000620287,77.6748002752,667.996488863,352.762860991,33.3212,281.912427872
 12/10  21:00:00,379.998747,35.8353913407,72.0919303621,0.627798141427,108.704857014,91.4735406516,656.979839888,342.678417088,33.3212,280.9802228
 12/10  22:00:00,352.26360182,35.8521579884,72.0542995835,1.07842409424,95.2963835608,89.1510273009,655.101662774,340.306678917,24.9909,289.804083857
 12/10  23:00:00,296.003455727,35.8488046589,69.4889910021,0.534508092872,80.3315023541,63.3799339444,792.811426835,360.04154548,16.6606,416.109281355
 12/10  24:00:00,207.439643793,35.8320380112,45.7172948762,0.0821503010798,42.6918050922,48.4199368926,637.934994834,385.363383193,8.3303,244.241311642
 12/11  01:00:00,144.1561747,30.9855072235,31.2566749306,0.242541740885,25.5240853573,30.610668775,223.811885723,81.1261796557,3.33212,139.353586068
 12/11  02:00:00,128.356255152,30.9855072235,22.7383079139,0.286308104491,19.418418834,29.3649097162,177.869872394,66.4511412544,3.33212,108.086611139
 12/11  03:00:00,116.716354939,30.9855072235,18.88505153,0.406218141988,12.7620426787,28.1191506574,165.295342375,60.2323856574,3.33212,101.730836718
 12/11  04:00:00,115.211916639,30.9855072235,17.313804388,0.481878983495,12.7620426787,28.1191506574,168.872562489,57.4384512443,3.33212,108.101991244
 12/11  05:00:00,123.105765442,30.9855072235,18.5186887447,0.593595526339,12.7620426787,28.1191506574,205.008425273,56.3773978471,3.33212,145.298907426
 12/11  06:00:00,159.4434961,30.9855072235,27.1904499767,0.641670192106,25.5240853573,30.610668775,307.685487818,55.6448473614,8.3303,243.710340456
 12/11  07:00:00,285.998763249,30.9855072235,56.0236356523,0.543698234319,51.0481707146,78.1489452969,490.739170891,52.7898379449,16.6606,421.288732946
 12/11  08:00:00,359.958091881,35.848178375,80.3936188151,0.0,64.3609230253,109.708623606,899.661796583,314.409818566,24.9909,560.261078017
 12/11  09:00:00,295.416543968,35.8152713635,61.349308494,0.0,51.0481707146,80.7689615957,822.049544916,358.621100496,33.3212,430.10724442
 12/11  10:00:00,264.823543045,35.8670229438,58.9489476417,0.00245059000598,51.0481707146,71.0224615957,722.800174111,329.74031631,66.8089,326.250957802
 12/11  11:00:00,220.602230987,36.0006902222,63.2081058902,0.134131982445,32.1804615127,65.7244621605,652.683865737,312.415915964,83.4695,256.798449773
 12/11  12:00:00,229.884134571,36.1153010044,71.8191944629,0.0,32.1804615127,65.7244621605,561.394052578,289.636418634,83.4695,188.288133944
 12/11  13:00:00,238.736263991,36.1985554235,81.3398658391,0.0,32.1804615127,65.7244621605,547.311564841,275.877137661,83.4695,187.96492718
 12/11  14:00:00,231.011559128,36.2413177607,83.2899104948,0.0,32.1804615127,55.9779621605,535.540046035,272.742901698,75.1392,187.657944337
 12/11  15:00:00,226.86133546,36.286407657,79.1167995934,0.0,32.1804615127,55.9779621605,524.820909624,270.669289895,66.8089,187.342719729
 12/11  16:00:00,212.27301307,36.2983198127,64.5763188971,0.0,32.1804615127,55.9779621605,532.037500034,269.524267782,75.1392,187.374032252
 12/11  17:00:00,234.55449388,35.973932981,44.0087642324,0.0,32.1804615127,60.9114621605,512.615650055,275.137067677,91.7998,145.678782378
 12/11  18:00:00,277.287408213,35.8152713635,48.9943119611,0.0,32.1804615127,77.5397301883,571.301366417,306.718652309,49.9818,214.600914108
 12/11  19:00:00,347.585112506,35.8152713635,65.2504214569,0.0,77.122965704,86.2600435998,769.885916468,330.944975547,49.9818,388.959140922
 12/11  20:00:00,353.470322778,35.8152713635,63.547271206,0.0,102.647051061,80.1663183927,658.557202615,340.814857926,33.3212,284.421144689
 12/11  21:00:00,385.104863622,35.8152713635,69.8558721116,0.0,115.40909374,92.7192997104,664.745417019,341.316090336,33.3212,290.108126684
 12/11  22:00:00,374.990251047,35.818624693,83.1981693201,0.121353392829,102.647051061,94.1340635361,783.32670203,338.61794355,24.9909,419.71785848
 12/11  23:00:00,289.813949371,35.8420979998,63.8290958522,0.818910771898,77.122965704,65.871452062,686.997236799,351.093684062,16.6606,319.242952737
 12/11  24:00:00,197.293092463,35.8420979998,39.7859847487,0.362640156085,38.286128036,48.4199368926,562.313527452,375.36983894,8.3303,178.613388512
 12/12  01:00:00,142.55517617,30.9653872463,29.9177891919,0.0,25.5240853573,30.610668775,220.911422334,78.8564503284,3.33212,138.722852006
 12/12  02:00:00,128.586203261,30.9855072235,23.1761492425,0.0751455450408,19.418418834,29.3649097162,176.437066047,64.9722730992,3.33212,108.132672947
 12/12  03:00:00,117.016587665,30.9855072235,19.3171304013,0.271420751273,12.7620426787,28.1191506574,170.297436944,58.8367725078,3.33212,108.128544436
 12/12  04:00:00,115.036142278,30.9855072235,17.1767082142,0.442455133772,12.7620426787,28.1191506574,167.947606683,56.4892616527,3.33212,108.12622503
 12/12  05:00:00,123.242559985,30.9855072235,18.0109816799,0.604961989598,12.7620426787,28.1191506574,198.046359453,55.9672402357,3.33212,138.746999217
 12/12  06:00:00,159.247087294,30.9855072235,26.2930705864,0.688158076394,25.5240853573,30.610668775,310.31893991,56.1308927295,8.3303,245.85774718
 12/12  07:00:00,285.655267197,30.9855072235,54.8392959374,0.652835582521,51.0481707146,78.1489452969,494.909950456,54.1409657252,16.6606,424.108384731
 12/12  08:00:00,363.664788778,35.8317952354,80.280932712,0.0,64.3609230253,109.708623606,924.120813073,337.225905516,24.9909,561.904007557
 12/12  09:00:00,300.662409804,35.8219780226,65.7844911583,0.0,51.0481707146,80.7689615957,843.547085401,379.304884588,33.3212,430.921000813
 12/12  10:00:00,274.544505485,35.8598351373,68.6511774525,0.0,51.0481707146,71.0224615957,729.459656856,332.216301359,66.8089,330.434455497
 12/12  11:00:00,218.917158426,36.0313456756,61.4936233626,0.140807085496,32.1804615127,65.7244621605,651.130051603,309.912582588,83.4695,257.747969015
 12/12  12:00:00,213.370532582,36.171584308,54.9764473847,0.327241961914,32.1804615127,65.7244621605,562.484526914,290.606859629,83.4695,188.408167285
 12/12  13:00:00,211.411690272,36.2637082535,54.044210012,0.0,32.1804615127,65.7244621605,547.921365398,276.382053303,83.4695,188.069812095
 12/12  14:00:00,193.552028874,36.3596705555,45.8350640911,0.0,32.1804615127,55.9779621605,535.536999111,272.643814994,75.1392,187.753984116
 12/12  15:00:00,186.401694944,36.4057376852,38.6553629187,0.0,32.1804615127,55.9779621605,529.919631443,275.658129172,66.8089,187.452602271
 12/12  16:00:00,183.254069735,36.3919922626,35.54447126,0.0,32.1804615127,55.9779621605,540.761032069,278.13606717,75.1392,187.485764899
 12/12  17:00:00,224.332166088,36.1122858879,33.7009995859,0.0,32.1804615127,60.9114621605,505.294966629,267.723401363,91.7998,145.771765266
 12/12  18:00:00,273.617486299,35.8152713635,45.3889789876,0.0,32.1804615127,77.5397301883,532.971703046,267.478725569,49.9818,215.511177477
 12/12  19:00:00,347.106534782,35.8152713635,64.8560572502,0.0,77.122965704,86.2600435998,708.804640535,268.830637819,49.9818,389.992202716
 12/12  20:00:00,354.544315878,35.8152713635,65.1451035006,0.0,102.647051061,80.1663183927,580.37095002,258.454924476,33.3212,288.594825544
 12/12  21:00:00,386.512230322,35.8152713635,71.7548795121,0.0,115.40909374,92.7192997104,571.861827189,253.121077084,33.3212,285.419550105
 12/12  22:00:00,376.55153298,35.8152713635,85.2800898968,0.0,102.647051061,94.1340635361,701.347356324,251.749096575,24.9909,424.607359749
 12/12  23:00:00,292.213815075,35.8152713635,67.1709369931,0.0,77.122965704,65.871452062,591.226508754,255.718307089,16.6606,318.847601665
 12/12  24:00:00,201.968273088,35.8152713635,44.9579277169,0.0,38.286128036,48.4199368926,452.121867358,267.297173217,8.3303,176.494394141
 12/13  01:00:00,149.214838182,30.9452672691,36.5416703513,0.0,25.5240853573,30.610668775,207.238103961,58.5057981373,3.33212,145.400185824
 12/13  02:00:00,135.835100687,30.9452672691,30.4904429519,0.0,19.418418834,29.3649097162,159.282170201,47.7872647572,3.33212,108.162785444
 12/13  03:00:00,124.737812821,30.9452672691,27.2990730073,0.0,12.7620426787,28.1191506574,149.124737979,42.6361084927,3.33212,103.156509486
 12/13  04:00:00,123.175166007,30.9452672691,25.7455822457,0.0,12.7620426787,28.1191506574,150.427938201,40.2800341438,3.33212,106.815784057
 12/13  05:00:00,131.195973789,30.9452672691,27.1886261766,0.0,12.7620426787,28.1191506574,188.110889682,39.3486859993,3.33212,145.430083683
 12/13  06:00:00,167.80552451,30.9452672691,36.1777397697,0.0,25.5240853573,30.610668775,293.243001386,38.7903004218,8.3303,246.122400964
 12/13  07:00:00,295.987846255,32.1627682927,65.3679575672,0.0,51.0481707146,78.1489452969,473.901749309,36.6441873607,16.6606,420.596961949
 12/13  08:00:00,370.993872274,35.8152713635,88.8132770392,0.0,64.3609230253,109.708623606,801.843976207,213.035657412,24.9909,563.817418794
 12/13  09:00:00,297.425911095,35.8152713635,63.4574913412,0.0,51.0481707146,80.7689615957,719.112697084,249.622221762,33.3212,436.169275322
 12/13  10:00:00,257.654131987,36.1292081459,51.612807432,0.0,51.0481707146,71.0224615957,648.624214693,254.827509274,66.8089,326.987805419
 12/13  11:00:00,196.664537858,36.2602088807,39.245541103,0.0,32.1804615127,65.7244621605,611.416016449,267.43682089,83.4695,260.509695558
 12/13  12:00:00,191.704175721,36.353099943,33.5263838168,0.0,32.1804615127,65.7244621605,542.04244905,269.144615308,83.4695,189.428333742
 12/13  13:00:00,190.111831629,36.442633429,32.6189577109,0.0,32.1804615127,65.7244621605,536.608474729,264.96309187,83.4695,188.175882859
 12/13  14:00:00,180.26294026,36.4985160038,32.4380820969,0.0,32.1804615127,55.9779621605,527.516786798,264.500387236,75.1392,187.877199563
 12/13  15:00:00,179.084891404,36.5240352232,31.2384959665,0.0,32.1804615127,55.9779621605,521.884706527,267.509240219,66.8089,187.566566309
 12/13  16:00:00,178.375584449,36.5064926419,30.5621955908,0.0,32.1804615127,55.9779621605,531.477518964,268.786387131,75.1392,187.551931834
 12/13  17:00:00,220.812622982,36.174446801,30.1218060867,0.0,32.1804615127,60.9114621605,498.127369341,260.496699721,91.7998,145.830869619
 12/13  18:00:00,270.35953233,35.8152713635,42.1329569598,0.0,32.1804615127,77.5397301883,529.877347716,264.161031361,49.9818,215.734516354
 12/13  19:00:00,343.543811847,35.8152713635,61.2946633166,0.0,77.122965704,86.2600435998,710.441742328,269.797701423,49.9818,390.662240905
 12/13  20:00:00,350.715496679,35.8152713635,60.8864806689,0.0,102.647051061,80.1663183927,587.813384488,262.674528664,33.3212,291.817655824
 12/13  21:00:00,382.367667113,35.8152713635,67.2086905568,0.0,115.40909374,92.7192997104,584.146971306,261.787229842,33.3212,289.038541463
 12/13  22:00:00,372.943990527,35.8152713635,81.3590398841,0.0,102.647051061,94.1340635361,711.774765922,263.27560085,24.9909,423.508265072
 12/13  23:00:00,288.4150916,35.8152713635,63.3695247362,0.0,77.122965704,65.871452062,605.190211673,268.478840622,16.6606,320.050771051
 12/13  24:00:00,198.54084245,35.8152713635,41.5258561419,0.0,38.286128036,48.4199368926,465.131981882,277.973503085,8.3303,178.828178797
 12/14  01:00:00,145.969491293,30.9452672691,33.2978181346,0.0,25.5240853573,30.610668775,210.637159058,61.831706899,3.33212,145.473332159
 12/14  02:00:00,133.616513993,30.9452672691,28.2708621893,0.0,19.418418834,29.3649097162,156.409968809,51.2470597581,3.33212,101.830789051
 12/14  03:00:00,123.913298106,30.9452672691,26.4697813351,0.0,12.7620426787,28.1191506574,157.092853489,45.554847627,3.33212,108.205885862
 12/14  04:00:00,122.575092506,30.9452672691,25.1397097066,0.0,12.7620426787,28.1191506574,154.196358461,42.6621846195,3.33212,108.202053841
 12/14  05:00:00,130.633442415,30.9452672691,26.6203822786,0.0,12.7620426787,28.1191506574,190.223729881,41.4033357791,3.33212,145.488274102
 12/14  06:00:00,166.894012671,30.9452672691,35.2610789706,0.0,25.5240853573,30.610668775,295.440862455,40.7773766881,8.3303,246.333185767
 12/14  07:00:00,330.041289239,32.1627682927,99.2833195793,0.0,51.0481707146,78.1489452969,477.716932092,38.6085985863,16.6606,422.447733506
 12/14  08:00:00,382.766772613,35.8152713635,100.432363303,0.0,64.3609230253,109.708623606,808.638120914,218.902239664,24.9909,564.744981251
 12/14  09:00:00,283.865207572,35.8152713635,49.8939820786,0.0,51.0481707146,80.7689615957,721.540459407,251.514211018,33.3212,436.705048389
 12/14  10:00:00,248.901782111,36.1034487243,42.879345698,0.0,51.0481707146,71.0224615957,656.149590892,257.936469894,66.8089,331.404220998
 12/14  11:00:00,191.838406298,36.210538379,34.4623413088,0.0,32.1804615127,65.7244621605,614.892430122,273.347016734,83.4695,258.075913388
 12/14  12:00:00,191.01187515,36.2719904755,32.9014774123,0.0,32.1804615127,65.7244621605,546.072564845,273.981046744,83.4695,188.622018101
 12/14  13:00:00,186.747720243,36.3611095418,29.3305391057,0.0,32.1804615127,65.7244621605,547.705778708,273.301114822,83.4695,190.935163886
 12/14  14:00:00,177.450284451,36.4330492009,29.6879593588,0.0,32.1804615127,55.9779621605,538.954692344,271.489574123,75.1392,192.325918221
 12/14  15:00:00,180.953333275,36.4583796359,33.1674610908,0.0,32.1804615127,55.9779621605,522.321474006,269.021616304,66.8089,186.490957702
 12/14  16:00:00,183.352261032,36.4178789608,35.6208539763,0.0,32.1804615127,55.9779621605,528.075396641,266.855897409,75.1392,186.080299232
 12/14  17:00:00,219.886262641,36.0573716201,29.3028245436,0.0,32.1804615127,60.9114621605,505.090236849,270.223781379,91.7998,143.06665547
 12/14  18:00:00,265.840187122,35.8152713635,37.5697872271,0.0,32.1804615127,77.5397301883,574.164101611,302.666593169,49.9818,221.515708443
 12/14  19:00:00,336.20426644,35.8152713635,53.8871793783,0.0,77.122965704,86.2600435998,777.844376032,336.172303707,49.9818,391.690272325
 12/14  20:00:00,342.540236242,35.8152713635,52.6337521813,0.0,102.647051061,80.1663183927,671.487936654,346.02006373,33.3212,292.146672924
 12/14  21:00:00,373.691620509,35.8152713635,58.4510605544,0.0,115.40909374,92.7192997104,669.595571923,353.110415126,33.3212,283.163956796
 12/14  22:00:00,363.288287743,35.8286846816,71.2709750383,0.32518179085,102.647051061,94.1340635361,818.7286183,361.897624839,24.9909,431.840093461
 12/14  23:00:00,278.181758068,35.8286846816,52.7973849969,0.209277226141,77.122965704,65.871452062,720.481655416,383.340601897,16.6606,320.480453519
 12/14  24:00:00,187.427611057,35.8353913407,30.1857531325,0.0670221128742,38.286128036,48.4199368926,596.759714944,409.493445625,8.3303,178.935969319
 12/15  01:00:00,134.665901399,30.9855072235,21.6594921221,0.358011265116,25.5240853573,30.610668775,230.426187258,88.1866090455,3.33212,138.907458213
 12/15  02:00:00,121.490205878,30.9855072235,15.7730711653,0.388352818144,19.418418834,29.3649097162,185.616838091,74.0474443715,3.33212,108.237273719
 12/15  03:00:00,110.316943689,30.9855072235,12.3788379334,0.515209847801,12.7620426787,28.1191506574,178.992030438,67.4254636367,3.33212,108.234446801
 12/15  04:00:00,108.135225708,30.9855072235,10.0811740999,0.643470739386,12.7620426787,28.1191506574,176.245701824,64.6721412447,3.33212,108.241440579
 12/15  05:00:00,115.762853115,30.9855072235,10.3678384713,0.776723549103,12.7620426787,28.1191506574,212.964087689,64.0805687662,3.33212,145.551398923
 12/15  06:00:00,151.441933059,30.9855072235,18.3795623858,0.806555076649,25.5240853573,30.610668775,318.810986408,63.9350582826,8.3303,246.545628125
 12/15  07:00:00,278.060591121,30.9855072235,47.1893734243,0.713547814287,51.0481707146,78.1489452969,503.258708467,61.4145770517,16.6606,425.183531415
 12/15  08:00:00,354.578073792,35.8332741113,71.1350079394,0.0,64.3609230253,109.708623606,965.531285311,374.388146357,24.9909,566.152238954
 12/15  09:00:00,286.04484982,35.8286846816,51.0845103825,0.0,51.0481707146,80.7689615957,901.734839439,432.479913653,33.3212,435.933725787
 12/15  10:00:00,250.769749293,35.8320380112,44.8519245813,0.0,51.0481707146,71.0224615957,801.793973206,402.53701824,66.8089,332.448054966
 12/15  11:00:00,207.520736585,35.8257593096,50.3735950351,0.00157537003678,32.1804615127,65.7244621605,716.336145808,375.165932052,83.4695,257.700713756
 12/15  12:00:00,215.784586155,35.8758316945,57.6953527875,0.216282160017,32.1804615127,65.7244621605,631.297670887,354.289347593,83.4695,193.538823294
 12/15  13:00:00,223.920881058,35.9033531521,66.7779546291,0.0,32.1804615127,65.7244621605,613.759886855,339.691977378,83.4695,190.598409477
 12/15  14:00:00,217.216910179,35.9477723469,69.7547951067,0.0,32.1804615127,55.9779621605,598.482512549,335.232828015,75.1392,188.110484534
 12/15  15:00:00,214.175692309,35.9837440084,66.6980598726,0.0,32.1804615127,55.9779621605,584.854949008,330.276698822,66.8089,187.769350185
 12/15  16:00:00,200.127907642,35.9980234269,52.6929318262,0.0,32.1804615127,55.9779621605,594.324053602,331.420245535,75.1392,187.764608067
 12/15  17:00:00,225.383241799,35.8534792394,34.3817854558,0.533808760722,32.1804615127,60.9114621605,570.871493749,333.100538744,91.7998,145.971155005
 12/15  18:00:00,269.245645202,35.8253313521,40.7407728643,0.162174280932,32.1804615127,77.5397301883,626.373277943,360.303346367,49.9818,216.088131576
 12/15  19:00:00,341.163492114,35.8353913407,58.4803009307,0.315024364858,77.122965704,86.2600435998,811.520850034,367.158478853,49.9818,394.380571181
 12/15  20:00:00,347.938147606,35.8420979998,57.7591821266,0.665539756483,102.647051061,80.1663183927,681.231080569,356.513336275,33.3212,291.396544294
 12/15  21:00:00,379.192260747,35.8286846816,64.1018861406,0.234262863561,115.40909374,92.7192997104,676.050685586,352.424666904,33.3212,290.304818682
 12/15  22:00:00,368.657983582,35.8286846816,77.1322693118,0.143967541346,102.647051061,94.1340635361,812.633667258,356.549987222,24.9909,431.092780036
 12/15  23:00:00,282.787461408,35.8286846816,57.5887430378,0.0385719691041,77.122965704,65.871452062,710.324575313,371.46106069,16.6606,322.202914623
 12/15  24:00:00,190.260932637,35.8219780226,33.0992138479,0.0,38.286128036,48.4199368926,590.463693552,403.095382461,8.3303,179.038011091
 12/16  01:00:00,137.788528427,30.9855072235,22.3252172811,0.625067022705,27.7269238854,30.610668775,229.771751998,87.4702938038,3.33212,138.969338194
 12/16  02:00:00,130.922809458,30.9855072235,15.385237021,0.652393376294,27.7269238854,30.610668775,186.139555758,74.541119207,3.33212,108.266316551
 12/16  03:00:00,109.457984073,30.9855072235,11.2321763326,0.819652705858,12.7620426787,28.1191506574,180.71637842,69.1126793952,3.33212,108.271579025
 12/16  04:00:00,108.181934728,30.9855072235,9.77103850738,1.01360365453,12.7620426787,28.1191506574,178.740668924,67.1351892715,3.33212,108.273359652
 12/16  05:00:00,115.466460575,30.9855072235,10.3182675902,1.17717883601,12.7620426787,28.1191506574,215.550075654,66.5930353599,3.33212,145.624920294
 12/16  06:00:00,129.809960889,30.9855072235,12.2939595529,1.30318449862,12.7620426787,28.1191506574,253.728032025,66.2690432267,8.3303,179.128688798
 12/16  07:00:00,219.555877441,30.9855072235,21.2404470325,1.29734320188,42.6918050922,54.3732441037,337.815823314,65.5686306981,16.6606,255.586592616
 12/16  08:00:00,284.028296434,35.8306966794,47.0758711573,0.0,42.6918050922,86.1019271793,856.836680451,408.962534308,24.9909,422.883246144
 12/16  09:00:00,359.541905626,35.8420979998,87.179002741,0.0,57.6566862989,112.030105488,1079.73696635,438.470766557,33.3212,607.944999795
 12/16  10:00:00,298.242890443,35.8286846816,72.8877510602,0.0,57.6566862989,83.6599452969,902.80322801,400.104706368,66.8089,435.889621642
 12/16  11:00:00,223.257070222,35.8320380112,52.2189911081,0.0,42.6918050922,68.9656133826,805.874418937,389.552743935,83.4695,332.852175002
 12/16  12:00:00,198.494713861,35.8454895887,35.8258339868,0.0,34.9340096728,67.7198543238,731.060074485,388.468443616,83.4695,259.122130869
 12/16  13:00:00,188.692398458,35.8796270501,26.8618569131,0.0,34.9340096728,67.7198543238,665.349034709,385.957718582,83.4695,195.921816127
 12/16  14:00:00,175.866451343,35.8817668624,23.7672251236,0.0,34.9340096728,57.9733543238,658.752585782,387.779190299,75.1392,195.834195483
 12/16  15:00:00,174.656192941,35.9308134997,22.5227977411,0.0,34.9340096728,57.9733543238,640.477708866,385.150410536,66.8089,188.518398329
 12/16  16:00:00,173.145564587,35.9335418104,21.0199977165,0.0,34.9340096728,57.9733543238,652.14072852,386.552346944,75.1392,190.449181575
 12/16  17:00:00,214.467678778,35.8296416819,19.2264984947,0.0,34.9340096728,62.9068543238,631.14540242,388.279568836,91.7998,151.066033584
 12/16  18:00:00,252.278877789,35.8286846816,26.5144343983,0.0,34.9340096728,72.2186844194,628.860539678,398.882644827,49.9818,179.996094851
 12/16  19:00:00,329.604041679,35.8219780226,37.5317551529,0.0,87.0357390804,86.2600435998,667.890276949,393.3159278,49.9818,224.592549148
 12/16  20:00:00,337.463599441,35.8253313521,50.6795502024,0.0,102.000620287,77.6748002752,712.760198989,387.219909515,33.3212,292.219089473
 12/16  21:00:00,356.945022671,35.8353913407,58.8516328417,0.0,102.000620287,88.9820225341,713.991823183,388.983173458,33.3212,291.687449725
 12/16  22:00:00,347.988842532,35.8286846816,59.6144805805,0.0,102.000620287,91.6425454185,706.4742445,390.044766334,24.9909,291.438578166
 12/16  23:00:00,293.637413694,35.8219780226,58.4301989982,0.0,87.0357390804,65.871452062,835.691355929,397.153354334,16.6606,421.877401595
 12/16  24:00:00,198.293905108,35.8286846816,36.6351408231,0.0,42.6918050922,48.4199368926,670.190225904,411.822833062,8.3303,250.037092842
 12/17  01:00:00,148.629993642,30.9855072235,23.2505814168,1.29548366596,34.4311606118,33.1021868926,234.687758039,88.0045683575,3.33212,143.351069681
 12/17  02:00:00,141.054089255,30.9855072235,15.7004650823,1.22999256737,34.4311606118,33.1021868926,192.131741237,73.9490234228,3.33212,114.850597814
 12/17  03:00:00,118.826435771,30.9855072235,10.8626635426,1.3177327103,19.466279405,30.610668775,179.58794041,67.7824210814,3.33212,108.473399328
 12/17  04:00:00,116.464697323,30.9855072235,8.44493238379,1.38548381546,19.466279405,30.610668775,177.037842637,65.2369844569,3.33212,108.468738181
 12/17  05:00:00,123.303243096,30.9855072235,8.62681855602,1.47122071224,19.466279405,30.610668775,213.661055488,64.6520466759,3.33212,145.676888812
 12/17  06:00:00,137.273549266,30.9855072235,10.3097373291,1.51589024828,19.466279405,30.610668775,252.820981415,64.9708390998,8.3303,179.519842315
 12/17  07:00:00,218.090032983,30.9855072235,19.6835262523,1.38560243256,42.6918050922,54.3732441037,337.701282838,64.3045752839,16.6606,256.736107554
 12/17  08:00:00,289.844684398,35.8292636724,43.7395432249,0.0,49.3960418185,88.5934452969,833.455298968,378.857922438,24.9909,429.60647653
 12/17  09:00:00,346.769735639,35.8219780226,74.4881125065,0.0,57.6566862989,112.030105488,1066.38704557,423.082681056,33.3212,609.983164518
 12/17  10:00:00,273.580023893,35.8175069165,57.5188209534,0.0,50.9524495726,81.1684271793,895.374301239,393.12257128,66.8089,435.442829959
 12/17  11:00:00,208.941149144,35.8518668138,37.9447778167,0.0,42.6918050922,68.9656133826,792.204012123,377.878382422,83.4695,330.856129701
 12/17  12:00:00,200.712033295,35.8809822224,33.4317978979,0.0,38.286128036,68.9656133826,720.317208188,370.115321628,83.4695,266.73238656
 12/17  13:00:00,193.36973745,35.9007714281,26.934725195,0.0,38.286128036,68.9656133826,643.228266801,371.125361277,83.4695,188.633405524
 12/17  14:00:00,170.544540214,35.92239728,23.0265297809,0.0,31.5818913096,56.727595265,654.520922128,383.771146897,75.1392,195.610575231
 12/17  15:00:00,169.702492514,35.9434220173,22.1679623233,0.0,31.5818913096,56.727595265,644.59984495,389.771870795,66.8089,188.019074155
 12/17  16:00:00,166.659365165,35.9308980507,19.141564285,0.0,31.5818913096,56.727595265,660.16562198,397.043939971,75.1392,187.982482009
 12/17  17:00:00,206.577786842,35.8258993727,15.9484792255,0.0,31.5818913096,61.661095265,635.934235195,398.045523919,91.7998,146.088911276
 12/17  18:00:00,244.142801852,35.8253313521,22.9688475729,0.0,31.5818913096,70.9729253606,652.899422157,415.883971445,49.9818,187.033650712
 12/17  19:00:00,315.943091866,35.8219780226,33.0311056959,0.0,80.3315023541,83.7685254822,701.916475589,432.66755269,49.9818,219.267122899
 12/17  20:00:00,331.071826385,35.8320380112,44.1969295889,0.0,102.000620287,77.6748002752,764.698073269,441.72891232,33.3212,289.647960948
 12/17  21:00:00,358.48482994,35.8286846816,51.0662457678,0.0,108.704857014,91.4735406516,777.63497463,453.450465698,33.3212,290.863308932
 12/17  22:00:00,329.992387002,35.8286846816,50.703811336,0.0,95.2963835608,89.1510273009,784.479360157,467.505376573,24.9909,291.983083584
 12/17  23:00:00,274.961197607,35.8152713635,48.8010627138,0.0,80.3315023541,63.3799339444,928.663366218,490.065256296,16.6606,421.937509922
 12/17  24:00:00,188.881276072,35.8353913407,26.9839159353,0.0,42.6918050922,48.4199368926,773.510763149,513.530440118,8.3303,251.650023032
 12/18  01:00:00,127.617483838,30.9855072235,12.7337993757,2.26816302428,25.5240853573,30.610668775,249.368983875,105.011148427,3.33212,141.025715448
 12/18  02:00:00,112.788369724,30.9855072235,5.19650074508,2.30052353436,19.418418834,29.3649097162,201.435267121,89.7719282398,3.33212,108.331218881
 12/18  03:00:00,102.759759826,30.9855072235,2.95021333229,2.42045021428,12.7620426787,28.1191506574,194.400256319,82.7349376207,3.33212,108.333198699
 12/18  04:00:00,101.476934366,30.9855072235,1.54178845534,2.55487524099,12.7620426787,28.1191506574,191.513533657,79.8464261748,3.33212,108.334987482
 12/18  05:00:00,108.25539005,30.9855072235,1.61734889733,2.68460759295,12.7620426787,28.1191506574,228.146610932,79.0732923604,3.33212,145.741198572
 12/18  06:00:00,140.322589773,30.9855072235,6.07502609145,2.69184938211,25.5240853573,30.610668775,338.938871988,78.4244357742,8.3303,252.184136214
 12/18  07:00:00,266.910444667,30.9855072235,34.9309716902,2.56887974362,51.0481707146,78.1489452969,519.308742048,75.0001859791,16.6606,427.647956069
 12/18  08:00:00,343.602762319,35.8555113179,60.5576159841,0.380121258206,64.3609230253,109.708623606,1057.11967593,458.8578598,24.9909,573.270916133
 12/18  09:00:00,280.322254369,35.8353913407,45.9126974191,0.05809326845,51.0481707146,80.7689615957,964.010176775,490.32388245,33.3212,440.365094325
 12/18  10:00:00,255.115318321,35.8219780226,49.1467548109,0.0,51.0481707146,71.0224615957,830.13158131,429.713423924,66.8089,333.609257386
 12/18  11:00:00,207.020789737,35.826945061,49.8465574779,0.0,32.1804615127,65.7244621605,736.663696768,394.762107875,83.4695,258.432088893
 12/18  12:00:00,209.929709911,35.8872831699,52.0514601451,0.0,32.1804615127,65.7244621605,646.150191071,366.617441371,83.4695,196.0632497
 12/18  13:00:00,213.939853863,35.9480912993,56.4808555336,0.303698075275,32.1804615127,65.7244621605,619.218036819,347.023639165,83.4695,188.724897654
 12/18  14:00:00,206.402373225,36.0023393335,58.1070186477,0.814836133243,32.1804615127,55.9779621605,608.827607562,340.212936779,75.1392,193.475470783
 12/18  15:00:00,201.725201376,36.0213128458,53.7840735378,0.462348411279,32.1804615127,55.9779621605,594.237950681,337.412186276,66.8089,190.016864405
 12/18  16:00:00,187.989073778,35.9993202639,40.3804555822,0.190390421049,32.1804615127,55.9779621605,607.955413144,344.706093959,75.1392,188.110119184
 12/18  17:00:00,213.930070967,35.8455537804,26.242779941,0.00302017950243,32.1804615127,60.9114621605,595.318493022,357.363918927,91.7998,146.154774095
 12/18  18:00:00,260.920401685,35.8286846816,32.5187993567,0.0,32.1804615127,77.5397301883,669.772060664,401.921472937,49.9818,217.868787727
 12/18  19:00:00,331.160849073,35.8152713635,48.7105982875,0.0,77.122965704,86.2600435998,885.848694991,434.39832663,49.9818,401.468568361
 12/18  20:00:00,337.344575613,35.8286846816,47.2820212809,0.0,102.647051061,80.1663183927,771.311607921,444.627937547,33.3212,293.362470374
 12/18  21:00:00,368.668788319,35.8353913407,53.2460359116,0.0,115.40909374,92.7192997104,778.065346594,452.463414007,33.3212,292.280732587
 12/18  22:00:00,357.449101134,35.8152713635,65.5799885166,0.0,102.647051061,94.1340635361,920.626841886,466.934139486,24.9909,428.7018024
 12/18  23:00:00,271.075857889,35.8353913407,45.6855502495,0.0,77.122965704,65.871452062,833.121812064,488.95585307,16.6606,327.505358994
 12/18  24:00:00,179.03352834,35.8219780226,21.6319573443,0.0,38.286128036,48.4199368926,703.364852975,515.713041521,8.3303,179.321511454
 12/19  01:00:00,126.81698615,30.9855072235,12.1966508723,2.01592586831,25.5240853573,30.610668775,253.564450388,104.444744265,3.33212,145.787586122
 12/19  02:00:00,116.222533671,30.9855072235,8.81711211707,2.11234416286,19.418418834,29.3649097162,200.814655449,89.1128323898,3.33212,108.369703059
 12/19  03:00:00,106.696784986,30.9855072235,7.03017866877,2.2738920218,12.7620426787,28.1191506574,193.951567354,82.250931336,3.33212,108.368516018
 12/19  04:00:00,105.481616606,30.9855072235,5.67979709203,2.41778073278,12.7620426787,28.1191506574,191.230938851,79.5271038141,3.33212,108.371715037
 12/19  05:00:00,112.958019624,30.9855072235,5.81058093157,2.55369272605,12.7620426787,28.1191506574,227.892412241,78.7630342607,3.33212,145.79725798
 12/19  06:00:00,144.3871706,30.9855072235,9.5706697373,2.59819247669,25.5240853573,30.610668775,334.356707813,78.6782037483,8.3303,247.348204065
 12/19  07:00:00,267.102154051,30.9855072235,34.4369340807,2.52202705046,51.0481707146,78.1489452969,527.627192863,76.0337197085,16.6606,434.932873154
 12/19  08:00:00,345.56248202,35.8555113179,61.3168143025,0.451926757526,64.3609230253,109.708623606,1085.59600753,486.677869773,24.9909,573.92723776
 12/19  09:00:00,285.93882171,35.8353913407,50.6897497101,0.0286088625643,51.0481707146,80.7689615957,989.364617351,517.126767832,33.3212,438.916649519
 12/19  10:00:00,263.130509722,35.8286846816,57.0263195793,0.0,51.0481707146,71.0224615957,861.177701661,463.429614407,66.8089,330.939187254
 12/19  11:00:00,215.499954393,35.8253313521,58.2245992414,0.0,32.1804615127,65.7244621605,775.884586084,428.562154928,83.4695,263.852931156
 12/19  12:00:00,221.139035789,35.8488046589,63.0596109821,0.147975434143,32.1804615127,65.7244621605,675.535342312,395.888633741,83.4695,196.177208571
 12/19  13:00:00,225.903163579,35.8723290031,68.0682319316,0.684292588897,32.1804615127,65.7244621605,640.657380873,368.354706159,83.4695,188.833174713
 12/19  14:00:00,217.604821502,35.9111151726,69.6768530864,0.47681637131,32.1804615127,55.9779621605,623.724068738,353.461547147,75.1392,195.123321591
 12/19  15:00:00,214.222781695,35.9324504528,66.4411089628,0.327299186314,32.1804615127,55.9779621605,605.367456792,349.9847575,66.8089,188.573799292
 12/19  16:00:00,201.178462606,35.9422776115,53.2730331339,0.490761077622,32.1804615127,55.9779621605,616.35771198,352.999935474,75.1392,188.218576506
 12/19  17:00:00,220.639872371,35.8353379438,32.8471029867,0.0859121156234,32.1804615127,60.9114621605,601.402998319,363.378563717,91.7998,146.224634601
 12/19  18:00:00,263.770103701,35.8286846816,35.3353600324,0.0,32.1804615127,77.5397301883,688.216971539,414.317088261,49.9818,223.918083278
 12/19  19:00:00,333.851935186,35.8286846816,51.3511708015,0.0,77.122965704,86.2600435998,892.923206144,448.40338308,49.9818,394.538023064
 12/19  20:00:00,339.469666462,35.8286846816,49.7978937503,0.0,102.647051061,80.1663183927,784.374763333,457.222314095,33.3212,293.831249237
 12/19  21:00:00,371.407346024,35.8286846816,56.3651130298,0.0,115.40909374,92.7192997104,786.36279741,460.597676965,33.3212,292.443920445
 12/19  22:00:00,361.180371174,35.8286846816,69.5836840957,0.0,102.647051061,94.1340635361,930.78668033,469.852792816,24.9909,435.942987514
 12/19  23:00:00,274.075116735,35.8286846816,48.6266965522,0.0,77.122965704,65.871452062,840.920846413,501.399789571,16.6606,322.860456842
 12/19  24:00:00,181.518511859,35.8488046589,24.0308226967,0.0,38.286128036,48.4199368926,724.186182904,529.88838211,8.3303,185.967500794
 12/20  01:00:00,129.853307261,30.9855072235,15.1702680047,2.07759207555,25.5240853573,30.610668775,252.112803729,103.966415911,3.33212,144.814267819
