Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/20  02:00:00,118.770649766,30.9855072235,11.2323770557,2.2438189296,19.418418834,29.3649097162,201.855149357,89.1338486152,3.33212,109.389180742
 12/20  03:00:00,109.538773883,30.9855072235,9.70005055436,2.44475919565,12.7620426787,28.1191506574,194.141847203,82.4041047432,3.33212,108.405622459
 12/20  04:00:00,108.501410871,30.9855072235,8.40930237914,2.70462022062,12.7620426787,28.1191506574,191.686000747,79.9468156324,3.33212,108.407065115
 12/20  05:00:00,115.128811557,30.9855072235,8.17823628073,2.98952702016,12.7620426787,28.1191506574,229.276034123,80.0732748979,3.33212,145.870639225
 12/20  06:00:00,146.486519477,30.9855072235,11.8249502187,3.09913519157,25.5240853573,30.610668775,335.872570437,79.9827359926,8.3303,247.559534444
 12/20  07:00:00,267.553047677,30.9855072235,35.1360971316,3.01025994853,51.0481707146,78.1489452969,529.022762995,76.6330902675,16.6606,435.729072727
 12/20  08:00:00,344.735431468,35.8555113179,60.9770881242,0.982937843442,64.3609230253,109.708623606,1086.02769858,485.180005653,24.9909,575.856792924
 12/20  09:00:00,280.009813974,35.8555113179,45.0132450626,0.532137815561,51.0481707146,80.7689615957,989.721881466,515.895728536,33.3212,440.50495293
 12/20  10:00:00,251.077765208,35.8387446703,45.0169846725,0.0159151899361,51.0481707146,71.0224615957,850.457495671,450.884290667,66.8089,332.764305004
 12/20  11:00:00,200.415593,35.836785953,43.2303868335,0.0,32.1804615127,65.7244621605,751.114353443,405.553028113,83.4695,262.09182533
 12/20  12:00:00,202.909809973,35.8834287149,45.0538454076,0.0,32.1804615127,65.7244621605,650.7594095,371.010489436,83.4695,196.279420064
 12/20  13:00:00,203.29286563,35.9569026818,46.1628308861,0.0,32.1804615127,65.7244621605,621.612245343,348.421214343,83.4695,189.721531
 12/20  14:00:00,189.277151729,35.9939729732,41.8445360631,0.0,32.1804615127,55.9779621605,616.69900951,346.738006788,75.1392,194.821802721
 12/20  15:00:00,180.381108432,35.9866570019,32.9663814823,0.0,32.1804615127,55.9779621605,611.210422596,356.101722397,66.8089,188.299800199
 12/20  16:00:00,171.830545871,35.9534207887,24.4618788587,0.0,32.1804615127,55.9779621605,633.990427133,369.521782548,75.1392,189.329444585
 12/20  17:00:00,207.417015831,35.8404538977,19.7461439742,0.0,32.1804615127,60.9114621605,612.402696645,368.639463346,91.7998,151.963433299
 12/20  18:00:00,258.367212922,35.8370680055,29.9873264043,0.0,32.1804615127,77.5397301883,658.180089371,391.37404456,49.9818,216.824244811
 12/20  19:00:00,330.924827441,35.8353913407,48.5314893587,0.0,77.122965704,86.2600435998,853.516694723,400.793715953,49.9818,402.74117877
 12/20  20:00:00,338.771298477,35.8219780226,48.8391511084,0.0,102.647051061,80.1663183927,710.519573466,381.780642951,33.3212,295.417730516
 12/20  21:00:00,371.762908501,35.8152713635,56.5294945169,0.0,115.40909374,92.7192997104,691.175743883,364.985054387,33.3212,292.869489495
 12/20  22:00:00,362.9901737,35.8420979998,71.3134655372,0.0,102.647051061,94.1340635361,813.495699481,353.307537169,24.9909,435.197262312
 12/20  23:00:00,278.240578312,35.8353913407,53.1132385232,0.0,77.122965704,65.871452062,695.542461099,354.744601136,16.6606,324.137259963
 12/20  24:00:00,187.845914065,35.8286846816,30.7608263247,0.0,38.286128036,48.4199368926,548.452051295,360.595081505,8.3303,179.52666979
 12/21  01:00:00,136.070759433,30.9855072235,22.5787063045,0.838000407969,25.5240853573,30.610668775,228.057345577,78.8236292605,3.33212,145.901596316
 12/21  02:00:00,123.895619803,30.9855072235,17.9498489341,0.61721494478,19.418418834,29.3649097162,179.695776918,65.6284870714,3.33212,110.735169846
 12/21  03:00:00,113.815275327,30.9855072235,15.8826958868,0.510519097441,12.7620426787,28.1191506574,174.304182216,58.4589090412,3.33212,112.513153175
 12/21  04:00:00,112.520598559,30.9855072235,14.6893104319,0.418765732003,12.7620426787,28.1191506574,166.6095282,54.8370390517,3.33212,108.440369148
 12/21  05:00:00,120.931974535,30.9855072235,16.6306011455,0.309114083317,12.7620426787,28.1191506574,202.005602763,52.7334127577,3.33212,145.940070005
 12/21  06:00:00,157.711622433,30.9855072235,25.9817443429,0.1155875979,25.5240853573,30.610668775,307.237229762,51.1439754651,8.3303,247.762954297
 12/21  07:00:00,285.137151882,30.9506325963,55.7386241465,0.0,51.0481707146,78.1489452969,500.826657287,47.635968375,16.6606,436.530088912
 12/21  08:00:00,361.60121399,35.8580060283,79.1902347497,0.150604965203,64.3609230253,109.708623606,849.796120067,246.50207586,24.9909,578.303144206
 12/21  09:00:00,288.695350881,35.8152713635,54.7201101091,0.0,51.0481707146,80.7689615957,760.662871341,285.280138749,33.3212,442.061532591
 12/21  10:00:00,249.223222302,36.0154511691,43.275204684,0.0,51.0481707146,71.0224615957,689.218496324,287.863707948,66.8089,334.545888376
 12/21  11:00:00,187.487711916,36.1319585026,30.1719714759,0.0,32.1804615127,65.7244621605,647.574849658,304.011093181,83.4695,260.094256477
 12/21  12:00:00,183.023924367,36.1884243943,24.9888483068,0.0,32.1804615127,65.7244621605,584.749914868,304.878153241,83.4695,196.402261627
 12/21  13:00:00,180.646667966,36.2653510207,23.309425107,0.0,32.1804615127,65.7244621605,582.812673766,303.299669645,83.4695,196.043504121
 12/21  14:00:00,170.554611771,36.3178950204,22.8835864833,0.00739501814986,32.1804615127,55.9779621605,568.937061928,305.076694761,75.1392,188.721167167
 12/21  15:00:00,170.24119394,36.3546922109,22.5440220903,0.00153928985159,32.1804615127,55.9779621605,562.915976547,304.235607638,66.8089,191.871468909
 12/21  16:00:00,170.092750585,36.3816775158,22.3864540128,0.0,32.1804615127,55.9779621605,569.295499789,302.232633738,75.1392,191.923666051
 12/21  17:00:00,211.420537292,36.153094418,23.522500192,0.0127419102682,32.1804615127,60.9114621605,519.351860922,281.199864005,91.7998,146.352196917
 12/21  18:00:00,264.894037701,35.840756668,36.5056849881,0.136673094079,32.1804615127,77.5397301883,542.124158941,267.902343486,49.9818,224.240015455
 12/21  19:00:00,338.279154389,35.8353913407,55.7774381154,0.235590277737,77.122965704,86.2600435998,711.103975455,265.313174036,49.9818,395.809001418
 12/21  20:00:00,345.431970666,35.8152713635,55.609318969,0.0,102.647051061,80.1663183927,589.028647566,254.722197324,33.3212,300.985250242
 12/21  21:00:00,377.537137163,35.8152713635,62.3901647661,0.0,115.40909374,92.7192997104,574.360338013,246.601921582,33.3212,294.437216431
 12/21  22:00:00,367.833286071,35.8152713635,76.2602787298,0.0,102.647051061,94.1340635361,701.298393971,243.473837096,24.9909,432.833656875
 12/21  23:00:00,284.048071285,35.8152713635,59.0058212557,0.0,77.122965704,65.871452062,594.510386152,250.668413943,16.6606,327.181372209
 12/21  24:00:00,194.964745804,35.8152713635,37.9565634993,0.0,38.286128036,48.4199368926,451.376626965,263.418890974,8.3303,179.627435991
 12/22  01:00:00,142.84272485,30.9452672691,30.1581686668,0.0,25.5240853573,30.610668775,209.247271889,59.9511950505,3.33212,145.963956839
 12/22  02:00:00,149.588334757,30.9452672691,44.1662917679,0.0,19.418418834,29.3649097162,168.782364177,50.6021689891,3.33212,114.848075188
 12/22  03:00:00,136.953496879,30.9452672691,39.4329345637,0.0,12.7620426787,28.1191506574,157.674208,45.8669055035,3.33212,108.475182496
 12/22  04:00:00,131.754023613,30.9452672691,34.2470307355,0.0,12.7620426787,28.1191506574,155.211133978,43.408373817,3.33212,108.470640161
 12/22  05:00:00,138.762722257,30.9452672691,34.0419369843,0.0,12.7620426787,28.1191506574,191.453247367,42.1400759822,3.33212,145.981051385
 12/22  06:00:00,176.022651285,30.9452672691,43.6306494358,0.0,25.5240853573,30.610668775,303.206961722,41.2126903174,8.3303,253.663971405
 12/22  07:00:00,307.333608297,32.5686019672,75.3765648874,0.0,51.0481707146,78.1489452969,486.355818244,38.5625109109,16.6606,431.132707333
 12/22  08:00:00,378.379599609,35.8152713635,94.9441496569,0.0,64.3609230253,109.708623606,814.628171605,210.676022486,24.9909,578.961249119
 12/22  09:00:00,299.453604118,35.8152713635,64.5142205359,0.0,51.0481707146,80.7689615957,719.380812877,242.476860926,33.3212,443.582751951
 12/22  10:00:00,258.238345851,36.1704877675,51.988329421,0.0,51.0481707146,71.0224615957,651.08026623,249.063802539,66.8089,335.207563692
 12/22  11:00:00,187.59957733,36.274386282,30.0962772111,0.0,32.1804615127,65.7244621605,613.480734089,263.154938927,83.4695,266.856295162
 12/22  12:00:00,176.573340431,36.317727275,18.4248296572,0.0,32.1804615127,65.7244621605,551.254855483,271.279696543,83.4695,196.50565894
 12/22  13:00:00,177.561378667,36.3486451272,20.1528006139,0.0,32.1804615127,65.7244621605,545.199032713,272.594620819,83.4695,189.134911894
 12/22  14:00:00,169.115286137,36.374848065,21.4032150891,0.0,32.1804615127,55.9779621605,547.414685978,276.458879118,75.1392,195.81660686
 12/22  15:00:00,170.581037962,36.4283570575,22.8216013195,0.0,32.1804615127,55.9779621605,532.009873921,276.708671125,66.8089,188.492302795
 12/22  16:00:00,171.048562158,36.472546537,23.262264226,0.0,32.1804615127,55.9779621605,543.860648089,273.225412859,75.1392,195.49603523
 12/22  17:00:00,212.106668599,36.1696275804,24.2038376464,0.0,32.1804615127,60.9114621605,499.859577243,261.650021471,91.7998,146.409755771
 12/22  18:00:00,263.377722243,35.8152713635,35.1417918853,0.0,32.1804615127,77.5397301883,539.343601719,264.966205241,49.9818,224.395596479
 12/22  19:00:00,334.82345596,35.8152713635,52.5678434007,0.0,77.122965704,86.2600435998,717.261108724,270.850848702,49.9818,396.428460022
 12/22  20:00:00,342.918474265,35.8152713635,53.517648481,0.0,102.647051061,80.1663183927,598.155846582,262.271792639,33.3212,302.562853943
 12/22  21:00:00,375.730547143,35.8152713635,60.9788490098,0.0,115.40909374,92.7192997104,581.534050811,254.775856862,33.3212,293.436993949
 12/22  22:00:00,366.767011033,35.8152713635,75.4962999433,0.0,102.647051061,94.1340635361,714.308190587,252.352800576,24.9909,436.964490012
 12/22  23:00:00,283.982247636,35.8152713635,58.940581314,0.0,77.122965704,65.871452062,601.635271416,260.254847109,16.6606,324.719824307
 12/22  24:00:00,194.325184941,35.8152713635,37.2993196862,0.0,38.286128036,48.4199368926,478.670203154,283.69364828,8.3303,186.646254874
 12/23  01:00:00,142.886732681,30.9452672691,28.0224581007,0.0,27.7269238854,30.610668775,216.182952089,66.8271903843,3.33212,146.023641704
 12/23  02:00:00,136.670220447,30.9452672691,21.7638245743,0.0,27.7269238854,30.610668775,169.931663283,58.0982056729,3.33212,108.50133761
 12/23  03:00:00,114.543001109,30.9452672691,17.116291454,0.0,12.7620426787,28.1191506574,166.967566256,55.135254527,3.33212,108.500191729
 12/23  04:00:00,110.910052398,30.9452672691,13.4985990114,0.0,12.7620426787,28.1191506574,167.176548473,55.3518195028,3.33212,108.49260897
 12/23  05:00:00,117.43193615,30.9452672691,13.44841618,0.0,12.7620426787,28.1191506574,206.141775811,56.7664812181,3.33212,146.043174593
 12/23  06:00:00,130.96079756,30.9452672691,14.7376141559,0.0,12.7620426787,28.1191506574,253.341398352,58.2666954646,8.3303,186.744402887
 12/23  07:00:00,221.084667099,30.9452672691,24.0969874016,0.0,42.6918050922,54.3732441037,332.370128919,58.6181120621,16.6606,257.091416857
 12/23  08:00:00,287.007537937,35.8396852879,49.6819152462,0.47205102091,42.6918050922,86.1019271793,805.582226383,343.600054804,24.9909,436.991271579
 12/23  09:00:00,356.257717882,35.8353913407,83.4609333224,0.561049905202,57.6566862989,112.030105488,1027.90362107,377.718672254,33.3212,616.86374882
 12/23  10:00:00,304.444952772,35.825385822,78.877253745,0.289565854109,57.6566862989,83.6599452969,853.503557891,343.818864618,66.8089,442.875793273
 12/23  11:00:00,243.147510128,35.8657450939,72.1040581108,0.0,42.6918050922,68.9656133826,753.496966679,331.938573623,83.4695,338.088893056
 12/23  12:00:00,241.790555999,35.9566354023,78.9945898807,0.0,34.9340096728,67.7198543238,665.983023291,315.900372378,83.4695,266.613150913
 12/23  13:00:00,242.353463739,36.0472666034,80.3236485561,0.0,34.9340096728,67.7198543238,581.107632422,298.311175629,83.4695,199.326956794
 12/23  14:00:00,233.899110833,36.1525434016,81.502708812,0.0,34.9340096728,57.9733543238,556.018103509,286.302497941,75.1392,194.576405568
 12/23  15:00:00,227.349270398,36.2169635618,74.9220161553,0.0,34.9340096728,57.9733543238,535.162352194,277.115745781,66.8089,191.237706413
 12/23  16:00:00,213.672874263,36.2340109251,61.2822126635,0.0,34.9340096728,57.9733543238,551.046609934,279.6489771,75.1392,196.258432835
 12/23  17:00:00,234.992018126,35.9918657631,42.4561133097,0.0,34.9340096728,62.9068543238,534.302278913,289.130036815,91.7998,153.372442098
 12/23  18:00:00,268.515856975,35.8152713635,42.8396381673,0.0,34.9340096728,72.2186844194,547.17209601,309.541672104,49.9818,187.648623906
 12/23  19:00:00,343.856592042,35.8152713635,51.8381663744,0.0,87.0357390804,86.2600435998,596.723408865,321.029028716,49.9818,225.712580149
 12/23  20:00:00,350.139432165,35.8152713635,63.4049426257,0.0,102.000620287,77.6748002752,655.814973853,328.19889989,33.3212,294.294873963
 12/23  21:00:00,368.945971144,35.8152713635,70.9229521328,0.0,102.000620287,88.9820225341,656.400920525,329.326153575,33.3212,293.75356695
 12/23  22:00:00,360.126255482,35.8152713635,71.8359490146,0.0,102.000620287,91.6425454185,647.420238007,320.145529501,24.9909,302.283808506
 12/23  23:00:00,306.284873325,35.8286846816,70.7894029897,0.358102079882,87.0357390804,65.871452062,764.926612052,319.061162929,16.6606,429.204849123
 12/23  24:00:00,209.672831875,35.8353913407,47.7483689258,0.346948947361,42.6918050922,48.4199368926,598.272314392,336.051733128,8.3303,253.890281263
 12/24  01:00:00,157.586917171,30.9452672691,33.5122680013,0.0,34.4311606118,33.1021868926,227.548558164,72.1581687858,3.33212,152.058269378
 12/24  02:00:00,151.103490715,30.9452672691,26.9886275837,0.0,34.4311606118,33.1021868926,171.781871443,58.8627920105,3.33212,109.586959433
 12/24  03:00:00,129.895689719,30.9452672691,23.2544006688,0.0,19.466279405,30.610668775,164.475184639,52.1928364661,3.33212,108.950228173
 12/24  04:00:00,127.480460193,30.9452672691,20.8485576524,0.0,19.466279405,30.610668775,167.516441619,49.344774679,3.33212,114.83954694
 12/24  05:00:00,134.69638601,30.9452672691,21.491583733,0.0,19.466279405,30.610668775,198.138873422,48.7059885736,3.33212,146.100764849
 12/24  06:00:00,148.129322646,30.9452672691,22.6794429822,0.0,19.466279405,30.610668775,244.835306062,49.3502618429,8.3303,187.154744219
 12/24  07:00:00,227.675808977,30.9452672691,30.6811744219,0.0,42.6918050922,54.3732441037,325.189015425,50.2844436523,16.6606,258.243971773
 12/24  08:00:00,301.312612867,35.8360416233,55.0249011854,0.260300056156,49.3960418185,88.5934452969,773.576734892,309.725745542,24.9909,438.860089351
 12/24  09:00:00,369.121537663,35.8387446703,96.1844871788,0.698553049049,57.6566862989,112.030105488,1006.85958793,352.766562752,33.3212,620.771825175
 12/24  10:00:00,311.760537706,35.8381105379,95.6911806406,0.0,50.9524495726,81.1684271793,825.779211075,312.583983094,66.8089,446.386327981
 12/24  11:00:00,260.981403011,35.9510181584,89.8472338841,0.0,42.6918050922,68.9656133826,713.935322414,293.467221936,83.4695,336.998600478
 12/24  12:00:00,262.533488432,36.074510963,94.9923676469,0.0,38.286128036,68.9656133826,634.507187924,282.763533462,83.4695,268.274154461
 12/24  13:00:00,260.615654548,36.1641576025,93.8440724742,0.0,38.286128036,68.9656133826,551.076041976,271.228274185,83.4695,196.378267791
 12/24  14:00:00,240.649245057,36.226294588,92.7669547509,0.0,31.5818913096,56.727595265,539.809902318,272.086279754,75.1392,192.584422564
 12/24  15:00:00,234.290350636,36.2653847422,86.3988734638,0.0,31.5818913096,56.727595265,531.04795321,271.777149908,66.8089,192.461903302
 12/24  16:00:00,219.693497518,36.2832742123,71.8434428767,0.0,31.5818913096,56.727595265,540.257696949,274.42437698,75.1392,190.694119969
 12/24  17:00:00,237.160815244,36.0088194689,49.2114815139,0.0,31.5818913096,61.661095265,525.988228281,282.895056464,91.7998,151.293371817
 12/24  18:00:00,268.319739059,35.8152713635,47.2371160751,0.0,31.5818913096,70.9729253606,550.170766951,312.404973243,49.9818,187.783993708
 12/24  19:00:00,339.400755601,35.8152713635,56.6003922338,0.0,80.3315023541,83.7685254822,602.775509433,327.320940348,49.9818,225.472769085
 12/24  20:00:00,355.261818189,35.8152713635,68.5277206991,0.0,102.000620287,77.6748002752,647.488507613,320.135996475,33.3212,294.031311139
 12/24  21:00:00,383.207800492,35.8152713635,75.9527528318,0.0,108.704857014,91.4735406516,648.378649532,322.153100793,33.3212,292.904348739
 12/24  22:00:00,356.476830023,35.8152713635,77.4211385048,0.0,95.2963835608,89.1510273009,632.174816401,306.916481114,24.9909,300.267435287
 12/24  23:00:00,302.30116113,35.8152713635,76.4229524897,0.0,80.3315023541,63.3799339444,740.649358268,293.905328064,16.6606,430.083430205
 12/24  24:00:00,215.315582755,35.8286846816,53.4296610665,0.340274646087,42.6918050922,48.4199368926,568.069174138,305.001366771,8.3303,254.737507367
 12/25  01:00:00,162.336504064,30.9452672691,38.248659839,0.0,34.4311606118,33.1021868926,215.81397057,66.1109616148,3.33212,146.370888955
 12/25  02:00:00,153.50178857,30.9452672691,29.3798508457,0.0,34.4311606118,33.1021868926,173.338575011,54.8759593991,3.33212,115.130495612
 12/25  03:00:00,130.128235404,30.9452672691,23.4857746077,0.0,19.466279405,30.610668775,163.004360051,50.9526589018,3.33212,108.719581149
 12/25  04:00:00,126.594591419,30.9452672691,19.9653893479,0.0,19.466279405,30.610668775,169.009087144,50.5439799291,3.33212,115.132987215
 12/25  05:00:00,132.606554351,30.9452672691,19.4076179532,0.0,19.466279405,30.610668775,201.433633826,51.9440320802,3.33212,146.157481746
 12/25  06:00:00,145.984273908,30.9653872463,20.4981079739,0.024126269607,19.466279405,30.610668775,249.524003672,53.9420174446,8.3303,187.251686227
 12/25  07:00:00,227.098992274,30.9855072235,30.0403710942,0.0251914746732,42.6918050922,54.3732441037,329.648466294,54.5325888577,16.6606,258.455277436
 12/25  08:00:00,302.154287942,35.8306331796,56.0894012136,0.00762862406841,49.3960418185,88.5934452969,795.193433444,330.586536808,24.9909,439.615996635
 12/25  09:00:00,367.113168187,35.8420979998,94.6969351972,0.168006257202,57.6566862989,112.030105488,1019.46351064,363.095503671,33.3212,623.046806969
 12/25  10:00:00,305.24407965,35.8841787964,88.7546813817,0.40403607567,50.9524495726,81.1684271793,829.446204583,315.156266055,66.8089,447.481038528
 12/25  11:00:00,259.581705937,36.0255899929,88.398181465,0.0,42.6918050922,68.9656133826,703.302774759,282.79578716,83.4695,337.037487599
 12/25  12:00:00,264.4670756,36.1582224258,96.8535406402,0.0,38.286128036,68.9656133826,620.072908925,268.123139031,83.4695,268.480269894
 12/25  13:00:00,263.196562935,36.2712941111,96.3276494157,0.0,38.286128036,68.9656133826,537.256310502,257.317406436,83.4695,196.469404067
 12/25  14:00:00,243.886426137,36.3672817378,95.8691114103,0.0,31.5818913096,56.727595265,526.322039388,254.72092477,75.1392,196.461914618
 12/25  15:00:00,238.965205109,36.4450709675,90.8936923748,0.0,31.5818913096,56.727595265,507.149055214,251.550504439,66.8089,188.789650775
 12/25  16:00:00,221.261187196,36.4210330394,73.2802787663,0.0,31.5818913096,56.727595265,526.084449086,255.15045471,75.1392,195.794794375
 12/25  17:00:00,238.620921029,36.0363032055,50.6411883322,0.0,31.5818913096,61.661095265,511.084090163,272.712874447,91.7998,146.571415716
 12/25  18:00:00,272.268032514,35.8152713635,51.2116017386,0.0,31.5818913096,70.9729253606,528.430048403,290.590071905,49.9818,187.858176498
 12/25  19:00:00,345.169139185,35.8152713635,62.4033032941,0.0,80.3315023541,83.7685254822,555.969150828,279.390648992,49.9818,226.596701836
 12/25  20:00:00,361.74007112,35.8152713635,75.0516493999,0.0,102.000620287,77.6748002752,598.317008499,263.780666849,33.3212,301.21514165
 12/25  21:00:00,389.923718095,35.8152713635,82.718188067,0.0,108.704857014,91.4735406516,581.234231646,254.746195206,33.3212,293.166836441
 12/25  22:00:00,361.674682786,35.8152713635,82.632637009,0.0,95.2963835608,89.1510273009,577.219114193,257.924611986,24.9909,294.303602206
 12/25  23:00:00,305.933524508,35.8152713635,80.0532447513,0.0,80.3315023541,63.3799339444,725.57644526,271.366312884,16.6606,437.549532376
 12/25  24:00:00,218.496033203,35.8152713635,56.9632569362,0.0,42.6918050922,48.4199368926,550.579503703,290.122480146,8.3303,252.126723557
 12/26  01:00:00,154.76430573,30.9452672691,42.092035084,0.0,25.5240853573,30.610668775,215.244221066,62.641691774,3.33212,149.270409292
 12/26  02:00:00,139.081903429,30.9452672691,33.7415414566,0.0,19.418418834,29.3649097162,162.336032421,50.4072867957,3.33212,108.596625626
 12/26  03:00:00,127.444311947,30.9452672691,30.0112461132,0.0,12.7620426787,28.1191506574,156.193477976,44.2794471588,3.33212,108.581910817
 12/26  04:00:00,125.417381105,30.9452672691,27.9949498546,0.0,12.7620426787,28.1191506574,159.612123817,41.2972084279,3.33212,114.982795389
 12/26  05:00:00,133.59508061,30.9452672691,28.9636613843,0.0,12.7620426787,28.1191506574,189.750516083,40.1921202433,3.33212,146.226275839
 12/26  06:00:00,169.334414567,30.9452672691,37.0610754041,0.0,25.5240853573,30.610668775,304.538531839,39.9270270297,8.3303,256.281204809
 12/26  07:00:00,295.749804901,30.9452672691,65.6094183889,0.0,51.0481707146,78.1489452969,494.237467302,38.5527654205,16.6606,439.024101881
 12/26  08:00:00,372.431466387,35.8361673315,89.1720165166,0.0,64.3609230253,109.708623606,837.773994416,232.707906969,24.9909,580.075187447
 12/26  09:00:00,298.205634573,35.8152713635,63.4302664133,0.0,51.0481707146,80.7689615957,758.291918059,275.597158877,33.3212,449.373559183
 12/26  10:00:00,258.098961511,36.009629575,52.1538368192,0.0,51.0481707146,71.0224615957,682.95047479,275.588642464,66.8089,340.552932326
 12/26  11:00:00,196.34495096,36.1307300485,39.0323181906,0.0,32.1804615127,65.7244621605,638.37827276,288.167993747,83.4695,266.740779013
 12/26  12:00:00,190.874433691,36.2065113812,32.8200283488,0.0,32.1804615127,65.7244621605,571.948465844,290.706496518,83.4695,197.772469326
 12/26  13:00:00,189.385238552,36.2783500706,32.0391843226,0.0,32.1804615127,65.7244621605,565.311189128,286.717381502,83.4695,195.124307626
 12/26  14:00:00,179.226941708,36.3236827372,31.5610409527,0.0,32.1804615127,55.9779621605,552.305120262,286.536170902,75.1392,190.62974936
 12/26  15:00:00,178.233271154,36.345640055,30.5498363574,0.0,32.1804615127,55.9779621605,552.191094266,289.48789412,66.8089,195.894300145
 12/26  16:00:00,178.155690508,36.399578239,30.4383278309,0.0,32.1804615127,55.9779621605,551.676244099,285.717298963,75.1392,190.819745136
 12/26  17:00:00,218.524287605,36.1558488836,30.6394560988,0.0,32.1804615127,60.9114621605,510.075732367,266.798512577,91.7998,151.47741979
 12/26  18:00:00,270.049082033,35.8152713635,41.811781691,0.0,32.1804615127,77.5397301883,544.534664636,269.58605773,49.9818,224.966806906
 12/26  19:00:00,341.907392725,35.8152713635,59.6206309205,0.0,77.122965704,86.2600435998,747.073103712,291.907797136,49.9818,405.183506576
 12/26  20:00:00,347.757779028,35.8152713635,58.3077252778,0.0,102.647051061,80.1663183927,639.065390296,307.457802471,33.3212,298.286387825
 12/26  21:00:00,378.571221922,35.8286846816,63.2764306322,0.458045418477,115.40909374,92.7192997104,655.500701765,322.015406201,33.3212,300.164095565
 12/26  22:00:00,368.479358633,35.8353913407,76.4920516459,0.627868040489,102.647051061,94.1340635361,795.676962016,331.368857563,24.9909,439.317204453
 12/26  23:00:00,284.995094802,35.8488046589,58.9116175405,0.953377020699,77.122965704,65.871452062,677.402186749,331.423382112,16.6606,329.318204637
 12/26  24:00:00,194.788329121,35.8286846816,37.3827645688,0.329126083198,38.286128036,48.4199368926,535.169424892,339.816809292,8.3303,187.0223156
 12/27  01:00:00,142.321799794,30.9452672691,29.681038903,0.0,25.5240853573,30.610668775,223.405009983,73.813797155,3.33212,146.259092828
 12/27  02:00:00,130.365089311,30.9452672691,25.0457298813,0.0,19.418418834,29.3649097162,178.150317084,60.3995862468,3.33212,114.418610837
 12/27  03:00:00,120.69512287,30.9452672691,23.2781579749,0.0,12.7620426787,28.1191506574,165.242544737,52.6957436819,3.33212,109.214681055
 12/27  04:00:00,118.810985821,30.9452672691,21.4037815393,0.0,12.7620426787,28.1191506574,160.585511418,48.6387312827,3.33212,108.614660135
 12/27  05:00:00,126.059495401,30.9452672691,22.075900271,0.0,12.7620426787,28.1191506574,200.157462587,47.0356857298,3.33212,149.789656857
 12/27  06:00:00,161.840679206,30.9452672691,30.2374824788,0.0,25.5240853573,30.610668775,307.899710084,46.6269093316,8.3303,252.942500752
 12/27  07:00:00,287.902241104,30.9452672691,58.5013804492,0.0,51.0481707146,78.1489452969,501.973036563,44.7569474283,16.6606,440.555489135
 12/27  08:00:00,363.513880548,35.8405972427,81.0970331495,0.131325504163,64.3609230253,109.708623606,867.563713485,253.234360062,24.9909,589.338453423
 12/27  09:00:00,292.382983536,35.8488046589,57.6336963351,0.714659607832,51.0481707146,80.7689615957,783.839786978,303.038147999,33.3212,447.480438979
 12/27  10:00:00,263.903781041,35.9219262394,58.0166933339,0.0,51.0481707146,71.0224615957,695.57796152,291.703085753,66.8089,337.065975768
 12/27  11:00:00,197.039836632,36.0261071402,39.5522843449,0.25330746015,32.1804615127,65.7244621605,657.102166728,305.73251771,83.4695,267.900149018
 12/27  12:00:00,187.080685292,36.0643902025,28.7858089781,0.354419185907,32.1804615127,65.7244621605,600.734577887,320.263852814,83.4695,197.001225073
 12/27  13:00:00,183.848255015,36.0869521524,26.3295156914,0.33150330386,32.1804615127,65.7244621605,604.864376926,324.744642952,83.4695,196.650233973
 12/27  14:00:00,175.260272929,36.103159232,27.4673906586,0.311446971851,32.1804615127,55.9779621605,599.733253646,328.268890117,75.1392,196.325163528
 12/27  15:00:00,185.179983789,36.1233889483,37.6783117191,0.0,32.1804615127,55.9779621605,579.958499853,317.167009352,66.8089,195.982590501
 12/27  16:00:00,180.803859671,36.1547275587,32.8426447386,0.44981612445,32.1804615127,55.9779621605,578.874285394,314.761189462,75.1392,188.973895931
 12/27  17:00:00,214.884326281,35.909584682,26.5785552811,0.60953814166,32.1804615127,60.9114621605,563.417495586,318.245265176,91.7998,153.37243041
 12/27  18:00:00,264.719467229,35.8461219952,35.9627912542,0.397663670441,32.1804615127,77.5397301883,628.136162399,353.045079476,49.9818,225.109282923
 12/27  19:00:00,336.855795956,35.8286846816,54.3205620047,0.165064961082,77.122965704,86.2600435998,826.573018611,371.862273024,49.9818,404.728945587
 12/27  20:00:00,344.401910243,35.8387446703,54.1220349699,0.3434581827,102.647051061,80.1663183927,691.414009493,358.629202284,33.3212,299.463607209
 12/27  21:00:00,377.011681314,35.8353913407,61.4380281193,0.330932325783,115.40909374,92.7192997104,678.375905802,342.473466742,33.3212,302.58123906
 12/27  22:00:00,367.299248298,35.8286846816,75.4919023925,0.154374325492,102.647051061,94.1340635361,798.034626665,332.199666803,24.9909,440.844059861
 12/27  23:00:00,283.175044741,35.8219780226,58.0327422119,0.0335989962145,77.122965704,65.871452062,683.054713093,336.965220358,16.6606,329.428892735
 12/27  24:00:00,192.821822233,35.8353913407,35.7084482854,0.0172702382626,38.286128036,48.4199368926,544.444826703,351.217884424,8.3303,184.896642279
 12/28  01:00:00,140.216179152,30.9855072235,27.3199852954,0.225751889009,25.5240853573,30.610668775,226.148401225,76.5084719282,3.33212,146.307809297
 12/28  02:00:00,128.045726572,30.9855072235,22.6232741978,0.0734860182809,19.418418834,29.3649097162,181.572698074,63.1857928526,3.33212,115.054785221
 12/28  03:00:00,118.093278388,30.9855072235,20.6284257453,0.0186540180962,12.7620426787,28.1191506574,168.030351621,56.0502635125,3.33212,108.647968108
 12/28  04:00:00,116.575065155,30.9855072235,19.1375102609,0.0,12.7620426787,28.1191506574,170.850196014,52.4802647807,3.33212,115.037811234
 12/28  05:00:00,124.723282565,30.9653872463,20.7272203762,0.0,12.7620426787,28.1191506574,200.429841834,50.763340681,3.33212,146.334381153
 12/28  06:00:00,161.360054659,30.9452672691,29.7622271987,0.0,25.5240853573,30.610668775,314.568610581,49.5796438782,8.3303,256.658666702
 12/28  07:00:00,288.04822138,30.9452672691,58.6464057543,0.0,51.0481707146,78.1489452969,505.338619379,46.8055526131,16.6606,441.872466766
 12/28  08:00:00,364.02375329,35.8504889376,81.53100091,0.184938476642,64.3609230253,109.708623606,871.705522245,262.351017044,24.9909,584.3636052
 12/28  09:00:00,290.442637969,35.8353913407,56.4037586479,0.0,51.0481707146,80.7689615957,800.450724358,314.971161757,33.3212,452.158362601
 12/28  10:00:00,250.086447546,35.8731741895,44.2338999076,0.0,51.0481707146,71.0224615957,726.634312358,321.370520101,66.8089,338.454892257
 12/28  11:00:00,193.410899085,35.9245856348,36.172213486,0.0710220375743,32.1804615127,65.7244621605,690.714255179,339.149184621,83.4695,268.095570558
 12/28  12:00:00,196.886002795,35.9437122823,38.7697229325,0.244135526378,32.1804615127,65.7244621605,621.662551586,341.086250926,83.4695,197.10680066
 12/28  13:00:00,190.445093031,35.986466638,32.9713823866,0.347204401558,32.1804615127,65.7244621605,621.879782505,341.644349304,83.4695,196.765933201
 12/28  14:00:00,174.25742417,36.0211865364,26.4918307546,0.334728676351,32.1804615127,55.9779621605,620.410359965,348.84723764,75.1392,196.423922325
 12/28  15:00:00,171.497148693,36.0294314874,23.9626209941,0.0985736861048,32.1804615127,55.9779621605,618.449166139,355.562343499,66.8089,196.07792264
 12/28  16:00:00,172.666308033,36.0334758258,25.0570727696,0.185091664207,32.1804615127,55.9779621605,618.627983491,354.423979893,75.1392,189.064803598
 12/28  17:00:00,208.916292532,35.8544750079,21.1332481689,0.0840272100929,32.1804615127,60.9114621605,606.145176384,360.908648306,91.7998,153.436728078
 12/28  18:00:00,258.484417251,35.8309202347,30.0435328549,0.0,32.1804615127,77.5397301883,691.201900865,415.967352766,49.9818,225.2527481
 12/28  19:00:00,329.659802317,35.8286846816,47.1609869059,0.0,77.122965704,86.2600435998,908.201058904,449.673342318,49.9818,408.545916586
 12/28  20:00:00,335.729148796,35.8152713635,45.6434932396,0.0,102.647051061,80.1663183927,787.803277689,457.498685096,33.3212,296.983392592
 12/28  21:00:00,366.429655383,35.8219780226,50.9743590551,0.0,115.40909374,92.7192997104,805.445173963,469.002497538,33.3212,303.121476424
 12/28  22:00:00,356.267591626,35.8286846816,64.3499495049,0.0,102.647051061,94.1340635361,946.811003815,478.894792837,24.9909,442.925310977
 12/28  23:00:00,271.338051534,35.8219780226,45.9286272773,0.0,77.122965704,65.871452062,846.737225221,495.99928684,16.6606,334.07733838
 12/28  24:00:00,179.018650063,35.8253313521,21.4592247475,0.0146673182994,38.286128036,48.4199368926,732.119344808,543.517830691,8.3303,180.271214117
 12/29  01:00:00,125.500138091,30.9855072235,10.6812680636,2.20877931333,25.5240853573,30.610668775,264.457682115,108.109267292,3.33212,153.016294823
 12/29  02:00:00,112.397752938,30.9855072235,4.71913366544,2.38397411726,19.418418834,29.3649097162,205.44529106,93.4280400468,3.33212,108.685131014
 12/29  03:00:00,102.534974398,30.9855072235,2.53581575556,2.60606167703,12.7620426787,28.1191506574,203.861748473,87.1700084975,3.33212,113.359619976
 12/29  04:00:00,101.260725016,30.9855072235,1.05920430721,2.81732189077,12.7620426787,28.1191506574,198.408659836,84.6807661459,3.33212,110.39577369
 12/29  05:00:00,108.726249079,30.9855072235,1.13249805802,3.00060033927,12.7620426787,28.1191506574,233.697355599,83.9860472286,3.33212,146.37918837
 12/29  06:00:00,139.998631111,30.9855072235,4.67261613457,3.10814777172,25.5240853573,30.610668775,349.028063147,83.8506286407,8.3303,256.847134506
 12/29  07:00:00,265.203106257,30.9855072235,31.9505692987,3.10301671083,51.0481707146,78.1489452969,539.918617142,80.6946210448,16.6606,442.563396097
 12/29  08:00:00,344.910341585,35.8555113179,56.6689703422,1.50272948379,64.3609230253,109.708623606,1149.63270979,533.460727641,24.9909,591.181082153
 12/29  09:00:00,279.462503001,35.8555113179,42.9903100223,1.03195375955,51.0481707146,80.7689615957,1053.47535905,569.993538001,33.3212,450.160621052
 12/29  10:00:00,253.270531698,35.8420979998,46.9136368001,0.142589445702,51.0481707146,71.0224615957,898.10350855,493.515170862,66.8089,337.779437688
 12/29  11:00:00,205.332447806,35.8286846816,48.0210874672,0.0,32.1804615127,65.7244621605,802.282404554,450.517083909,83.4695,268.295820645
 12/29  12:00:00,208.921350512,35.8286846816,51.00459433,0.0,32.1804615127,65.7244621605,701.154892195,417.351324076,83.4695,200.334068119
 12/29  13:00:00,212.835311704,35.8350978052,55.7241287207,0.00350289163476,32.1804615127,65.7244621605,671.24607226,389.186383041,83.4695,198.590189219
 12/29  14:00:00,204.944306143,35.8751614926,57.4745328882,0.0711377057914,32.1804615127,55.9779621605,638.343429737,371.108539311,75.1392,192.095690426
 12/29  15:00:00,196.647684622,35.9347462616,48.8687383052,0.355817471159,32.1804615127,55.9779621605,628.69530759,366.155070267,66.8089,195.731337323
 12/29  16:00:00,185.867025545,35.9282393953,38.350538231,0.135495006982,32.1804615127,55.9779621605,641.597289897,370.282659297,75.1392,196.1754306
 12/29  17:00:00,212.966167837,35.8313022422,25.2380432766,0.0,32.1804615127,60.9114621605,627.93690524,385.557051521,91.7998,150.580053719
 12/29  18:00:00,259.746831434,35.8219780226,31.2881330785,0.0,32.1804615127,77.5397301883,713.073469693,436.915897897,49.9818,226.175771797
 12/29  19:00:00,331.084751919,35.8286846816,48.5859594443,0.0,77.122965704,86.2600435998,909.654988878,454.674032255,49.9818,404.999156624
 12/29  20:00:00,336.888891671,35.8353913407,47.202610755,0.0,102.647051061,80.1663183927,797.777015271,461.036215764,33.3212,303.419599507
 12/29  21:00:00,368.482516652,35.8219780226,53.4484765254,0.0,115.40909374,92.7192997104,801.785845077,465.063945673,33.3212,303.400699404
 12/29  22:00:00,359.324835422,35.8219780226,67.7969216405,0.0,102.647051061,94.1340635361,922.69324745,454.044509526,24.9909,443.657837925
 12/29  23:00:00,275.02770917,35.8219780226,49.7466406943,0.0,77.122965704,65.871452062,803.250480714,452.156541495,16.6606,334.433339218
 12/29  24:00:00,183.389950733,35.8420979998,26.1009995446,0.0,38.286128036,48.4199368926,655.70043534,467.014468402,8.3303,180.355666938
 12/30  01:00:00,134.384741289,30.9855072235,17.8607577396,1.70197031559,27.7269238854,30.610668775,253.087900925,96.6852221567,3.33212,153.070558769
 12/30  02:00:00,130.30292607,30.9855072235,13.8764279632,1.55452018291,27.7269238854,30.610668775,191.98908235,79.9467652316,3.33212,108.710197118
 12/30  03:00:00,110.402605158,30.9855072235,11.4459436837,1.56197972086,12.7620426787,28.1191506574,189.53633736,71.1069594097,3.33212,115.09725795
 12/30  04:00:00,108.784639807,30.9855072235,9.74734334474,1.64907318585,12.7620426787,28.1191506574,179.592002311,67.5433315654,3.33212,108.716550746
 12/30  05:00:00,114.823704366,30.9855072235,9.09899283945,1.76002376159,12.7620426787,28.1191506574,220.573039241,68.0808416963,3.33212,149.160077544
 12/30  06:00:00,127.093847943,30.9855072235,9.04302732777,1.84552346677,12.7620426787,28.1191506574,263.205775479,70.3138140245,8.3303,184.561661455
 12/30  07:00:00,213.773804685,30.9855072235,14.967194309,1.7915911236,42.6918050922,54.3732441037,353.990473921,71.2420490663,16.6606,266.087824855
 12/30  08:00:00,279.551572555,35.8309202347,39.6707131758,0.0,42.6918050922,86.1019271793,923.680041044,455.367649031,24.9909,443.321492013
 12/30  09:00:00,341.078823757,35.8420979998,68.5964048535,0.0,57.6566862989,112.030105488,1146.5705824,488.506366523,33.3212,624.743015874
 12/30  10:00:00,281.954422586,35.8253313521,56.5736719447,0.0,57.6566862989,83.6599452969,952.878332138,433.404171336,66.8089,452.665260802
 12/30  11:00:00,212.00872736,35.8366279848,40.9785153744,0.0,42.6918050922,68.9656133826,826.746056484,402.106831968,83.4695,341.169724516
 12/30  12:00:00,192.143538403,35.8398025485,29.4881804215,0.0,34.9340096728,67.7198543238,744.619796263,391.669227394,83.4695,269.481068869
 12/30  13:00:00,190.485389737,35.8851906259,28.6637101873,0.0,34.9340096728,67.7198543238,667.607471595,379.432736708,83.4695,204.705234887
 12/30  14:00:00,178.467066651,35.9278507304,26.3412681378,0.0,34.9340096728,57.9733543238,646.981191408,374.555651126,75.1392,197.286340283
 12/30  15:00:00,174.809941239,35.9693098901,22.6562582291,0.0,34.9340096728,57.9733543238,637.559930565,373.802807591,66.8089,196.948222973
 12/30  16:00:00,173.013204147,36.0090436031,20.8466063357,0.0,34.9340096728,57.9733543238,642.397044454,370.318263759,75.1392,196.939580696
 12/30  17:00:00,210.601241347,35.8745790703,18.151357183,0.0,34.9340096728,62.9068543238,609.613702404,364.012501007,91.7998,153.801401397
 12/30  18:00:00,251.088845414,35.8233193544,25.3737672727,0.0,34.9340096728,72.2186844194,608.372616492,370.07411428,49.9818,188.316702212
 12/30  19:00:00,328.418067143,35.8219780226,36.3883069224,0.0,87.0357390804,86.2600435998,647.255386275,363.204973807,49.9818,234.068612467
 12/30  20:00:00,336.557573101,35.8219780226,49.8352845324,0.0,102.000620287,77.6748002752,686.242639326,350.138059141,33.3212,302.783380185
 12/30  21:00:00,357.587133998,35.8420979998,59.5766905932,0.0,102.000620287,88.9820225341,661.454260996,331.011747023,33.3212,297.121313973
 12/30  22:00:00,349.684624208,35.8286846816,61.4137210938,0.0,102.000620287,91.6425454185,643.795849165,314.547523419,24.9909,304.257425746
 12/30  23:00:00,296.143911688,35.8353913407,61.0334170894,0.0,87.0357390804,65.871452062,772.243149176,314.402209073,16.6606,441.180340103
 12/30  24:00:00,201.381735484,35.8353913407,39.8390677075,0.0,42.6918050922,48.4199368926,587.596805956,321.752780753,8.3303,257.513725203
 12/31  01:00:00,152.132467942,30.9855072235,27.4524060938,0.568880378814,34.4311606118,33.1021868926,225.838108971,71.7501188756,3.33212,150.755870096
 12/31  02:00:00,146.79626742,30.9855072235,22.3461969807,0.30001796938,34.4311606118,33.1021868926,174.264995729,59.4833094365,3.33212,111.449566292
 12/31  03:00:00,126.621194115,30.9855072235,19.7590721528,0.184510616059,19.466279405,30.610668775,171.537273954,52.8835046292,3.33212,115.321649325
 12/31  04:00:00,125.452655672,30.9855072235,18.6986715093,0.0834720517138,19.466279405,30.610668775,168.006689644,49.3808936196,3.33212,115.293676024
 12/31  05:00:00,133.952644829,30.9720939054,20.7150140929,0.00411931940761,19.466279405,30.610668775,197.100199572,47.2745648138,3.33212,146.493514758
 12/31  06:00:00,148.733084819,30.9452672691,23.2784087524,0.0,19.466279405,30.610668775,242.094397739,45.9850676114,8.3303,187.779030127
 12/31  07:00:00,230.682962716,30.9452672691,33.6852592501,0.0,42.6918050922,54.3732441037,328.023139996,44.0742005876,16.6606,267.288339408
 12/31  08:00:00,306.864582735,35.8537694075,58.0645078524,0.0966239439414,49.3960418185,88.5934452969,689.482524531,220.46513644,24.9909,444.026488092
 12/31  09:00:00,356.781465746,35.8219780226,84.5761818001,0.0793562226152,57.6566862989,112.030105488,902.178219652,241.27630113,33.3212,627.580718522
 12/31  10:00:00,283.201216409,36.2430922632,66.7052988804,0.157834539251,50.9524495726,81.1684271793,760.367662159,237.635802885,66.8089,455.922959274
 12/31  11:00:00,217.632754349,36.3191385544,46.1887988114,0.0853369675922,42.6918050922,68.9656133826,675.375792005,251.374614327,83.4695,340.531677678
 12/31  12:00:00,206.572245497,36.327847333,38.9485561365,0.0,38.286128036,68.9656133826,622.946210296,264.062413008,83.4695,275.414297289
 12/31  13:00:00,199.885985487,36.3394212443,33.1120848646,0.0,38.286128036,68.9656133826,552.370479647,270.054733604,83.4695,198.846246043
 12/31  14:00:00,179.764964467,36.3643392908,31.910150047,0.0,31.5818913096,56.727595265,552.244171518,280.055948262,75.1392,197.049023256
 12/31  15:00:00,178.908551141,36.3538612695,31.0666045583,0.0,31.5818913096,56.727595265,552.052156945,288.882337249,66.8089,196.360919696
 12/31  16:00:00,177.385124957,36.3506280398,29.5595602376,0.0,31.5818913096,56.727595265,562.017173285,296.262819536,75.1392,190.61515375
 12/31  17:00:00,215.672808214,36.1219868984,27.6577908766,0.0,31.5818913096,61.661095265,534.930997586,290.743495606,91.7998,152.38770198
 12/31  18:00:00,256.080663366,35.8152713635,35.0600183456,0.0,31.5818913096,70.9729253606,529.403681534,286.428450819,49.9818,192.993430715
 12/31  19:00:00,326.666279563,35.8420979998,43.2991350478,0.578014866807,80.3315023541,83.7685254822,579.567471386,300.582055665,49.9818,229.003615721
 12/31  20:00:00,340.76668552,35.8387446703,53.4466381948,0.587453843545,102.000620287,77.6748002752,660.330110482,323.942668271,33.3212,303.066242211
 12/31  21:00:00,368.740568435,35.8420979998,60.8516621628,0.621066577634,108.704857014,91.4735406516,665.356452208,336.41844467,33.3212,295.616807538
 12/31  22:00:00,340.356813205,35.8420979998,60.7509434546,0.498327375052,95.2963835608,89.1510273009,675.851964073,346.920446953,24.9909,303.94061712
 12/31  23:00:00,284.476145115,35.8420979998,58.2434510143,0.254809564211,80.3315023541,63.3799339444,828.945439474,371.219442358,16.6606,441.065397116
 12/31  24:00:00,198.221386601,35.8152713635,36.5945590016,0.0,42.6918050922,48.4199368926,664.568243138,400.611147577,8.3303,255.626795561
